Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,181.0,13.5,2.75,8.5,30.0,93.99,0.0
2017,1,1,8,0,362.0,27.0,3.1,9.0,60.0,209.03,154.82
2017,1,1,8,15,462.0,36.0,3.0,9.5,104.0,286.93,232.98
2017,1,1,8,30,562.0,45.0,2.9,10.0,148.0,375.62,311.96
2017,1,1,8,45,622.0,50.5,2.8,11.0,194.5,442.62,370.17
2017,1,1,9,0,682.0,56.0,2.7,12.0,241.0,518.71,432.8
2017,1,1,9,15,720.5,60.0,2.55,12.5,286.5,582.59,483.57
2017,1,1,9,30,759.0,64.0,2.4,13.0,332.0,648.09,531.98
2017,1,1,9,45,785.0,67.0,2.25,14.0,373.0,704.05,569.83
2017,1,1,10,0,811.0,70.0,2.1,15.0,414.0,759.81,606.01
2017,1,1,10,15,829.5,72.5,1.95,15.5,449.5,808.12,636.56
2017,1,1,10,30,848.0,75.0,1.8,16.0,485.0,855.04,665.16
2017,1,1,10,45,860.0,77.0,1.65,16.5,514.0,893.77,687.18
2017,1,1,11,0,872.0,79.0,1.5,17.0,543.0,920.19,700.25
2017,1,1,11,15,880.5,80.0,1.45,17.5,565.0,949.03,716.17
2017,1,1,11,30,889.0,81.0,1.4,18.0,587.0,975.04,730.01
2017,1,1,11,45,892.0,83.0,1.35,18.5,601.0,993.89,739.08
2017,1,1,12,0,895.0,85.0,1.3,19.0,615.0,1009.45,746.12
2017,1,1,12,15,897.5,85.0,1.45,19.0,621.0,1018.64,754.05
2017,1,1,12,30,900.0,85.0,1.6,19.0,627.0,1024.4,759.91
2017,1,1,12,45,897.0,86.0,1.8,19.5,624.5,1022.41,760.1
2017,1,1,13,0,894.0,87.0,2.0,20.0,622.0,1016.97,758.03
2017,1,1,13,15,890.5,86.5,2.15,20.0,611.5,1005.75,752.95
2017,1,1,13,30,887.0,86.0,2.3,20.0,601.0,991.21,745.7
2017,1,1,13,45,875.5,86.5,2.45,20.5,581.5,966.93,730.48
2017,1,1,14,0,864.0,87.0,2.6,21.0,562.0,950.36,720.47
2017,1,1,14,15,853.0,85.5,2.65,21.0,536.5,918.1,700.14
2017,1,1,14,30,842.0,84.0,2.7,21.0,511.0,883.31,678.04
2017,1,1,14,45,821.5,83.5,2.75,21.0,477.5,839.16,649.16
2017,1,1,15,0,801.0,83.0,2.8,21.0,444.0,793.45,618.8
2017,1,1,15,15,778.0,79.5,2.55,20.5,405.5,740.96,582.39
2017,1,1,15,30,755.0,76.0,2.3,20.0,367.0,687.78,544.9
2017,1,1,15,45,715.5,73.0,2.1,20.0,323.0,627.25,500.46
2017,1,1,16,0,676.0,70.0,1.9,20.0,279.0,564.18,451.84
2017,1,1,16,15,624.0,64.5,1.7,19.0,232.5,492.16,396.09
2017,1,1,16,30,572.0,59.0,1.5,18.0,186.0,423.66,340.85
2017,1,1,16,45,485.0,50.5,1.3,17.0,140.0,337.53,269.53
2017,1,1,17,0,398.0,42.0,1.1,16.0,94.0,259.54,202.34
2017,1,1,17,15,259.5,28.5,1.1,15.5,56.5,164.5,113.31
2017,1,1,17,30,121.0,15.0,1.1,15.0,19.0,56.23,0.0
2017,1,1,17,45,60.5,7.5,1.15,15.0,9.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,2,7,45,203.5,13.5,4.25,12.0,31.5,85.59,0.0
2017,1,2,8,0,407.0,27.0,4.6,12.0,63.0,227.16,166.33
2017,1,2,8,15,510.5,34.5,4.6,12.5,109.0,302.72,243.86
2017,1,2,8,30,614.0,42.0,4.6,13.0,155.0,394.42,325.67
2017,1,2,8,45,690.0,44.5,4.6,13.5,205.5,474.17,395.4
2017,1,2,9,0,766.0,47.0,4.6,14.0,256.0,559.64,467.11
2017,1,2,9,15,803.0,50.5,4.75,14.5,303.0,619.63,516.14
2017,1,2,9,30,840.0,54.0,4.9,15.0,350.0,686.25,566.94
2017,1,2,9,45,869.0,54.5,5.1,16.0,393.0,743.8,608.5
2017,1,2,10,0,898.0,55.0,5.3,17.0,436.0,801.33,649.06
2017,1,2,10,15,915.0,57.0,5.2,17.5,473.0,850.35,682.13
2017,1,2,10,30,932.0,59.0,5.1,18.0,510.0,897.7,713.25
2017,1,2,10,45,945.5,59.5,5.1,18.5,540.5,937.91,739.31
2017,1,2,11,0,959.0,60.0,5.1,19.0,571.0,975.67,763.35
2017,1,2,11,15,967.5,60.5,5.0,19.0,594.0,1005.97,782.64
2017,1,2,11,30,976.0,61.0,4.9,19.0,617.0,1033.12,799.66
2017,1,2,11,45,981.5,61.5,4.85,19.5,632.0,1054.0,811.15
2017,1,2,12,0,987.0,62.0,4.8,20.0,647.0,1071.34,820.27
2017,1,2,12,15,989.0,62.0,4.65,20.0,653.5,1080.83,824.75
2017,1,2,12,30,991.0,62.0,4.5,20.0,660.0,1086.55,826.79
2017,1,2,12,45,991.0,62.0,4.4,20.5,658.0,1086.42,824.19
2017,1,2,13,0,991.0,62.0,4.3,21.0,656.0,1082.47,819.46
2017,1,2,13,15,988.0,61.5,4.15,21.0,645.5,1071.05,811.13
2017,1,2,13,30,985.0,61.0,4.0,21.0,635.0,1055.92,800.53
2017,1,2,13,45,979.0,60.5,3.85,21.0,616.0,1034.26,785.68
2017,1,2,14,0,973.0,60.0,3.7,21.0,597.0,1009.2,768.68
2017,1,2,14,15,963.0,59.0,3.5,21.0,570.0,976.5,746.2
2017,1,2,14,30,953.0,58.0,3.3,21.0,543.0,940.92,721.79
2017,1,2,14,45,938.0,57.0,3.1,21.0,509.0,898.33,692.47
2017,1,2,15,0,923.0,56.0,2.9,21.0,475.0,853.62,661.55
2017,1,2,15,15,902.5,54.0,2.5,20.5,434.5,801.35,624.81
2017,1,2,15,30,882.0,52.0,2.1,20.0,394.0,747.99,586.7
2017,1,2,15,45,851.5,50.0,1.75,19.5,348.5,686.69,542.39
2017,1,2,16,0,821.0,48.0,1.4,19.0,303.0,625.91,497.38
2017,1,2,16,15,776.5,44.5,1.3,18.0,254.5,555.26,444.37
2017,1,2,16,30,732.0,41.0,1.2,17.0,206.0,491.69,393.62
2017,1,2,16,45,658.5,36.0,1.2,16.5,157.5,408.82,325.19
2017,1,2,17,0,585.0,31.0,1.2,16.0,109.0,332.4,258.57
2017,1,2,17,15,292.5,28.0,1.2,15.5,67.0,178.81,125.17
2017,1,2,17,30,0.0,25.0,1.2,15.0,25.0,21.34,0.0
2017,1,2,17,45,0.0,12.5,1.25,14.5,12.5,10.67,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,223.5,12.5,3.9,10.5,32.0,91.6,0.0
2017,1,3,8,0,447.0,25.0,4.2,11.0,64.0,235.7,172.51
2017,1,3,8,15,546.5,32.0,4.1,11.5,111.0,316.34,255.1
2017,1,3,8,30,646.0,39.0,4.0,12.0,158.0,406.91,336.01
2017,1,3,8,45,701.5,44.0,3.95,13.0,206.5,479.03,398.59
2017,1,3,9,0,757.0,49.0,3.9,14.0,255.0,555.27,461.53
2017,1,3,9,15,792.0,52.0,3.85,14.5,301.0,618.81,512.54
2017,1,3,9,30,827.0,55.0,3.8,15.0,347.0,677.09,555.55
2017,1,3,9,45,849.0,58.0,3.8,16.0,389.0,732.17,593.86
2017,1,3,10,0,871.0,61.0,3.8,17.0,431.0,786.68,630.57
2017,1,3,10,15,887.5,63.0,3.95,17.5,467.0,834.37,663.25
2017,1,3,10,30,904.0,65.0,4.1,18.0,503.0,880.43,694.32
2017,1,3,10,45,914.5,66.5,4.25,18.5,532.5,918.52,719.34
2017,1,3,11,0,925.0,68.0,4.4,19.0,562.0,954.09,742.51
2017,1,3,11,15,932.0,69.0,4.35,19.0,584.0,982.95,761.06
2017,1,3,11,30,939.0,70.0,4.3,19.0,606.0,1008.73,777.57
2017,1,3,11,45,933.0,74.5,4.25,19.5,618.5,1022.99,784.66
2017,1,3,12,0,927.0,79.0,4.2,20.0,631.0,1033.52,789.38
2017,1,3,12,15,928.5,79.5,4.1,20.0,636.5,1042.81,794.6
2017,1,3,12,30,930.0,80.0,4.0,20.0,642.0,1048.54,797.54
2017,1,3,12,45,929.0,79.5,3.95,20.5,639.5,1046.89,794.49
2017,1,3,13,0,928.0,79.0,3.9,21.0,637.0,1041.65,789.26
2017,1,3,13,15,923.5,78.5,3.85,21.0,626.0,1029.36,781.0
2017,1,3,13,30,919.0,78.0,3.8,21.0,615.0,1013.63,770.62
2017,1,3,13,45,912.5,76.5,3.75,21.0,596.0,991.35,755.92
2017,1,3,14,0,906.0,75.0,3.7,21.0,577.0,965.91,739.2
2017,1,3,14,15,895.0,73.5,3.65,20.5,550.5,933.29,718.94
2017,1,3,14,30,884.0,72.0,3.6,20.0,524.0,898.06,696.77
2017,1,3,14,45,860.0,73.0,3.55,20.0,489.5,852.34,665.64
2017,1,3,15,0,836.0,74.0,3.5,20.0,455.0,813.59,639.3
2017,1,3,15,15,814.0,71.0,3.25,19.5,416.0,761.42,603.01
2017,1,3,15,30,792.0,68.0,3.0,19.0,377.0,708.42,565.58
2017,1,3,15,45,759.0,65.0,2.8,18.5,333.0,646.97,521.23
2017,1,3,16,0,726.0,62.0,2.6,18.0,289.0,586.24,475.69
2017,1,3,16,15,678.0,57.0,2.45,17.0,242.5,514.87,420.02
2017,1,3,16,30,630.0,52.0,2.3,16.0,196.0,450.57,367.44
2017,1,3,16,45,552.0,45.0,2.15,15.0,149.0,368.02,298.04
2017,1,3,17,0,474.0,38.0,2.0,14.0,102.0,292.8,231.92
2017,1,3,17,15,237.0,30.5,2.25,13.5,62.5,157.22,112.73
2017,1,3,17,30,0.0,23.0,2.5,13.0,23.0,19.63,0.0
2017,1,3,17,45,0.0,11.5,2.75,12.5,11.5,9.82,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.0,4.45,1.5,14.0,11.95,0.0
2017,1,4,8,0,0.0,28.0,4.6,2.0,28.0,25.35,14.69
2017,1,4,8,15,14.5,48.0,4.6,2.0,50.5,57.36,44.29
2017,1,4,8,30,29.0,68.0,4.6,2.0,73.0,86.58,71.16
2017,1,4,8,45,37.5,87.5,4.65,2.5,96.5,112.78,95.05
2017,1,4,9,0,46.0,107.0,4.7,3.0,120.0,139.75,119.23
2017,1,4,9,15,53.0,125.5,4.55,3.5,143.0,165.25,141.62
2017,1,4,9,30,60.0,144.0,4.4,4.0,166.0,191.48,164.2
2017,1,4,9,45,44.0,155.0,4.3,4.5,172.0,191.5,163.15
2017,1,4,10,0,28.0,166.0,4.2,5.0,178.0,190.56,161.16
2017,1,4,10,15,29.0,179.5,4.0,5.0,193.0,205.96,173.91
2017,1,4,10,30,30.0,193.0,3.8,5.0,208.0,221.62,186.73
2017,1,4,10,45,85.5,220.5,3.6,5.0,265.5,303.62,257.08
2017,1,4,11,0,141.0,248.0,3.4,5.0,323.0,408.27,343.94
2017,1,4,11,15,79.0,230.5,3.2,5.0,273.0,310.02,260.5
2017,1,4,11,30,17.0,213.0,3.0,5.0,223.0,211.19,175.72
2017,1,4,11,45,11.0,200.5,2.85,5.5,207.0,191.81,158.95
2017,1,4,12,0,5.0,188.0,2.7,6.0,191.0,172.8,142.33
2017,1,4,12,15,13.0,209.5,2.65,6.5,217.0,202.6,167.28
2017,1,4,12,30,21.0,231.0,2.6,7.0,243.0,233.06,192.38
2017,1,4,12,45,35.5,246.5,2.55,7.5,267.5,286.14,235.96
2017,1,4,13,0,50.0,262.0,2.5,8.0,292.0,319.41,262.84
2017,1,4,13,15,178.0,262.0,2.3,8.0,366.5,468.61,386.08
2017,1,4,13,30,306.0,262.0,2.1,8.0,441.0,614.72,500.85
2017,1,4,13,45,294.0,255.5,1.95,8.5,423.5,590.67,479.93
2017,1,4,14,0,282.0,249.0,1.8,9.0,406.0,566.02,460.0
2017,1,4,14,15,524.5,180.0,1.7,9.0,455.0,723.31,584.74
2017,1,4,14,30,767.0,111.0,1.6,9.0,504.0,856.28,680.62
2017,1,4,14,45,413.5,153.0,1.5,9.0,363.0,564.13,461.05
2017,1,4,15,0,60.0,195.0,1.4,9.0,222.0,250.84,206.61
2017,1,4,15,15,148.0,179.0,1.25,8.5,239.0,318.47,266.57
2017,1,4,15,30,236.0,163.0,1.1,8.0,256.0,377.93,316.66
2017,1,4,15,45,222.5,147.5,1.0,8.0,227.0,340.8,285.9
2017,1,4,16,0,209.0,132.0,0.9,8.0,198.0,304.53,256.0
2017,1,4,16,15,381.5,98.0,0.8,7.5,195.0,375.83,315.91
2017,1,4,16,30,554.0,64.0,0.7,7.0,192.0,421.21,350.51
2017,1,4,16,45,482.5,54.0,0.6,7.0,146.5,342.08,281.44
2017,1,4,17,0,411.0,44.0,0.5,7.0,101.0,269.61,216.85
2017,1,4,17,15,281.0,30.5,0.55,6.5,62.0,177.11,131.14
2017,1,4,17,30,151.0,17.0,0.6,6.0,23.0,86.42,0.0
2017,1,4,17,45,75.5,8.5,0.7,5.5,11.5,30.71,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,171.0,14.5,3.4,6.0,29.5,73.65,0.0
2017,1,5,8,0,342.0,29.0,3.5,7.0,59.0,199.49,147.22
2017,1,5,8,15,445.5,38.5,3.2,7.5,104.0,278.23,227.09
2017,1,5,8,30,549.0,48.0,2.9,8.0,149.0,368.06,307.5
2017,1,5,8,45,608.5,55.0,2.65,9.0,196.0,439.84,369.7
2017,1,5,9,0,668.0,62.0,2.4,10.0,243.0,516.48,432.64
2017,1,5,9,15,334.0,47.0,2.45,11.0,137.5,303.5,257.82
2017,1,5,9,30,0.0,32.0,2.5,12.0,32.0,26.41,17.15
2017,1,5,9,45,0.0,36.0,2.55,13.0,36.0,29.73,19.99
2017,1,5,10,0,0.0,40.0,2.6,14.0,40.0,33.06,22.68
2017,1,5,10,15,14.5,116.0,2.65,14.5,123.5,112.31,89.95
2017,1,5,10,30,29.0,192.0,2.7,15.0,207.0,219.37,177.97
2017,1,5,10,45,26.5,200.0,2.8,15.5,214.0,208.24,167.96
2017,1,5,11,0,24.0,208.0,2.9,16.0,221.0,213.71,171.73
2017,1,5,11,15,92.0,239.5,2.95,16.0,292.0,333.03,269.28
2017,1,5,11,30,160.0,271.0,3.0,16.0,363.0,458.38,368.14
2017,1,5,11,45,158.5,279.0,3.15,16.5,372.0,468.45,374.39
2017,1,5,12,0,157.0,287.0,3.3,17.0,381.0,478.11,380.89
2017,1,5,12,15,209.0,285.0,3.4,17.0,411.5,528.7,421.12
2017,1,5,12,30,261.0,283.0,3.5,17.0,442.0,601.39,476.97
2017,1,5,12,45,287.5,277.5,3.6,17.5,452.0,621.53,491.82
2017,1,5,13,0,314.0,272.0,3.7,18.0,462.0,640.48,506.06
2017,1,5,13,15,250.0,275.5,3.9,17.5,425.5,556.78,443.41
2017,1,5,13,30,186.0,279.0,4.1,17.0,389.0,495.71,396.64
2017,1,5,13,45,524.5,185.0,4.35,17.0,480.5,752.75,601.75
2017,1,5,14,0,863.0,91.0,4.6,17.0,572.0,957.11,752.01
2017,1,5,14,15,457.5,155.5,4.75,16.5,409.5,632.66,512.65
2017,1,5,14,30,52.0,220.0,4.9,16.0,247.0,272.49,220.52
2017,1,5,14,45,428.0,152.0,5.1,15.5,351.0,575.95,475.36
2017,1,5,15,0,804.0,84.0,5.3,15.0,455.0,800.8,652.85
2017,1,5,15,15,781.5,81.0,5.4,14.0,416.0,749.29,616.57
2017,1,5,15,30,759.0,78.0,5.5,13.0,377.0,697.0,580.09
2017,1,5,15,45,731.5,73.0,5.6,12.5,334.5,638.36,536.35
2017,1,5,16,0,704.0,68.0,5.7,12.0,292.0,584.21,493.95
2017,1,5,16,15,655.5,62.5,5.65,11.0,245.5,512.97,435.51
2017,1,5,16,30,607.0,57.0,5.6,10.0,199.0,444.93,377.42
2017,1,5,16,45,535.0,48.5,5.55,9.5,152.5,364.61,306.16
2017,1,5,17,0,463.0,40.0,5.5,9.0,106.0,291.04,238.44
2017,1,5,17,15,231.5,33.0,5.55,8.0,66.0,158.38,119.28
2017,1,5,17,30,0.0,26.0,5.6,7.0,26.0,28.35,0.0
2017,1,5,17,45,0.0,13.0,5.65,6.5,13.0,11.1,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,71.5,18.5,5.75,-3.0,24.5,41.28,0.0
2017,1,6,8,0,143.0,37.0,5.7,-3.0,49.0,118.07,89.13
2017,1,6,8,15,233.0,55.0,5.6,-2.5,90.5,195.5,165.63
2017,1,6,8,30,323.0,73.0,5.5,-2.0,132.0,275.13,240.08
2017,1,6,8,45,394.5,84.5,5.45,-2.0,177.5,346.03,306.36
2017,1,6,9,0,466.0,96.0,5.4,-2.0,223.0,423.74,377.15
2017,1,6,9,15,513.0,105.0,5.35,-1.5,267.5,488.25,433.92
2017,1,6,9,30,560.0,114.0,5.3,-1.0,312.0,556.03,491.75
2017,1,6,9,45,280.0,67.5,5.3,-1.0,166.5,308.74,276.22
2017,1,6,10,0,0.0,21.0,5.3,-1.0,21.0,17.32,9.95
2017,1,6,10,15,0.0,65.0,5.3,-0.5,65.0,53.88,42.67
2017,1,6,10,30,0.0,109.0,5.3,0.0,109.0,92.87,77.03
2017,1,6,10,45,0.0,126.5,5.3,0.0,126.5,109.14,91.15
2017,1,6,11,0,0.0,144.0,5.3,0.0,144.0,125.63,105.42
2017,1,6,11,15,0.0,144.0,5.3,0.0,144.0,125.19,104.84
2017,1,6,11,30,0.0,144.0,5.3,0.0,144.0,124.86,104.42
2017,1,6,11,45,0.5,158.0,5.35,0.0,158.5,138.65,116.34
2017,1,6,12,0,1.0,172.0,5.4,0.0,173.0,152.67,128.42
2017,1,6,12,15,3.0,180.0,5.45,0.0,182.0,162.43,136.9
2017,1,6,12,30,5.0,188.0,5.5,0.0,191.0,172.35,145.53
2017,1,6,12,45,417.5,157.5,5.55,0.0,410.5,632.88,548.27
2017,1,6,13,0,830.0,127.0,5.6,0.0,630.0,1013.62,850.31
2017,1,6,13,15,422.0,169.0,5.65,0.0,425.0,646.46,556.22
2017,1,6,13,30,14.0,211.0,5.7,0.0,220.0,205.39,174.09
2017,1,6,13,45,11.0,201.0,5.8,0.0,208.0,192.47,163.56
2017,1,6,14,0,8.0,191.0,5.9,0.0,196.0,179.79,152.68
2017,1,6,14,15,6.5,183.0,6.0,0.0,187.0,170.82,145.07
2017,1,6,14,30,5.0,175.0,6.1,0.0,178.0,162.05,137.64
2017,1,6,14,45,396.5,136.5,6.2,0.0,320.5,530.26,467.17
2017,1,6,15,0,788.0,98.0,6.3,0.0,463.0,809.86,701.84
2017,1,6,15,15,764.0,94.0,6.35,0.0,423.5,756.34,658.61
2017,1,6,15,30,740.0,90.0,6.4,0.0,384.0,702.25,615.69
2017,1,6,15,45,719.0,82.5,6.45,0.0,341.5,645.94,570.06
2017,1,6,16,0,698.0,75.0,6.5,0.0,299.0,589.54,522.03
2017,1,6,16,15,648.0,69.0,6.4,0.0,251.5,516.8,457.63
2017,1,6,16,30,598.0,63.0,6.3,0.0,204.0,447.3,394.22
2017,1,6,16,45,536.5,53.0,6.25,0.0,157.5,371.09,323.19
2017,1,6,17,0,475.0,43.0,6.2,0.0,111.0,300.5,255.07
2017,1,6,17,15,341.5,31.0,6.1,-0.5,70.0,203.97,160.82
2017,1,6,17,30,208.0,19.0,6.0,-1.0,29.0,110.94,0.0
2017,1,6,17,45,104.0,9.5,5.95,-1.5,14.5,40.65,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,263.0,12.5,4.0,-5.5,35.5,103.95,0.0
2017,1,7,8,0,526.0,25.0,4.2,-5.0,71.0,264.47,203.49
2017,1,7,8,15,625.5,32.0,4.2,-4.5,121.0,348.95,296.92
2017,1,7,8,30,725.0,39.0,4.2,-4.0,171.0,443.31,386.55
2017,1,7,8,45,779.0,43.5,4.2,-3.5,223.0,517.99,456.24
2017,1,7,9,0,833.0,48.0,4.2,-3.0,275.0,591.63,522.13
2017,1,7,9,15,868.0,51.5,4.1,-2.0,324.5,658.71,577.84
2017,1,7,9,30,903.0,55.0,4.0,-1.0,374.0,727.05,629.75
2017,1,7,9,45,927.0,57.0,3.9,-0.5,419.0,785.85,673.15
2017,1,7,10,0,951.0,59.0,3.8,0.0,464.0,844.08,715.01
2017,1,7,10,15,967.5,60.5,3.7,0.0,503.0,894.43,751.13
2017,1,7,10,30,984.0,62.0,3.6,0.0,542.0,942.93,785.2
2017,1,7,10,45,995.5,63.5,3.5,0.5,574.0,984.78,812.33
2017,1,7,11,0,1007.0,65.0,3.4,1.0,606.0,1023.9,837.02
2017,1,7,11,15,1014.5,65.5,3.3,1.0,630.0,1054.95,857.02
2017,1,7,11,30,1022.0,66.0,3.2,1.0,654.0,1082.66,874.55
2017,1,7,11,45,1027.5,66.0,3.15,1.5,669.5,1104.21,886.64
2017,1,7,12,0,1033.0,66.0,3.1,2.0,685.0,1122.05,896.19
2017,1,7,12,15,1034.5,66.0,3.1,2.5,692.0,1132.02,900.93
2017,1,7,12,30,1036.0,66.0,3.1,3.0,699.0,1138.02,903.16
2017,1,7,12,45,1035.5,66.0,3.1,3.5,697.0,1137.98,901.44
2017,1,7,13,0,1035.0,66.0,3.1,4.0,695.0,1133.92,897.2
2017,1,7,13,15,1031.5,65.5,3.1,4.0,684.0,1122.21,889.5
2017,1,7,13,30,1028.0,65.0,3.1,4.0,673.0,1106.6,879.33
2017,1,7,13,45,1022.0,64.0,3.1,4.0,654.0,1084.11,864.51
2017,1,7,14,0,1016.0,63.0,3.1,4.0,635.0,1058.0,847.29
2017,1,7,14,15,1006.5,62.0,3.05,4.0,607.5,1025.19,824.86
2017,1,7,14,30,997.0,61.0,3.0,4.0,580.0,989.27,800.22
2017,1,7,14,45,980.0,61.5,3.0,4.0,545.0,945.87,770.48
2017,1,7,15,0,963.0,62.0,3.0,4.0,510.0,900.3,738.87
2017,1,7,15,15,943.5,60.0,2.8,3.5,468.5,847.57,701.21
2017,1,7,15,30,924.0,58.0,2.6,3.0,427.0,793.48,661.95
2017,1,7,15,45,896.0,55.0,2.45,3.0,380.0,730.9,614.57
2017,1,7,16,0,868.0,52.0,2.3,3.0,333.0,668.41,566.24
2017,1,7,16,15,825.5,48.5,2.05,2.0,282.5,596.61,508.6
2017,1,7,16,30,783.0,45.0,1.8,1.0,232.0,531.31,452.8
2017,1,7,16,45,713.5,39.5,1.55,0.5,180.5,446.72,377.99
2017,1,7,17,0,644.0,34.0,1.3,0.0,129.0,368.02,305.25
2017,1,7,17,15,511.5,26.0,1.3,-0.5,82.5,266.58,208.57
2017,1,7,17,30,379.0,18.0,1.3,-1.0,36.0,170.57,9.2
2017,1,7,17,45,189.5,9.0,1.35,-1.5,18.0,67.17,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,241.0,12.5,1.55,-2.5,33.5,95.68,0.0
2017,1,8,8,0,482.0,25.0,1.8,-2.0,67.0,245.37,185.6
2017,1,8,8,15,581.5,32.0,2.0,-1.5,115.5,327.32,273.53
2017,1,8,8,30,681.0,39.0,2.2,-1.0,164.0,419.21,358.75
2017,1,8,8,45,738.5,43.5,2.4,-0.5,214.0,493.59,426.56
2017,1,8,9,0,796.0,48.0,2.6,0.0,264.0,572.25,495.21
2017,1,8,9,15,830.5,51.0,2.75,0.5,312.0,631.75,545.58
2017,1,8,9,30,865.0,54.0,2.9,1.0,360.0,697.44,596.78
2017,1,8,9,45,888.5,56.0,3.1,2.0,403.5,754.32,638.75
2017,1,8,10,0,912.0,58.0,3.3,3.0,447.0,810.7,679.31
2017,1,8,10,15,928.0,60.0,3.3,3.5,485.0,859.96,713.6
2017,1,8,10,30,944.0,62.0,3.3,4.0,523.0,907.46,745.97
2017,1,8,10,45,954.0,63.5,3.35,4.5,553.5,946.86,772.22
2017,1,8,11,0,964.0,65.0,3.4,5.0,584.0,983.6,796.33
2017,1,8,11,15,971.0,65.5,3.45,5.0,607.5,1013.29,816.67
2017,1,8,11,30,978.0,66.0,3.5,5.0,631.0,1039.77,834.8
2017,1,8,11,45,979.0,68.5,3.6,5.5,645.5,1059.57,847.18
2017,1,8,12,0,980.0,71.0,3.7,6.0,660.0,1075.68,857.11
2017,1,8,12,15,981.0,71.0,3.8,6.0,666.5,1084.83,863.84
2017,1,8,12,30,982.0,71.0,3.9,6.0,673.0,1090.2,868.14
2017,1,8,12,45,979.0,72.0,4.05,6.5,671.0,1089.01,866.86
2017,1,8,13,0,976.0,73.0,4.2,7.0,669.0,1084.02,863.4
2017,1,8,13,15,971.5,72.5,4.25,7.0,658.0,1071.85,855.77
2017,1,8,13,30,967.0,72.0,4.3,7.0,647.0,1056.03,845.73
2017,1,8,13,45,958.0,72.0,4.4,7.5,627.5,1032.92,829.55
2017,1,8,14,0,949.0,72.0,4.5,8.0,608.0,1006.55,811.07
2017,1,8,14,15,938.5,71.0,4.5,8.0,581.5,974.39,788.93
2017,1,8,14,30,928.0,70.0,4.5,8.0,555.0,939.42,764.68
2017,1,8,14,45,907.5,70.0,4.55,8.0,520.0,894.35,733.15
2017,1,8,15,0,887.0,70.0,4.6,8.0,485.0,847.56,699.96
2017,1,8,15,15,866.0,67.5,4.35,7.5,445.0,795.77,661.74
2017,1,8,15,30,845.0,65.0,4.1,7.0,405.0,750.07,627.78
2017,1,8,15,45,812.5,62.5,3.95,7.0,360.0,687.45,579.54
2017,1,8,16,0,780.0,60.0,3.8,7.0,315.0,625.35,530.89
2017,1,8,16,15,734.5,55.5,3.3,6.0,266.5,553.52,471.61
2017,1,8,16,30,689.0,51.0,2.8,5.0,218.0,484.27,412.26
2017,1,8,16,45,611.5,45.5,2.3,4.0,168.5,399.76,337.96
2017,1,8,17,0,534.0,40.0,1.8,3.0,119.0,326.83,270.81
2017,1,8,17,15,401.5,30.0,1.75,2.5,76.0,229.29,179.65
2017,1,8,17,30,269.0,20.0,1.7,2.0,33.0,136.39,24.03
2017,1,8,17,45,134.5,10.0,1.65,2.0,16.5,50.87,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,121.0,16.5,2.5,2.5,27.5,56.53,0.0
2017,1,9,8,0,242.0,33.0,2.7,3.0,55.0,159.75,118.69
2017,1,9,8,15,351.0,45.0,2.8,3.5,98.5,236.98,195.8
2017,1,9,8,30,460.0,57.0,2.9,4.0,142.0,327.13,277.43
2017,1,9,8,45,528.5,65.0,3.0,5.0,189.0,401.12,343.06
2017,1,9,9,0,597.0,73.0,3.1,6.0,236.0,480.81,411.0
2017,1,9,9,15,641.0,78.5,3.25,7.0,282.0,546.64,465.22
2017,1,9,9,30,685.0,84.0,3.4,8.0,328.0,614.87,519.4
2017,1,9,9,45,421.5,135.5,3.6,9.0,291.5,498.45,420.61
2017,1,9,10,0,158.0,187.0,3.8,10.0,255.0,334.53,280.57
2017,1,9,10,15,104.5,196.5,4.15,11.0,243.0,288.58,240.78
2017,1,9,10,30,51.0,206.0,4.5,12.0,231.0,254.51,209.93
2017,1,9,10,45,51.0,219.5,4.85,13.0,246.0,270.06,221.7
2017,1,9,11,0,51.0,233.0,5.2,14.0,261.0,285.73,233.36
2017,1,9,11,15,199.5,242.0,5.45,14.5,356.5,456.74,374.99
2017,1,9,11,30,348.0,251.0,5.7,15.0,452.0,635.58,517.26
2017,1,9,11,45,356.5,255.0,5.95,15.5,465.5,654.27,530.38
2017,1,9,12,0,365.0,259.0,6.2,16.0,479.0,671.89,543.29
2017,1,9,12,15,365.0,262.0,6.2,16.0,484.0,678.56,548.04
2017,1,9,12,30,365.0,265.0,6.2,16.0,489.0,683.83,551.84
2017,1,9,12,45,636.5,175.5,6.25,16.5,565.5,885.52,708.65
2017,1,9,13,0,908.0,86.0,6.3,17.0,642.0,1032.37,814.08
2017,1,9,13,15,641.5,169.5,6.2,17.0,559.0,876.75,699.35
2017,1,9,13,30,375.0,253.0,6.1,17.0,476.0,671.78,540.62
2017,1,9,13,45,633.5,167.0,6.1,17.5,531.5,847.89,678.94
2017,1,9,14,0,892.0,81.0,6.1,18.0,587.0,964.24,763.26
2017,1,9,14,15,882.0,79.5,5.95,18.0,561.5,933.27,740.28
2017,1,9,14,30,872.0,78.0,5.8,18.0,536.0,899.64,716.18
2017,1,9,14,45,860.0,75.5,5.7,18.0,504.0,869.56,694.99
2017,1,9,15,0,848.0,73.0,5.6,18.0,472.0,827.75,664.99
2017,1,9,15,15,828.0,70.5,5.3,17.5,433.5,777.55,628.77
2017,1,9,15,30,808.0,68.0,5.0,17.0,395.0,726.28,591.31
2017,1,9,15,45,779.5,64.5,4.75,17.0,351.5,666.82,546.08
2017,1,9,16,0,751.0,61.0,4.5,17.0,308.0,607.65,500.19
2017,1,9,16,15,707.5,56.5,4.05,16.0,261.0,538.39,444.63
2017,1,9,16,30,664.0,52.0,3.6,15.0,214.0,471.56,389.32
2017,1,9,16,45,595.0,45.5,3.15,14.0,166.5,391.72,321.31
2017,1,9,17,0,526.0,39.0,2.7,13.0,119.0,322.37,259.38
2017,1,9,17,15,400.5,29.5,2.65,12.5,77.0,228.67,174.4
2017,1,9,17,30,275.0,20.0,2.6,12.0,35.0,139.66,37.81
2017,1,9,17,45,137.5,10.0,2.6,12.0,17.5,51.91,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,80.0,15.0,4.25,11.5,22.0,40.71,0.0
2017,1,10,8,0,160.0,30.0,4.4,12.0,44.0,121.47,86.58
2017,1,10,8,15,206.0,48.0,4.6,12.5,78.0,172.01,137.31
2017,1,10,8,30,252.0,66.0,4.8,13.0,112.0,227.47,187.37
2017,1,10,8,45,278.5,83.0,5.0,13.5,148.0,275.33,229.98
2017,1,10,9,0,305.0,100.0,5.2,14.0,184.0,312.6,262.84
2017,1,10,9,15,322.0,116.0,5.5,14.5,218.5,356.37,299.87
2017,1,10,9,30,339.0,132.0,5.8,15.0,253.0,401.16,336.79
2017,1,10,9,45,440.0,131.0,6.15,16.0,307.5,506.59,422.61
2017,1,10,10,0,541.0,130.0,6.5,17.0,362.0,603.99,500.1
2017,1,10,10,15,528.0,147.0,6.55,17.5,389.5,633.91,521.3
2017,1,10,10,30,515.0,164.0,6.6,18.0,417.0,661.13,540.19
2017,1,10,10,45,702.0,119.0,6.65,18.5,486.5,802.75,647.92
2017,1,10,11,0,889.0,74.0,6.7,19.0,556.0,924.9,736.27
2017,1,10,11,15,897.5,75.5,6.55,19.0,579.0,955.74,756.45
2017,1,10,11,30,906.0,77.0,6.4,19.0,602.0,983.7,774.83
2017,1,10,11,45,662.0,162.0,6.25,19.5,551.0,877.55,694.27
2017,1,10,12,0,418.0,247.0,6.1,20.0,500.0,710.04,564.03
2017,1,10,12,15,653.0,170.0,5.85,20.0,570.5,892.49,702.27
2017,1,10,12,30,888.0,93.0,5.6,20.0,641.0,1023.29,793.22
2017,1,10,12,45,889.0,92.0,5.35,20.5,639.5,1023.75,789.27
2017,1,10,13,0,890.0,91.0,5.1,21.0,638.0,1020.75,783.78
2017,1,10,13,15,886.0,90.5,4.85,21.0,628.5,1009.89,774.51
2017,1,10,13,30,882.0,90.0,4.6,21.0,619.0,995.69,763.1
2017,1,10,13,45,876.5,88.5,4.4,21.5,601.5,975.53,746.85
2017,1,10,14,0,871.0,87.0,4.2,22.0,584.0,962.94,736.62
2017,1,10,14,15,861.0,85.5,3.95,22.0,558.5,932.05,714.89
2017,1,10,14,30,851.0,84.0,3.7,22.0,533.0,898.5,691.46
2017,1,10,14,45,846.0,79.0,3.5,22.0,502.5,862.5,666.6
2017,1,10,15,0,841.0,74.0,3.3,22.0,472.0,823.93,639.83
2017,1,10,15,15,820.5,71.5,2.9,21.5,433.5,773.58,604.52
2017,1,10,15,30,800.0,69.0,2.5,21.0,395.0,722.21,568.01
2017,1,10,15,45,771.5,65.5,2.2,21.0,351.5,663.06,524.7
2017,1,10,16,0,743.0,62.0,1.9,21.0,308.0,604.21,480.69
2017,1,10,16,15,699.5,57.5,1.75,19.5,261.5,535.26,429.45
2017,1,10,16,30,656.0,53.0,1.6,18.0,215.0,468.75,377.67
2017,1,10,16,45,586.0,46.5,1.45,17.0,167.5,392.55,315.03
2017,1,10,17,0,516.0,40.0,1.3,16.0,120.0,319.24,252.24
2017,1,10,17,15,392.5,30.0,1.35,15.5,78.0,226.13,170.51
2017,1,10,17,30,269.0,20.0,1.4,15.0,36.0,138.5,48.76
2017,1,10,17,45,134.5,10.0,1.45,15.0,18.0,51.07,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,128.5,16.0,4.05,13.5,27.0,58.24,0.0
2017,1,11,8,0,257.0,32.0,4.3,14.0,54.0,162.82,116.38
2017,1,11,8,15,364.0,43.0,4.65,14.5,97.5,239.74,190.88
2017,1,11,8,30,471.0,54.0,5.0,15.0,141.0,328.14,268.97
2017,1,11,8,45,535.5,61.5,5.35,15.5,187.5,399.5,331.8
2017,1,11,9,0,600.0,69.0,5.7,16.0,234.0,476.26,397.31
2017,1,11,9,15,323.0,106.0,6.05,16.5,197.0,358.9,299.75
2017,1,11,9,30,46.0,143.0,6.4,17.0,160.0,178.59,145.54
2017,1,11,9,45,398.0,115.0,6.75,18.0,284.5,455.45,379.49
2017,1,11,10,0,750.0,87.0,7.1,19.0,409.0,727.1,594.86
2017,1,11,10,15,771.0,90.0,7.15,19.5,446.0,772.4,626.36
2017,1,11,10,30,792.0,93.0,7.2,20.0,483.0,821.22,660.81
2017,1,11,10,45,538.0,167.0,7.3,20.5,439.0,701.4,566.58
