Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,0,284.0,241.0,7.4,21.0,395.0,548.88,441.22
2017,1,11,11,15,271.5,254.0,7.4,21.0,406.5,559.13,448.44
2017,1,11,11,30,259.0,267.0,7.4,21.0,418.0,567.93,454.16
2017,1,11,11,45,565.0,181.0,7.4,21.5,521.0,794.18,633.0
2017,1,11,12,0,871.0,95.0,7.4,22.0,624.0,1008.69,788.06
2017,1,11,12,15,561.5,193.0,7.35,22.0,535.5,817.5,646.58
2017,1,11,12,30,252.0,291.0,7.3,22.0,447.0,578.39,458.34
2017,1,11,12,45,565.0,193.0,7.25,22.5,541.5,824.44,651.5
2017,1,11,13,0,878.0,95.0,7.2,23.0,636.0,1013.86,786.99
2017,1,11,13,15,874.0,94.5,7.1,23.0,626.5,1014.95,786.74
2017,1,11,13,30,870.0,94.0,7.0,23.0,617.0,1000.71,776.59
2017,1,11,13,45,863.5,92.5,6.9,23.0,599.5,979.49,761.67
2017,1,11,14,0,857.0,91.0,6.8,23.0,582.0,955.17,744.68
2017,1,11,14,15,846.5,89.5,6.65,23.0,557.0,924.16,722.72
2017,1,11,14,30,836.0,88.0,6.5,23.0,532.0,890.53,698.93
2017,1,11,14,45,821.5,85.5,6.35,23.0,499.5,849.76,669.91
2017,1,11,15,0,807.0,83.0,6.2,23.0,467.0,807.07,639.36
2017,1,11,15,15,785.5,80.5,5.9,22.5,429.0,757.01,603.73
2017,1,11,15,30,764.0,78.0,5.6,22.0,391.0,706.03,566.98
2017,1,11,15,45,735.0,73.5,5.35,22.0,348.0,646.67,522.36
2017,1,11,16,0,706.0,69.0,5.1,22.0,305.0,591.5,479.6
2017,1,11,16,15,660.0,64.0,4.75,21.5,259.0,522.09,424.15
2017,1,11,16,30,614.0,59.0,4.4,21.0,213.0,455.57,369.34
2017,1,11,16,45,545.5,51.5,4.1,20.5,166.0,377.36,303.63
2017,1,11,17,0,477.0,44.0,3.8,20.0,119.0,305.35,241.02
2017,1,11,17,15,351.5,33.0,3.85,19.5,77.5,212.1,159.57
2017,1,11,17,30,226.0,22.0,3.9,19.0,36.0,125.37,52.01
2017,1,11,17,45,113.0,11.0,3.95,18.5,18.0,45.21,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,143.5,15.0,3.75,16.5,28.0,62.32,0.0
2017,1,12,8,0,287.0,30.0,3.8,17.0,56.0,172.83,122.3
2017,1,12,8,15,394.5,40.5,3.9,17.5,99.5,250.57,196.91
2017,1,12,8,30,502.0,51.0,4.0,18.0,143.0,340.04,274.59
2017,1,12,8,45,565.5,58.0,4.1,18.5,190.5,411.59,336.15
2017,1,12,9,0,629.0,65.0,4.2,19.0,238.0,488.5,399.87
2017,1,12,9,15,671.5,70.0,4.45,19.5,284.0,553.95,452.9
2017,1,12,9,30,714.0,75.0,4.7,20.0,330.0,621.75,506.18
2017,1,12,9,45,414.5,132.0,4.95,20.5,284.5,487.23,396.89
2017,1,12,10,0,115.0,189.0,5.2,21.0,239.0,301.62,243.16
2017,1,12,10,15,465.5,137.5,5.25,21.0,364.0,569.62,462.1
2017,1,12,10,30,816.0,86.0,5.3,21.0,489.0,833.07,660.16
2017,1,12,10,45,834.5,86.5,5.4,21.5,520.5,876.01,687.88
2017,1,12,11,0,853.0,87.0,5.5,22.0,552.0,917.05,715.16
2017,1,12,11,15,426.5,123.5,5.45,22.0,356.0,571.39,457.5
2017,1,12,11,30,0.0,160.0,5.4,22.0,160.0,140.06,107.85
2017,1,12,11,45,196.0,208.0,5.35,22.5,327.5,439.16,350.0
2017,1,12,12,0,392.0,256.0,5.3,23.0,495.0,694.35,544.09
2017,1,12,12,15,285.5,277.5,5.2,23.0,452.5,616.42,481.72
2017,1,12,12,30,179.0,299.0,5.1,23.0,410.0,514.06,401.98
2017,1,12,12,45,89.5,221.0,5.05,23.5,276.5,330.33,259.44
2017,1,12,13,0,0.0,143.0,5.0,24.0,143.0,123.14,93.43
2017,1,12,13,15,68.0,215.5,4.95,24.0,257.0,281.11,220.97
2017,1,12,13,30,136.0,288.0,4.9,24.0,371.0,455.37,356.08
2017,1,12,13,45,174.0,278.5,4.85,24.0,381.0,479.55,375.36
2017,1,12,14,0,212.0,269.0,4.8,24.0,391.0,502.03,393.76
2017,1,12,14,15,525.0,179.0,4.7,24.0,463.5,725.29,567.85
2017,1,12,14,30,838.0,89.0,4.6,24.0,536.0,894.26,689.11
2017,1,12,14,45,817.0,88.5,4.55,24.0,503.0,850.15,657.74
2017,1,12,15,0,796.0,88.0,4.5,24.0,470.0,804.44,626.38
2017,1,12,15,15,401.5,117.5,4.25,23.5,310.0,484.79,388.18
2017,1,12,15,30,7.0,147.0,4.0,23.0,150.0,138.83,107.92
2017,1,12,15,45,3.5,131.5,3.8,23.0,133.0,121.7,94.56
2017,1,12,16,0,0.0,116.0,3.6,23.0,116.0,105.0,81.03
2017,1,12,16,15,289.5,91.0,3.35,22.0,164.0,311.21,253.51
2017,1,12,16,30,579.0,66.0,3.1,21.0,212.0,443.58,358.7
2017,1,12,16,45,497.5,58.5,2.9,20.5,165.0,359.75,288.5
2017,1,12,17,0,416.0,51.0,2.7,20.0,118.0,283.19,223.15
2017,1,12,17,15,292.0,38.5,2.9,19.5,77.0,191.85,144.59
2017,1,12,17,30,168.0,26.0,3.1,19.0,36.0,108.62,50.93
2017,1,12,17,45,84.0,13.0,3.3,19.0,18.0,37.78,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,8.0,3.45,17.5,8.0,6.83,0.0
2017,1,13,8,0,0.0,16.0,3.7,18.0,16.0,13.18,4.37
2017,1,13,8,15,0.0,28.0,3.75,18.0,28.0,23.12,13.41
2017,1,13,8,30,0.0,40.0,3.8,18.0,40.0,33.08,22.1
2017,1,13,8,45,0.0,53.0,3.9,18.5,53.0,44.32,31.73
2017,1,13,9,0,0.0,66.0,4.0,19.0,66.0,55.89,41.48
2017,1,13,9,15,0.0,78.5,4.2,19.5,78.5,67.0,50.68
2017,1,13,9,30,0.0,91.0,4.4,20.0,91.0,78.16,59.78
2017,1,13,9,45,0.0,102.5,4.6,20.5,102.5,88.41,67.99
2017,1,13,10,0,0.0,114.0,4.8,21.0,114.0,98.74,76.17
2017,1,13,10,15,0.0,124.0,4.9,21.0,124.0,107.68,83.28
2017,1,13,10,30,0.0,134.0,5.0,21.0,134.0,116.7,90.44
2017,1,13,10,45,0.0,142.0,5.15,21.5,142.0,123.86,95.87
2017,1,13,11,0,0.0,150.0,5.3,22.0,150.0,131.1,101.34
2017,1,13,11,15,0.0,91.5,5.3,22.0,91.5,76.15,56.7
2017,1,13,11,30,0.0,33.0,5.3,22.0,33.0,27.33,16.8
2017,1,13,11,45,0.0,34.0,5.3,22.5,34.0,28.16,17.42
2017,1,13,12,0,0.0,35.0,5.3,23.0,35.0,29.0,18.04
2017,1,13,12,15,0.0,35.5,5.2,23.0,35.5,29.42,18.37
2017,1,13,12,30,0.0,36.0,5.1,23.0,36.0,29.84,18.71
2017,1,13,12,45,68.5,167.0,5.05,23.0,210.0,247.01,195.45
2017,1,13,13,0,137.0,298.0,5.0,23.0,384.0,469.82,368.22
2017,1,13,13,15,221.5,285.5,4.9,23.0,421.5,538.63,422.2
2017,1,13,13,30,306.0,273.0,4.8,23.0,459.0,627.0,489.87
2017,1,13,13,45,204.5,270.5,4.7,23.0,393.5,499.28,391.83
2017,1,13,14,0,103.0,268.0,4.6,23.0,328.0,375.84,295.39
2017,1,13,14,15,102.5,256.5,4.45,23.0,314.0,360.82,284.43
2017,1,13,14,30,102.0,245.0,4.3,23.0,300.0,345.8,273.15
2017,1,13,14,45,167.5,228.5,4.15,23.0,312.5,400.74,317.99
2017,1,13,15,0,233.0,212.0,4.0,23.0,325.0,432.54,344.54
2017,1,13,15,15,217.0,195.5,3.7,22.5,294.0,393.08,314.54
2017,1,13,15,30,201.0,179.0,3.4,22.0,263.0,354.42,284.97
2017,1,13,15,45,192.5,161.0,3.1,22.0,234.5,320.35,258.24
2017,1,13,16,0,184.0,143.0,2.8,22.0,206.0,286.76,231.45
2017,1,13,16,15,172.5,123.0,2.6,21.0,175.0,249.24,201.84
2017,1,13,16,30,161.0,103.0,2.4,20.0,144.0,212.61,172.06
2017,1,13,16,45,142.0,82.5,2.25,19.5,113.0,172.19,137.93
2017,1,13,17,0,123.0,62.0,2.1,19.0,82.0,142.51,111.75
2017,1,13,17,15,80.0,43.0,2.2,18.5,54.0,88.06,64.88
2017,1,13,17,30,37.0,24.0,2.3,18.0,26.0,43.63,19.71
2017,1,13,17,45,18.5,12.0,2.45,18.0,13.0,16.13,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.5,2.95,14.5,7.5,6.4,0.0
2017,1,14,8,0,0.0,15.0,3.1,15.0,15.0,12.35,3.88
2017,1,14,8,15,0.0,26.5,3.1,15.0,26.5,21.87,12.59
2017,1,14,8,30,0.0,38.0,3.1,15.0,38.0,31.41,21.01
2017,1,14,8,45,0.0,50.5,3.15,15.5,50.5,41.83,30.04
2017,1,14,9,0,0.0,63.0,3.2,16.0,63.0,52.91,39.48
2017,1,14,9,15,0.0,75.0,3.3,16.5,75.0,63.52,48.37
2017,1,14,9,30,0.0,87.0,3.4,17.0,87.0,74.2,57.17
2017,1,14,9,45,0.5,116.0,3.5,17.5,116.5,102.2,80.29
2017,1,14,10,0,1.0,145.0,3.6,18.0,146.0,130.88,103.6
2017,1,14,10,15,1.0,152.5,3.7,18.5,153.0,137.1,108.2
2017,1,14,10,30,1.0,160.0,3.8,19.0,160.0,143.52,112.96
2017,1,14,10,45,6.5,177.5,3.9,19.5,180.5,165.26,130.33
2017,1,14,11,0,12.0,195.0,4.0,20.0,201.0,187.51,147.91
2017,1,14,11,15,23.5,218.0,4.0,20.0,231.5,221.7,175.39
2017,1,14,11,30,35.0,241.0,4.0,20.0,262.0,277.46,219.56
2017,1,14,11,45,32.5,244.0,4.05,20.5,264.0,278.14,219.23
2017,1,14,12,0,30.0,247.0,4.1,21.0,266.0,278.88,219.12
2017,1,14,12,15,24.5,240.5,4.1,21.0,256.0,245.02,192.29
2017,1,14,12,30,19.0,234.0,4.1,21.0,246.0,232.54,182.26
2017,1,14,12,45,29.0,248.5,4.1,21.0,266.5,279.28,219.3
2017,1,14,13,0,39.0,263.0,4.1,21.0,287.0,306.47,240.76
2017,1,14,13,15,53.0,269.0,4.05,21.0,301.5,327.8,257.86
2017,1,14,13,30,67.0,275.0,4.0,21.0,316.0,349.07,274.9
2017,1,14,13,45,61.5,264.5,3.95,21.0,301.5,331.07,260.94
2017,1,14,14,0,56.0,254.0,3.9,21.0,287.0,313.32,247.27
2017,1,14,14,15,42.0,233.5,3.8,21.0,257.5,275.91,217.89
2017,1,14,14,30,28.0,213.0,3.7,21.0,228.0,221.47,174.83
2017,1,14,14,45,57.0,213.5,3.65,21.0,242.0,266.74,212.17
2017,1,14,15,0,86.0,214.0,3.6,21.0,256.0,292.78,233.94
2017,1,14,15,15,43.0,172.0,3.4,20.5,193.0,206.73,164.88
2017,1,14,15,30,0.0,130.0,3.2,20.0,130.0,115.19,89.86
2017,1,14,15,45,0.0,116.0,3.0,19.5,116.0,102.43,79.84
2017,1,14,16,0,0.0,102.0,2.8,19.0,102.0,89.76,69.66
2017,1,14,16,15,0.0,87.0,2.6,18.5,87.0,76.15,58.52
2017,1,14,16,30,0.0,72.0,2.4,18.0,72.0,62.59,47.24
2017,1,14,16,45,0.0,56.5,2.2,17.5,56.5,48.53,35.32
2017,1,14,17,0,0.0,41.0,2.0,17.0,41.0,34.42,23.19
2017,1,14,17,15,0.0,27.0,2.15,16.5,27.0,22.3,12.6
2017,1,14,17,30,0.0,13.0,2.3,16.0,13.0,10.7,1.14
2017,1,14,17,45,0.0,6.5,2.45,16.0,6.5,5.55,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,134.0,15.5,3.1,12.5,27.5,58.73,0.0
2017,1,15,8,0,268.0,31.0,3.3,13.0,55.0,164.16,118.53
2017,1,15,8,15,369.0,42.0,3.45,13.5,98.0,238.1,189.75
2017,1,15,8,30,470.0,53.0,3.6,14.0,141.0,323.13,264.65
2017,1,15,8,45,235.0,47.0,3.75,15.0,91.0,202.22,167.46
2017,1,15,9,0,0.0,41.0,3.9,16.0,41.0,33.87,23.24
2017,1,15,9,15,0.0,49.0,4.2,16.5,49.0,40.52,28.89
2017,1,15,9,30,0.0,57.0,4.5,17.0,57.0,47.19,34.41
2017,1,15,9,45,361.0,74.5,4.8,17.5,231.5,385.23,321.97
2017,1,15,10,0,722.0,92.0,5.1,18.0,406.0,707.9,576.25
2017,1,15,10,15,361.0,115.0,5.25,18.5,272.0,454.25,373.29
2017,1,15,10,30,0.0,138.0,5.4,19.0,138.0,120.49,93.99
2017,1,15,10,45,0.0,126.0,5.55,19.5,126.0,108.29,83.89
2017,1,15,11,0,0.0,114.0,5.7,20.0,114.0,96.7,74.11
2017,1,15,11,15,0.0,121.5,5.9,20.5,121.5,103.46,79.35
2017,1,15,11,30,0.0,129.0,6.1,21.0,129.0,110.28,84.61
2017,1,15,11,45,0.0,138.5,6.3,21.5,138.5,119.02,91.42
2017,1,15,12,0,0.0,148.0,6.5,22.0,148.0,127.86,98.27
2017,1,15,12,15,1.0,161.5,6.65,22.0,162.0,141.65,109.34
2017,1,15,12,30,2.0,175.0,6.8,22.0,176.0,155.66,120.57
2017,1,15,12,45,15.0,213.0,6.95,22.0,222.5,206.65,161.85
2017,1,15,13,0,28.0,251.0,7.1,22.0,269.0,259.33,204.11
2017,1,15,13,15,46.0,263.0,7.1,22.0,292.0,313.25,247.29
2017,1,15,13,30,64.0,275.0,7.1,22.0,315.0,345.67,273.44
2017,1,15,13,45,74.5,271.5,7.15,22.0,316.5,351.84,278.9
2017,1,15,14,0,85.0,268.0,7.2,22.0,318.0,357.71,284.22
2017,1,15,14,15,130.5,260.0,7.05,22.0,333.0,410.12,327.04
2017,1,15,14,30,176.0,252.0,6.9,22.0,348.0,439.89,352.01
2017,1,15,14,45,114.0,229.5,6.75,22.0,290.0,354.07,283.31
2017,1,15,15,0,52.0,207.0,6.6,22.0,232.0,254.88,203.18
2017,1,15,15,15,302.5,166.5,6.45,21.5,295.5,444.06,361.78
2017,1,15,15,30,553.0,126.0,6.3,21.0,359.0,597.19,487.02
2017,1,15,15,45,510.0,121.0,6.15,21.0,319.0,536.05,438.1
2017,1,15,16,0,467.0,116.0,6.0,21.0,279.0,477.25,390.86
2017,1,15,16,15,425.0,104.5,5.95,20.5,236.5,414.44,340.39
2017,1,15,16,30,383.0,93.0,5.9,20.0,194.0,354.87,291.13
2017,1,15,16,45,320.0,79.0,5.85,19.5,151.5,284.72,231.79
2017,1,15,17,0,257.0,65.0,5.8,19.0,109.0,220.94,176.48
2017,1,15,17,15,169.5,47.0,5.85,19.0,72.0,139.89,106.43
2017,1,15,17,30,82.0,29.0,5.9,19.0,35.0,74.81,42.81
2017,1,15,17,45,41.0,14.5,5.95,19.0,17.5,25.49,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,145.5,16.0,1.4,13.5,29.0,78.24,0.0
2017,1,16,8,0,291.0,32.0,1.5,14.0,58.0,173.42,124.8
2017,1,16,8,15,396.5,42.0,1.45,14.0,102.5,249.77,197.43
2017,1,16,8,30,502.0,52.0,1.4,14.0,147.0,337.42,273.43
2017,1,16,8,45,253.0,76.0,1.4,14.5,124.0,249.01,204.43
2017,1,16,9,0,4.0,100.0,1.4,15.0,101.0,94.12,74.25
2017,1,16,9,15,9.0,117.0,1.25,15.5,120.0,113.04,90.33
2017,1,16,9,30,14.0,134.0,1.1,16.0,139.0,132.54,106.28
2017,1,16,9,45,16.5,150.0,1.0,16.5,157.0,149.65,119.89
2017,1,16,10,0,19.0,166.0,0.9,17.0,175.0,167.1,133.52
2017,1,16,10,15,26.0,183.5,0.7,17.0,196.5,190.21,151.8
2017,1,16,10,30,33.0,201.0,0.5,17.0,218.0,230.72,183.37
2017,1,16,10,45,16.5,167.5,0.35,17.5,176.0,163.72,128.71
2017,1,16,11,0,0.0,134.0,0.2,18.0,134.0,115.46,89.13
2017,1,16,11,15,0.0,140.0,0.3,18.5,140.0,120.84,93.41
2017,1,16,11,30,0.0,146.0,0.4,19.0,146.0,126.28,97.49
2017,1,16,11,45,0.0,123.0,0.5,19.5,123.0,104.55,79.82
2017,1,16,12,0,0.0,100.0,0.6,20.0,100.0,83.63,62.84
2017,1,16,12,15,39.5,196.0,0.65,20.0,221.0,230.11,180.53
2017,1,16,12,30,79.0,292.0,0.7,20.0,342.0,380.85,294.88
2017,1,16,12,45,62.0,282.0,0.75,20.5,321.0,351.57,270.99
2017,1,16,13,0,45.0,272.0,0.8,21.0,300.0,322.45,248.53
2017,1,16,13,15,125.5,283.0,0.9,20.5,360.0,438.24,338.53
2017,1,16,13,30,206.0,294.0,1.0,20.0,420.0,530.67,408.58
2017,1,16,13,45,132.0,276.0,1.1,20.0,356.5,434.02,336.09
2017,1,16,14,0,58.0,258.0,1.2,20.0,293.0,319.21,248.97
2017,1,16,14,15,200.0,244.5,1.3,20.0,355.5,456.27,358.34
2017,1,16,14,30,342.0,231.0,1.4,20.0,418.0,585.25,456.44
2017,1,16,14,45,192.5,217.0,1.5,20.0,321.5,408.01,322.1
2017,1,16,15,0,43.0,203.0,1.6,20.0,225.0,241.97,191.18
2017,1,16,15,15,113.0,194.5,1.55,19.5,244.5,306.24,245.24
2017,1,16,15,30,183.0,186.0,1.5,19.0,264.0,348.27,280.37
2017,1,16,15,45,161.0,171.0,1.5,19.0,234.5,308.82,249.13
2017,1,16,16,0,139.0,156.0,1.5,19.0,205.0,271.23,219.27
2017,1,16,16,15,122.5,135.0,1.4,18.5,174.0,231.52,187.56
2017,1,16,16,30,106.0,114.0,1.3,18.0,143.0,193.33,156.33
2017,1,16,16,45,81.5,92.0,1.25,17.5,111.5,151.04,120.95
2017,1,16,17,0,57.0,70.0,1.2,17.0,80.0,102.78,80.06
2017,1,16,17,15,28.5,47.5,1.3,16.5,52.5,63.49,46.26
2017,1,16,17,30,0.0,25.0,1.4,16.0,25.0,22.47,9.98
2017,1,16,17,45,0.0,12.5,1.5,16.0,12.5,10.67,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,12.0,4.95,10.0,12.0,9.89,0.0
2017,1,17,8,0,0.0,24.0,5.0,10.0,24.0,19.87,10.09
2017,1,17,8,15,0.0,43.5,5.05,10.0,43.5,38.93,27.4
2017,1,17,8,30,0.0,63.0,5.1,10.0,63.0,57.4,43.85
2017,1,17,8,45,4.5,83.0,5.15,10.0,84.0,78.7,62.67
2017,1,17,9,0,9.0,103.0,5.2,10.0,105.0,100.37,81.64
2017,1,17,9,15,16.0,121.0,5.15,10.0,126.0,121.9,100.32
2017,1,17,9,30,23.0,139.0,5.1,10.0,147.0,144.18,119.43
2017,1,17,9,45,11.5,111.0,5.1,10.0,115.0,105.16,85.56
2017,1,17,10,0,0.0,83.0,5.1,10.0,83.0,69.18,54.14
2017,1,17,10,15,0.0,83.0,5.05,10.0,83.0,68.93,53.8
2017,1,17,10,30,0.0,83.0,5.0,10.0,83.0,68.94,53.67
2017,1,17,10,45,0.0,86.0,4.95,10.0,86.0,71.46,55.7
2017,1,17,11,0,0.0,89.0,4.9,10.0,89.0,73.99,57.74
2017,1,17,11,15,0.0,120.5,4.85,10.0,120.5,102.47,81.77
2017,1,17,11,30,0.0,152.0,4.8,10.0,152.0,131.95,106.44
2017,1,17,11,45,0.0,117.5,4.8,10.5,117.5,99.47,78.83
2017,1,17,12,0,0.0,83.0,4.8,11.0,83.0,69.03,53.0
2017,1,17,12,15,0.0,90.0,4.8,11.0,90.0,74.89,57.93
2017,1,17,12,30,0.0,97.0,4.8,11.0,97.0,80.94,63.0
2017,1,17,12,45,0.0,127.0,4.8,11.0,127.0,108.03,85.74
2017,1,17,13,0,0.0,157.0,4.8,11.0,157.0,136.14,109.21
2017,1,17,13,15,1.0,165.5,4.8,11.0,166.5,145.38,116.97
2017,1,17,13,30,2.0,174.0,4.8,11.0,176.0,154.78,124.91
2017,1,17,13,45,1.0,131.5,4.85,11.0,132.5,113.4,90.43
2017,1,17,14,0,0.0,89.0,4.9,11.0,89.0,74.02,57.35
2017,1,17,14,15,8.5,146.5,4.9,10.5,151.5,135.07,109.5
2017,1,17,14,30,17.0,204.0,4.9,10.0,214.0,201.13,165.45
2017,1,17,14,45,23.5,200.5,4.9,10.0,213.0,204.13,168.44
2017,1,17,15,0,30.0,197.0,4.9,10.0,212.0,223.32,185.02
2017,1,17,15,15,15.0,109.0,4.9,10.0,116.5,105.39,85.5
2017,1,17,15,30,0.0,21.0,4.9,10.0,21.0,17.32,9.39
2017,1,17,15,45,0.0,18.5,4.9,10.0,18.5,15.25,7.63
2017,1,17,16,0,0.0,16.0,4.9,10.0,16.0,13.18,5.85
2017,1,17,16,15,0.0,13.5,4.8,9.5,13.5,11.11,4.07
2017,1,17,16,30,0.0,11.0,4.7,9.0,11.0,9.04,2.27
2017,1,17,16,45,0.0,8.5,4.65,9.0,8.5,6.98,0.44
2017,1,17,17,0,0.0,6.0,4.6,9.0,6.0,4.92,0.0
2017,1,17,17,15,0.0,4.0,4.5,8.5,4.0,3.28,0.0
2017,1,17,17,30,0.0,2.0,4.4,8.0,2.0,1.64,0.0
2017,1,17,17,45,0.0,1.0,4.3,8.0,1.0,0.85,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,7.0,3.35,7.0,7.0,5.75,0.0
2017,1,18,8,0,0.0,14.0,3.4,7.0,14.0,11.52,3.62
2017,1,18,8,15,0.0,25.5,3.3,7.0,25.5,21.03,12.44
2017,1,18,8,30,0.0,37.0,3.2,7.0,37.0,30.57,21.08
2017,1,18,8,45,0.0,49.5,3.15,7.5,49.5,40.97,30.34
2017,1,18,9,0,0.0,62.0,3.1,8.0,62.0,51.81,39.84
2017,1,18,9,15,0.0,74.5,3.0,8.0,74.5,62.88,49.49
2017,1,18,9,30,0.0,87.0,2.9,8.0,87.0,74.01,59.05
2017,1,18,9,45,4.0,121.5,2.8,8.0,123.5,110.02,90.06
2017,1,18,10,0,8.0,156.0,2.7,8.0,160.0,147.34,121.72
2017,1,18,10,15,27.0,183.5,2.7,8.0,197.0,190.56,158.5
2017,1,18,10,30,46.0,211.0,2.7,8.0,234.0,253.12,210.75
2017,1,18,10,45,63.5,231.0,2.7,8.5,265.0,291.87,242.15
2017,1,18,11,0,81.0,251.0,2.7,9.0,296.0,331.78,274.09
2017,1,18,11,15,59.0,249.5,2.7,9.0,283.0,309.34,254.61
2017,1,18,11,30,37.0,248.0,2.7,9.0,270.0,286.2,234.74
2017,1,18,11,45,56.0,267.0,2.75,9.5,301.5,326.98,267.77
2017,1,18,12,0,75.0,286.0,2.8,10.0,333.0,368.56,300.79
2017,1,18,12,15,75.5,289.5,2.8,10.0,337.5,373.32,304.23
2017,1,18,12,30,76.0,293.0,2.8,10.0,342.0,378.08,307.87
2017,1,18,12,45,77.0,293.0,2.8,10.5,342.5,379.1,308.11
2017,1,18,13,0,78.0,293.0,2.8,11.0,343.0,380.09,308.4
2017,1,18,13,15,123.5,296.0,2.7,11.5,373.5,451.08,364.84
2017,1,18,13,30,169.0,299.0,2.6,12.0,404.0,499.13,402.37
2017,1,18,13,45,171.0,290.5,2.55,12.5,394.5,489.0,393.92
2017,1,18,14,0,173.0,282.0,2.5,13.0,385.0,478.34,385.47
2017,1,18,14,15,103.5,253.0,2.4,13.0,314.0,355.4,288.18
2017,1,18,14,30,34.0,224.0,2.3,13.0,243.0,256.35,207.54
2017,1,18,14,45,35.0,213.0,2.25,13.5,231.5,245.11,198.83
2017,1,18,15,0,36.0,202.0,2.2,14.0,220.0,233.96,189.9
2017,1,18,15,15,18.0,159.5,2.1,14.0,168.5,157.99,127.6
2017,1,18,15,30,0.0,117.0,2.0,14.0,117.0,101.55,80.44
2017,1,18,15,45,0.0,104.5,1.9,14.0,104.5,90.29,71.25
2017,1,18,16,0,0.0,92.0,1.8,14.0,92.0,79.11,61.98
2017,1,18,16,15,0.0,79.0,1.55,13.5,79.0,67.5,52.34
2017,1,18,16,30,0.0,66.0,1.3,13.0,66.0,55.95,42.57
2017,1,18,16,45,0.0,52.5,1.05,12.5,52.5,43.94,32.24
2017,1,18,17,0,0.0,39.0,0.8,12.0,39.0,32.25,22.02
2017,1,18,17,15,0.0,26.5,0.8,11.5,26.5,21.87,12.8
2017,1,18,17,30,0.0,14.0,0.8,11.0,14.0,11.52,3.02
2017,1,18,17,45,0.0,7.0,0.85,11.0,7.0,5.97,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,124.5,17.5,2.4,10.5,29.0,71.02,0.0
2017,1,19,8,0,249.0,35.0,2.8,11.0,58.0,158.32,116.49
2017,1,19,8,15,350.0,47.5,2.95,11.0,102.5,231.67,186.23
2017,1,19,8,30,451.0,60.0,3.1,11.0,147.0,317.04,262.11
2017,1,19,8,45,230.5,82.0,3.3,11.5,127.0,229.66,192.05
2017,1,19,9,0,10.0,104.0,3.5,12.0,107.0,101.7,81.95
2017,1,19,9,15,16.0,122.0,3.6,12.5,127.5,122.57,99.82
2017,1,19,9,30,22.0,140.0,3.7,13.0,148.0,144.11,117.81
2017,1,19,9,45,68.0,167.5,3.8,13.5,196.5,220.52,182.31
2017,1,19,10,0,114.0,195.0,3.9,14.0,245.0,304.92,251.73
2017,1,19,10,15,465.5,144.5,3.95,14.5,376.5,573.89,472.99
2017,1,19,10,30,817.0,94.0,4.0,15.0,508.0,839.17,672.31
2017,1,19,10,45,836.5,95.0,4.05,15.5,540.5,884.41,700.91
2017,1,19,11,0,856.0,96.0,4.1,16.0,573.0,927.8,729.39
2017,1,19,11,15,866.0,97.5,4.2,16.5,598.0,960.69,750.43
2017,1,19,11,30,876.0,99.0,4.3,17.0,623.0,990.78,769.5
2017,1,19,11,45,887.5,98.0,4.4,17.5,641.0,1016.3,785.53
2017,1,19,12,0,899.0,97.0,4.5,18.0,659.0,1026.9,791.46
2017,1,19,12,15,902.5,97.5,4.55,18.0,667.5,1039.54,800.15
2017,1,19,12,30,906.0,98.0,4.6,18.0,676.0,1048.69,806.59
2017,1,19,12,45,907.5,97.0,4.65,18.5,676.5,1050.47,806.57
2017,1,19,13,0,909.0,96.0,4.7,19.0,677.0,1048.65,804.32
2017,1,19,13,15,907.0,95.5,4.7,19.0,668.5,1040.33,798.9
2017,1,19,13,30,905.0,95.0,4.7,19.0,660.0,1028.48,791.26
2017,1,19,13,45,901.0,93.5,4.75,19.0,643.0,1010.01,779.65
2017,1,19,14,0,897.0,92.0,4.8,19.0,626.0,988.23,765.84
2017,1,19,14,15,888.5,90.5,4.75,19.0,601.5,969.48,753.42
2017,1,19,14,30,880.0,89.0,4.7,19.0,577.0,936.9,731.29
2017,1,19,14,45,867.5,87.0,4.7,19.0,544.5,897.43,704.65
2017,1,19,15,0,855.0,85.0,4.7,19.0,512.0,855.7,676.19
2017,1,19,15,15,836.0,82.0,4.4,18.5,473.5,805.41,640.56
2017,1,19,15,30,817.0,79.0,4.1,18.0,435.0,753.84,604.09
2017,1,19,15,45,792.5,75.0,3.85,18.0,391.0,696.06,561.64
2017,1,19,16,0,768.0,71.0,3.6,18.0,347.0,638.09,518.3
2017,1,19,16,15,728.0,66.0,3.25,17.0,299.0,569.1,465.01
2017,1,19,16,30,688.0,61.0,2.9,16.0,251.0,505.84,414.16
2017,1,19,16,45,631.5,54.0,2.6,15.5,201.5,430.3,350.98
2017,1,19,17,0,575.0,47.0,2.3,15.0,152.0,359.56,289.4
2017,1,19,17,15,468.5,37.5,2.35,14.5,105.0,269.54,211.0
2017,1,19,17,30,362.0,28.0,2.4,14.0,58.0,191.34,132.69
2017,1,19,17,45,181.0,14.0,2.45,13.5,29.0,70.19,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,108.5,16.0,1.85,11.0,26.0,63.39,0.0
2017,1,20,8,0,217.0,32.0,1.9,12.0,52.0,140.94,103.21
2017,1,20,8,15,263.0,49.0,2.1,12.5,88.5,192.78,153.69
2017,1,20,8,30,309.0,66.0,2.3,13.0,125.0,249.73,204.67
2017,1,20,8,45,333.5,82.5,2.5,13.5,163.0,298.86,247.87
2017,1,20,9,0,358.0,99.0,2.7,14.0,201.0,350.08,291.34
2017,1,20,9,15,372.0,115.5,2.6,14.0,237.5,396.24,329.4
2017,1,20,9,30,386.0,132.0,2.5,14.0,274.0,442.93,366.68
2017,1,20,9,45,300.5,162.5,2.4,14.5,281.5,416.64,343.09
2017,1,20,10,0,215.0,193.0,2.3,15.0,289.0,381.43,312.25
2017,1,20,10,15,357.5,184.5,2.2,15.5,359.5,512.18,416.02
2017,1,20,10,30,500.0,176.0,2.1,16.0,430.0,656.35,524.14
2017,1,20,10,45,709.5,126.0,2.05,17.0,511.0,812.54,634.23
2017,1,20,11,0,919.0,76.0,2.0,18.0,592.0,950.87,724.05
2017,1,20,11,15,621.0,172.0,2.05,18.5,527.0,819.7,630.56
2017,1,20,11,30,323.0,268.0,2.1,19.0,462.0,627.07,486.78
2017,1,20,11,45,622.5,178.5,2.2,19.5,565.0,854.67,655.35
2017,1,20,12,0,922.0,89.0,2.3,20.0,668.0,1040.11,777.18
2017,1,20,12,15,923.5,89.5,2.05,20.5,675.5,1051.04,777.15
2017,1,20,12,30,925.0,90.0,1.8,21.0,683.0,1058.37,776.45
2017,1,20,12,45,914.0,94.0,1.55,21.5,680.0,1053.62,767.84
2017,1,20,13,0,903.0,98.0,1.3,22.0,677.0,1045.23,756.89
2017,1,20,13,15,898.5,97.5,1.3,22.0,667.5,1034.49,750.51
2017,1,20,13,30,894.0,97.0,1.3,22.0,658.0,1020.29,742.15
2017,1,20,13,45,776.0,131.0,1.3,22.0,608.5,950.34,698.14
2017,1,20,14,0,658.0,165.0,1.3,22.0,559.0,860.6,640.88
2017,1,20,14,15,637.5,163.0,1.3,22.0,532.0,823.47,617.96
2017,1,20,14,30,617.0,161.0,1.3,22.0,505.0,784.69,593.07
2017,1,20,14,45,690.0,135.0,1.3,22.0,499.5,802.02,606.47
2017,1,20,15,0,763.0,109.0,1.3,22.0,494.0,810.88,613.61
2017,1,20,15,15,740.5,105.5,1.3,21.5,455.5,760.03,581.1
2017,1,20,15,30,718.0,102.0,1.3,21.0,417.0,708.43,548.0
2017,1,20,15,45,687.0,97.0,1.3,20.5,373.5,648.39,507.91
2017,1,20,16,0,656.0,92.0,1.3,20.0,330.0,588.98,465.7
2017,1,20,16,15,611.5,85.0,1.35,19.0,283.0,519.64,415.43
2017,1,20,16,30,567.0,78.0,1.4,18.0,236.0,453.0,364.84
2017,1,20,16,45,503.5,68.5,1.5,17.0,188.5,376.53,304.12
2017,1,20,17,0,440.0,59.0,1.6,16.0,141.0,305.6,245.03
2017,1,20,17,15,337.5,46.0,1.65,15.5,97.0,220.6,172.18
2017,1,20,17,30,235.0,33.0,1.7,15.0,53.0,147.9,103.61
2017,1,20,17,45,117.5,16.5,1.75,14.5,26.5,51.93,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,10.5,2.6,10.0,10.5,8.64,0.0
2017,1,21,8,0,0.0,21.0,2.9,11.0,21.0,17.33,8.25
2017,1,21,8,15,0.0,37.0,2.9,11.5,37.0,31.18,20.78
2017,1,21,8,30,0.0,53.0,2.9,12.0,53.0,45.75,33.63
2017,1,21,8,45,0.0,70.5,2.9,13.0,70.5,61.81,47.5
2017,1,21,9,0,0.0,88.0,2.9,14.0,88.0,77.83,61.05
2017,1,21,9,15,0.0,104.0,3.1,14.5,104.0,92.3,73.14
2017,1,21,9,30,0.0,120.0,3.3,15.0,120.0,106.86,85.09
2017,1,21,9,45,39.5,156.5,3.55,16.0,174.0,185.23,150.76
2017,1,21,10,0,79.0,193.0,3.8,17.0,228.0,258.58,210.59
2017,1,21,10,15,486.0,132.0,3.8,17.5,377.0,574.99,469.05
2017,1,21,10,30,893.0,71.0,3.8,18.0,526.0,866.68,683.53
2017,1,21,10,45,910.0,70.5,3.85,19.0,559.0,909.53,708.07
2017,1,21,11,0,927.0,70.0,3.9,20.0,592.0,950.29,732.59
2017,1,21,11,15,934.5,71.0,4.0,20.5,616.5,981.58,751.99
2017,1,21,11,30,942.0,72.0,4.1,21.0,641.0,1009.81,769.3
2017,1,21,11,45,939.0,76.0,4.25,21.5,656.0,1028.23,780.27
2017,1,21,12,0,936.0,80.0,4.4,22.0,671.0,1042.94,788.89
2017,1,21,12,15,938.0,80.5,4.55,22.0,678.5,1054.59,797.39
2017,1,21,12,30,940.0,81.0,4.7,22.0,686.0,1062.59,803.91
2017,1,21,12,45,939.5,80.5,4.85,22.5,685.5,1063.12,803.94
2017,1,21,13,0,939.0,80.0,5.0,23.0,685.0,1059.92,801.63
2017,1,21,13,15,937.0,79.5,5.05,23.0,676.5,1051.51,796.66
2017,1,21,13,30,935.0,79.0,5.1,23.0,668.0,1039.47,789.4
2017,1,21,13,45,934.0,76.5,5.2,23.0,652.0,1022.32,779.18
2017,1,21,14,0,933.0,74.0,5.3,23.0,636.0,1001.62,766.58
2017,1,21,14,15,700.0,143.0,5.2,22.5,555.0,860.77,668.95
2017,1,21,14,30,467.0,212.0,5.1,22.0,474.0,696.53,548.57
2017,1,21,14,45,390.5,214.0,5.0,22.0,425.0,597.87,474.85
2017,1,21,15,0,314.0,216.0,4.9,22.0,376.0,522.46,416.66
2017,1,21,15,15,157.0,157.0,4.5,21.5,237.0,296.4,238.97
2017,1,21,15,30,0.0,98.0,4.1,21.0,98.0,83.01,63.01
2017,1,21,15,45,0.0,88.0,3.7,20.5,88.0,74.17,56.16
2017,1,21,16,0,0.0,78.0,3.3,20.0,78.0,65.39,49.12
2017,1,21,16,15,0.0,67.0,2.9,19.0,67.0,55.72,41.33
2017,1,21,16,30,0.0,56.0,2.5,18.0,56.0,46.37,33.64
2017,1,21,16,45,0.0,45.0,2.2,17.5,45.0,37.21,25.9
2017,1,21,17,0,0.0,34.0,1.9,17.0,34.0,28.07,18.04
2017,1,21,17,15,0.0,23.5,1.9,16.5,23.5,19.37,10.46
2017,1,21,17,30,0.0,13.0,1.9,16.0,13.0,10.69,2.64
2017,1,21,17,45,0.0,6.5,1.95,15.5,6.5,5.34,0.0
