Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,7,45,193.0,15.5,9.2,10.5,34.0,92.45,0.0
2017,1,22,8,0,386.0,31.0,9.3,11.0,68.0,205.53,154.08
2017,1,22,8,15,493.0,39.5,9.5,11.5,116.5,285.18,231.35
2017,1,22,8,30,600.0,48.0,9.7,12.0,165.0,376.38,314.28
2017,1,22,8,45,666.0,52.5,9.95,12.5,216.5,447.74,379.27
2017,1,22,9,0,732.0,57.0,10.2,13.0,268.0,528.35,449.92
2017,1,22,9,15,771.0,61.0,10.25,13.0,317.5,595.62,508.18
2017,1,22,9,30,810.0,65.0,10.3,13.0,367.0,664.68,565.69
2017,1,22,9,45,839.0,67.5,10.45,13.5,412.5,725.84,613.17
2017,1,22,10,0,868.0,70.0,10.6,14.0,458.0,787.06,659.81
2017,1,22,10,15,886.0,72.0,10.5,14.0,498.0,830.24,692.22
2017,1,22,10,30,904.0,74.0,10.4,14.0,538.0,879.35,729.01
2017,1,22,10,45,916.5,76.0,10.35,14.5,571.0,921.78,758.94
2017,1,22,11,0,929.0,78.0,10.3,15.0,604.0,961.82,786.74
2017,1,22,11,15,937.5,79.5,10.2,15.0,629.0,994.82,810.35
2017,1,22,11,30,946.0,81.0,10.1,15.0,654.0,1024.77,831.63
2017,1,22,11,45,954.5,80.0,10.05,15.5,672.0,1048.4,846.71
2017,1,22,12,0,963.0,79.0,10.0,16.0,690.0,1068.62,859.3
2017,1,22,12,15,966.0,79.5,9.85,16.0,698.5,1081.63,867.9
2017,1,22,12,30,969.0,80.0,9.7,16.0,707.0,1090.89,873.87
2017,1,22,12,45,971.5,78.5,9.6,16.5,707.5,1093.33,873.49
2017,1,22,13,0,974.0,77.0,9.5,17.0,708.0,1091.91,870.48
2017,1,22,13,15,972.5,77.0,9.35,17.0,699.5,1084.48,864.71
2017,1,22,13,30,971.0,77.0,9.2,17.0,691.0,1073.24,856.36
2017,1,22,13,45,969.0,75.0,9.05,17.0,674.5,1055.27,843.22
2017,1,22,14,0,967.0,73.0,8.9,17.0,658.0,1033.64,827.57
2017,1,22,14,15,959.5,72.0,8.75,17.0,633.0,1004.53,806.49
2017,1,22,14,30,952.0,71.0,8.6,17.0,608.0,972.27,783.15
2017,1,22,14,45,940.0,69.5,8.45,17.0,575.0,932.39,754.11
2017,1,22,15,0,928.0,68.0,8.3,17.0,542.0,890.03,723.13
2017,1,22,15,15,911.0,66.0,8.0,16.5,502.5,840.69,687.52
2017,1,22,15,30,894.0,64.0,7.7,16.0,463.0,789.77,650.31
2017,1,22,15,45,871.0,61.5,7.4,16.0,417.5,732.5,606.44
2017,1,22,16,0,848.0,59.0,7.1,16.0,372.0,674.81,561.66
2017,1,22,16,15,811.5,55.5,6.6,15.5,322.5,612.28,511.37
2017,1,22,16,30,775.0,52.0,6.1,15.0,273.0,545.28,455.0
2017,1,22,16,45,717.5,47.0,5.6,14.5,221.0,466.91,387.54
2017,1,22,17,0,660.0,42.0,5.1,14.0,169.0,393.08,321.64
2017,1,22,17,15,558.5,34.5,4.85,13.5,119.5,302.29,240.5
2017,1,22,17,30,457.0,27.0,4.6,13.0,70.0,221.97,162.11
2017,1,22,17,45,228.5,13.5,4.45,12.5,35.0,98.46,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.5,13.0,1.4,8.0,37.0,103.36,0.0
2017,1,23,8,0,481.0,26.0,1.5,9.0,74.0,232.06,173.66
2017,1,23,8,15,576.0,33.0,1.3,9.5,123.0,310.24,248.26
2017,1,23,8,30,671.0,40.0,1.1,10.0,172.0,398.31,324.82
2017,1,23,8,45,717.0,46.0,0.9,11.0,222.5,467.53,382.13
2017,1,23,9,0,763.0,52.0,0.7,12.0,273.0,540.2,438.17
2017,1,23,9,15,799.0,55.5,1.0,12.5,322.5,606.29,491.44
2017,1,23,9,30,835.0,59.0,1.3,13.0,372.0,673.88,543.22
2017,1,23,9,45,861.0,61.5,1.65,14.0,417.5,727.14,581.41
2017,1,23,10,0,887.0,64.0,2.0,15.0,463.0,786.3,623.06
2017,1,23,10,15,904.0,65.5,2.25,15.5,502.5,836.23,657.58
2017,1,23,10,30,921.0,67.0,2.5,16.0,542.0,884.58,690.63
2017,1,23,10,45,934.0,68.5,2.8,16.5,574.5,927.49,719.93
2017,1,23,11,0,947.0,70.0,3.1,17.0,607.0,967.98,747.36
2017,1,23,11,15,954.5,71.0,3.25,17.0,632.5,999.96,769.05
2017,1,23,11,30,962.0,72.0,3.4,17.0,658.0,1028.79,788.7
2017,1,23,11,45,967.5,72.0,3.55,17.5,675.0,1051.06,802.47
2017,1,23,12,0,973.0,72.0,3.7,18.0,692.0,1069.8,813.97
2017,1,23,12,15,975.0,72.5,3.8,18.0,700.0,1081.98,822.35
2017,1,23,12,30,977.0,73.0,3.9,18.0,708.0,1090.36,828.39
2017,1,23,12,45,976.0,73.0,4.05,18.5,707.5,1091.2,828.36
2017,1,23,13,0,975.0,73.0,4.2,19.0,707.0,1088.17,825.92
2017,1,23,13,15,972.5,72.5,4.15,19.0,698.0,1079.14,819.78
2017,1,23,13,30,970.0,72.0,4.1,19.0,689.0,1066.33,811.29
2017,1,23,13,45,964.0,71.5,4.1,19.5,671.5,1046.35,796.95
2017,1,23,14,0,958.0,71.0,4.1,20.0,654.0,1022.87,780.42
2017,1,23,14,15,950.0,70.0,3.95,20.0,629.0,993.51,760.5
2017,1,23,14,30,942.0,69.0,3.8,20.0,604.0,961.04,738.53
2017,1,23,14,45,927.0,68.5,3.65,20.0,570.5,920.05,710.63
2017,1,23,15,0,912.0,68.0,3.5,20.0,537.0,876.8,681.08
2017,1,23,15,15,895.5,66.0,3.1,19.5,498.0,828.43,647.47
2017,1,23,15,30,879.0,64.0,2.7,19.0,459.0,778.48,612.31
2017,1,23,15,45,855.5,61.0,2.3,19.0,414.0,720.79,569.88
2017,1,23,16,0,832.0,58.0,1.9,19.0,369.0,662.76,526.6
2017,1,23,16,15,796.5,54.5,1.8,17.5,320.0,601.65,483.48
2017,1,23,16,30,761.0,51.0,1.7,16.0,271.0,536.0,433.81
2017,1,23,16,45,706.5,46.0,1.6,15.0,220.0,459.99,372.78
2017,1,23,17,0,652.0,41.0,1.5,14.0,169.0,388.28,312.28
2017,1,23,17,15,554.5,34.0,1.55,13.5,120.0,300.25,236.19
2017,1,23,17,30,457.0,27.0,1.6,13.0,71.0,222.24,162.53
2017,1,23,17,45,228.5,13.5,1.65,12.5,35.5,99.02,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,140.5,17.0,4.2,10.0,31.0,74.59,0.0
2017,1,24,8,0,281.0,34.0,4.4,11.0,62.0,166.43,124.76
2017,1,24,8,15,355.0,47.5,4.45,11.5,104.5,230.73,185.9
2017,1,24,8,30,429.0,61.0,4.5,12.0,147.0,303.36,251.0
2017,1,24,8,45,493.0,67.5,4.6,13.0,192.0,371.04,310.11
2017,1,24,9,0,557.0,74.0,4.7,14.0,237.0,444.1,371.67
2017,1,24,9,15,536.5,93.5,4.9,14.5,272.5,481.42,402.44
2017,1,24,9,30,516.0,113.0,5.1,15.0,308.0,509.39,424.69
2017,1,24,9,45,533.5,125.5,5.35,16.0,347.5,560.55,464.23
2017,1,24,10,0,551.0,138.0,5.6,17.0,387.0,611.79,502.73
2017,1,24,10,15,708.0,109.0,5.6,17.5,457.5,739.1,599.8
2017,1,24,10,30,865.0,80.0,5.6,18.0,528.0,860.85,687.92
2017,1,24,10,45,712.0,132.5,5.7,19.0,516.0,820.3,653.7
2017,1,24,11,0,559.0,185.0,5.8,20.0,504.0,751.38,598.71
2017,1,24,11,15,735.0,135.5,5.8,20.0,574.0,886.16,698.18
2017,1,24,11,30,911.0,86.0,5.8,20.0,644.0,996.68,776.04
2017,1,24,11,45,927.0,82.5,5.85,20.5,663.0,1024.19,792.81
2017,1,24,12,0,943.0,79.0,5.9,21.0,682.0,1048.61,807.89
2017,1,24,12,15,945.5,79.5,5.85,21.0,691.0,1061.06,815.6
2017,1,24,12,30,948.0,80.0,5.8,21.0,700.0,1069.83,820.96
2017,1,24,12,45,950.0,79.5,5.75,21.5,700.5,1073.11,821.08
2017,1,24,13,0,952.0,79.0,5.7,22.0,701.0,1072.61,818.79
2017,1,24,13,15,949.5,78.5,5.55,22.0,692.5,1063.78,811.81
2017,1,24,13,30,947.0,78.0,5.4,22.0,684.0,1051.24,802.51
2017,1,24,13,45,941.5,77.5,5.25,22.5,667.5,1032.12,787.28
2017,1,24,14,0,936.0,77.0,5.1,23.0,651.0,1009.56,769.92
2017,1,24,14,15,928.5,76.0,4.9,23.0,626.0,981.17,749.86
2017,1,24,14,30,921.0,75.0,4.7,23.0,601.0,949.73,727.8
2017,1,24,14,45,907.5,74.0,4.55,23.0,568.5,910.05,700.45
2017,1,24,15,0,894.0,73.0,4.4,23.0,536.0,868.08,671.6
2017,1,24,15,15,585.0,132.0,4.0,22.5,426.0,663.28,524.19
2017,1,24,15,30,276.0,191.0,3.6,22.0,316.0,440.17,351.23
2017,1,24,15,45,539.0,128.0,3.25,22.0,341.5,567.19,453.92
2017,1,24,16,0,802.0,65.0,2.9,22.0,367.0,656.87,522.44
2017,1,24,16,15,765.0,61.0,2.6,21.0,318.5,589.38,471.37
2017,1,24,16,30,728.0,57.0,2.3,20.0,270.0,523.52,420.22
2017,1,24,16,45,665.0,52.5,2.05,19.0,218.5,444.8,357.08
2017,1,24,17,0,602.0,48.0,1.8,18.0,167.0,374.82,298.24
2017,1,24,17,15,502.5,39.0,1.8,17.5,119.0,286.46,222.97
2017,1,24,17,30,403.0,30.0,1.8,17.0,71.0,209.04,152.19
2017,1,24,17,45,201.5,15.0,1.8,16.5,35.5,94.07,0.39
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,217.5,15.0,4.6,9.5,37.0,99.26,7.12
2017,1,25,8,0,435.0,30.0,4.8,10.0,74.0,220.87,167.08
2017,1,25,8,15,535.5,38.0,4.85,10.5,123.5,295.59,239.11
2017,1,25,8,30,636.0,46.0,4.9,11.0,173.0,385.47,319.82
2017,1,25,8,45,508.0,72.5,5.0,11.5,191.5,383.59,322.36
2017,1,25,9,0,380.0,99.0,5.1,12.0,210.0,359.78,303.81
2017,1,25,9,15,600.5,82.0,5.15,12.0,293.0,509.85,430.86
2017,1,25,9,30,821.0,65.0,5.2,12.0,376.0,669.75,561.29
2017,1,25,9,45,721.5,92.0,5.3,12.5,389.0,669.04,557.94
2017,1,25,10,0,622.0,119.0,5.4,13.0,402.0,653.34,543.33
2017,1,25,10,15,763.5,97.0,5.4,13.0,474.0,765.21,629.21
2017,1,25,10,30,905.0,75.0,5.4,13.0,546.0,879.82,714.12
2017,1,25,10,45,728.0,131.5,5.4,13.5,525.0,832.96,675.47
2017,1,25,11,0,551.0,188.0,5.4,14.0,504.0,746.98,607.25
2017,1,25,11,15,528.5,205.5,5.4,14.0,519.0,760.37,616.22
2017,1,25,11,30,506.0,223.0,5.4,14.0,534.0,770.51,622.26
2017,1,25,11,45,483.5,238.5,5.45,14.5,542.5,775.36,623.49
2017,1,25,12,0,461.0,254.0,5.5,15.0,551.0,777.3,622.65
2017,1,25,12,15,396.0,276.0,5.45,15.5,533.5,721.33,577.47
2017,1,25,12,30,331.0,298.0,5.4,16.0,516.0,683.57,545.72
2017,1,25,12,45,215.5,306.0,5.4,16.5,448.0,553.89,443.25
2017,1,25,13,0,100.0,314.0,5.4,17.0,380.0,423.87,338.56
2017,1,25,13,15,363.0,254.0,5.35,17.0,488.5,662.32,530.85
2017,1,25,13,30,626.0,194.0,5.3,17.0,597.0,883.27,699.5
2017,1,25,13,45,604.5,195.0,5.3,17.5,576.0,845.99,670.23
2017,1,25,14,0,583.0,196.0,5.3,18.0,555.0,814.91,646.87
2017,1,25,14,15,516.5,209.0,5.05,17.5,517.5,753.16,600.41
2017,1,25,14,30,450.0,222.0,4.8,17.0,480.0,691.84,553.94
2017,1,25,14,45,367.5,225.0,4.55,16.5,428.0,589.6,476.06
2017,1,25,15,0,285.0,228.0,4.3,16.0,376.0,510.62,414.36
2017,1,25,15,15,409.0,186.0,4.15,15.5,381.5,570.78,465.46
2017,1,25,15,30,533.0,144.0,4.0,15.0,387.0,604.27,495.17
2017,1,25,15,45,515.5,133.0,3.85,15.0,349.5,555.49,457.05
2017,1,25,16,0,498.0,122.0,3.7,15.0,312.0,506.85,418.71
2017,1,25,16,15,479.5,107.5,3.5,14.0,271.0,453.95,377.46
2017,1,25,16,30,461.0,93.0,3.3,13.0,230.0,401.79,335.34
2017,1,25,16,45,421.5,80.0,3.1,12.5,187.0,340.88,283.7
2017,1,25,17,0,382.0,67.0,2.9,12.0,144.0,283.59,233.42
2017,1,25,17,15,321.5,51.0,2.85,11.5,103.0,217.49,174.6
2017,1,25,17,30,261.0,35.0,2.8,11.0,62.0,158.17,118.92
2017,1,25,17,45,130.5,17.5,2.8,10.5,31.0,72.17,10.16
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,24.0,18.0,2.65,4.0,20.5,28.16,0.52
2017,1,26,8,0,48.0,36.0,3.0,5.0,41.0,61.65,45.13
2017,1,26,8,15,64.0,57.0,3.15,5.5,68.0,94.11,75.5
2017,1,26,8,30,80.0,78.0,3.3,6.0,95.0,127.71,106.07
2017,1,26,8,45,90.0,99.0,3.45,7.0,122.5,159.54,134.33
2017,1,26,9,0,100.0,120.0,3.6,8.0,150.0,192.33,162.64
2017,1,26,9,15,263.0,125.0,3.65,8.0,221.5,318.53,272.38
2017,1,26,9,30,426.0,130.0,3.7,8.0,293.0,464.66,395.29
2017,1,26,9,45,656.0,100.0,3.75,8.5,384.0,629.02,529.37
2017,1,26,10,0,886.0,70.0,3.8,9.0,475.0,790.95,651.95
2017,1,26,10,15,903.0,72.0,3.7,9.0,515.0,841.73,686.87
2017,1,26,10,30,920.0,74.0,3.6,9.0,555.0,890.93,720.77
2017,1,26,10,45,931.5,76.0,3.5,9.5,588.0,933.35,747.81
2017,1,26,11,0,943.0,78.0,3.4,10.0,621.0,973.25,772.62
2017,1,26,11,15,951.0,79.0,3.2,10.0,647.0,1005.86,792.5
2017,1,26,11,30,959.0,80.0,3.0,10.0,673.0,1035.34,809.91
2017,1,26,11,45,963.0,81.5,2.9,10.0,690.0,1058.19,823.53
2017,1,26,12,0,967.0,83.0,2.8,10.0,707.0,1077.45,834.73
2017,1,26,12,15,969.5,83.0,2.65,10.0,716.0,1089.67,840.61
2017,1,26,12,30,972.0,83.0,2.5,10.0,725.0,1098.1,844.01
2017,1,26,12,45,972.0,83.0,2.45,10.5,725.0,1100.13,842.99
2017,1,26,13,0,972.0,83.0,2.4,11.0,725.0,1098.29,839.63
2017,1,26,13,15,969.5,82.5,2.3,11.0,716.0,1089.44,832.69
2017,1,26,13,30,967.0,82.0,2.2,11.0,707.0,1076.79,823.45
2017,1,26,13,45,818.0,125.0,2.1,11.5,644.5,979.07,755.3
2017,1,26,14,0,669.0,168.0,2.0,12.0,582.0,875.79,683.14
2017,1,26,14,15,803.5,123.5,1.95,12.0,601.5,930.25,722.68
2017,1,26,14,30,938.0,79.0,1.9,12.0,621.0,971.11,750.75
2017,1,26,14,45,924.0,77.5,1.9,12.0,587.0,929.87,723.22
2017,1,26,15,0,910.0,76.0,1.9,12.0,553.0,886.3,694.77
2017,1,26,15,15,892.0,74.0,1.8,11.5,513.0,836.73,661.88
2017,1,26,15,30,874.0,72.0,1.7,11.0,473.0,793.03,632.78
2017,1,26,15,45,848.5,69.0,1.65,11.0,427.5,733.28,590.73
2017,1,26,16,0,823.0,66.0,1.6,11.0,382.0,673.29,547.71
2017,1,26,16,15,786.5,62.0,1.4,10.5,332.0,605.03,495.49
2017,1,26,16,30,750.0,58.0,1.2,10.0,282.0,538.3,442.11
2017,1,26,16,45,692.5,53.0,1.05,9.5,230.0,460.8,378.5
2017,1,26,17,0,635.0,48.0,0.9,9.0,178.0,387.74,315.94
2017,1,26,17,15,539.5,39.5,0.95,8.0,128.5,303.18,243.09
2017,1,26,17,30,444.0,31.0,1.0,7.0,79.0,225.56,171.76
2017,1,26,17,45,222.0,15.5,1.1,6.5,39.5,102.33,28.81
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,27,7,45,179.0,17.5,3.25,2.0,36.5,89.56,19.91
2017,1,27,8,0,358.0,35.0,3.5,3.0,73.0,194.8,151.8
2017,1,27,8,15,457.5,45.5,3.55,3.5,121.5,271.61,224.97
2017,1,27,8,30,557.0,56.0,3.6,4.0,170.0,359.22,304.54
2017,1,27,8,45,346.5,88.5,3.65,5.0,166.0,307.88,263.77
2017,1,27,9,0,136.0,121.0,3.7,6.0,162.0,214.53,183.12
2017,1,27,9,15,117.0,142.0,4.0,6.5,181.0,231.23,197.32
2017,1,27,9,30,98.0,163.0,4.3,7.0,200.0,232.97,198.08
2017,1,27,9,45,59.0,168.5,4.6,8.0,191.5,211.42,177.96
2017,1,27,10,0,20.0,174.0,4.9,9.0,183.0,173.66,143.94
2017,1,27,10,15,21.0,189.0,4.8,9.0,199.0,189.05,156.61
2017,1,27,10,30,22.0,204.0,4.7,9.0,215.0,204.61,169.27
2017,1,27,10,45,85.5,238.5,4.6,9.5,287.5,316.0,262.86
2017,1,27,11,0,149.0,273.0,4.5,10.0,360.0,434.81,359.29
2017,1,27,11,15,260.5,269.5,4.4,10.0,428.5,559.1,459.71
2017,1,27,11,30,372.0,266.0,4.3,10.0,497.0,668.59,545.98
2017,1,27,11,45,284.5,290.0,4.2,10.5,469.5,617.19,501.34
2017,1,27,12,0,197.0,314.0,4.1,11.0,442.0,540.42,438.18
2017,1,27,12,15,184.0,319.0,4.0,11.0,440.0,534.92,433.32
2017,1,27,12,30,171.0,324.0,3.9,11.0,438.0,528.61,427.63
2017,1,27,12,45,197.5,322.5,3.85,11.5,453.5,554.09,447.26
2017,1,27,13,0,224.0,321.0,3.8,12.0,469.0,578.91,466.09
2017,1,27,13,15,195.5,318.5,3.7,12.0,447.0,546.01,439.82
2017,1,27,13,30,167.0,316.0,3.6,12.0,425.0,512.91,413.62
2017,1,27,13,45,89.5,266.5,3.5,12.0,325.0,355.26,288.6
2017,1,27,14,0,12.0,217.0,3.4,12.0,225.0,206.32,166.46
2017,1,27,14,15,73.5,245.5,3.35,11.5,289.0,314.32,257.4
2017,1,27,14,30,135.0,274.0,3.3,11.0,353.0,423.23,346.5
2017,1,27,14,45,76.5,235.5,3.3,11.0,280.0,304.41,250.01
2017,1,27,15,0,18.0,197.0,3.3,11.0,207.0,193.75,158.2
2017,1,27,15,15,9.0,151.0,3.15,10.5,156.0,140.24,114.09
2017,1,27,15,30,0.0,105.0,3.0,10.0,105.0,89.18,71.07
2017,1,27,15,45,0.0,94.5,2.95,10.0,94.5,79.89,63.37
2017,1,27,16,0,0.0,84.0,2.9,10.0,84.0,70.65,55.61
2017,1,27,16,15,0.0,72.5,2.55,9.5,72.5,60.53,47.11
2017,1,27,16,30,0.0,61.0,2.2,9.0,61.0,50.54,38.58
2017,1,27,16,45,0.0,49.5,1.9,8.5,49.5,40.95,30.26
2017,1,27,17,0,0.0,38.0,1.6,8.0,38.0,31.39,21.83
2017,1,27,17,15,0.0,27.0,1.55,7.5,27.0,22.27,13.65
2017,1,27,17,30,0.0,16.0,1.5,7.0,16.0,13.17,5.4
2017,1,27,17,45,0.0,8.0,1.45,6.5,8.0,6.57,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,58.5,19.5,3.3,4.5,26.0,45.36,10.4
2017,1,28,8,0,117.0,39.0,3.5,5.0,52.0,98.27,75.01
2017,1,28,8,15,150.0,60.0,3.7,5.5,85.5,142.58,116.67
2017,1,28,8,30,183.0,81.0,3.9,6.0,119.0,190.15,160.07
2017,1,28,8,45,221.0,97.5,4.15,6.5,155.5,238.2,203.25
2017,1,28,9,0,259.0,114.0,4.4,7.0,192.0,290.22,248.96
2017,1,28,9,15,371.5,118.0,4.4,7.5,250.5,393.34,337.18
2017,1,28,9,30,484.0,122.0,4.4,8.0,309.0,494.6,421.6
2017,1,28,9,45,685.5,98.0,4.45,9.0,396.5,647.17,545.19
2017,1,28,10,0,887.0,74.0,4.5,10.0,484.0,802.59,661.84
2017,1,28,10,15,905.5,76.0,4.35,10.0,525.0,847.52,692.11
2017,1,28,10,30,924.0,78.0,4.2,10.0,566.0,898.26,726.72
2017,1,28,10,45,945.5,76.5,4.05,10.5,602.5,945.56,757.02
2017,1,28,11,0,967.0,75.0,3.9,11.0,639.0,990.9,785.48
2017,1,28,11,15,976.0,76.0,3.8,11.0,665.5,1025.24,807.47
2017,1,28,11,30,985.0,77.0,3.7,11.0,692.0,1056.39,827.16
2017,1,28,11,45,991.5,77.5,3.65,11.5,711.0,1081.09,841.17
2017,1,28,12,0,998.0,78.0,3.6,12.0,730.0,1102.17,852.74
2017,1,28,12,15,1001.0,78.5,3.6,12.0,739.0,1115.96,861.44
2017,1,28,12,30,1004.0,79.0,3.6,12.0,748.0,1125.83,867.72
2017,1,28,12,45,1006.0,78.0,3.65,12.5,748.5,1128.84,868.41
2017,1,28,13,0,1008.0,77.0,3.7,13.0,749.0,1127.82,866.62
2017,1,28,13,15,1005.5,76.5,3.7,13.0,740.5,1118.83,860.81
2017,1,28,13,30,1003.0,76.0,3.7,13.0,732.0,1105.89,852.57
2017,1,28,13,45,999.0,74.5,3.75,13.0,714.5,1086.34,840.41
2017,1,28,14,0,995.0,73.0,3.8,13.0,697.0,1063.05,825.8
2017,1,28,14,15,987.5,72.0,3.75,13.0,671.0,1033.44,806.11
2017,1,28,14,30,980.0,71.0,3.7,13.0,645.0,1000.52,784.19
2017,1,28,14,45,966.0,70.5,3.7,13.0,611.0,959.3,756.7
2017,1,28,15,0,952.0,70.0,3.7,13.0,577.0,915.58,727.26
2017,1,28,15,15,936.0,68.0,3.55,12.5,536.5,866.11,693.75
2017,1,28,15,30,920.0,66.0,3.4,12.0,496.0,814.85,658.49
2017,1,28,15,45,897.5,63.5,3.3,12.0,449.5,756.65,616.53
2017,1,28,16,0,875.0,61.0,3.2,12.0,403.0,697.86,573.39
2017,1,28,16,15,841.5,57.5,2.75,11.0,352.0,635.72,525.89
2017,1,28,16,30,808.0,54.0,2.3,10.0,301.0,568.73,471.72
2017,1,28,16,45,756.0,49.5,1.9,9.0,247.5,491.91,407.79
2017,1,28,17,0,704.0,45.0,1.5,8.0,194.0,418.94,344.38
2017,1,28,17,15,614.0,38.0,1.5,7.5,142.0,330.84,267.09
2017,1,28,17,30,524.0,31.0,1.5,7.0,90.0,251.73,193.68
2017,1,28,17,45,262.0,15.5,1.5,6.5,45.0,114.55,51.4
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,253.0,14.5,4.45,4.0,42.0,107.8,37.59
2017,1,29,8,0,506.0,29.0,4.6,5.0,84.0,239.28,186.08
2017,1,29,8,15,598.0,36.0,4.45,6.0,135.5,317.44,260.85
2017,1,29,8,30,690.0,43.0,4.3,7.0,187.0,405.07,339.94
2017,1,29,8,45,747.0,46.5,4.15,8.0,240.0,478.55,404.5
2017,1,29,9,0,804.0,50.0,4.0,9.0,293.0,556.47,469.48
2017,1,29,9,15,837.0,53.0,4.05,10.0,343.5,616.94,518.4
2017,1,29,9,30,870.0,56.0,4.1,11.0,394.0,683.29,568.56
2017,1,29,9,45,893.5,58.0,4.2,12.0,440.5,742.15,610.43
2017,1,29,10,0,917.0,60.0,4.3,13.0,487.0,800.57,650.9
2017,1,29,10,15,933.0,61.5,4.4,13.5,527.0,851.38,686.1
2017,1,29,10,30,949.0,63.0,4.5,14.0,567.0,900.45,719.57
2017,1,29,10,45,958.0,65.5,4.65,15.0,600.5,942.51,746.56
2017,1,29,11,0,967.0,68.0,4.8,16.0,634.0,981.81,771.3
2017,1,29,11,15,975.0,69.0,4.7,16.0,660.0,1015.28,792.62
2017,1,29,11,30,983.0,70.0,4.6,16.0,686.0,1045.53,811.54
2017,1,29,11,45,984.0,72.5,4.6,16.5,703.5,1067.36,823.97
2017,1,29,12,0,985.0,75.0,4.6,17.0,721.0,1085.4,833.9
2017,1,29,12,15,987.0,75.5,4.55,17.0,730.0,1098.11,841.42
2017,1,29,12,30,989.0,76.0,4.5,17.0,739.0,1106.93,846.47
2017,1,29,12,45,986.5,77.0,4.45,17.0,739.0,1107.86,846.34
2017,1,29,13,0,984.0,78.0,4.4,17.0,739.0,1104.82,843.78
2017,1,29,13,15,982.0,78.0,4.25,17.0,730.0,1097.13,837.7
2017,1,29,13,30,980.0,78.0,4.1,17.0,721.0,1085.58,829.28
2017,1,29,13,45,973.0,78.0,4.0,17.0,703.5,1065.27,815.47
2017,1,29,14,0,966.0,78.0,3.9,17.0,686.0,1041.41,799.43
2017,1,29,14,15,958.5,77.0,3.8,17.0,661.0,1012.44,780.0
2017,1,29,14,30,951.0,76.0,3.7,17.0,636.0,980.26,758.43
2017,1,29,14,45,935.0,76.0,3.6,17.0,602.0,938.68,730.3
2017,1,29,15,0,919.0,76.0,3.5,17.0,568.0,894.83,700.47
2017,1,29,15,15,902.5,74.0,3.1,16.5,528.0,846.11,666.38
2017,1,29,15,30,886.0,72.0,2.7,16.0,488.0,795.74,630.7
2017,1,29,15,45,863.0,69.0,2.35,16.0,442.5,744.61,593.17
2017,1,29,16,0,840.0,66.0,2.0,16.0,397.0,685.61,549.32
2017,1,29,16,15,805.5,62.0,1.8,15.0,346.5,617.74,499.44
2017,1,29,16,30,771.0,58.0,1.6,14.0,296.0,551.17,447.93
2017,1,29,16,45,719.0,53.0,1.45,13.0,244.0,475.51,387.32
2017,1,29,17,0,667.0,48.0,1.3,12.0,192.0,403.74,327.09
2017,1,29,17,15,576.5,40.5,1.3,11.5,140.5,316.74,252.22
2017,1,29,17,30,486.0,33.0,1.3,11.0,89.0,238.76,181.67
2017,1,29,17,45,243.0,16.5,1.35,10.5,44.5,111.65,55.54
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,269.0,14.0,3.4,9.0,44.0,112.07,44.0
2017,1,30,8,0,538.0,28.0,3.7,10.0,88.0,249.58,190.57
2017,1,30,8,15,627.0,34.5,3.6,10.5,140.0,327.45,263.92
2017,1,30,8,30,716.0,41.0,3.5,11.0,192.0,414.53,341.54
2017,1,30,8,45,767.5,45.0,3.45,12.0,245.5,486.9,404.0
2017,1,30,9,0,819.0,49.0,3.4,13.0,299.0,558.56,463.03
2017,1,30,9,15,852.0,52.0,3.15,14.0,350.0,624.46,514.01
2017,1,30,9,30,885.0,55.0,2.9,15.0,401.0,691.6,561.95
2017,1,30,9,45,907.5,57.5,2.65,16.0,448.0,751.13,600.84
2017,1,30,10,0,930.0,60.0,2.4,17.0,495.0,810.09,637.54
2017,1,30,10,15,945.5,61.5,2.45,17.5,535.5,861.08,670.7
2017,1,30,10,30,961.0,63.0,2.5,18.0,576.0,910.26,702.08
2017,1,30,10,45,972.0,64.5,2.6,19.0,610.0,953.3,727.87
2017,1,30,11,0,983.0,66.0,2.7,20.0,644.0,993.67,751.54
2017,1,30,11,15,990.0,66.5,2.7,20.5,670.0,1026.06,770.12
2017,1,30,11,30,997.0,67.0,2.7,21.0,696.0,1055.12,786.47
2017,1,30,11,45,1001.0,68.0,2.7,21.5,714.0,1078.35,798.98
2017,1,30,12,0,1005.0,69.0,2.7,22.0,732.0,1097.84,809.15
2017,1,30,12,15,1007.0,69.5,2.7,22.0,741.0,1110.82,816.82
2017,1,30,12,30,1009.0,70.0,2.7,22.0,750.0,1119.83,822.17
2017,1,30,12,45,1007.5,70.5,2.75,22.0,750.0,1121.25,823.45
2017,1,30,13,0,1006.0,71.0,2.8,22.0,750.0,1118.62,822.39
2017,1,30,13,15,1003.5,70.5,2.8,22.0,741.0,1109.71,816.94
2017,1,30,13,30,1001.0,70.0,2.8,22.0,732.0,1096.83,809.17
2017,1,30,13,45,994.0,70.5,2.85,22.0,714.5,1076.89,797.51
2017,1,30,14,0,987.0,71.0,2.9,22.0,697.0,1053.3,783.59
2017,1,30,14,15,979.0,70.0,2.85,21.5,671.0,1023.39,766.07
2017,1,30,14,30,971.0,69.0,2.8,21.0,645.0,990.22,746.37
2017,1,30,14,45,954.0,70.0,2.75,21.0,610.5,948.43,719.34
2017,1,30,15,0,937.0,71.0,2.7,21.0,576.0,904.34,690.63
2017,1,30,15,15,921.0,69.0,2.45,20.5,536.0,855.35,657.96
2017,1,30,15,30,905.0,67.0,2.2,20.0,496.0,804.61,623.7
2017,1,30,15,45,879.0,65.0,2.0,20.0,449.5,744.98,581.85
2017,1,30,16,0,853.0,63.0,1.8,20.0,403.0,691.08,543.57
2017,1,30,16,15,819.5,59.5,1.7,18.5,352.5,623.86,496.88
2017,1,30,16,30,786.0,56.0,1.6,17.0,302.0,557.83,448.03
2017,1,30,16,45,730.5,51.5,1.55,16.0,248.5,480.07,387.06
2017,1,30,17,0,675.0,47.0,1.5,15.0,195.0,406.58,326.51
2017,1,30,17,15,587.0,39.5,1.55,14.0,143.5,320.3,253.43
2017,1,30,17,30,499.0,32.0,1.6,13.0,92.0,242.96,184.38
2017,1,30,17,45,249.5,16.0,1.7,12.5,46.0,113.37,61.07
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.0,15.5,3.55,8.0,44.5,109.56,48.28
2017,1,31,8,0,512.0,31.0,3.9,9.0,89.0,241.67,185.78
2017,1,31,8,15,602.5,38.5,3.85,10.0,141.5,320.17,258.91
2017,1,31,8,30,693.0,46.0,3.8,11.0,194.0,407.92,336.59
2017,1,31,8,45,744.0,51.0,3.75,12.0,247.0,480.28,399.06
2017,1,31,9,0,795.0,56.0,3.7,13.0,300.0,556.49,461.67
2017,1,31,9,15,829.0,59.5,3.95,13.5,351.5,623.38,515.92
2017,1,31,9,30,863.0,63.0,4.2,14.0,403.0,691.53,568.8
2017,1,31,9,45,884.0,66.5,4.45,15.0,449.5,744.39,606.32
2017,1,31,10,0,905.0,70.0,4.7,16.0,496.0,802.46,647.03
2017,1,31,10,15,921.5,72.0,4.9,16.5,537.0,853.98,683.13
2017,1,31,10,30,938.0,74.0,5.1,17.0,578.0,903.83,717.62
2017,1,31,10,45,947.0,76.5,5.3,17.5,611.0,945.63,745.99
2017,1,31,11,0,956.0,79.0,5.5,18.0,644.0,984.69,772.28
2017,1,31,11,15,963.5,80.0,5.5,18.5,670.5,1017.54,792.64
2017,1,31,11,30,971.0,81.0,5.5,19.0,697.0,1047.18,810.66
2017,1,31,11,45,974.5,82.5,5.5,19.5,714.0,1070.09,823.97
2017,1,31,12,0,978.0,84.0,5.5,20.0,731.0,1089.34,834.81
2017,1,31,12,15,979.5,84.0,5.4,20.0,740.0,1100.96,841.32
2017,1,31,12,30,981.0,84.0,5.3,20.0,749.0,1108.71,845.34
2017,1,31,12,45,978.0,85.5,5.2,20.0,748.5,1109.77,844.97
2017,1,31,13,0,975.0,87.0,5.1,20.0,748.0,1106.9,842.14
2017,1,31,13,15,972.0,86.5,4.95,20.0,739.0,1097.7,834.73
2017,1,31,13,30,969.0,86.0,4.8,20.0,730.0,1084.67,824.92
2017,1,31,13,45,961.0,86.0,4.65,20.5,712.0,1063.55,808.2
2017,1,31,14,0,953.0,86.0,4.5,21.0,694.0,1038.94,789.37
2017,1,31,14,15,944.5,85.0,4.35,20.5,668.0,1009.31,770.7
2017,1,31,14,30,936.0,84.0,4.2,20.0,642.0,976.55,750.05
2017,1,31,14,45,922.0,83.0,4.1,20.0,608.0,935.93,722.75
2017,1,31,15,0,908.0,82.0,4.0,20.0,574.0,892.94,693.69
2017,1,31,15,15,891.0,79.5,3.65,19.5,534.0,843.54,659.85
2017,1,31,15,30,874.0,77.0,3.3,19.0,494.0,799.92,629.84
2017,1,31,15,45,848.5,74.0,3.0,19.0,447.5,739.95,586.57
2017,1,31,16,0,823.0,71.0,2.7,19.0,401.0,679.68,542.58
2017,1,31,16,15,787.5,67.0,2.45,18.0,351.0,611.78,492.45
2017,1,31,16,30,752.0,63.0,2.2,17.0,301.0,545.28,441.09
2017,1,31,16,45,698.5,57.5,2.0,16.0,248.0,468.97,380.16
2017,1,31,17,0,645.0,52.0,1.8,15.0,195.0,396.72,319.86
2017,1,31,17,15,556.0,43.5,1.85,14.0,144.0,313.98,249.37
2017,1,31,17,30,467.0,35.0,1.9,13.0,93.0,237.43,181.22
2017,1,31,17,45,301.5,22.5,1.95,12.5,53.0,138.67,80.74
2017,1,31,18,0,136.0,10.0,2.0,12.0,13.0,44.61,0.0
2017,1,31,18,15,68.0,5.0,2.05,12.0,6.5,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
