Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,202.5,18.5,3.35,11.0,42.0,97.95,46.43
2017,2,1,8,0,405.0,37.0,3.7,12.0,84.0,210.87,160.95
2017,2,1,8,15,500.0,46.5,3.8,12.5,134.5,287.05,230.53
2017,2,1,8,30,595.0,56.0,3.9,13.0,185.0,373.43,306.58
2017,2,1,8,45,339.5,91.0,4.05,14.0,169.0,303.36,251.68
2017,2,1,9,0,84.0,126.0,4.2,15.0,153.0,176.07,144.5
2017,2,1,9,15,138.5,147.5,4.3,15.5,199.5,248.71,205.68
2017,2,1,9,30,193.0,169.0,4.4,16.0,246.0,315.95,261.05
2017,2,1,9,45,523.0,125.0,4.55,17.0,365.5,546.78,449.6
2017,2,1,10,0,853.0,81.0,4.7,18.0,485.0,781.79,627.73
2017,2,1,10,15,871.0,83.5,4.7,18.5,526.0,833.93,661.92
2017,2,1,10,30,889.0,86.0,4.7,19.0,567.0,884.58,695.46
2017,2,1,10,45,904.0,87.0,4.75,19.5,601.5,919.66,717.74
2017,2,1,11,0,919.0,88.0,4.8,20.0,636.0,961.21,744.5
2017,2,1,11,15,928.0,89.5,4.8,20.0,662.0,995.19,766.8
2017,2,1,11,30,937.0,91.0,4.8,20.0,688.0,1026.15,787.0
2017,2,1,11,45,944.5,91.0,4.8,20.5,706.5,1050.63,801.19
2017,2,1,12,0,952.0,91.0,4.8,21.0,725.0,1071.67,813.09
2017,2,1,12,15,955.0,91.5,4.8,21.5,734.5,1085.2,819.98
2017,2,1,12,30,958.0,92.0,4.8,22.0,744.0,1094.96,824.51
2017,2,1,12,45,958.5,91.5,4.8,22.5,744.5,1097.15,824.14
2017,2,1,13,0,959.0,91.0,4.8,23.0,745.0,1095.48,821.44
2017,2,1,13,15,956.0,91.0,4.7,23.0,736.5,1087.01,815.04
2017,2,1,13,30,953.0,91.0,4.6,23.0,728.0,1074.76,806.34
2017,2,1,13,45,947.5,90.0,4.55,23.0,710.5,1055.13,793.39
2017,2,1,14,0,942.0,89.0,4.5,23.0,693.0,1031.98,778.25
2017,2,1,14,15,933.5,87.5,4.35,23.0,667.5,1001.98,758.15
2017,2,1,14,30,925.0,86.0,4.2,23.0,642.0,968.89,736.03
2017,2,1,14,45,913.5,84.5,4.05,23.0,608.5,930.21,710.07
2017,2,1,15,0,902.0,83.0,3.9,23.0,575.0,889.02,682.31
2017,2,1,15,15,885.0,80.5,3.5,22.5,535.0,847.89,654.42
2017,2,1,15,30,868.0,78.0,3.1,22.0,495.0,796.4,618.86
2017,2,1,15,45,843.5,75.0,2.75,22.0,449.0,737.37,576.59
2017,2,1,16,0,819.0,72.0,2.4,22.0,403.0,677.98,533.53
2017,2,1,16,15,784.5,67.5,2.15,21.0,353.0,610.29,484.26
2017,2,1,16,30,750.0,63.0,1.9,20.0,303.0,543.94,433.83
2017,2,1,16,45,699.0,57.5,1.7,19.0,250.5,469.1,374.98
2017,2,1,17,0,648.0,52.0,1.5,18.0,198.0,398.06,316.6
2017,2,1,17,15,561.0,44.0,1.5,17.0,146.5,316.4,248.06
2017,2,1,17,30,474.0,36.0,1.5,16.0,95.0,240.82,181.81
2017,2,1,17,45,312.5,23.5,1.55,15.5,54.5,143.78,86.79
2017,2,1,18,0,151.0,11.0,1.6,15.0,14.0,49.34,0.0
2017,2,1,18,15,75.5,5.5,1.6,14.5,7.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,168.5,20.5,5.45,6.5,40.5,89.64,46.49
2017,2,2,8,0,337.0,41.0,5.7,7.0,81.0,188.38,147.23
2017,2,2,8,15,432.5,52.5,5.7,7.5,130.0,263.21,216.54
2017,2,2,8,30,528.0,64.0,5.7,8.0,179.0,348.34,293.34
2017,2,2,8,45,586.5,72.0,5.75,8.5,230.5,419.66,357.04
2017,2,2,9,0,645.0,80.0,5.8,9.0,282.0,495.96,422.86
2017,2,2,9,15,685.0,85.5,5.7,9.5,331.5,562.13,478.0
2017,2,2,9,30,725.0,91.0,5.6,10.0,381.0,630.48,533.01
2017,2,2,9,45,366.5,129.0,5.5,10.5,276.0,435.33,368.6
2017,2,2,10,0,8.0,167.0,5.4,11.0,171.0,155.43,126.8
2017,2,2,10,15,9.5,180.5,5.3,11.5,186.0,169.2,138.08
2017,2,2,10,30,11.0,194.0,5.2,12.0,201.0,183.2,149.14
2017,2,2,10,45,11.5,201.5,5.1,12.5,208.5,190.45,154.51
2017,2,2,11,0,12.0,209.0,5.0,13.0,216.0,197.86,160.0
2017,2,2,11,15,10.0,207.0,4.9,13.0,213.0,193.54,156.09
2017,2,2,11,30,8.0,205.0,4.8,13.0,210.0,189.32,152.31
2017,2,2,11,45,12.5,224.0,4.75,13.5,232.0,212.27,170.73
2017,2,2,12,0,17.0,243.0,4.7,14.0,254.0,235.59,189.25
2017,2,2,12,15,20.5,255.0,4.6,14.0,269.0,251.12,201.69
2017,2,2,12,30,24.0,267.0,4.5,14.0,284.0,266.83,214.27
2017,2,2,12,45,17.5,247.0,4.4,14.5,259.5,239.89,191.92
2017,2,2,13,0,11.0,227.0,4.3,15.0,235.0,213.34,169.99
2017,2,2,13,15,23.0,253.5,4.2,15.0,269.5,252.1,201.66
2017,2,2,13,30,35.0,280.0,4.1,15.0,304.0,313.83,251.09
2017,2,2,13,45,34.5,273.0,4.0,15.5,296.5,305.45,243.97
2017,2,2,14,0,34.0,266.0,3.9,16.0,289.0,297.15,237.17
2017,2,2,14,15,27.0,246.5,3.85,16.0,264.0,249.51,199.39
2017,2,2,14,30,20.0,227.0,3.8,16.0,239.0,223.32,178.53
2017,2,2,14,45,47.0,236.0,3.75,16.0,262.5,275.58,221.81
2017,2,2,15,0,74.0,245.0,3.7,16.0,286.0,309.59,250.08
2017,2,2,15,15,48.0,215.0,3.65,15.5,241.0,252.82,204.6
2017,2,2,15,30,22.0,185.0,3.6,15.0,196.0,184.65,149.19
2017,2,2,15,45,11.0,148.0,3.55,15.0,153.5,139.34,111.93
2017,2,2,16,0,0.0,111.0,3.5,15.0,111.0,95.81,75.57
2017,2,2,16,15,295.5,103.5,3.15,14.0,199.0,327.5,274.21
2017,2,2,16,30,591.0,96.0,2.8,13.0,287.0,486.76,403.71
2017,2,2,16,45,536.5,86.0,2.5,12.5,236.5,412.62,341.11
2017,2,2,17,0,482.0,76.0,2.2,12.0,186.0,342.96,281.54
2017,2,2,17,15,394.0,62.5,2.2,11.0,137.5,259.94,210.29
2017,2,2,17,30,306.0,49.0,2.2,10.0,89.0,188.82,147.19
2017,2,2,17,45,181.0,30.5,2.2,9.5,51.0,108.44,69.61
2017,2,2,18,0,56.0,12.0,2.2,9.0,13.0,25.02,0.0
2017,2,2,18,15,28.0,6.0,2.3,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,64.5,27.0,4.3,4.5,34.5,57.25,30.63
2017,2,3,8,0,129.0,54.0,4.4,5.0,69.0,119.73,94.03
2017,2,3,8,15,203.5,76.5,4.5,5.5,114.5,182.88,151.19
2017,2,3,8,30,278.0,99.0,4.6,6.0,160.0,254.46,215.29
2017,2,3,8,45,338.5,115.0,4.7,6.5,208.5,318.66,272.28
2017,2,3,9,0,399.0,131.0,4.8,7.0,257.0,399.42,341.7
2017,2,3,9,15,443.0,143.0,4.8,7.0,304.0,462.39,395.21
2017,2,3,9,30,487.0,155.0,4.8,7.0,351.0,528.69,450.24
2017,2,3,9,45,528.5,161.0,4.85,7.5,396.0,589.62,499.06
2017,2,3,10,0,570.0,167.0,4.9,8.0,441.0,652.64,548.41
2017,2,3,10,15,285.0,124.5,4.9,8.0,261.5,394.3,335.23
2017,2,3,10,30,0.0,82.0,4.9,8.0,82.0,68.13,53.03
2017,2,3,10,45,0.0,87.5,4.95,8.5,87.5,72.75,56.92
2017,2,3,11,0,0.0,93.0,5.0,9.0,93.0,77.41,60.65
2017,2,3,11,15,0.0,97.0,4.95,9.0,97.0,80.92,63.52
2017,2,3,11,30,0.0,101.0,4.9,9.0,101.0,84.44,66.4
2017,2,3,11,45,2.0,143.5,4.9,9.5,145.0,124.69,100.15
2017,2,3,12,0,4.0,186.0,4.9,10.0,189.0,166.45,134.68
2017,2,3,12,15,7.5,206.5,4.85,10.0,212.0,189.61,153.85
2017,2,3,12,30,11.0,227.0,4.8,10.0,235.0,213.16,173.27
2017,2,3,12,45,5.5,156.0,4.75,10.5,160.0,139.68,112.06
2017,2,3,13,0,0.0,85.0,4.7,11.0,85.0,70.78,54.17
2017,2,3,13,15,3.0,143.5,4.65,11.0,145.5,125.63,100.25
2017,2,3,13,30,6.0,202.0,4.6,11.0,206.0,183.81,148.51
2017,2,3,13,45,4.0,188.0,4.55,11.0,191.0,168.46,135.79
2017,2,3,14,0,2.0,174.0,4.5,11.0,176.0,153.31,123.32
2017,2,3,14,15,1.0,150.0,4.45,11.0,151.0,129.94,104.03
2017,2,3,14,30,0.0,126.0,4.4,11.0,126.0,107.01,85.0
2017,2,3,14,45,0.0,130.5,4.35,11.0,130.5,111.34,88.82
2017,2,3,15,0,0.0,135.0,4.3,11.0,135.0,115.85,92.8
2017,2,3,15,15,0.5,146.5,4.2,10.5,146.5,127.74,103.24
2017,2,3,15,30,1.0,158.0,4.1,10.0,158.0,140.34,114.34
2017,2,3,15,45,0.5,127.0,4.05,10.0,127.0,110.54,89.38
2017,2,3,16,0,0.0,96.0,4.0,10.0,96.0,81.4,64.73
2017,2,3,16,15,208.5,113.5,3.85,9.5,181.5,266.84,227.14
2017,2,3,16,30,417.0,131.0,3.7,9.0,267.0,414.87,351.07
2017,2,3,16,45,367.5,114.5,3.55,9.0,219.5,346.71,292.15
2017,2,3,17,0,318.0,98.0,3.4,9.0,172.0,275.24,230.08
2017,2,3,17,15,244.0,78.0,3.3,8.5,126.0,203.67,167.12
2017,2,3,17,30,170.0,58.0,3.2,8.0,80.0,140.6,110.78
2017,2,3,17,45,85.0,34.0,3.15,8.0,45.0,75.81,49.73
2017,2,3,18,0,0.0,10.0,3.1,8.0,10.0,8.54,0.0
2017,2,3,18,15,0.0,5.0,3.1,7.5,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,1.0,0.85,6.5,1.0,0.82,0.0
2017,2,4,8,0,0.0,2.0,0.9,7.0,2.0,1.64,0.0
2017,2,4,8,15,0.0,3.5,0.8,7.0,3.5,2.87,0.0
2017,2,4,8,30,0.0,5.0,0.7,7.0,5.0,4.1,0.0
2017,2,4,8,45,0.0,6.5,0.6,7.5,6.5,5.34,0.0
2017,2,4,9,0,0.0,8.0,0.5,8.0,8.0,6.58,0.17
2017,2,4,9,15,0.0,44.0,0.5,8.0,44.0,36.37,26.41
2017,2,4,9,30,0.0,80.0,0.5,8.0,80.0,66.69,52.64
2017,2,4,9,45,0.0,89.5,0.5,8.5,89.5,74.97,59.4
2017,2,4,10,0,0.0,99.0,0.5,9.0,99.0,83.29,66.17
2017,2,4,10,15,0.0,108.0,0.55,9.0,108.0,91.21,72.67
2017,2,4,10,30,0.0,117.0,0.6,9.0,117.0,99.18,79.18
2017,2,4,10,45,0.0,124.5,0.65,9.5,124.5,105.82,84.39
2017,2,4,11,0,0.0,132.0,0.7,10.0,132.0,112.5,89.62
2017,2,4,11,15,0.0,110.0,0.8,10.0,110.0,92.45,72.75
2017,2,4,11,30,0.0,88.0,0.9,10.0,88.0,73.24,56.6
2017,2,4,11,45,0.0,90.5,1.0,10.5,90.5,75.35,58.23
2017,2,4,12,0,0.0,93.0,1.1,11.0,93.0,77.46,59.82
2017,2,4,12,15,0.0,94.0,1.25,11.0,94.0,78.31,60.49
2017,2,4,12,30,0.0,95.0,1.4,11.0,95.0,79.19,61.21
2017,2,4,12,45,0.0,64.0,1.55,11.0,64.0,53.22,39.43
2017,2,4,13,0,0.0,33.0,1.7,11.0,33.0,27.39,17.63
2017,2,4,13,15,0.0,86.0,1.8,11.0,86.0,71.61,54.95
2017,2,4,13,30,0.0,139.0,1.9,11.0,139.0,118.47,93.99
2017,2,4,13,45,0.0,106.0,2.05,11.5,106.0,88.84,69.22
2017,2,4,14,0,0.0,73.0,2.2,12.0,73.0,60.7,45.67
2017,2,4,14,15,0.0,75.0,2.25,12.0,75.0,62.35,47.15
2017,2,4,14,30,0.0,77.0,2.3,12.0,77.0,64.0,48.62
2017,2,4,14,45,0.0,71.0,2.4,12.0,71.0,58.97,44.47
2017,2,4,15,0,0.0,65.0,2.5,12.0,65.0,53.94,40.32
2017,2,4,15,15,0.0,42.0,2.5,12.0,42.0,34.77,24.12
2017,2,4,15,30,0.0,19.0,2.5,12.0,19.0,15.69,7.84
2017,2,4,15,45,0.0,34.5,2.5,12.0,34.5,28.51,18.92
2017,2,4,16,0,0.0,50.0,2.5,12.0,50.0,41.37,30.05
2017,2,4,16,15,0.0,43.5,2.25,11.5,43.5,35.95,25.52
2017,2,4,16,30,0.0,37.0,2.0,11.0,37.0,30.55,20.96
2017,2,4,16,45,0.0,30.5,1.8,11.0,30.5,25.15,16.28
2017,2,4,17,0,0.0,24.0,1.6,11.0,24.0,19.77,11.56
2017,2,4,17,15,0.0,17.5,1.4,10.5,17.5,14.39,6.81
2017,2,4,17,30,0.0,11.0,1.2,10.0,11.0,9.03,2.03
2017,2,4,17,45,0.0,6.5,1.05,10.0,6.5,5.33,0.0
2017,2,4,18,0,0.0,2.0,0.9,10.0,2.0,1.71,0.0
2017,2,4,18,15,0.0,1.0,0.9,9.5,1.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,26.5,5.0,2.4,11.0,5.5,0.0,0.0
2017,2,5,7,30,53.0,10.0,2.6,11.0,11.0,21.72,0.0
2017,2,5,7,45,184.0,27.0,2.85,11.5,47.0,100.4,60.05
2017,2,5,8,0,315.0,44.0,3.1,12.0,83.0,180.78,139.0
2017,2,5,8,15,403.5,55.5,3.1,12.5,131.0,251.76,202.55
2017,2,5,8,30,492.0,67.0,3.1,13.0,179.0,331.78,272.39
2017,2,5,8,45,246.0,59.0,3.1,14.0,115.0,212.49,176.14
2017,2,5,9,0,0.0,51.0,3.1,15.0,51.0,42.19,30.42
2017,2,5,9,15,0.0,60.0,3.15,15.5,60.0,49.69,36.75
2017,2,5,9,30,0.0,69.0,3.2,16.0,69.0,57.21,42.92
2017,2,5,9,45,0.0,77.0,3.3,16.5,77.0,63.9,48.31
2017,2,5,10,0,0.0,85.0,3.4,17.0,85.0,70.64,53.67
2017,2,5,10,15,0.0,92.5,3.65,17.5,92.5,77.17,58.83
2017,2,5,10,30,0.0,100.0,3.9,18.0,100.0,83.74,63.97
2017,2,5,10,45,0.0,125.5,4.15,18.5,125.5,106.69,82.48
2017,2,5,11,0,0.0,151.0,4.4,19.0,151.0,130.08,101.15
2017,2,5,11,15,0.0,157.5,4.55,19.5,157.5,135.9,105.46
2017,2,5,11,30,0.0,164.0,4.7,20.0,164.0,141.78,109.84
2017,2,5,11,45,1.5,171.0,4.85,20.5,172.0,149.66,115.88
2017,2,5,12,0,3.0,178.0,5.0,21.0,180.0,157.63,122.0
2017,2,5,12,15,3.5,183.0,5.0,21.0,185.5,162.79,126.04
2017,2,5,12,30,4.0,188.0,5.0,21.0,191.0,167.99,130.14
2017,2,5,12,45,2.0,170.5,5.05,21.5,172.0,149.45,115.05
2017,2,5,13,0,0.0,153.0,5.1,22.0,153.0,131.19,100.22
2017,2,5,13,15,5.0,186.5,5.0,22.0,190.0,167.61,129.45
2017,2,5,13,30,10.0,220.0,4.9,22.0,227.0,205.01,159.21
2017,2,5,13,45,11.0,222.0,4.85,22.0,229.5,208.11,161.75
2017,2,5,14,0,12.0,224.0,4.8,22.0,232.0,211.27,164.43
2017,2,5,14,15,6.0,191.0,4.7,22.0,195.0,173.43,134.45
2017,2,5,14,30,0.0,158.0,4.6,22.0,158.0,136.57,105.06
2017,2,5,14,45,1.5,167.0,4.5,22.0,168.0,146.88,113.6
2017,2,5,15,0,3.0,176.0,4.4,22.0,178.0,157.5,122.39
2017,2,5,15,15,1.5,143.0,4.15,21.5,144.0,124.96,96.62
2017,2,5,15,30,0.0,110.0,3.9,21.0,110.0,93.25,71.23
2017,2,5,15,45,0.0,100.0,3.7,21.0,100.0,84.44,64.25
2017,2,5,16,0,0.0,90.0,3.5,21.0,90.0,75.69,57.24
2017,2,5,16,15,0.0,79.0,3.0,20.5,79.0,66.07,49.55
2017,2,5,16,30,0.0,68.0,2.5,20.0,68.0,56.51,41.8
2017,2,5,16,45,258.0,67.5,2.05,19.5,129.5,232.39,189.33
2017,2,5,17,0,516.0,67.0,1.6,19.0,191.0,350.59,280.43
2017,2,5,17,15,432.0,56.5,1.55,18.5,143.0,271.29,212.98
2017,2,5,17,30,348.0,46.0,1.5,18.0,95.0,200.84,152.2
2017,2,5,17,45,213.5,30.5,1.45,17.5,56.5,118.82,79.29
2017,2,5,18,0,79.0,15.0,1.4,17.0,18.0,33.45,0.0
2017,2,5,18,15,39.5,7.5,1.55,17.0,9.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,23.5,5.5,3.6,16.5,6.0,0.0,0.0
2017,2,6,7,30,47.0,11.0,3.8,17.0,12.0,21.0,0.0
2017,2,6,7,45,180.0,28.0,4.0,17.5,48.5,100.43,60.74
2017,2,6,8,0,313.0,45.0,4.2,18.0,85.0,180.43,136.02
2017,2,6,8,15,402.0,56.5,4.4,18.0,133.0,251.47,198.8
2017,2,6,8,30,491.0,68.0,4.6,18.0,181.0,331.61,268.42
2017,2,6,8,45,245.5,46.0,4.85,18.5,102.5,195.2,159.71
2017,2,6,9,0,0.0,24.0,5.1,19.0,24.0,19.78,11.05
2017,2,6,9,15,340.5,60.5,5.3,19.5,201.0,308.04,255.41
2017,2,6,9,30,681.0,97.0,5.5,20.0,378.0,604.01,492.45
2017,2,6,9,45,340.5,81.5,5.7,20.5,222.0,357.55,293.87
2017,2,6,10,0,0.0,66.0,5.9,21.0,66.0,54.73,39.6
2017,2,6,10,15,0.0,87.0,5.95,21.5,87.0,72.3,53.9
2017,2,6,10,30,0.0,108.0,6.0,22.0,108.0,90.91,68.79
2017,2,6,10,45,6.5,161.5,6.05,22.5,165.5,146.06,113.18
2017,2,6,11,0,13.0,215.0,6.1,23.0,223.0,203.81,158.84
2017,2,6,11,15,14.0,223.5,6.05,23.0,232.5,212.83,165.67
2017,2,6,11,30,15.0,232.0,6.0,23.0,242.0,221.98,172.66
2017,2,6,11,45,63.5,282.0,6.0,23.0,326.0,342.18,267.97
2017,2,6,12,0,112.0,332.0,6.0,23.0,410.0,448.4,350.35
2017,2,6,12,15,114.0,335.5,5.9,23.0,415.0,455.11,354.91
2017,2,6,12,30,116.0,339.0,5.8,23.0,420.0,461.62,359.62
2017,2,6,12,45,65.5,293.0,5.7,23.0,339.0,357.52,278.62
2017,2,6,13,0,15.0,247.0,5.6,23.0,258.0,236.36,183.06
2017,2,6,13,15,15.0,244.0,5.45,23.0,255.0,233.43,180.95
2017,2,6,13,30,15.0,241.0,5.3,23.0,252.0,230.53,178.75
2017,2,6,13,45,39.0,270.0,5.2,23.0,296.5,304.53,237.35
2017,2,6,14,0,63.0,299.0,5.1,23.0,341.0,360.74,281.43
2017,2,6,14,15,63.0,288.0,5.05,23.0,328.5,347.81,271.71
2017,2,6,14,30,63.0,277.0,5.0,23.0,316.0,334.89,262.16
2017,2,6,14,45,31.5,207.0,5.0,23.0,226.5,227.74,178.17
2017,2,6,15,0,0.0,137.0,5.0,23.0,137.0,117.47,89.73
2017,2,6,15,15,26.5,174.0,4.8,23.0,187.5,187.78,147.33
2017,2,6,15,30,53.0,211.0,4.6,23.0,238.0,250.36,197.91
2017,2,6,15,45,359.5,157.5,4.45,23.0,312.0,463.62,371.83
2017,2,6,16,0,666.0,104.0,4.3,23.0,386.0,609.25,486.39
2017,2,6,16,15,627.0,98.0,3.9,22.5,338.0,543.44,435.05
2017,2,6,16,30,588.0,92.0,3.5,22.0,290.0,479.72,385.03
2017,2,6,16,45,530.5,83.5,3.1,21.5,240.0,405.76,325.53
2017,2,6,17,0,473.0,75.0,2.7,21.0,190.0,336.67,268.24
2017,2,6,17,15,389.5,63.0,2.6,20.5,142.0,256.25,200.9
2017,2,6,17,30,306.0,51.0,2.5,20.0,94.0,188.69,142.74
2017,2,6,17,45,153.0,34.5,2.45,19.5,56.0,103.8,69.94
2017,2,6,18,0,0.0,18.0,2.4,19.0,18.0,15.36,0.0
2017,2,6,18,15,0.0,9.0,2.45,19.0,9.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,64.5,6.0,3.05,14.5,7.5,0.0,0.0
2017,2,7,7,30,129.0,12.0,3.2,15.0,15.0,41.94,0.0
2017,2,7,7,45,293.5,24.5,3.4,15.5,56.5,132.95,83.8
2017,2,7,8,0,458.0,37.0,3.6,16.0,98.0,226.11,171.53
2017,2,7,8,15,334.5,63.5,3.5,16.5,118.5,227.66,180.72
2017,2,7,8,30,211.0,90.0,3.4,17.0,139.0,207.77,168.12
2017,2,7,8,45,236.5,109.0,3.3,18.0,176.5,253.44,206.74
2017,2,7,9,0,262.0,128.0,3.2,19.0,214.0,301.63,245.99
2017,2,7,9,15,541.0,99.5,3.2,20.0,313.0,481.39,390.44
2017,2,7,9,30,820.0,71.0,3.2,21.0,412.0,666.2,531.75
2017,2,7,9,45,851.0,72.5,3.2,22.0,460.5,729.12,573.32
2017,2,7,10,0,882.0,74.0,3.2,23.0,509.0,785.15,609.33
2017,2,7,10,15,898.5,76.0,3.2,23.5,550.5,836.23,642.18
2017,2,7,10,30,915.0,78.0,3.2,24.0,592.0,885.69,673.31
2017,2,7,10,45,930.5,78.5,3.25,24.5,627.0,930.51,701.11
2017,2,7,11,0,946.0,79.0,3.3,25.0,662.0,973.05,727.06
2017,2,7,11,15,760.5,148.5,3.25,25.0,629.5,919.98,689.43
2017,2,7,11,30,575.0,218.0,3.2,25.0,597.0,826.43,623.68
2017,2,7,11,45,570.0,227.0,3.2,25.5,611.0,843.09,633.74
2017,2,7,12,0,565.0,236.0,3.2,26.0,625.0,857.15,641.2
2017,2,7,12,15,463.0,277.0,3.15,26.0,598.5,804.88,601.86
2017,2,7,12,30,361.0,318.0,3.1,26.0,572.0,730.21,547.53
2017,2,7,12,45,447.5,286.5,3.05,26.5,602.0,804.01,604.2
2017,2,7,13,0,534.0,255.0,3.0,27.0,632.0,857.75,636.58
2017,2,7,13,15,741.5,173.5,2.95,27.0,690.0,984.16,722.54
2017,2,7,13,30,949.0,92.0,2.9,27.0,748.0,1071.67,778.07
2017,2,7,13,45,793.5,145.5,2.85,27.0,685.5,985.33,721.5
2017,2,7,14,0,638.0,199.0,2.8,27.0,623.0,877.37,651.03
2017,2,7,14,15,653.0,184.5,2.65,27.0,604.5,861.52,641.03
2017,2,7,14,30,668.0,170.0,2.5,27.0,586.0,842.08,627.94
2017,2,7,14,45,649.0,164.5,2.35,27.0,552.0,798.11,598.24
2017,2,7,15,0,630.0,159.0,2.2,27.0,518.0,752.82,567.66
2017,2,7,15,15,471.0,185.5,2.05,26.5,444.0,618.23,471.97
2017,2,7,15,30,312.0,212.0,1.9,26.0,370.0,486.3,375.35
2017,2,7,15,45,296.0,194.0,1.75,26.0,333.0,440.93,342.61
2017,2,7,16,0,280.0,176.0,1.6,26.0,296.0,396.29,309.32
2017,2,7,16,15,269.5,156.5,1.45,25.0,260.5,354.43,278.72
2017,2,7,16,30,259.0,137.0,1.3,24.0,225.0,313.13,247.59
2017,2,7,16,45,247.5,115.5,1.15,23.5,188.5,269.62,213.25
2017,2,7,17,0,236.0,94.0,1.0,23.0,152.0,226.98,178.48
2017,2,7,17,15,207.0,73.5,1.1,22.0,115.5,178.85,138.74
2017,2,7,17,30,178.0,53.0,1.2,21.0,79.0,133.78,100.24
2017,2,7,17,45,89.0,35.0,1.3,20.5,48.0,76.03,50.75
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,14.82,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.5,8.5,7.26,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,14.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,15.0,17.0,14.51,0.0
2017,2,8,7,45,234.0,26.5,4.15,16.0,58.0,116.95,75.3
2017,2,8,8,0,468.0,36.0,4.3,17.0,99.0,227.93,172.67
2017,2,8,8,15,553.0,43.5,4.15,17.5,150.5,300.58,237.55
2017,2,8,8,30,638.0,51.0,4.0,18.0,202.0,380.08,306.44
2017,2,8,8,45,693.5,55.5,3.85,18.5,255.0,451.5,366.77
2017,2,8,9,0,749.0,60.0,3.7,19.0,308.0,527.36,428.14
2017,2,8,9,15,783.0,63.5,3.8,20.0,359.0,592.33,478.35
2017,2,8,9,30,817.0,67.0,3.9,21.0,410.0,658.7,527.7
2017,2,8,9,45,845.0,68.5,4.0,22.0,457.0,712.83,564.34
2017,2,8,10,0,873.0,70.0,4.1,23.0,504.0,772.74,604.29
2017,2,8,10,15,890.0,72.0,4.1,23.5,545.0,823.92,637.83
2017,2,8,10,30,907.0,74.0,4.1,24.0,586.0,873.55,669.71
2017,2,8,10,45,924.0,73.5,4.15,25.0,621.0,918.27,696.57
2017,2,8,11,0,941.0,73.0,4.2,26.0,656.0,960.81,721.53
2017,2,8,11,15,739.0,153.0,4.25,26.0,622.5,904.3,681.71
2017,2,8,11,30,537.0,233.0,4.3,26.0,589.0,805.62,610.88
2017,2,8,11,45,547.5,236.5,4.4,26.5,608.0,830.85,627.83
2017,2,8,12,0,558.0,240.0,4.5,27.0,627.0,854.08,642.57
2017,2,8,12,15,760.0,162.5,4.55,27.0,696.5,988.58,735.69
2017,2,8,12,30,962.0,85.0,4.6,27.0,766.0,1089.88,802.01
2017,2,8,12,45,734.0,176.0,4.65,27.0,696.0,984.67,731.73
2017,2,8,13,0,506.0,267.0,4.7,27.0,626.0,841.72,632.05
2017,2,8,13,15,734.5,174.5,4.7,27.0,689.0,977.87,729.57
2017,2,8,13,30,963.0,82.0,4.7,27.0,752.0,1073.63,793.02
2017,2,8,13,45,960.0,80.5,4.75,27.0,735.5,1055.72,781.54
2017,2,8,14,0,957.0,79.0,4.8,27.0,719.0,1034.12,768.52
2017,2,8,14,15,949.5,78.0,4.8,26.5,693.5,1005.25,751.79
2017,2,8,14,30,942.0,77.0,4.8,26.0,668.0,973.13,732.83
2017,2,8,14,45,929.0,76.5,4.8,26.0,634.5,933.64,707.23
2017,2,8,15,0,916.0,76.0,4.8,26.0,601.0,891.64,679.76
2017,2,8,15,15,900.5,74.0,4.65,25.5,561.0,843.52,648.11
2017,2,8,15,30,885.0,72.0,4.5,25.0,521.0,793.62,614.86
2017,2,8,15,45,866.0,68.5,4.4,24.5,475.0,737.81,577.22
2017,2,8,16,0,847.0,65.0,4.3,24.0,429.0,681.14,538.25
2017,2,8,16,15,816.5,61.5,4.2,23.0,378.5,621.63,495.66
2017,2,8,16,30,786.0,58.0,4.1,22.0,328.0,557.16,446.84
2017,2,8,16,45,743.0,53.0,4.1,21.5,275.5,485.37,389.63
2017,2,8,17,0,700.0,48.0,4.1,21.0,223.0,416.63,332.46
2017,2,8,17,15,625.0,42.0,4.3,20.0,170.0,336.23,264.59
2017,2,8,17,30,550.0,36.0,4.5,19.0,117.0,263.27,200.37
2017,2,8,17,45,406.5,26.0,4.75,18.5,72.0,172.73,119.52
2017,2,8,18,0,263.0,16.0,5.0,18.0,27.0,92.3,0.0
2017,2,8,18,15,131.5,8.0,4.95,17.5,13.5,6.83,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,131.0,7.0,4.3,4.5,11.0,0.0,0.0
2017,2,9,7,30,262.0,14.0,4.4,5.0,22.0,75.61,0.0
2017,2,9,7,45,421.0,24.0,4.55,5.5,68.0,168.14,114.95
2017,2,9,8,0,580.0,34.0,4.7,6.0,114.0,262.93,207.43
2017,2,9,8,15,659.0,40.5,4.7,6.5,168.5,338.92,279.01
2017,2,9,8,30,738.0,47.0,4.7,7.0,223.0,422.93,355.3
2017,2,9,8,45,785.0,51.0,4.7,8.0,278.5,494.51,418.16
2017,2,9,9,0,832.0,55.0,4.7,9.0,334.0,569.54,481.03
2017,2,9,9,15,862.0,58.0,4.6,9.5,386.0,630.47,530.73
2017,2,9,9,30,892.0,61.0,4.5,10.0,438.0,696.63,581.75
2017,2,9,9,45,912.0,64.0,4.45,10.5,485.5,755.93,624.27
2017,2,9,10,0,932.0,67.0,4.4,11.0,533.0,814.4,665.09
2017,2,9,10,15,946.0,68.5,4.3,11.5,574.5,864.95,698.69
2017,2,9,10,30,960.0,70.0,4.2,12.0,616.0,913.52,730.1
2017,2,9,10,45,968.5,72.5,4.1,12.5,650.0,956.18,757.02
2017,2,9,11,0,977.0,75.0,4.0,13.0,684.0,995.95,781.51
2017,2,9,11,15,984.0,76.0,3.9,13.5,710.5,1029.39,801.23
2017,2,9,11,30,991.0,77.0,3.8,14.0,737.0,1059.46,818.46
2017,2,9,11,45,985.5,82.0,3.75,14.5,753.5,1078.5,828.43
2017,2,9,12,0,980.0,87.0,3.7,15.0,770.0,1093.43,835.74
2017,2,9,12,15,982.0,87.5,3.6,15.5,779.0,1106.51,841.5
2017,2,9,12,30,984.0,88.0,3.5,16.0,788.0,1115.65,844.71
2017,2,9,12,45,983.5,88.0,3.4,16.5,788.0,1117.66,843.32
2017,2,9,13,0,983.0,88.0,3.3,17.0,788.0,1115.65,839.49
2017,2,9,13,15,980.0,88.0,3.2,17.0,779.5,1107.12,833.13
2017,2,9,13,30,977.0,88.0,3.1,17.0,771.0,1094.65,824.4
2017,2,9,13,45,971.0,87.5,3.05,17.5,753.0,1074.78,809.9
2017,2,9,14,0,965.0,87.0,3.0,18.0,735.0,1051.25,793.21
2017,2,9,14,15,957.0,85.5,2.95,18.0,709.0,1021.12,773.73
2017,2,9,14,30,949.0,84.0,2.9,18.0,683.0,987.73,752.14
2017,2,9,14,45,937.5,82.5,2.85,18.0,649.0,948.14,726.28
2017,2,9,15,0,926.0,81.0,2.8,18.0,615.0,905.91,698.51
2017,2,9,15,15,910.0,79.0,2.7,17.5,574.0,856.98,666.71
2017,2,9,15,30,894.0,77.0,2.6,17.0,533.0,806.27,633.24
2017,2,9,15,45,871.5,74.0,2.55,17.0,486.5,754.61,597.73
2017,2,9,16,0,849.0,71.0,2.5,17.0,440.0,695.08,555.79
2017,2,9,16,15,817.5,67.5,2.2,16.0,388.5,628.81,506.79
2017,2,9,16,30,786.0,64.0,1.9,15.0,337.0,563.51,456.35
2017,2,9,16,45,738.0,59.0,1.6,14.5,282.5,488.8,395.93
2017,2,9,17,0,690.0,54.0,1.3,14.0,228.0,417.59,336.17
2017,2,9,17,15,612.5,47.0,1.3,13.0,174.5,335.32,267.11
2017,2,9,17,30,535.0,40.0,1.3,12.0,121.0,263.96,204.24
2017,2,9,17,45,267.5,34.5,1.3,11.5,75.0,139.07,99.43
2017,2,9,18,0,0.0,29.0,1.3,11.0,29.0,29.77,0.0
2017,2,9,18,15,0.0,14.5,1.35,10.5,14.5,12.38,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,19.5,7.5,2.0,9.5,8.0,0.0,0.0
2017,2,10,7,30,39.0,15.0,2.3,10.0,16.0,22.22,0.0
2017,2,10,7,45,148.0,36.0,2.6,10.5,54.5,93.78,63.83
2017,2,10,8,0,257.0,57.0,2.9,11.0,93.0,170.72,133.14
2017,2,10,8,15,343.5,71.5,3.15,12.0,141.5,238.16,192.6
2017,2,10,8,30,430.0,86.0,3.4,13.0,190.0,315.55,259.48
2017,2,10,8,45,481.0,98.5,3.65,14.0,240.0,381.1,315.14
2017,2,10,9,0,532.0,111.0,3.9,15.0,290.0,451.44,372.84
2017,2,10,9,15,573.5,119.0,4.15,15.5,339.5,515.07,424.2
2017,2,10,9,30,615.0,127.0,4.4,16.0,389.0,587.42,481.11
2017,2,10,9,45,644.0,133.5,4.65,17.0,434.0,646.49,525.49
2017,2,10,10,0,673.0,140.0,4.9,18.0,479.0,706.09,569.23
2017,2,10,10,15,336.5,151.5,5.05,18.5,321.0,464.22,377.17
2017,2,10,10,30,0.0,163.0,5.2,19.0,163.0,141.72,110.63
2017,2,10,10,45,18.5,212.0,5.35,19.5,224.0,205.15,162.29
2017,2,10,11,0,37.0,261.0,5.5,20.0,285.0,290.44,229.88
2017,2,10,11,15,129.5,292.5,5.5,20.5,379.0,432.75,342.73
2017,2,10,11,30,222.0,324.0,5.5,21.0,473.0,560.74,441.11
2017,2,10,11,45,211.0,334.5,5.55,21.5,479.0,565.77,442.83
2017,2,10,12,0,200.0,345.0,5.6,22.0,485.0,569.71,444.2
2017,2,10,12,15,138.5,341.0,5.55,22.0,439.0,504.9,393.34
2017,2,10,12,30,77.0,337.0,5.5,22.0,393.0,416.66,324.5
2017,2,10,12,45,165.5,342.5,5.45,22.0,462.0,535.34,417.25
2017,2,10,13,0,254.0,348.0,5.4,22.0,531.0,631.62,490.99
2017,2,10,13,15,556.0,238.5,5.35,22.0,631.5,857.34,663.21
2017,2,10,13,30,858.0,129.0,5.3,22.0,732.0,1034.62,788.17
2017,2,10,13,45,606.0,215.5,5.25,22.5,636.5,873.94,672.95
2017,2,10,14,0,354.0,302.0,5.2,23.0,541.0,685.75,530.83
2017,2,10,14,15,598.5,209.0,5.1,23.0,596.0,827.07,640.72
2017,2,10,14,30,843.0,116.0,5.0,23.0,651.0,936.67,718.59
2017,2,10,14,45,830.5,113.5,4.95,23.0,618.5,897.33,691.16
2017,2,10,15,0,818.0,111.0,4.9,23.0,586.0,855.69,662.92
2017,2,10,15,15,800.0,107.5,4.7,22.5,546.5,806.34,629.33
2017,2,10,15,30,782.0,104.0,4.5,22.0,507.0,755.6,594.41
2017,2,10,15,45,753.5,101.0,4.35,22.0,461.0,700.63,555.11
2017,2,10,16,0,725.0,98.0,4.2,22.0,415.0,641.7,511.3
2017,2,10,16,15,689.0,92.5,3.7,21.5,365.5,575.63,460.7
2017,2,10,16,30,653.0,87.0,3.2,21.0,316.0,511.3,410.13
2017,2,10,16,45,598.5,80.0,2.75,20.5,264.5,437.32,350.69
2017,2,10,17,0,544.0,73.0,2.3,20.0,213.0,367.81,293.07
2017,2,10,17,15,463.0,62.5,2.15,19.0,162.0,288.21,226.86
2017,2,10,17,30,382.0,52.0,2.0,18.0,111.0,217.04,165.82
2017,2,10,17,45,255.0,36.5,1.9,17.5,69.0,135.82,95.81
2017,2,10,18,0,128.0,21.0,1.8,17.0,27.0,63.51,0.0
2017,2,10,18,15,64.0,10.5,1.8,16.5,13.5,21.7,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,42.5,8.5,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,85.0,17.0,3.3,16.0,20.0,34.93,0.0
2017,2,11,7,45,222.5,33.0,3.65,17.0,60.5,118.02,79.81
2017,2,11,8,0,360.0,49.0,4.0,18.0,101.0,199.19,151.24
2017,2,11,8,15,446.0,60.0,4.25,18.5,151.0,270.52,213.72
2017,2,11,8,30,532.0,71.0,4.5,19.0,201.0,351.02,282.78
2017,2,11,8,45,591.0,77.5,4.75,19.5,253.5,421.27,342.25
2017,2,11,9,0,650.0,84.0,5.0,20.0,306.0,496.52,403.99
2017,2,11,9,15,687.0,89.5,5.05,20.5,356.0,561.25,455.27
2017,2,11,9,30,724.0,95.0,5.1,21.0,406.0,627.91,506.44
2017,2,11,9,45,755.0,97.5,5.15,21.5,452.5,688.22,551.23
2017,2,11,10,0,786.0,100.0,5.2,22.0,499.0,745.28,591.1
2017,2,11,10,15,393.0,117.0,5.15,22.5,316.5,469.96,377.69
2017,2,11,10,30,0.0,134.0,5.1,23.0,134.0,114.4,87.01
2017,2,11,10,45,7.0,178.5,5.05,23.5,183.0,162.05,125.17
2017,2,11,11,0,14.0,223.0,5.0,24.0,232.0,211.4,163.72
2017,2,11,11,15,15.0,231.5,4.9,24.0,241.5,220.45,170.46
2017,2,11,11,30,16.0,240.0,4.8,24.0,251.0,229.6,177.35
2017,2,11,11,45,443.0,181.0,4.75,24.5,493.0,664.11,517.61
