Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,12,0,870.0,122.0,4.7,25.0,735.0,1035.58,775.86
2017,2,11,12,15,873.5,122.5,4.6,25.0,744.5,1049.32,780.93
2017,2,11,12,30,877.0,123.0,4.5,25.0,754.0,1059.45,786.53
2017,2,11,12,45,880.0,121.5,4.45,25.5,755.0,1063.12,786.92
2017,2,11,13,0,883.0,120.0,4.4,26.0,756.0,1063.06,785.05
2017,2,11,13,15,880.5,119.5,4.3,26.0,748.0,1054.84,779.23
2017,2,11,13,30,878.0,119.0,4.2,26.0,740.0,1042.97,771.22
2017,2,11,13,45,875.0,117.0,4.15,26.0,723.5,1025.3,759.86
2017,2,11,14,0,872.0,115.0,4.1,26.0,707.0,1004.15,746.35
2017,2,11,14,15,863.5,113.5,4.0,26.0,682.0,974.97,727.27
2017,2,11,14,30,855.0,112.0,3.9,26.0,657.0,942.81,706.27
2017,2,11,14,45,848.0,107.0,3.85,26.0,625.5,905.22,681.85
2017,2,11,15,0,841.0,102.0,3.8,26.0,594.0,864.96,655.52
2017,2,11,15,15,824.0,99.5,3.6,26.0,554.5,816.79,622.76
2017,2,11,15,30,807.0,97.0,3.4,26.0,515.0,767.09,588.71
2017,2,11,15,45,785.0,92.5,3.2,26.0,470.0,710.22,549.19
2017,2,11,16,0,763.0,88.0,3.0,26.0,425.0,652.89,508.24
2017,2,11,16,15,729.0,83.5,2.6,25.0,375.0,590.7,462.64
2017,2,11,16,30,695.0,79.0,2.2,24.0,325.0,526.89,414.45
2017,2,11,16,45,648.5,72.0,1.8,23.5,273.0,455.29,357.99
2017,2,11,17,0,602.0,65.0,1.4,23.0,221.0,387.35,302.56
2017,2,11,17,15,523.5,56.0,1.4,22.0,169.5,307.43,237.75
2017,2,11,17,30,445.0,47.0,1.4,21.0,118.0,235.74,177.29
2017,2,11,17,45,222.5,38.5,1.45,20.5,74.0,127.14,89.05
2017,2,11,18,0,0.0,30.0,1.5,20.0,30.0,30.25,1.26
2017,2,11,18,15,0.0,15.0,1.6,19.5,15.0,12.8,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,54.0,9.0,0.75,16.0,11.0,7.68,0.0
2017,2,12,7,30,108.0,18.0,0.8,17.0,22.0,51.36,0.0
2017,2,12,7,45,234.5,34.0,0.85,18.0,62.5,122.05,82.95
2017,2,12,8,0,361.0,50.0,0.9,19.0,103.0,199.96,150.25
2017,2,12,8,15,446.0,61.0,1.15,19.5,153.5,270.89,211.0
2017,2,12,8,30,531.0,72.0,1.4,20.0,204.0,350.89,277.86
2017,2,12,8,45,265.5,42.0,1.7,20.5,108.0,204.89,165.01
2017,2,12,9,0,0.0,12.0,2.0,21.0,12.0,9.88,2.62
2017,2,12,9,15,0.0,57.5,1.95,21.5,57.5,47.61,34.08
2017,2,12,9,30,0.0,103.0,1.9,22.0,103.0,87.41,66.55
2017,2,12,9,45,0.0,92.5,1.9,22.5,92.5,77.4,58.0
2017,2,12,10,0,0.0,82.0,1.9,23.0,82.0,68.11,50.17
2017,2,12,10,15,135.0,172.0,1.75,23.0,250.5,287.24,227.69
2017,2,12,10,30,270.0,262.0,1.6,23.0,419.0,524.3,405.58
2017,2,12,10,45,542.0,193.5,1.5,23.5,530.5,718.49,545.76
2017,2,12,11,0,814.0,125.0,1.4,24.0,642.0,912.88,672.7
2017,2,12,11,15,823.5,126.5,1.3,24.0,668.0,945.85,689.11
2017,2,12,11,30,833.0,128.0,1.2,24.0,694.0,976.03,705.38
2017,2,12,11,45,832.0,133.0,1.15,24.5,710.0,996.75,714.99
2017,2,12,12,0,831.0,138.0,1.1,25.0,726.0,1013.99,722.52
2017,2,12,12,15,470.5,246.0,1.2,25.0,580.0,776.75,568.32
2017,2,12,12,30,110.0,354.0,1.3,25.0,434.0,468.26,349.29
2017,2,12,12,45,123.0,356.5,1.4,25.5,446.0,506.41,378.5
2017,2,12,13,0,136.0,359.0,1.5,26.0,458.0,522.34,389.6
2017,2,12,13,15,247.5,340.0,1.65,26.0,517.5,612.95,457.43
2017,2,12,13,30,359.0,321.0,1.8,26.0,577.0,722.61,535.96
2017,2,12,13,45,382.0,306.5,2.0,26.0,573.0,723.77,538.34
2017,2,12,14,0,405.0,292.0,2.2,26.0,569.0,722.63,540.08
2017,2,12,14,15,597.0,214.0,2.35,25.5,606.0,830.03,621.09
2017,2,12,14,30,789.0,136.0,2.5,25.0,643.0,914.15,680.97
2017,2,12,14,45,769.5,135.5,2.7,25.0,610.0,872.0,654.56
2017,2,12,15,0,750.0,135.0,2.9,25.0,577.0,828.1,627.51
2017,2,12,15,15,730.5,131.0,3.0,24.5,537.5,778.88,596.73
2017,2,12,15,30,711.0,127.0,3.1,24.0,498.0,728.61,564.5
2017,2,12,15,45,679.0,123.5,3.25,24.0,453.0,668.8,522.78
2017,2,12,16,0,647.0,120.0,3.4,24.0,408.0,609.59,479.92
2017,2,12,16,15,609.0,113.0,3.4,23.5,359.0,543.87,431.36
2017,2,12,16,30,571.0,106.0,3.4,23.0,310.0,480.17,382.79
2017,2,12,16,45,514.5,97.0,3.45,22.5,259.0,402.9,322.07
2017,2,12,17,0,458.0,88.0,3.5,22.0,208.0,336.09,267.53
2017,2,12,17,15,380.0,74.5,3.75,21.5,159.0,260.74,204.78
2017,2,12,17,30,302.0,61.0,4.0,21.0,110.0,194.18,147.91
2017,2,12,17,45,190.5,41.5,4.25,20.5,68.5,119.81,84.86
2017,2,12,18,0,79.0,22.0,4.5,20.0,27.0,47.81,9.59
2017,2,12,18,15,39.5,11.0,4.6,19.5,13.5,17.12,0.0
2017,2,12,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,1.5,3.0,13.0,1.5,1.28,0.0
2017,2,13,7,30,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2017,2,13,7,45,0.0,10.5,3.05,13.5,10.5,8.62,1.24
2017,2,13,8,0,0.0,18.0,3.1,14.0,18.0,14.81,6.83
2017,2,13,8,15,0.0,27.0,3.15,14.5,27.0,22.26,13.36
2017,2,13,8,30,0.0,36.0,3.2,15.0,36.0,29.72,19.83
2017,2,13,8,45,0.0,45.5,3.3,15.5,45.5,37.61,26.55
2017,2,13,9,0,0.0,55.0,3.4,16.0,55.0,45.52,33.17
2017,2,13,9,15,0.0,92.0,3.4,16.5,92.0,77.76,60.17
2017,2,13,9,30,0.0,129.0,3.4,17.0,129.0,111.92,88.26
2017,2,13,9,45,0.5,145.5,3.45,17.5,146.0,127.17,100.35
2017,2,13,10,0,1.0,162.0,3.5,18.0,163.0,142.56,112.42
2017,2,13,10,15,0.5,149.5,3.5,18.5,150.0,129.49,101.23
2017,2,13,10,30,0.0,137.0,3.5,19.0,137.0,117.02,90.65
2017,2,13,10,45,10.5,190.0,3.5,19.5,197.0,175.86,138.06
2017,2,13,11,0,21.0,243.0,3.5,20.0,257.0,237.16,186.33
2017,2,13,11,15,23.5,256.0,3.6,20.5,272.0,252.29,197.51
2017,2,13,11,30,26.0,269.0,3.7,21.0,287.0,267.61,208.89
2017,2,13,11,45,25.5,274.0,3.85,21.5,292.0,272.07,211.72
2017,2,13,12,0,25.0,279.0,4.0,22.0,297.0,276.54,214.62
2017,2,13,12,15,16.0,242.5,4.1,22.0,254.0,231.35,179.18
2017,2,13,12,30,7.0,206.0,4.2,22.0,211.0,187.13,144.28
2017,2,13,12,45,7.0,207.0,4.35,22.5,212.5,188.07,144.83
2017,2,13,13,0,7.0,208.0,4.5,23.0,214.0,189.02,145.33
2017,2,13,13,15,17.5,247.0,4.55,23.0,260.0,237.25,183.45
2017,2,13,13,30,28.0,286.0,4.6,23.0,306.0,307.79,238.28
2017,2,13,13,45,139.5,308.5,4.7,23.0,405.0,463.99,361.04
2017,2,13,14,0,251.0,331.0,4.8,23.0,504.0,595.49,461.89
2017,2,13,14,15,148.0,304.5,4.65,22.5,405.5,462.4,360.42
2017,2,13,14,30,45.0,278.0,4.5,22.0,307.0,314.94,245.85
2017,2,13,14,45,22.5,169.0,4.35,22.0,183.5,177.78,138.55
2017,2,13,15,0,0.0,60.0,4.2,22.0,60.0,49.79,35.11
2017,2,13,15,15,73.5,150.5,4.05,21.5,189.5,214.1,170.57
2017,2,13,15,30,147.0,241.0,3.9,21.0,319.0,369.23,294.34
2017,2,13,15,45,73.5,128.5,3.75,21.0,167.5,185.03,147.55
2017,2,13,16,0,0.0,16.0,3.6,21.0,16.0,13.2,5.34
2017,2,13,16,15,0.0,14.0,3.5,20.5,14.0,11.54,4.02
2017,2,13,16,30,0.0,12.0,3.4,20.0,12.0,9.88,2.67
2017,2,13,16,45,0.0,10.0,3.35,20.0,10.0,8.22,1.28
2017,2,13,17,0,0.0,8.0,3.3,20.0,8.0,6.57,0.0
2017,2,13,17,15,0.0,6.0,3.45,19.5,6.0,4.92,0.0
2017,2,13,17,30,0.0,4.0,3.6,19.0,4.0,3.28,0.0
2017,2,13,17,45,0.0,2.5,3.8,19.0,2.5,2.05,0.0
2017,2,13,18,0,0.0,1.0,4.0,19.0,1.0,0.82,0.0
2017,2,13,18,15,0.0,0.5,4.15,18.5,0.5,0.43,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.5,5.0,12.0,1.5,1.28,0.0
2017,2,14,7,30,0.0,3.0,6.2,11.0,3.0,2.46,0.0
2017,2,14,7,45,0.0,8.5,7.45,10.5,8.5,6.98,0.01
2017,2,14,8,0,0.0,14.0,8.7,10.0,14.0,11.51,4.18
2017,2,14,8,15,0.0,21.0,8.7,9.0,21.0,17.29,9.38
2017,2,14,8,30,0.0,28.0,8.7,8.0,28.0,23.08,14.61
2017,2,14,8,45,0.0,35.5,8.7,7.5,35.5,29.3,20.14
2017,2,14,9,0,0.0,43.0,8.7,7.0,43.0,35.53,25.63
2017,2,14,9,15,0.0,84.0,8.35,7.5,84.0,70.35,55.88
2017,2,14,9,30,0.0,125.0,8.0,8.0,125.0,107.93,88.05
2017,2,14,9,45,0.0,128.0,7.65,8.5,128.0,109.95,89.32
2017,2,14,10,0,0.0,131.0,7.3,9.0,131.0,112.16,90.76
2017,2,14,10,15,36.0,197.5,7.2,9.5,219.0,217.95,180.82
2017,2,14,10,30,72.0,264.0,7.1,10.0,307.0,321.73,266.97
2017,2,14,10,45,150.0,285.5,7.0,11.0,380.5,433.83,358.84
2017,2,14,11,0,228.0,307.0,6.9,12.0,454.0,533.66,438.49
2017,2,14,11,15,177.5,321.0,6.7,12.5,438.5,507.43,414.15
2017,2,14,11,30,127.0,335.0,6.5,13.0,423.0,478.18,387.79
2017,2,14,11,45,287.5,314.5,6.35,14.0,519.0,636.47,514.12
2017,2,14,12,0,448.0,294.0,6.2,15.0,615.0,798.16,637.34
2017,2,14,12,15,248.5,309.5,6.1,15.0,488.5,599.45,480.64
2017,2,14,12,30,49.0,325.0,6.0,15.0,362.0,371.79,297.0
2017,2,14,12,45,165.0,339.5,5.9,15.5,461.0,528.4,423.0
2017,2,14,13,0,281.0,354.0,5.8,16.0,560.0,684.57,543.34
2017,2,14,13,15,168.0,339.0,5.75,16.0,462.0,529.69,422.2
2017,2,14,13,30,55.0,324.0,5.7,16.0,364.0,376.43,299.87
2017,2,14,13,45,29.5,252.5,5.7,16.0,274.0,272.47,217.46
2017,2,14,14,0,4.0,181.0,5.7,16.0,184.0,160.65,126.75
2017,2,14,14,15,16.5,220.5,5.65,16.0,231.5,210.32,167.81
2017,2,14,14,30,29.0,260.0,5.6,16.0,279.0,279.69,224.17
2017,2,14,14,45,19.0,229.5,5.6,16.0,242.0,221.74,177.49
2017,2,14,15,0,9.0,199.0,5.6,16.0,205.0,183.3,146.33
2017,2,14,15,15,4.5,161.5,5.6,15.5,164.5,143.85,114.45
2017,2,14,15,30,0.0,124.0,5.6,15.0,124.0,105.55,83.06
2017,2,14,15,45,78.5,162.0,5.7,14.5,197.5,211.12,173.69
2017,2,14,16,0,157.0,200.0,5.8,14.0,271.0,318.98,264.52
2017,2,14,16,15,148.5,178.5,5.8,13.5,240.0,283.37,235.64
2017,2,14,16,30,140.0,157.0,5.8,13.0,209.0,248.45,207.03
2017,2,14,16,45,128.5,134.0,5.8,12.5,175.5,210.96,175.57
2017,2,14,17,0,117.0,111.0,5.8,12.0,142.0,174.63,144.37
2017,2,14,17,15,99.5,87.5,5.75,11.5,110.0,136.32,110.77
2017,2,14,17,30,82.0,64.0,5.7,11.0,78.0,99.84,78.27
2017,2,14,17,45,42.0,42.5,5.7,10.5,50.0,60.53,43.64
2017,2,14,18,0,2.0,21.0,5.7,10.0,22.0,18.56,3.98
2017,2,14,18,15,1.0,10.5,5.65,9.5,11.0,9.15,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.0,4.2,3.5,16.0,13.66,0.0
2017,2,15,7,30,0.0,32.0,4.3,4.0,32.0,32.76,0.0
2017,2,15,7,45,279.0,35.5,4.4,5.0,79.5,135.9,99.89
2017,2,15,8,0,558.0,39.0,4.5,6.0,127.0,255.79,203.17
2017,2,15,8,15,633.5,45.5,4.65,7.0,182.0,329.07,271.04
2017,2,15,8,30,709.0,52.0,4.8,8.0,237.0,409.98,343.55
2017,2,15,8,45,755.0,57.0,4.95,9.0,292.0,480.81,405.44
2017,2,15,9,0,801.0,62.0,5.1,10.0,347.0,555.08,467.72
2017,2,15,9,15,832.0,65.5,5.05,10.5,400.0,621.04,521.43
2017,2,15,9,30,863.0,69.0,5.0,11.0,453.0,688.0,574.0
2017,2,15,9,45,883.5,72.0,4.95,12.0,501.0,741.05,610.9
2017,2,15,10,0,904.0,75.0,4.9,13.0,549.0,798.91,650.37
2017,2,15,10,15,919.5,77.0,4.85,13.0,591.0,850.43,686.64
2017,2,15,10,30,935.0,79.0,4.8,13.0,633.0,900.14,721.08
2017,2,15,10,45,945.5,81.0,4.75,13.5,667.5,943.31,748.89
2017,2,15,11,0,956.0,83.0,4.7,14.0,702.0,983.78,774.41
2017,2,15,11,15,963.5,84.0,4.65,14.0,729.0,1017.31,796.23
2017,2,15,11,30,971.0,85.0,4.6,14.0,756.0,1047.54,815.68
2017,2,15,11,45,975.0,86.0,4.6,14.5,774.5,1070.85,829.22
2017,2,15,12,0,979.0,87.0,4.6,15.0,793.0,1090.41,840.25
2017,2,15,12,15,981.0,87.5,4.55,15.0,802.5,1103.53,848.06
2017,2,15,12,30,983.0,88.0,4.5,15.0,812.0,1112.67,853.33
2017,2,15,12,45,984.5,87.5,4.45,15.5,812.5,1116.12,853.25
2017,2,15,13,0,986.0,87.0,4.4,16.0,813.0,1115.52,850.65
2017,2,15,13,15,984.0,86.5,4.35,16.0,804.5,1107.3,844.76
2017,2,15,13,30,982.0,86.0,4.3,16.0,796.0,1095.1,836.65
2017,2,15,13,45,978.5,84.5,4.3,16.0,778.5,1076.31,824.56
2017,2,15,14,0,975.0,83.0,4.3,16.0,761.0,1053.72,810.02
2017,2,15,14,15,967.5,82.0,4.2,16.0,735.0,1024.25,790.18
2017,2,15,14,30,960.0,81.0,4.1,16.0,709.0,991.42,768.11
2017,2,15,14,45,946.5,81.0,4.1,16.0,674.5,951.25,741.48
2017,2,15,15,0,933.0,81.0,4.1,16.0,640.0,908.51,712.9
2017,2,15,15,15,918.0,79.0,4.0,15.5,599.0,859.87,680.6
2017,2,15,15,30,903.0,77.0,3.9,15.0,558.0,809.34,646.5
2017,2,15,15,45,883.5,74.0,3.8,15.0,511.0,752.68,606.17
2017,2,15,16,0,864.0,71.0,3.7,15.0,464.0,700.84,568.89
2017,2,15,16,15,835.0,67.5,3.25,14.0,412.5,635.26,519.12
2017,2,15,16,30,806.0,64.0,2.8,13.0,361.0,570.39,467.97
2017,2,15,16,45,764.0,59.0,2.4,12.5,306.0,497.83,408.31
2017,2,15,17,0,722.0,54.0,2.0,12.0,251.0,428.15,348.94
2017,2,15,17,15,651.5,47.5,1.9,11.0,196.0,347.88,280.36
2017,2,15,17,30,581.0,41.0,1.8,10.0,141.0,274.6,215.13
2017,2,15,17,45,454.5,31.0,1.7,9.5,92.0,188.06,138.23
2017,2,15,18,0,328.0,21.0,1.6,9.0,43.0,115.48,53.46
2017,2,15,18,15,164.0,10.5,1.6,8.5,21.5,40.22,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,150.0,9.5,0.65,5.5,17.5,34.59,0.0
2017,2,16,7,30,300.0,19.0,0.7,6.0,35.0,99.52,19.47
2017,2,16,7,45,437.5,29.0,0.75,7.0,83.0,173.61,125.44
2017,2,16,8,0,575.0,39.0,0.8,8.0,131.0,261.27,203.3
2017,2,16,8,15,648.0,45.5,0.85,9.0,186.5,334.43,268.36
2017,2,16,8,30,721.0,52.0,0.9,10.0,242.0,414.96,336.96
2017,2,16,8,45,765.0,56.5,0.95,11.0,297.0,484.83,394.38
2017,2,16,9,0,809.0,61.0,1.0,12.0,352.0,557.88,451.56
2017,2,16,9,15,838.0,64.5,1.2,12.5,404.5,622.99,502.43
2017,2,16,9,30,867.0,68.0,1.4,13.0,457.0,683.38,548.35
2017,2,16,9,45,886.5,71.0,1.6,13.5,504.5,741.46,589.2
2017,2,16,10,0,906.0,74.0,1.8,14.0,552.0,798.71,628.76
2017,2,16,10,15,920.5,76.0,1.9,14.5,593.5,849.52,662.2
2017,2,16,10,30,935.0,78.0,2.0,15.0,635.0,898.45,693.91
2017,2,16,10,45,944.5,79.5,2.1,15.5,669.0,940.17,720.31
2017,2,16,11,0,954.0,81.0,2.2,16.0,703.0,979.13,744.69
2017,2,16,11,15,960.5,82.5,2.25,16.0,729.5,1012.26,765.91
2017,2,16,11,30,967.0,84.0,2.3,16.0,756.0,1042.06,784.96
2017,2,16,11,45,968.0,86.0,2.35,16.5,773.5,1063.51,797.08
2017,2,16,12,0,969.0,88.0,2.4,17.0,791.0,1081.15,806.86
2017,2,16,12,15,971.0,88.5,2.45,17.0,800.0,1094.15,815.29
2017,2,16,12,30,973.0,89.0,2.5,17.0,809.0,1103.21,821.38
2017,2,16,12,45,970.5,90.0,2.55,17.5,808.5,1104.29,820.92
2017,2,16,13,0,968.0,91.0,2.6,18.0,808.0,1101.37,818.12
2017,2,16,13,15,965.0,90.5,2.65,18.0,799.0,1092.23,813.02
2017,2,16,13,30,962.0,90.0,2.7,18.0,790.0,1079.18,805.56
2017,2,16,13,45,954.0,91.0,2.75,18.0,771.5,1059.11,793.62
2017,2,16,14,0,946.0,92.0,2.8,18.0,753.0,1035.47,779.42
2017,2,16,14,15,937.5,91.0,2.75,18.0,727.0,1005.65,760.15
2017,2,16,14,30,929.0,90.0,2.7,18.0,701.0,972.63,738.8
2017,2,16,14,45,911.0,91.0,2.7,18.0,665.5,930.42,711.59
2017,2,16,15,0,893.0,92.0,2.7,18.0,630.0,886.03,682.7
2017,2,16,15,15,876.5,89.5,2.65,17.5,589.0,845.0,656.77
2017,2,16,15,30,860.0,87.0,2.6,17.0,548.0,793.58,623.02
2017,2,16,15,45,833.0,85.0,2.55,17.0,500.5,733.52,581.34
2017,2,16,16,0,806.0,83.0,2.5,17.0,453.0,673.28,538.4
2017,2,16,16,15,774.0,79.0,2.15,16.0,401.5,607.78,489.24
2017,2,16,16,30,742.0,75.0,1.8,15.0,350.0,543.35,439.33
2017,2,16,16,45,690.0,70.0,1.5,14.5,295.5,470.85,380.83
2017,2,16,17,0,638.0,65.0,1.2,14.0,241.0,400.26,322.06
2017,2,16,17,15,565.5,56.5,1.2,13.0,187.5,321.67,256.61
2017,2,16,17,30,493.0,48.0,1.2,12.0,134.0,250.64,194.96
2017,2,16,17,45,368.0,36.0,1.25,11.5,87.0,167.94,123.21
2017,2,16,18,0,243.0,24.0,1.3,11.0,40.0,96.94,48.39
2017,2,16,18,15,121.5,12.0,1.3,10.5,20.0,33.17,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,67.5,11.5,2.65,8.5,15.0,21.63,0.0
2017,2,17,7,30,135.0,23.0,2.8,9.0,30.0,63.86,17.95
2017,2,17,7,45,258.0,39.0,3.0,10.0,74.0,131.09,95.56
2017,2,17,8,0,381.0,55.0,3.2,11.0,118.0,207.85,162.89
2017,2,17,8,15,459.5,66.0,3.4,11.5,169.5,278.53,225.89
2017,2,17,8,30,538.0,77.0,3.6,12.0,221.0,356.08,293.5
2017,2,17,8,45,595.0,83.5,3.85,13.0,274.0,425.63,352.44
2017,2,17,9,0,652.0,90.0,4.1,14.0,327.0,500.0,413.28
2017,2,17,9,15,687.5,95.5,4.35,15.0,378.0,564.06,464.19
2017,2,17,9,30,723.0,101.0,4.6,16.0,429.0,629.9,514.95
2017,2,17,9,45,500.5,167.0,4.9,17.0,405.0,566.25,460.82
2017,2,17,10,0,278.0,233.0,5.2,18.0,381.0,472.97,382.39
2017,2,17,10,15,547.0,173.5,5.25,18.0,492.5,656.4,529.67
2017,2,17,10,30,816.0,114.0,5.3,18.0,604.0,846.13,671.8
2017,2,17,10,45,829.5,116.5,5.4,18.5,637.5,889.41,700.13
2017,2,17,11,0,843.0,119.0,5.5,19.0,671.0,930.47,727.42
2017,2,17,11,15,851.5,120.5,5.45,19.0,697.0,963.25,749.12
2017,2,17,11,30,860.0,122.0,5.4,19.0,723.0,993.09,768.7
2017,2,17,11,45,869.0,121.5,5.4,19.5,742.0,1018.04,783.69
2017,2,17,12,0,878.0,121.0,5.4,20.0,761.0,1039.7,796.41
2017,2,17,12,15,880.5,121.5,5.35,20.0,770.0,1052.5,804.26
2017,2,17,12,30,883.0,122.0,5.3,20.0,779.0,1061.64,809.77
2017,2,17,12,45,883.5,121.5,5.3,20.5,779.5,1063.86,809.53
2017,2,17,13,0,884.0,121.0,5.3,21.0,780.0,1062.32,806.93
2017,2,17,13,15,881.5,120.5,5.2,21.0,771.5,1054.0,800.64
2017,2,17,13,30,879.0,120.0,5.1,21.0,763.0,1041.99,792.04
2017,2,17,13,45,877.5,117.0,5.05,21.5,746.5,1024.49,778.73
2017,2,17,14,0,876.0,114.0,5.0,22.0,730.0,1003.43,763.2
2017,2,17,14,15,868.0,112.5,4.85,22.0,705.0,974.47,743.08
2017,2,17,14,30,860.0,111.0,4.7,22.0,680.0,942.46,720.99
2017,2,17,14,45,852.5,107.0,4.55,22.0,648.0,905.21,695.29
2017,2,17,15,0,845.0,103.0,4.4,22.0,616.0,865.28,667.8
2017,2,17,15,15,829.0,100.0,4.15,21.5,576.5,817.01,635.37
2017,2,17,15,30,813.0,97.0,3.9,21.0,537.0,767.13,601.45
2017,2,17,15,45,795.0,92.5,3.7,21.0,492.0,712.79,562.93
2017,2,17,16,0,777.0,88.0,3.5,21.0,447.0,657.62,522.57
2017,2,17,16,15,746.5,83.5,3.05,20.0,397.0,593.84,474.8
2017,2,17,16,30,716.0,79.0,2.6,19.0,347.0,533.6,428.21
2017,2,17,16,45,676.5,72.0,2.15,18.5,295.0,464.66,372.64
2017,2,17,17,0,637.0,65.0,1.7,18.0,243.0,398.65,317.62
2017,2,17,17,15,566.0,57.0,1.7,17.0,189.5,321.35,253.6
2017,2,17,17,30,495.0,49.0,1.7,16.0,136.0,251.41,193.32
2017,2,17,17,45,378.5,36.5,1.7,15.5,89.5,170.84,123.86
2017,2,17,18,0,262.0,24.0,1.7,15.0,43.0,101.64,53.27
2017,2,17,18,15,131.0,12.0,1.75,14.5,21.5,34.7,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,7,15,126.0,10.5,2.8,12.5,18.5,30.83,0.0
2017,2,18,7,30,252.0,21.0,3.0,13.0,37.0,90.41,33.48
2017,2,18,7,45,390.0,31.5,3.25,13.5,84.0,163.38,117.25
2017,2,18,8,0,528.0,42.0,3.5,14.0,131.0,248.52,191.89
2017,2,18,8,15,601.0,49.0,3.5,14.5,185.0,319.04,255.1
2017,2,18,8,30,674.0,56.0,3.5,15.0,239.0,395.63,321.62
2017,2,18,8,45,723.5,60.0,3.5,16.0,293.5,465.38,379.9
2017,2,18,9,0,773.0,64.0,3.5,17.0,348.0,538.94,438.72
2017,2,18,9,15,803.0,67.5,3.55,18.0,400.0,602.92,487.89
2017,2,18,9,30,833.0,71.0,3.6,19.0,452.0,667.86,535.89
2017,2,18,9,45,854.5,74.0,3.65,20.0,499.0,720.41,571.39
2017,2,18,10,0,876.0,77.0,3.7,21.0,546.0,777.86,609.26
2017,2,18,10,15,891.5,79.0,3.75,21.5,587.0,828.32,642.45
2017,2,18,10,30,907.0,81.0,3.8,22.0,628.0,877.06,673.93
2017,2,18,10,45,916.0,83.0,3.9,22.5,662.0,918.01,699.86
2017,2,18,11,0,925.0,85.0,4.0,23.0,696.0,956.25,723.77
2017,2,18,11,15,932.5,86.5,4.05,23.5,722.0,989.57,743.88
2017,2,18,11,30,940.0,88.0,4.1,24.0,748.0,1019.69,761.78
2017,2,18,11,45,941.0,90.5,4.2,24.5,765.5,1041.2,774.25
2017,2,18,12,0,942.0,93.0,4.3,25.0,783.0,1058.98,784.36
2017,2,18,12,15,944.5,93.0,4.3,25.0,792.0,1071.59,792.1
2017,2,18,12,30,947.0,93.0,4.3,25.0,801.0,1080.38,797.51
2017,2,18,12,45,944.0,94.5,4.35,25.5,801.0,1081.41,796.78
2017,2,18,13,0,941.0,96.0,4.4,26.0,801.0,1078.53,793.7
2017,2,18,13,15,938.5,95.5,4.3,26.0,792.0,1070.0,787.71
2017,2,18,13,30,936.0,95.0,4.2,26.0,783.0,1057.66,779.41
2017,2,18,13,45,927.0,96.0,4.1,26.0,764.5,1036.87,765.72
2017,2,18,14,0,918.0,97.0,4.0,26.0,746.0,1012.65,749.93
2017,2,18,14,15,644.5,194.0,3.7,25.5,642.0,857.36,645.52
2017,2,18,14,30,371.0,291.0,3.4,25.0,538.0,664.85,505.91
2017,2,18,14,45,624.5,191.5,3.15,25.0,583.0,797.34,606.38
2017,2,18,15,0,878.0,92.0,2.9,25.0,628.0,871.38,656.82
2017,2,18,15,15,632.5,155.5,2.55,24.5,528.5,719.46,550.58
2017,2,18,15,30,387.0,219.0,2.2,24.0,429.0,544.44,421.32
2017,2,18,15,45,595.5,150.0,1.85,23.5,442.0,628.94,487.33
2017,2,18,16,0,804.0,81.0,1.5,23.0,455.0,667.54,516.49
2017,2,18,16,15,774.0,76.5,1.4,22.5,404.5,602.87,469.17
2017,2,18,16,30,744.0,72.0,1.3,22.0,354.0,539.14,421.92
2017,2,18,16,45,705.0,66.0,1.25,21.5,301.0,470.24,369.25
2017,2,18,17,0,666.0,60.0,1.2,21.0,248.0,405.89,317.82
2017,2,18,17,15,597.5,53.0,1.2,20.0,194.5,329.29,255.56
2017,2,18,17,30,529.0,46.0,1.2,19.0,141.0,259.76,196.57
2017,2,18,17,45,411.0,35.0,1.3,18.5,93.0,178.41,127.59
2017,2,18,18,0,293.0,24.0,1.4,18.0,45.0,109.19,59.32
2017,2,18,18,15,146.5,12.0,1.45,17.5,22.5,37.3,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,19,7,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,19,7,45,0.0,0.5,4.05,17.5,0.5,0.41,0.0
2017,2,19,8,0,0.0,1.0,4.2,18.0,1.0,0.82,0.0
2017,2,19,8,15,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2017,2,19,8,30,0.0,3.0,4.2,18.0,3.0,2.46,0.0
2017,2,19,8,45,0.0,4.0,4.2,18.5,4.0,3.29,0.0
2017,2,19,9,0,0.0,5.0,4.2,19.0,5.0,4.11,0.0
2017,2,19,9,15,0.0,73.0,4.4,19.0,73.0,60.55,45.17
2017,2,19,9,30,0.0,141.0,4.6,19.0,141.0,122.42,96.12
2017,2,19,9,45,30.5,187.5,4.8,19.5,204.0,200.69,160.05
2017,2,19,10,0,61.0,234.0,5.0,20.0,267.0,274.49,219.05
2017,2,19,10,15,137.5,260.0,5.05,20.0,341.5,382.02,305.11
2017,2,19,10,30,214.0,286.0,5.1,20.0,416.0,480.54,382.38
2017,2,19,10,45,218.0,301.0,5.2,20.5,439.5,507.49,401.45
2017,2,19,11,0,222.0,316.0,5.3,21.0,463.0,534.09,420.3
2017,2,19,11,15,111.0,226.0,5.4,21.0,299.5,336.79,266.55
2017,2,19,11,30,0.0,136.0,5.5,21.0,136.0,115.32,87.73
2017,2,19,11,45,0.0,77.5,5.6,21.5,77.5,64.54,46.78
2017,2,19,12,0,0.0,19.0,5.7,22.0,19.0,15.77,7.18
2017,2,19,12,15,1.5,94.5,5.7,22.0,95.5,80.37,59.46
2017,2,19,12,30,3.0,170.0,5.7,22.0,172.0,149.02,114.26
2017,2,19,12,45,82.5,274.5,5.7,22.5,336.5,348.34,272.69
2017,2,19,13,0,162.0,379.0,5.7,23.0,501.0,565.34,437.06
2017,2,19,13,15,150.0,374.0,5.6,23.0,486.5,546.62,422.03
2017,2,19,13,30,138.0,369.0,5.5,23.0,472.0,527.49,407.5
2017,2,19,13,45,209.5,354.5,5.45,23.0,506.0,579.98,449.21
2017,2,19,14,0,281.0,340.0,5.4,23.0,540.0,649.62,502.5
2017,2,19,14,15,389.0,294.5,5.3,23.0,561.0,695.03,539.15
2017,2,19,14,30,497.0,249.0,5.2,23.0,582.0,753.06,584.16
2017,2,19,14,45,345.5,270.5,5.15,23.0,496.5,606.98,474.11
2017,2,19,15,0,194.0,292.0,5.1,23.0,411.0,471.24,369.44
2017,2,19,15,15,179.5,272.5,4.85,22.5,377.5,431.17,340.03
2017,2,19,15,30,165.0,253.0,4.6,22.0,344.0,391.83,310.53
2017,2,19,15,45,82.5,169.0,4.45,22.0,214.5,219.48,174.43
2017,2,19,16,0,0.0,85.0,4.3,22.0,85.0,70.7,52.62
2017,2,19,16,15,0.0,75.0,3.9,21.5,75.0,62.22,46.01
2017,2,19,16,30,0.0,65.0,3.5,21.0,65.0,53.86,39.32
2017,2,19,16,45,0.0,54.5,3.15,21.0,54.5,45.1,32.13
2017,2,19,17,0,0.0,44.0,2.8,21.0,44.0,36.36,24.86
2017,2,19,17,15,0.0,34.0,2.55,20.5,34.0,28.06,17.89
2017,2,19,17,30,0.0,24.0,2.3,20.0,24.0,19.77,10.84
2017,2,19,17,45,0.0,15.5,2.1,19.5,15.5,12.75,4.77
2017,2,19,18,0,0.0,7.0,1.9,19.0,7.0,5.74,0.0
2017,2,19,18,15,0.0,3.5,2.05,19.0,3.5,2.99,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.0,3.35,12.0,3.0,2.56,0.0
2017,2,20,7,30,0.0,6.0,3.3,12.0,6.0,4.92,0.0
2017,2,20,7,45,0.0,12.5,3.25,12.0,12.5,10.27,2.92
2017,2,20,8,0,0.0,19.0,3.2,12.0,19.0,15.64,7.74
2017,2,20,8,15,0.0,27.0,3.15,12.0,27.0,22.25,13.6
2017,2,20,8,30,0.0,35.0,3.1,12.0,35.0,28.88,19.41
2017,2,20,8,45,0.0,43.5,3.05,12.5,43.5,35.95,25.46
2017,2,20,9,0,0.0,52.0,3.0,13.0,52.0,43.02,31.41
2017,2,20,9,15,0.0,59.5,2.8,13.5,59.5,49.28,36.58
2017,2,20,9,30,0.0,67.0,2.6,14.0,67.0,55.55,41.69
2017,2,20,9,45,7.5,132.0,2.4,14.5,136.0,118.49,94.32
2017,2,20,10,0,15.0,197.0,2.2,15.0,205.0,185.91,149.16
2017,2,20,10,15,12.5,201.0,1.9,15.5,208.0,187.35,149.28
2017,2,20,10,30,10.0,205.0,1.6,16.0,211.0,188.75,149.53
2017,2,20,10,45,19.0,236.0,1.3,17.0,248.5,226.47,178.6
2017,2,20,11,0,28.0,267.0,1.0,18.0,286.0,265.12,207.37
2017,2,20,11,15,252.5,272.5,1.35,18.5,451.5,539.41,419.82
2017,2,20,11,30,477.0,278.0,1.7,19.0,617.0,788.03,598.75
2017,2,20,11,45,279.0,316.0,2.1,19.5,515.5,625.03,478.62
2017,2,20,12,0,81.0,354.0,2.5,20.0,414.0,431.59,332.65
2017,2,20,12,15,139.0,367.0,2.65,20.0,471.5,526.56,405.75
2017,2,20,12,30,197.0,380.0,2.8,20.0,529.0,601.01,461.4
2017,2,20,12,45,226.5,376.5,2.95,20.5,548.0,627.64,480.66
2017,2,20,13,0,256.0,373.0,3.1,21.0,567.0,653.35,499.48
2017,2,20,13,15,235.0,371.5,3.1,21.0,548.5,628.9,481.32
2017,2,20,13,30,214.0,370.0,3.1,21.0,530.0,603.81,462.99
2017,2,20,13,45,595.0,225.5,3.1,21.0,654.5,867.29,660.86
2017,2,20,14,0,976.0,81.0,3.1,21.0,779.0,1048.81,783.22
2017,2,20,14,15,969.0,80.0,3.05,21.0,752.5,1019.56,762.59
2017,2,20,14,30,962.0,79.0,3.0,21.0,726.0,986.92,741.73
2017,2,20,14,45,944.0,80.5,3.0,21.0,690.5,944.18,714.42
2017,2,20,15,0,926.0,82.0,3.0,21.0,655.0,899.14,685.37
2017,2,20,15,15,910.5,80.0,2.85,21.0,613.0,850.11,652.25
2017,2,20,15,30,895.0,78.0,2.7,21.0,571.0,799.22,617.58
2017,2,20,15,45,872.5,76.0,2.6,21.0,523.5,741.62,578.05
2017,2,20,16,0,850.0,74.0,2.5,21.0,476.0,688.99,541.47
2017,2,20,16,15,820.5,70.5,2.15,20.0,423.5,623.58,493.24
2017,2,20,16,30,791.0,67.0,1.8,19.0,371.0,558.97,444.07
2017,2,20,16,45,745.5,62.5,1.5,18.5,316.0,485.81,386.1
2017,2,20,17,0,700.0,58.0,1.2,18.0,261.0,415.95,328.79
2017,2,20,17,15,632.5,51.5,1.2,17.0,205.5,338.36,265.14
2017,2,20,17,30,565.0,45.0,1.2,16.0,150.0,269.48,205.95
2017,2,20,17,45,442.5,35.0,1.2,15.5,100.5,185.97,134.52
2017,2,20,18,0,320.0,25.0,1.2,15.0,51.0,116.34,68.44
2017,2,20,18,15,160.0,12.5,1.2,14.5,25.5,39.58,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,7,15,218.5,10.5,5.05,10.5,26.5,46.04,0.0
2017,2,21,7,30,437.0,21.0,5.1,11.0,53.0,132.05,70.12
2017,2,21,7,45,557.5,29.0,5.15,11.5,105.5,206.12,149.89
2017,2,21,8,0,678.0,37.0,5.2,12.0,158.0,292.49,227.91
2017,2,21,8,15,741.0,42.0,5.05,13.0,216.0,365.56,294.48
2017,2,21,8,30,804.0,47.0,4.9,14.0,274.0,442.03,361.44
2017,2,21,8,45,842.5,50.5,4.8,15.0,331.0,511.71,420.3
2017,2,21,9,0,881.0,54.0,4.7,16.0,388.0,583.93,478.41
2017,2,21,9,15,906.5,56.5,4.8,16.5,441.5,648.79,529.96
2017,2,21,9,30,932.0,59.0,4.9,17.0,495.0,713.94,579.55
2017,2,21,9,45,949.0,61.0,5.0,18.0,543.5,772.19,619.47
2017,2,21,10,0,966.0,63.0,5.1,19.0,592.0,829.19,657.6
2017,2,21,10,15,978.5,64.5,5.2,19.5,634.0,880.35,692.07
2017,2,21,10,30,991.0,66.0,5.3,20.0,676.0,929.25,724.51
2017,2,21,10,45,999.0,67.5,5.4,20.5,711.0,971.63,752.02
2017,2,21,11,0,1007.0,69.0,5.5,21.0,746.0,1010.94,777.2
2017,2,21,11,15,1012.5,70.0,5.45,21.0,773.0,1043.99,798.36
2017,2,21,11,30,1018.0,71.0,5.4,21.0,800.0,1073.44,817.01
2017,2,21,11,45,1018.5,73.5,5.35,21.5,818.0,1095.97,829.3
2017,2,21,12,0,1019.0,76.0,5.3,22.0,836.0,1114.43,838.87
2017,2,21,12,15,1020.0,76.5,5.25,22.0,845.0,1126.89,846.19
2017,2,21,12,30,1021.0,77.0,5.2,22.0,854.0,1135.17,850.88
2017,2,21,12,45,1020.0,77.5,5.2,22.5,853.5,1137.21,850.37
2017,2,21,13,0,1019.0,78.0,5.2,23.0,853.0,1135.01,847.26
2017,2,21,13,15,1016.5,77.5,5.1,23.0,844.0,1125.91,840.5
2017,2,21,13,30,1014.0,77.0,5.0,23.0,835.0,1112.66,831.2
2017,2,21,13,45,1008.0,77.0,4.95,23.5,816.5,1092.47,816.29
2017,2,21,14,0,1002.0,77.0,4.9,24.0,798.0,1068.43,799.04
2017,2,21,14,15,995.5,76.0,4.8,23.5,771.5,1039.03,781.05
2017,2,21,14,30,989.0,75.0,4.7,23.0,745.0,1006.1,760.7
2017,2,21,14,45,978.0,74.5,4.6,23.0,710.5,966.41,734.19
2017,2,21,15,0,967.0,74.0,4.5,23.0,676.0,923.87,705.68
2017,2,21,15,15,954.0,72.0,4.15,22.5,634.0,875.31,673.15
2017,2,21,15,30,941.0,70.0,3.8,22.0,592.0,824.58,638.87
2017,2,21,15,45,920.5,68.5,3.45,22.0,544.0,767.01,598.12
2017,2,21,16,0,900.0,67.0,3.1,22.0,496.0,708.53,556.31
