Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,16,15,873.5,64.0,2.75,21.0,443.0,643.88,509.31
2017,2,21,16,30,847.0,61.0,2.4,20.0,390.0,583.76,463.53
2017,2,21,16,45,807.0,57.0,2.05,19.5,333.5,511.23,405.88
2017,2,21,17,0,767.0,53.0,1.7,19.0,277.0,441.32,348.31
2017,2,21,17,15,704.0,47.5,1.65,18.0,220.0,363.08,283.69
2017,2,21,17,30,641.0,42.0,1.6,17.0,163.0,290.94,221.39
2017,2,21,17,45,528.5,33.0,1.6,16.0,110.5,206.94,149.11
2017,2,21,18,0,416.0,24.0,1.6,15.0,58.0,135.89,81.32
2017,2,21,18,15,208.0,12.0,1.55,14.5,29.0,47.39,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,204.0,11.0,1.15,12.0,26.5,43.75,0.0
2017,2,22,7,30,408.0,22.0,1.2,13.0,53.0,126.34,70.16
2017,2,22,7,45,524.5,30.5,1.3,14.0,104.5,197.36,141.56
2017,2,22,8,0,641.0,39.0,1.4,15.0,156.0,280.86,214.19
2017,2,22,8,15,704.5,44.5,1.35,15.5,213.0,352.59,277.21
2017,2,22,8,30,768.0,50.0,1.3,16.0,270.0,430.61,342.78
2017,2,22,8,45,807.5,53.5,1.3,17.0,326.0,499.53,398.11
2017,2,22,9,0,847.0,57.0,1.3,18.0,382.0,567.09,449.82
2017,2,22,9,15,873.5,60.0,1.55,19.0,435.0,631.44,498.47
2017,2,22,9,30,900.0,63.0,1.8,20.0,488.0,696.26,545.55
2017,2,22,9,45,917.5,65.5,2.05,21.0,536.0,754.0,584.15
2017,2,22,10,0,935.0,68.0,2.3,22.0,584.0,810.61,621.22
2017,2,22,10,15,948.0,69.5,2.4,22.0,626.0,860.92,654.62
2017,2,22,10,30,961.0,71.0,2.5,22.0,668.0,909.11,686.31
2017,2,22,10,45,969.0,73.0,2.65,22.5,702.5,951.06,712.64
2017,2,22,11,0,977.0,75.0,2.8,23.0,737.0,990.03,736.84
2017,2,22,11,15,983.0,76.5,2.85,23.5,763.5,1023.33,756.3
2017,2,22,11,30,989.0,78.0,2.9,24.0,790.0,1053.15,773.45
2017,2,22,11,45,985.0,82.5,2.95,24.5,806.0,1072.98,784.15
2017,2,22,12,0,981.0,87.0,3.0,25.0,822.0,1088.69,792.37
2017,2,22,12,15,982.5,87.5,3.0,25.0,831.5,1101.22,799.78
2017,2,22,12,30,984.0,88.0,3.0,25.0,841.0,1109.72,804.8
2017,2,22,12,45,982.5,88.5,3.05,25.5,840.5,1111.11,804.42
2017,2,22,13,0,981.0,89.0,3.1,26.0,840.0,1108.42,801.68
2017,2,22,13,15,978.5,89.0,3.1,26.0,831.0,1100.09,796.64
2017,2,22,13,30,976.0,89.0,3.1,26.0,822.0,1087.76,789.27
2017,2,22,13,45,971.0,88.0,3.1,26.5,804.0,1067.9,775.7
2017,2,22,14,0,966.0,87.0,3.1,27.0,786.0,1044.29,759.92
2017,2,22,14,15,959.0,86.0,3.0,27.0,759.5,1015.17,741.33
2017,2,22,14,30,952.0,85.0,2.9,27.0,733.0,982.69,720.64
2017,2,22,14,45,936.5,85.5,2.85,27.0,697.5,941.18,694.43
2017,2,22,15,0,921.0,86.0,2.8,27.0,662.0,897.24,666.5
2017,2,22,15,15,906.5,84.0,2.6,26.5,621.0,849.11,635.72
2017,2,22,15,30,892.0,82.0,2.4,26.0,580.0,799.06,603.3
2017,2,22,15,45,874.5,78.5,2.25,26.0,533.0,743.46,565.8
2017,2,22,16,0,857.0,75.0,2.1,26.0,486.0,692.3,530.75
2017,2,22,16,15,829.0,71.5,1.9,25.0,433.5,627.44,484.87
2017,2,22,16,30,801.0,68.0,1.7,24.0,381.0,563.22,437.85
2017,2,22,16,45,763.5,62.5,1.55,23.0,326.5,492.69,384.51
2017,2,22,17,0,726.0,57.0,1.4,22.0,272.0,424.63,330.75
2017,2,22,17,15,662.0,51.0,1.45,21.0,216.0,347.72,268.5
2017,2,22,17,30,598.0,45.0,1.5,20.0,160.0,277.07,208.62
2017,2,22,17,45,489.5,35.5,1.55,19.0,109.0,198.34,141.7
2017,2,22,18,0,381.0,26.0,1.6,18.0,58.0,131.16,79.45
2017,2,22,18,15,190.5,13.0,1.6,17.5,29.0,44.7,0.0
2017,2,22,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,142.5,14.0,2.6,12.0,25.0,35.79,0.0
2017,2,23,7,30,285.0,28.0,2.8,13.0,50.0,105.74,62.26
2017,2,23,7,45,410.5,39.5,3.0,14.0,100.5,174.4,126.99
2017,2,23,8,0,536.0,51.0,3.2,15.0,151.0,257.33,198.68
2017,2,23,8,15,606.0,58.5,3.2,15.5,207.0,327.91,261.12
2017,2,23,8,30,676.0,66.0,3.2,16.0,263.0,405.74,327.7
2017,2,23,8,45,726.5,70.5,3.2,17.0,319.5,474.97,384.72
2017,2,23,9,0,777.0,75.0,3.2,18.0,376.0,550.1,443.92
2017,2,23,9,15,807.5,79.0,3.5,19.0,429.0,615.46,494.16
2017,2,23,9,30,838.0,83.0,3.8,20.0,482.0,681.77,543.47
2017,2,23,9,45,863.5,84.5,4.1,21.0,531.5,742.16,585.85
2017,2,23,10,0,889.0,86.0,4.4,22.0,581.0,795.28,621.18
2017,2,23,10,15,904.0,88.5,4.55,22.5,623.0,846.51,655.57
2017,2,23,10,30,919.0,91.0,4.7,23.0,665.0,895.9,688.28
2017,2,23,10,45,932.0,92.0,4.9,23.5,700.5,939.69,717.14
2017,2,23,11,0,945.0,93.0,5.1,24.0,736.0,980.93,744.11
2017,2,23,11,15,952.0,94.0,5.2,24.5,763.0,1013.71,764.43
2017,2,23,11,30,959.0,95.0,5.3,25.0,790.0,1043.17,782.51
2017,2,23,11,45,966.0,94.5,5.45,25.5,808.5,1067.43,797.5
2017,2,23,12,0,973.0,94.0,5.6,26.0,827.0,1088.04,810.14
2017,2,23,12,15,974.5,94.5,5.6,26.0,836.5,1100.45,817.86
2017,2,23,12,30,976.0,95.0,5.6,26.0,846.0,1108.86,823.12
2017,2,23,12,45,973.5,96.0,5.7,26.0,845.0,1109.74,824.37
2017,2,23,13,0,971.0,97.0,5.8,26.0,844.0,1106.57,823.11
2017,2,23,13,15,968.0,96.5,5.75,26.0,834.5,1097.18,816.69
2017,2,23,13,30,965.0,96.0,5.7,26.0,825.0,1083.84,807.83
2017,2,23,13,45,956.5,97.0,5.7,26.5,806.0,1062.91,792.8
2017,2,23,14,0,948.0,98.0,5.7,27.0,787.0,1038.4,775.53
2017,2,23,14,15,940.0,97.0,5.55,27.0,760.0,1008.69,755.38
2017,2,23,14,30,932.0,96.0,5.4,27.0,733.0,975.73,733.12
2017,2,23,14,45,919.0,94.5,5.3,27.0,698.0,934.69,705.68
2017,2,23,15,0,906.0,93.0,5.2,27.0,663.0,891.13,676.45
2017,2,23,15,15,891.0,91.0,4.85,26.5,621.5,843.09,643.79
2017,2,23,15,30,876.0,89.0,4.5,26.0,580.0,800.3,614.65
2017,2,23,15,45,854.5,86.0,4.2,25.5,532.5,742.22,575.14
2017,2,23,16,0,833.0,83.0,3.9,25.0,485.0,683.45,533.89
2017,2,23,16,15,804.0,79.0,3.55,24.0,433.0,618.43,486.46
2017,2,23,16,30,775.0,75.0,3.2,23.0,381.0,554.19,438.04
2017,2,23,16,45,732.0,70.0,2.85,22.5,325.5,482.53,381.46
2017,2,23,17,0,689.0,65.0,2.5,22.0,270.0,415.69,326.76
2017,2,23,17,15,623.0,57.5,2.5,21.0,214.5,338.45,263.35
2017,2,23,17,30,557.0,50.0,2.5,20.0,159.0,267.98,203.15
2017,2,23,17,45,442.0,39.5,2.5,19.5,108.0,187.06,134.26
2017,2,23,18,0,327.0,29.0,2.5,19.0,57.0,120.12,73.99
2017,2,23,18,15,163.5,14.5,2.7,18.5,28.5,40.85,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,129.5,15.5,4.45,12.5,26.0,34.75,0.0
2017,2,24,7,30,259.0,31.0,4.6,13.0,52.0,102.64,62.82
2017,2,24,7,45,405.0,41.0,4.75,13.5,104.5,173.7,127.34
2017,2,24,8,0,551.0,51.0,4.9,14.0,157.0,261.97,203.82
2017,2,24,8,15,622.0,58.5,4.9,15.0,213.5,333.8,267.6
2017,2,24,8,30,693.0,66.0,4.9,16.0,270.0,412.99,335.55
2017,2,24,8,45,748.0,68.5,4.9,17.0,328.0,483.56,394.44
2017,2,24,9,0,803.0,71.0,4.9,18.0,386.0,560.19,455.81
2017,2,24,9,15,832.5,74.5,5.0,18.5,439.5,625.62,507.4
2017,2,24,9,30,862.0,78.0,5.1,19.0,493.0,691.84,558.02
2017,2,24,9,45,890.0,78.5,5.25,20.0,543.0,747.85,597.23
2017,2,24,10,0,918.0,79.0,5.4,21.0,593.0,809.09,638.82
2017,2,24,10,15,933.5,81.0,5.45,21.0,636.5,861.34,675.16
2017,2,24,10,30,949.0,83.0,5.5,21.0,680.0,911.69,709.82
2017,2,24,10,45,964.5,82.5,5.55,21.5,717.0,956.97,739.15
2017,2,24,11,0,980.0,82.0,5.6,22.0,754.0,999.74,766.44
2017,2,24,11,15,988.5,83.0,5.6,22.0,782.0,1034.85,789.42
2017,2,24,11,30,997.0,84.0,5.6,22.0,810.0,1066.58,810.07
2017,2,24,11,45,998.0,87.5,5.7,22.5,829.0,1090.22,824.38
2017,2,24,12,0,999.0,91.0,5.8,23.0,848.0,1109.86,836.08
2017,2,24,12,15,1002.0,91.5,5.75,23.0,858.0,1124.02,844.67
2017,2,24,12,30,1005.0,92.0,5.7,23.0,868.0,1134.11,850.67
2017,2,24,12,45,1007.0,91.5,5.7,23.0,869.5,1137.89,853.05
2017,2,24,13,0,1009.0,91.0,5.7,23.0,871.0,1137.48,852.83
2017,2,24,13,15,1007.5,90.5,5.6,23.0,862.5,1129.33,846.75
2017,2,24,13,30,1006.0,90.0,5.5,23.0,854.0,1117.04,838.11
2017,2,24,13,45,1003.0,89.0,5.45,23.0,836.5,1098.62,825.96
2017,2,24,14,0,1000.0,88.0,5.4,23.0,819.0,1076.26,811.31
2017,2,24,14,15,993.0,87.0,5.3,22.5,792.0,1046.28,792.77
2017,2,24,14,30,986.0,86.0,5.2,22.0,765.0,1012.79,771.86
2017,2,24,14,45,973.5,85.5,5.15,22.0,729.0,971.68,744.47
2017,2,24,15,0,961.0,85.0,5.1,22.0,693.0,927.81,715.07
2017,2,24,15,15,946.5,83.0,4.95,21.5,650.0,878.1,682.06
2017,2,24,15,30,932.0,81.0,4.8,21.0,607.0,826.33,647.24
2017,2,24,15,45,913.5,77.5,4.65,21.0,558.5,768.17,606.09
2017,2,24,16,0,895.0,74.0,4.5,21.0,510.0,708.92,563.64
2017,2,24,16,15,867.5,71.0,4.15,20.0,456.0,648.44,518.43
2017,2,24,16,30,840.0,68.0,3.8,19.0,402.0,583.05,468.33
2017,2,24,16,45,800.5,63.0,3.45,18.5,345.0,509.91,409.62
2017,2,24,17,0,761.0,58.0,3.1,18.0,288.0,439.37,350.94
2017,2,24,17,15,697.0,52.0,3.0,17.0,230.0,360.54,284.69
2017,2,24,17,30,633.0,46.0,2.9,16.0,172.0,287.95,221.2
2017,2,24,17,45,520.0,37.0,2.8,15.0,118.5,204.61,148.84
2017,2,24,18,0,407.0,28.0,2.7,14.0,65.0,137.01,86.65
2017,2,24,18,15,203.5,14.0,2.9,13.5,32.5,46.94,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,7,15,190.0,14.0,4.5,4.5,30.5,43.33,0.0
2017,2,25,7,30,380.0,28.0,4.8,5.0,61.0,127.63,81.77
2017,2,25,7,45,499.5,37.5,5.1,5.5,114.5,197.05,148.47
2017,2,25,8,0,619.0,47.0,5.4,6.0,168.0,279.29,223.59
2017,2,25,8,15,684.5,53.0,5.35,6.5,225.5,351.44,290.68
2017,2,25,8,30,750.0,59.0,5.3,7.0,283.0,430.01,361.34
2017,2,25,8,45,792.0,63.5,5.3,7.5,340.5,500.65,423.34
2017,2,25,9,0,834.0,68.0,5.3,8.0,398.0,574.17,485.47
2017,2,25,9,15,861.5,71.0,5.15,8.5,452.0,639.31,538.25
2017,2,25,9,30,889.0,74.0,5.0,9.0,506.0,699.68,585.45
2017,2,25,9,45,908.5,77.0,4.9,9.5,555.0,758.98,628.33
2017,2,25,10,0,928.0,80.0,4.8,10.0,604.0,817.33,669.06
2017,2,25,10,15,942.0,82.0,4.65,10.5,646.5,868.77,703.32
2017,2,25,10,30,956.0,84.0,4.5,11.0,689.0,918.16,735.26
2017,2,25,10,45,965.0,85.5,4.4,11.5,724.0,960.21,761.6
2017,2,25,11,0,974.0,87.0,4.3,12.0,759.0,999.33,785.43
2017,2,25,11,15,980.5,88.5,4.15,12.5,786.0,1032.96,804.87
2017,2,25,11,30,987.0,90.0,4.0,13.0,813.0,1063.11,821.97
2017,2,25,11,45,987.0,92.5,3.85,13.5,830.5,1084.38,832.79
2017,2,25,12,0,987.0,95.0,3.7,14.0,848.0,1101.65,840.9
2017,2,25,12,15,989.0,95.5,3.5,14.0,857.0,1114.64,847.26
2017,2,25,12,30,991.0,96.0,3.3,14.0,866.0,1123.58,850.93
2017,2,25,12,45,990.0,96.0,3.15,14.5,865.5,1124.81,848.45
2017,2,25,13,0,989.0,96.0,3.0,15.0,865.0,1121.91,843.43
2017,2,25,13,15,986.5,96.0,2.85,15.0,855.5,1113.39,836.45
2017,2,25,13,30,984.0,96.0,2.7,15.0,846.0,1100.83,826.99
2017,2,25,13,45,976.5,96.0,2.55,15.5,827.0,1079.39,810.31
2017,2,25,14,0,969.0,96.0,2.4,16.0,808.0,1054.24,791.45
2017,2,25,14,15,961.5,95.0,2.3,16.0,781.0,1024.44,771.74
2017,2,25,14,30,954.0,94.0,2.2,16.0,754.0,991.26,749.87
2017,2,25,14,45,936.0,95.5,2.1,16.0,717.5,948.4,721.48
2017,2,25,15,0,918.0,97.0,2.0,16.0,681.0,903.23,691.49
2017,2,25,15,15,902.5,94.5,1.95,15.5,638.5,853.69,660.03
2017,2,25,15,30,887.0,92.0,1.9,15.0,596.0,809.38,631.81
2017,2,25,15,45,865.0,89.0,1.9,15.0,547.5,750.35,591.82
2017,2,25,16,0,843.0,86.0,1.9,15.0,499.0,690.64,549.75
2017,2,25,16,15,814.0,82.0,1.7,14.5,446.0,625.06,500.54
2017,2,25,16,30,785.0,78.0,1.5,14.0,393.0,560.21,450.4
2017,2,25,16,45,739.5,73.0,1.35,13.5,336.5,486.66,392.15
2017,2,25,17,0,694.0,68.0,1.2,13.0,280.0,418.24,335.83
2017,2,25,17,15,627.0,61.0,1.2,12.0,223.0,340.9,271.55
2017,2,25,17,30,560.0,54.0,1.2,11.0,166.0,270.38,210.4
2017,2,25,17,45,446.0,42.5,1.2,10.0,114.0,188.85,139.95
2017,2,25,18,0,332.0,31.0,1.2,9.0,62.0,121.18,79.09
2017,2,25,18,15,166.0,15.5,1.2,8.5,31.0,41.4,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,60.0,19.5,2.65,8.5,24.5,26.49,0.0
2017,2,26,7,30,120.0,39.0,2.8,9.0,49.0,74.04,48.89
2017,2,26,7,45,225.0,58.0,3.0,10.0,96.0,135.93,102.84
2017,2,26,8,0,330.0,77.0,3.2,11.0,143.0,206.88,164.0
2017,2,26,8,15,165.0,55.5,3.25,11.5,88.5,127.82,102.83
2017,2,26,8,30,0.0,34.0,3.3,12.0,34.0,28.06,18.67
2017,2,26,8,45,0.0,41.0,3.4,12.5,41.0,33.87,23.64
2017,2,26,9,0,0.0,48.0,3.5,13.0,48.0,39.7,28.51
2017,2,26,9,15,0.0,51.0,3.55,13.5,51.0,42.21,30.48
2017,2,26,9,30,0.0,54.0,3.6,14.0,54.0,44.73,32.43
2017,2,26,9,45,0.0,52.5,3.65,14.5,52.5,43.5,31.21
2017,2,26,10,0,0.0,51.0,3.7,15.0,51.0,42.28,30.01
2017,2,26,10,15,0.0,45.5,3.8,15.5,45.5,37.73,26.04
2017,2,26,10,30,0.0,40.0,3.9,16.0,40.0,33.17,22.11
2017,2,26,10,45,0.0,57.0,4.0,16.5,57.0,47.35,33.78
2017,2,26,11,0,0.0,74.0,4.1,17.0,74.0,61.58,45.36
2017,2,26,11,15,0.0,103.5,4.1,17.0,103.5,86.58,65.77
2017,2,26,11,30,0.0,133.0,4.1,17.0,133.0,112.48,86.74
2017,2,26,11,45,2.0,154.0,4.15,17.5,156.0,133.15,103.25
2017,2,26,12,0,4.0,175.0,4.2,18.0,179.0,154.11,119.85
2017,2,26,12,15,2.5,164.0,4.2,18.5,166.5,142.68,110.32
2017,2,26,12,30,1.0,153.0,4.2,19.0,154.0,131.31,100.91
2017,2,26,12,45,0.5,115.5,4.25,19.5,116.0,97.68,73.73
2017,2,26,13,0,0.0,78.0,4.3,20.0,78.0,65.05,47.29
2017,2,26,13,15,0.0,77.0,4.3,20.5,77.0,64.2,46.55
2017,2,26,13,30,0.0,76.0,4.3,21.0,76.0,63.35,45.79
2017,2,26,13,45,0.0,74.5,4.35,21.5,74.5,62.08,44.71
2017,2,26,14,0,0.0,73.0,4.4,22.0,73.0,60.8,43.64
2017,2,26,14,15,2.0,127.0,4.3,22.0,128.5,109.05,82.53
2017,2,26,14,30,4.0,181.0,4.2,22.0,184.0,159.54,122.85
2017,2,26,14,45,2.5,173.5,4.15,22.0,175.5,151.39,116.47
2017,2,26,15,0,1.0,166.0,4.1,22.0,167.0,143.37,110.28
2017,2,26,15,15,50.5,214.0,3.8,22.0,243.5,242.13,190.36
2017,2,26,15,30,100.0,262.0,3.5,22.0,320.0,330.39,260.32
2017,2,26,15,45,81.5,236.5,3.25,22.0,281.0,286.6,225.98
2017,2,26,16,0,63.0,211.0,3.0,22.0,242.0,244.53,193.05
2017,2,26,16,15,56.5,189.5,2.6,21.5,215.5,216.23,171.2
2017,2,26,16,30,50.0,168.0,2.2,21.0,189.0,188.67,149.59
2017,2,26,16,45,43.0,144.5,1.8,20.5,160.5,159.47,126.3
2017,2,26,17,0,36.0,121.0,1.4,20.0,132.0,131.15,103.32
2017,2,26,17,15,25.0,97.5,1.4,19.5,104.5,102.05,79.37
2017,2,26,17,30,14.0,74.0,1.4,19.0,77.0,70.19,52.75
2017,2,26,17,45,7.0,50.5,1.4,18.5,52.0,46.12,32.31
2017,2,26,18,0,0.0,27.0,1.4,18.0,27.0,22.66,12.11
2017,2,26,18,15,0.0,13.5,1.5,17.5,13.5,11.14,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,47.5,19.5,2.7,17.0,24.0,28.95,0.0
2017,2,27,7,30,95.0,39.0,2.8,17.0,48.0,67.54,43.86
2017,2,27,7,45,188.0,60.5,2.95,17.5,94.0,122.06,89.83
2017,2,27,8,0,281.0,82.0,3.1,18.0,140.0,188.05,145.38
2017,2,27,8,15,349.0,97.5,3.2,18.0,191.0,256.05,203.48
2017,2,27,8,30,417.0,113.0,3.3,18.0,242.0,325.67,262.22
2017,2,27,8,45,470.0,123.5,3.45,18.5,294.0,389.57,314.83
2017,2,27,9,0,523.0,134.0,3.6,19.0,346.0,458.42,369.98
2017,2,27,9,15,281.5,167.0,3.7,19.5,283.0,356.6,287.8
2017,2,27,9,30,40.0,200.0,3.8,20.0,220.0,216.6,171.94
2017,2,27,9,45,20.0,117.5,3.95,20.5,127.5,120.06,93.5
2017,2,27,10,0,0.0,35.0,4.1,21.0,35.0,28.98,18.26
2017,2,27,10,15,0.0,45.5,4.1,21.0,45.5,37.73,25.4
2017,2,27,10,30,0.0,56.0,4.1,21.0,56.0,46.5,32.49
2017,2,27,10,45,0.0,59.0,4.15,21.5,59.0,49.03,34.4
2017,2,27,11,0,0.0,62.0,4.2,22.0,62.0,51.56,36.3
2017,2,27,11,15,1.0,114.0,4.15,22.0,115.0,96.67,72.57
2017,2,27,11,30,2.0,166.0,4.1,22.0,168.0,143.89,110.03
2017,2,27,11,45,6.5,199.5,4.1,22.5,204.5,178.86,137.33
2017,2,27,12,0,11.0,233.0,4.1,23.0,241.0,214.51,164.83
2017,2,27,12,15,12.0,244.0,4.05,23.0,253.5,225.9,173.52
2017,2,27,12,30,13.0,255.0,4.0,23.0,266.0,237.34,182.28
2017,2,27,12,45,13.5,257.0,4.0,23.5,268.0,239.75,183.76
2017,2,27,13,0,14.0,259.0,4.0,24.0,270.0,242.14,185.27
2017,2,27,13,15,370.5,233.0,3.9,24.0,519.0,651.47,501.48
2017,2,27,13,30,727.0,207.0,3.8,24.0,768.0,983.37,734.99
2017,2,27,13,45,730.0,200.0,3.75,24.5,752.5,967.58,720.58
2017,2,27,14,0,733.0,193.0,3.7,25.0,737.0,948.49,706.86
2017,2,27,14,15,578.0,243.5,3.6,25.0,663.5,829.89,624.43
2017,2,27,14,30,423.0,294.0,3.5,25.0,590.0,706.21,535.5
2017,2,27,14,45,344.0,296.5,3.4,25.0,530.0,625.37,477.25
2017,2,27,15,0,265.0,299.0,3.3,25.0,470.0,548.31,420.43
2017,2,27,15,15,492.0,219.0,3.15,25.0,511.5,653.4,502.62
2017,2,27,15,30,719.0,139.0,3.0,25.0,553.0,731.17,561.94
2017,2,27,15,45,696.5,133.0,2.95,25.0,507.5,675.02,521.27
2017,2,27,16,0,674.0,127.0,2.9,25.0,462.0,618.73,480.56
2017,2,27,16,15,640.0,120.5,2.55,24.5,411.5,554.83,433.02
2017,2,27,16,30,606.0,114.0,2.2,24.0,361.0,492.59,385.57
2017,2,27,16,45,560.0,105.5,1.85,23.5,308.5,424.11,332.11
2017,2,27,17,0,514.0,97.0,1.5,23.0,256.0,355.62,277.27
2017,2,27,17,15,445.5,85.0,1.45,22.0,203.5,283.67,219.42
2017,2,27,17,30,377.0,73.0,1.4,21.0,151.0,219.3,165.98
2017,2,27,17,45,275.5,56.0,1.35,20.5,104.0,148.26,107.11
2017,2,27,18,0,174.0,39.0,1.3,20.0,57.0,89.96,58.33
2017,2,27,18,15,87.0,19.5,1.35,19.5,28.5,38.03,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,2.0,3.85,19.0,2.0,1.64,0.0
2017,2,28,7,30,0.0,4.0,4.0,19.0,4.0,3.28,0.0
2017,2,28,7,45,0.0,8.5,4.15,19.5,8.5,6.98,0.11
2017,2,28,8,0,0.0,13.0,4.3,20.0,13.0,10.68,3.3
2017,2,28,8,15,0.0,18.0,4.65,20.5,18.0,14.81,6.8
2017,2,28,8,30,0.0,23.0,5.0,21.0,23.0,18.95,10.26
2017,2,28,8,45,0.0,68.0,5.35,21.5,68.0,56.37,41.38
2017,2,28,9,0,0.0,113.0,5.7,22.0,113.0,96.44,74.15
2017,2,28,9,15,0.5,134.5,5.85,22.5,135.0,115.96,89.65
2017,2,28,9,30,1.0,156.0,6.0,23.0,157.0,135.67,105.09
2017,2,28,9,45,0.5,138.5,6.15,23.5,139.0,118.53,90.74
2017,2,28,10,0,0.0,121.0,6.3,24.0,121.0,102.09,77.1
2017,2,28,10,15,3.0,158.5,6.3,24.0,161.0,138.19,105.85
2017,2,28,10,30,6.0,196.0,6.3,24.0,201.0,175.2,135.01
2017,2,28,10,45,7.5,206.0,6.35,24.0,211.5,185.71,143.04
2017,2,28,11,0,9.0,216.0,6.4,24.0,222.0,196.37,151.21
2017,2,28,11,15,8.0,210.5,6.35,24.0,216.0,190.3,146.17
2017,2,28,11,30,7.0,205.0,6.3,24.0,210.0,184.27,141.23
2017,2,28,11,45,9.0,221.5,6.3,24.5,228.5,201.57,154.39
2017,2,28,12,0,11.0,238.0,6.3,25.0,247.0,219.03,167.57
2017,2,28,12,15,7.0,199.5,6.2,25.0,205.5,179.34,136.47
2017,2,28,12,30,3.0,161.0,6.1,25.0,164.0,140.43,105.87
2017,2,28,12,45,4.5,173.0,6.0,25.5,177.0,152.75,115.36
2017,2,28,13,0,6.0,185.0,5.9,26.0,190.0,165.12,124.82
2017,2,28,13,15,7.5,201.0,5.7,26.0,207.0,181.22,137.37
2017,2,28,13,30,9.0,217.0,5.5,26.0,224.0,197.43,150.0
2017,2,28,13,45,7.5,205.0,5.35,26.0,211.0,184.79,140.22
2017,2,28,14,0,6.0,193.0,5.2,26.0,198.0,172.24,130.54
2017,2,28,14,15,15.5,233.5,4.95,26.0,245.0,218.89,167.16
2017,2,28,14,30,25.0,274.0,4.7,26.0,292.0,266.37,204.02
2017,2,28,14,45,150.5,287.0,4.5,26.0,385.0,425.37,328.46
2017,2,28,15,0,276.0,300.0,4.3,26.0,478.0,557.55,428.66
2017,2,28,15,15,271.5,280.0,4.0,26.0,446.5,521.36,401.73
2017,2,28,15,30,267.0,260.0,3.7,26.0,415.0,484.73,374.99
2017,2,28,15,45,176.5,240.0,3.4,26.0,339.0,371.4,288.72
2017,2,28,16,0,86.0,220.0,3.1,26.0,263.0,268.5,208.77
2017,2,28,16,15,106.5,198.5,2.65,25.5,246.0,256.16,200.4
2017,2,28,16,30,127.0,177.0,2.2,25.0,229.0,251.75,197.51
2017,2,28,16,45,114.5,155.0,1.8,24.5,197.0,216.06,169.41
2017,2,28,17,0,102.0,133.0,1.4,24.0,165.0,181.75,141.96
2017,2,28,17,15,86.0,108.0,1.3,23.0,131.5,144.2,111.75
2017,2,28,17,30,70.0,83.0,1.2,22.0,98.0,108.52,82.35
2017,2,28,17,45,47.5,59.0,1.15,21.5,68.0,69.35,49.72
2017,2,28,18,0,25.0,35.0,1.1,21.0,38.0,38.27,23.51
2017,2,28,18,15,12.5,17.5,1.1,20.5,19.0,17.53,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,189.5,16.0,5.05,14.5,35.5,52.01,0.0
2017,3,1,7,30,379.0,32.0,5.3,15.0,71.0,128.97,84.03
2017,3,1,7,45,490.0,41.0,5.6,15.5,124.0,195.38,142.85
2017,3,1,8,0,601.0,50.0,5.9,16.0,177.0,275.12,212.96
2017,3,1,8,15,662.5,56.0,6.15,16.0,234.0,343.1,274.64
2017,3,1,8,30,724.0,62.0,6.4,16.0,291.0,418.46,341.16
2017,3,1,8,45,571.0,103.0,6.65,16.5,304.0,425.14,349.42
2017,3,1,9,0,418.0,144.0,6.9,17.0,317.0,406.55,334.63
2017,3,1,9,15,638.5,111.0,6.9,17.5,413.5,541.56,445.25
2017,3,1,9,30,859.0,78.0,6.9,18.0,510.0,686.37,560.69
2017,3,1,9,45,880.0,80.0,6.9,18.5,558.0,739.01,598.82
2017,3,1,10,0,901.0,82.0,6.9,19.0,606.0,796.1,639.11
2017,3,1,10,15,915.5,84.0,6.85,19.0,648.5,846.82,675.06
2017,3,1,10,30,930.0,86.0,6.8,19.0,691.0,895.58,709.19
2017,3,1,10,45,942.0,87.0,6.75,19.0,726.5,938.77,738.94
2017,3,1,11,0,954.0,88.0,6.7,19.0,762.0,979.28,766.55
2017,3,1,11,15,961.5,89.5,6.6,19.0,789.5,1013.2,789.01
2017,3,1,11,30,969.0,91.0,6.5,19.0,817.0,1043.75,809.01
2017,3,1,11,45,958.0,100.5,6.45,19.5,832.0,1061.52,818.67
2017,3,1,12,0,947.0,110.0,6.4,20.0,847.0,1074.88,825.36
2017,3,1,12,15,949.5,110.0,6.3,20.0,856.5,1087.23,832.78
2017,3,1,12,30,952.0,110.0,6.2,20.0,866.0,1095.69,837.6
2017,3,1,12,45,955.5,109.0,6.15,20.0,867.0,1100.11,840.17
2017,3,1,13,0,959.0,108.0,6.1,20.0,868.0,1100.54,840.16
2017,3,1,13,15,957.0,107.5,6.0,20.0,859.5,1091.95,833.74
2017,3,1,13,30,955.0,107.0,5.9,20.0,851.0,1079.43,824.82
2017,3,1,13,45,954.0,104.5,5.85,20.0,833.5,1061.82,812.93
2017,3,1,14,0,953.0,102.0,5.8,20.0,816.0,1040.36,798.53
2017,3,1,14,15,946.5,100.5,5.7,19.5,789.5,1011.08,779.96
2017,3,1,14,30,940.0,99.0,5.6,19.0,763.0,978.44,759.04
2017,3,1,14,45,838.0,125.5,5.55,19.0,697.0,898.43,702.94
2017,3,1,15,0,736.0,152.0,5.5,19.0,631.0,815.97,644.4
2017,3,1,15,15,808.0,123.5,5.45,19.0,619.5,810.01,641.68
2017,3,1,15,30,880.0,95.0,5.4,19.0,608.0,800.8,636.31
2017,3,1,15,45,866.5,90.0,5.35,19.0,561.0,745.87,596.96
2017,3,1,16,0,853.0,85.0,5.3,19.0,514.0,689.55,555.08
2017,3,1,16,15,825.5,81.0,5.05,18.5,461.0,624.4,504.8
2017,3,1,16,30,798.0,77.0,4.8,18.0,408.0,559.84,453.61
2017,3,1,16,45,764.5,71.0,4.6,17.5,352.0,490.99,397.6
2017,3,1,17,0,731.0,65.0,4.4,17.0,296.0,424.16,341.32
2017,3,1,17,15,670.0,58.5,4.05,16.0,238.5,349.24,277.2
2017,3,1,17,30,609.0,52.0,3.7,15.0,181.0,279.31,215.5
2017,3,1,17,45,509.5,42.0,3.35,14.0,127.5,201.35,147.23
2017,3,1,18,0,410.0,32.0,3.0,13.0,74.0,135.38,88.51
2017,3,1,18,15,205.0,16.0,3.1,12.5,37.0,54.34,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,197.0,17.0,3.2,6.0,38.0,54.35,4.27
2017,3,2,7,30,394.0,34.0,3.2,6.0,76.0,133.71,90.82
2017,3,2,7,45,493.5,44.5,3.25,6.5,129.5,199.33,150.6
2017,3,2,8,0,593.0,55.0,3.3,7.0,183.0,276.9,220.55
2017,3,2,8,15,655.0,62.0,3.4,7.5,240.5,346.91,284.22
2017,3,2,8,30,717.0,69.0,3.5,8.0,298.0,423.18,351.3
2017,3,2,8,45,756.5,74.0,3.65,9.0,354.5,489.98,408.06
2017,3,2,9,0,796.0,79.0,3.8,10.0,411.0,560.82,465.86
2017,3,2,9,15,823.5,83.0,4.05,10.5,464.5,625.26,517.7
2017,3,2,9,30,851.0,87.0,4.3,11.0,518.0,690.29,568.94
2017,3,2,9,45,607.5,165.0,4.55,12.0,487.5,638.92,523.92
2017,3,2,10,0,364.0,243.0,4.8,13.0,457.0,539.71,440.91
2017,3,2,10,15,643.0,169.5,4.7,13.0,578.5,728.87,591.76
2017,3,2,10,30,922.0,96.0,4.6,13.0,700.0,899.17,716.54
2017,3,2,10,45,933.0,97.5,4.55,13.5,735.0,941.75,742.92
2017,3,2,11,0,944.0,99.0,4.5,14.0,770.0,981.6,767.84
2017,3,2,11,15,951.0,100.5,4.4,14.5,797.0,1014.74,787.27
2017,3,2,11,30,958.0,102.0,4.3,15.0,824.0,1044.51,804.15
2017,3,2,11,45,959.0,104.5,4.25,15.5,841.5,1065.97,816.06
2017,3,2,12,0,960.0,107.0,4.2,16.0,859.0,1083.55,825.36
2017,3,2,12,15,962.0,107.5,4.1,16.0,868.0,1096.04,832.51
2017,3,2,12,30,964.0,108.0,4.0,16.0,877.0,1104.56,837.12
2017,3,2,12,45,964.0,108.5,3.95,16.0,877.0,1107.04,838.24
2017,3,2,13,0,964.0,109.0,3.9,16.0,877.0,1105.49,836.86
2017,3,2,13,15,961.5,108.5,3.8,16.0,867.5,1096.31,830.17
2017,3,2,13,30,959.0,108.0,3.7,16.0,858.0,1083.18,821.04
2017,3,2,13,45,953.5,107.5,3.65,16.0,839.5,1063.23,807.9
2017,3,2,14,0,948.0,107.0,3.6,16.0,821.0,1039.59,792.43
2017,3,2,14,15,940.5,105.5,3.6,16.0,794.0,1009.44,772.98
2017,3,2,14,30,933.0,104.0,3.6,16.0,767.0,975.99,751.29
2017,3,2,14,45,916.5,105.0,3.6,16.0,731.0,934.2,723.72
2017,3,2,15,0,900.0,106.0,3.6,16.0,695.0,898.77,700.52
2017,3,2,15,15,885.5,103.5,3.55,15.5,653.0,849.7,668.32
2017,3,2,15,30,871.0,101.0,3.5,15.0,611.0,798.73,634.35
2017,3,2,15,45,851.5,97.0,3.45,15.0,562.5,740.87,593.6
2017,3,2,16,0,832.0,93.0,3.4,15.0,514.0,682.18,549.99
2017,3,2,16,15,803.5,88.5,3.05,14.5,461.0,616.78,499.56
2017,3,2,16,30,775.0,84.0,2.7,14.0,408.0,552.12,448.32
2017,3,2,16,45,737.5,78.0,2.35,13.5,352.0,483.92,392.73
2017,3,2,17,0,700.0,72.0,2.0,13.0,296.0,416.65,336.14
2017,3,2,17,15,637.0,64.5,1.85,12.0,238.5,340.44,271.73
2017,3,2,17,30,574.0,57.0,1.7,11.0,181.0,270.64,210.57
2017,3,2,17,45,469.5,46.0,1.6,10.5,127.5,192.46,142.25
2017,3,2,18,0,365.0,35.0,1.5,10.0,74.0,126.89,84.42
2017,3,2,18,15,182.5,17.5,1.5,9.5,37.0,51.8,3.1
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,202.0,17.5,2.3,6.5,40.0,55.76,11.8
2017,3,3,7,30,404.0,35.0,2.4,7.0,80.0,136.38,92.78
2017,3,3,7,45,499.0,46.0,2.5,8.0,134.0,201.81,151.64
2017,3,3,8,0,594.0,57.0,2.6,9.0,188.0,278.64,220.01
2017,3,3,8,15,655.0,64.0,2.8,10.0,245.5,348.34,282.18
2017,3,3,8,30,716.0,71.0,3.0,11.0,303.0,424.16,347.43
2017,3,3,8,45,746.0,79.0,3.25,12.0,358.5,490.57,403.07
2017,3,3,9,0,776.0,87.0,3.5,13.0,414.0,556.94,456.62
2017,3,3,9,15,803.5,91.5,3.8,13.5,467.0,621.02,507.61
2017,3,3,9,30,831.0,96.0,4.1,14.0,520.0,685.7,557.64
2017,3,3,9,45,842.0,102.5,4.4,14.5,566.5,740.78,599.22
2017,3,3,10,0,853.0,109.0,4.7,15.0,613.0,794.29,637.68
2017,3,3,10,15,482.0,210.5,4.7,15.5,499.0,632.69,508.93
2017,3,3,10,30,111.0,312.0,4.7,16.0,385.0,394.91,315.63
2017,3,3,10,45,140.5,331.5,4.7,16.5,429.0,461.77,367.67
2017,3,3,11,0,170.0,351.0,4.7,17.0,473.0,513.96,406.83
2017,3,3,11,15,537.0,239.0,4.7,17.0,643.0,782.47,616.78
2017,3,3,11,30,904.0,127.0,4.7,17.0,813.0,1030.54,793.75
2017,3,3,11,45,641.5,241.5,4.75,17.5,734.0,917.91,710.41
2017,3,3,12,0,379.0,356.0,4.8,18.0,655.0,762.36,591.12
2017,3,3,12,15,388.5,357.0,4.75,18.0,666.0,777.38,602.53
2017,3,3,12,30,398.0,358.0,4.7,18.0,677.0,790.75,611.86
2017,3,3,12,45,437.5,339.5,4.7,18.0,690.0,829.81,640.64
2017,3,3,13,0,477.0,321.0,4.7,18.0,703.0,850.02,656.13
2017,3,3,13,15,299.5,356.5,4.65,18.0,595.5,687.21,533.99
2017,3,3,13,30,122.0,392.0,4.6,18.0,488.0,525.04,409.07
2017,3,3,13,45,88.0,366.5,4.55,18.0,435.0,442.33,346.59
2017,3,3,14,0,54.0,341.0,4.5,18.0,382.0,380.99,299.03
2017,3,3,14,15,221.0,325.5,4.4,17.5,484.5,538.77,425.96
2017,3,3,14,30,388.0,310.0,4.3,17.0,587.0,686.26,540.37
2017,3,3,14,45,307.5,310.5,4.2,17.0,524.0,603.15,476.2
2017,3,3,15,0,227.0,311.0,4.1,17.0,461.0,507.71,403.25
2017,3,3,15,15,209.5,292.0,4.0,17.0,424.0,464.84,371.04
2017,3,3,15,30,192.0,273.0,3.9,17.0,387.0,422.83,338.91
2017,3,3,15,45,147.0,249.5,3.8,17.0,333.0,357.23,287.34
2017,3,3,16,0,102.0,226.0,3.7,17.0,279.0,283.46,228.62
2017,3,3,16,15,237.0,190.5,3.35,16.5,295.0,349.61,284.43
2017,3,3,16,30,372.0,155.0,3.0,16.0,311.0,376.95,307.38
2017,3,3,16,45,464.0,126.5,2.7,15.5,294.0,384.71,312.7
2017,3,3,17,0,556.0,98.0,2.4,15.0,277.0,374.14,301.62
2017,3,3,17,15,489.0,86.5,2.2,14.5,222.5,297.16,236.6
2017,3,3,17,30,422.0,75.0,2.0,14.0,168.0,231.65,179.85
2017,3,3,17,45,321.5,59.0,1.85,13.5,117.5,159.96,118.54
2017,3,3,18,0,221.0,43.0,1.7,13.0,67.0,100.81,68.14
2017,3,3,18,15,110.5,21.5,1.8,12.5,33.5,42.9,5.88
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
