Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.41,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.82,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.64,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.46,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.28,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.11,0.0
2017,3,4,8,45,0.0,40.5,2.8,11.5,40.5,33.46,23.37
2017,3,4,9,0,0.0,76.0,2.8,12.0,76.0,63.06,48.58
2017,3,4,9,15,0.0,70.5,2.95,12.0,70.5,58.48,44.48
2017,3,4,9,30,0.0,65.0,3.1,12.0,65.0,53.91,40.44
2017,3,4,9,45,0.0,70.0,3.3,12.5,70.0,58.11,43.77
2017,3,4,10,0,0.0,75.0,3.5,13.0,75.0,62.31,47.07
2017,3,4,10,15,1.5,128.0,3.55,13.0,129.0,109.24,86.14
2017,3,4,10,30,3.0,181.0,3.6,13.0,183.0,158.19,126.25
2017,3,4,10,45,1.5,143.5,3.7,13.0,144.5,122.98,96.98
2017,3,4,11,0,0.0,106.0,3.8,13.0,106.0,88.72,68.52
2017,3,4,11,15,0.0,75.5,3.85,13.0,75.5,62.9,47.01
2017,3,4,11,30,0.0,45.0,3.9,13.0,45.0,37.44,25.74
2017,3,4,11,45,0.0,54.0,3.95,13.5,54.0,44.97,31.94
2017,3,4,12,0,0.0,63.0,4.0,14.0,63.0,52.5,38.09
2017,3,4,12,15,0.0,85.0,4.0,14.0,85.0,70.94,53.3
2017,3,4,12,30,0.0,107.0,4.0,14.0,107.0,89.8,68.79
2017,3,4,12,45,0.0,103.0,4.0,14.0,103.0,86.35,65.93
2017,3,4,13,0,0.0,99.0,4.0,14.0,99.0,82.89,63.1
2017,3,4,13,15,0.0,82.5,4.0,14.0,82.5,68.85,51.56
2017,3,4,13,30,0.0,66.0,4.0,14.0,66.0,55.01,40.16
2017,3,4,13,45,0.0,82.0,4.05,14.0,82.0,68.39,51.27
2017,3,4,14,0,0.0,98.0,4.1,14.0,98.0,81.9,62.48
2017,3,4,14,15,0.0,100.5,4.0,14.0,100.5,84.01,64.3
2017,3,4,14,30,0.0,103.0,3.9,14.0,103.0,86.12,66.15
2017,3,4,14,45,0.0,106.5,3.85,14.0,106.5,89.12,68.75
2017,3,4,15,0,0.0,110.0,3.8,14.0,110.0,92.16,71.41
2017,3,4,15,15,0.0,73.0,3.7,14.0,73.0,60.67,45.36
2017,3,4,15,30,0.0,36.0,3.6,14.0,36.0,29.82,19.57
2017,3,4,15,45,0.0,56.0,3.5,14.0,56.0,46.43,33.69
2017,3,4,16,0,0.0,76.0,3.4,14.0,76.0,63.09,47.87
2017,3,4,16,15,0.0,59.5,3.4,13.5,59.5,49.3,36.43
2017,3,4,16,30,0.0,43.0,3.4,13.0,43.0,35.55,24.9
2017,3,4,16,45,0.0,37.0,3.4,13.0,37.0,30.56,20.7
2017,3,4,17,0,0.0,31.0,3.4,13.0,31.0,25.57,16.46
2017,3,4,17,15,0.0,25.0,3.4,13.0,25.0,20.6,12.17
2017,3,4,17,30,0.0,19.0,3.4,13.0,19.0,15.63,7.82
2017,3,4,17,45,0.0,13.0,3.4,13.0,13.0,10.68,3.44
2017,3,4,18,0,0.0,7.0,3.4,13.0,7.0,5.74,0.0
2017,3,4,18,15,0.0,3.5,3.45,13.0,3.5,2.87,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,152.0,20.5,1.65,12.5,38.5,49.4,18.34
2017,3,5,7,30,304.0,41.0,1.7,13.0,77.0,117.2,79.56
2017,3,5,7,45,401.5,52.5,1.8,13.5,128.0,179.17,132.89
2017,3,5,8,0,499.0,64.0,1.9,14.0,179.0,251.45,195.34
2017,3,5,8,15,559.5,72.5,1.9,14.5,233.0,316.95,252.27
2017,3,5,8,30,620.0,81.0,1.9,15.0,287.0,388.66,312.56
2017,3,5,8,45,647.5,90.5,1.95,15.5,339.0,449.99,362.93
2017,3,5,9,0,675.0,100.0,2.0,16.0,391.0,513.02,412.77
2017,3,5,9,15,338.0,130.0,2.15,16.5,276.0,362.62,293.97
2017,3,5,9,30,1.0,160.0,2.3,17.0,161.0,138.52,108.91
2017,3,5,9,45,0.5,152.5,2.45,17.5,153.0,130.78,102.48
2017,3,5,10,0,0.0,145.0,2.6,18.0,145.0,123.31,95.93
2017,3,5,10,15,2.0,165.5,2.75,18.5,167.0,143.25,111.68
2017,3,5,10,30,4.0,186.0,2.9,19.0,189.0,163.5,127.46
2017,3,5,10,45,2.5,172.5,3.1,19.5,174.5,149.84,116.01
2017,3,5,11,0,1.0,159.0,3.3,20.0,160.0,136.32,104.8
2017,3,5,11,15,19.5,242.5,3.4,20.0,258.0,230.11,179.46
2017,3,5,11,30,38.0,326.0,3.5,20.0,356.0,348.52,270.98
2017,3,5,11,45,22.0,258.0,3.6,20.5,276.0,247.58,192.0
2017,3,5,12,0,6.0,190.0,3.7,21.0,196.0,169.2,129.98
2017,3,5,12,15,3.0,166.5,3.75,21.0,169.5,145.12,110.92
2017,3,5,12,30,0.0,143.0,3.8,21.0,143.0,121.25,91.88
2017,3,5,12,45,5.0,184.5,3.85,21.5,188.5,163.33,125.17
2017,3,5,13,0,10.0,226.0,3.9,22.0,234.0,206.2,158.58
2017,3,5,13,15,9.0,219.5,3.9,22.0,227.0,199.16,153.03
2017,3,5,13,30,8.0,213.0,3.9,22.0,220.0,192.13,147.6
2017,3,5,13,45,6.5,196.5,3.95,22.0,202.0,175.5,134.66
2017,3,5,14,0,5.0,180.0,4.0,22.0,184.0,159.01,121.81
2017,3,5,14,15,82.0,268.0,3.95,22.0,327.5,328.75,256.72
2017,3,5,14,30,159.0,356.0,3.9,22.0,471.0,506.64,392.08
2017,3,5,14,45,80.0,260.0,3.85,22.0,318.0,314.52,245.32
2017,3,5,15,0,1.0,164.0,3.8,22.0,165.0,140.93,107.9
2017,3,5,15,15,4.0,178.5,3.65,22.0,181.5,156.74,121.06
2017,3,5,15,30,7.0,193.0,3.5,22.0,198.0,172.73,134.13
2017,3,5,15,45,5.0,178.5,3.4,22.0,182.0,158.04,122.71
2017,3,5,16,0,3.0,164.0,3.3,22.0,166.0,143.62,111.49
2017,3,5,16,15,5.0,156.0,2.95,21.5,158.5,138.04,107.6
2017,3,5,16,30,7.0,148.0,2.6,21.0,151.0,132.4,103.58
2017,3,5,16,45,3.5,128.0,2.3,20.5,129.5,112.48,87.74
2017,3,5,17,0,0.0,108.0,2.0,20.0,108.0,93.05,72.08
2017,3,5,17,15,180.5,95.5,1.85,19.5,136.0,172.2,135.55
2017,3,5,17,30,361.0,83.0,1.7,19.0,164.0,216.09,165.17
2017,3,5,17,45,262.0,65.5,1.55,18.5,115.0,147.51,107.85
2017,3,5,18,0,163.0,48.0,1.4,18.0,66.0,87.53,58.7
2017,3,5,18,15,81.5,24.0,1.45,17.5,33.0,37.86,9.8
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,152.5,21.5,4.15,17.5,40.5,50.57,21.16
2017,3,6,7,30,305.0,43.0,4.3,18.0,81.0,118.87,79.73
2017,3,6,7,45,413.0,53.0,4.45,18.5,133.0,182.45,133.38
2017,3,6,8,0,521.0,63.0,4.6,19.0,185.0,257.54,197.52
2017,3,6,8,15,260.5,82.5,4.95,19.5,143.5,200.59,158.73
2017,3,6,8,30,0.0,102.0,5.3,20.0,102.0,87.16,67.25
2017,3,6,8,45,367.0,93.5,5.7,20.5,253.0,299.83,243.0
2017,3,6,9,0,734.0,85.0,6.1,21.0,404.0,528.74,427.06
2017,3,6,9,15,388.0,150.0,6.25,21.5,320.5,414.19,333.99
2017,3,6,9,30,42.0,215.0,6.4,22.0,237.0,229.76,181.51
2017,3,6,9,45,21.0,174.5,6.6,22.5,185.5,165.73,129.42
2017,3,6,10,0,0.0,134.0,6.8,23.0,134.0,113.39,86.33
2017,3,6,10,15,0.5,148.5,6.8,23.0,149.0,126.6,96.73
2017,3,6,10,30,1.0,163.0,6.8,23.0,164.0,139.94,107.15
2017,3,6,10,45,16.0,229.0,6.85,23.5,241.0,213.6,165.42
2017,3,6,11,0,31.0,295.0,6.9,24.0,318.0,307.88,238.47
2017,3,6,11,15,49.0,327.5,6.85,24.0,365.0,359.17,277.94
2017,3,6,11,30,67.0,360.0,6.8,24.0,412.0,411.61,317.95
2017,3,6,11,45,61.0,363.0,6.8,24.5,411.5,409.93,315.44
2017,3,6,12,0,55.0,366.0,6.8,25.0,411.0,407.89,312.83
2017,3,6,12,15,218.0,370.0,6.7,25.0,547.5,596.45,458.66
2017,3,6,12,30,381.0,374.0,6.6,25.0,684.0,787.04,600.15
2017,3,6,12,45,364.5,379.0,6.55,25.5,675.5,776.46,589.96
2017,3,6,13,0,348.0,384.0,6.5,26.0,667.0,764.12,579.4
2017,3,6,13,15,353.0,377.5,6.4,26.0,662.0,759.54,576.24
2017,3,6,13,30,358.0,371.0,6.3,26.0,657.0,753.19,571.88
2017,3,6,13,45,202.5,355.5,6.2,26.0,516.5,559.39,427.89
2017,3,6,14,0,47.0,340.0,6.1,26.0,376.0,371.05,283.35
2017,3,6,14,15,222.0,327.5,5.95,26.0,489.5,538.72,414.96
2017,3,6,14,30,397.0,315.0,5.8,26.0,603.0,695.57,533.41
2017,3,6,14,45,323.0,315.5,5.7,26.0,542.5,618.05,475.03
2017,3,6,15,0,249.0,316.0,5.6,26.0,482.0,528.02,407.74
2017,3,6,15,15,516.5,214.5,5.35,25.5,532.5,658.6,511.75
2017,3,6,15,30,784.0,113.0,5.1,25.0,583.0,737.6,574.31
2017,3,6,15,45,752.5,113.0,4.95,25.0,535.0,681.83,532.99
2017,3,6,16,0,721.0,113.0,4.8,25.0,487.0,623.6,489.15
2017,3,6,16,15,690.0,107.5,4.5,24.5,436.0,560.7,441.51
2017,3,6,16,30,659.0,102.0,4.2,24.0,385.0,499.13,393.89
2017,3,6,16,45,598.5,99.0,3.9,23.5,329.5,426.63,336.58
2017,3,6,17,0,538.0,96.0,3.6,23.0,274.0,359.22,281.86
2017,3,6,17,15,472.0,85.5,3.45,22.5,220.5,284.63,220.46
2017,3,6,17,30,406.0,75.0,3.3,22.0,167.0,221.89,167.38
2017,3,6,17,45,288.5,61.5,3.2,22.0,117.5,149.7,107.7
2017,3,6,18,0,171.0,48.0,3.1,22.0,68.0,88.27,58.25
2017,3,6,18,15,85.5,24.0,3.25,21.5,34.0,38.12,11.47
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,7,7,15,71.0,28.0,1.55,18.5,37.0,41.49,19.8
2017,3,7,7,30,142.0,56.0,1.6,19.0,74.0,91.58,63.55
2017,3,7,7,45,226.5,76.5,1.65,19.5,122.5,144.86,107.28
2017,3,7,8,0,311.0,97.0,1.7,20.0,171.0,208.68,160.22
2017,3,7,8,15,375.5,111.5,1.7,20.0,224.0,275.64,216.02
2017,3,7,8,30,440.0,126.0,1.7,20.0,277.0,344.0,271.95
2017,3,7,8,45,485.5,137.5,1.75,20.5,329.5,406.22,321.41
2017,3,7,9,0,531.0,149.0,1.8,21.0,382.0,472.52,372.5
2017,3,7,9,15,475.5,174.5,2.0,21.0,402.0,493.06,388.29
2017,3,7,9,30,420.0,200.0,2.2,21.0,422.0,506.72,398.31
2017,3,7,9,45,433.0,218.0,2.4,21.5,464.5,556.11,434.49
2017,3,7,10,0,446.0,236.0,2.6,22.0,507.0,605.41,469.65
2017,3,7,10,15,223.0,126.0,2.9,22.0,261.5,329.48,261.22
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,13.26,5.15
2017,3,7,10,45,0.0,17.5,3.5,22.0,17.5,14.51,6.19
2017,3,7,11,0,0.0,19.0,3.8,22.0,19.0,15.77,7.19
2017,3,7,11,15,0.0,19.5,3.95,22.0,19.5,16.2,7.52
2017,3,7,11,30,0.0,20.0,4.1,22.0,20.0,16.62,7.85
2017,3,7,11,45,18.5,181.5,4.35,22.0,196.5,184.12,142.26
2017,3,7,12,0,37.0,343.0,4.6,22.0,373.0,365.09,281.82
2017,3,7,12,15,37.5,346.5,4.65,22.0,377.0,369.59,284.66
2017,3,7,12,30,38.0,350.0,4.7,22.0,381.0,373.96,287.93
2017,3,7,12,45,99.5,383.0,4.8,22.0,465.0,470.93,363.04
2017,3,7,13,0,161.0,416.0,4.9,22.0,549.0,588.37,451.26
2017,3,7,13,15,193.5,409.5,4.9,21.5,566.5,612.64,470.67
2017,3,7,13,30,226.0,403.0,4.9,21.0,584.0,635.45,489.44
2017,3,7,13,45,156.0,387.5,4.95,21.0,511.5,547.03,422.78
2017,3,7,14,0,86.0,372.0,5.0,21.0,439.0,441.45,342.45
2017,3,7,14,15,107.5,364.5,4.95,21.0,445.0,451.85,351.71
2017,3,7,14,30,129.0,357.0,4.9,21.0,451.0,478.33,372.6
2017,3,7,14,45,167.0,339.5,4.9,21.0,455.5,488.74,382.16
2017,3,7,15,0,205.0,322.0,4.9,21.0,460.0,496.19,389.49
2017,3,7,15,15,182.0,302.0,4.85,20.5,419.0,448.83,354.24
2017,3,7,15,30,159.0,282.0,4.8,20.0,378.0,402.85,319.72
2017,3,7,15,45,163.5,259.0,4.75,20.0,350.5,375.07,298.96
2017,3,7,16,0,168.0,236.0,4.7,20.0,323.0,346.6,277.31
2017,3,7,16,15,339.5,184.5,4.5,19.5,338.5,402.23,324.34
2017,3,7,16,30,511.0,133.0,4.3,19.0,354.0,439.09,354.37
2017,3,7,16,45,460.5,126.5,4.1,18.5,305.5,376.78,303.64
2017,3,7,17,0,410.0,120.0,3.9,18.0,257.0,319.07,255.9
2017,3,7,17,15,358.0,103.0,3.75,17.5,207.0,255.61,202.61
2017,3,7,17,30,306.0,86.0,3.6,17.0,157.0,197.97,153.17
2017,3,7,17,45,236.0,66.0,3.5,16.5,111.5,133.58,98.42
2017,3,7,18,0,166.0,46.0,3.4,16.0,66.0,84.09,56.63
2017,3,7,18,15,83.0,23.0,3.5,15.5,33.0,36.35,12.58
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,13.5,5.0,2.3,10.5,5.0,0.0,0.0
2017,3,8,7,0,27.0,10.0,2.5,11.0,10.0,11.09,0.0
2017,3,8,7,15,146.0,29.5,2.5,11.5,47.5,58.13,31.02
2017,3,8,7,30,265.0,49.0,2.5,12.0,85.0,114.94,80.26
2017,3,8,7,45,167.5,72.5,2.5,12.5,99.0,123.28,94.11
2017,3,8,8,0,70.0,96.0,2.5,13.0,113.0,112.59,89.24
2017,3,8,8,15,87.5,119.5,2.45,13.5,146.0,152.33,123.21
2017,3,8,8,30,105.0,143.0,2.4,14.0,179.0,188.75,153.72
2017,3,8,8,45,375.0,128.5,2.4,14.5,289.5,339.09,277.28
2017,3,8,9,0,645.0,114.0,2.4,15.0,400.0,507.98,411.55
2017,3,8,9,15,347.0,168.5,2.3,15.0,324.5,393.27,319.34
2017,3,8,9,30,49.0,223.0,2.2,15.0,249.0,241.62,194.06
2017,3,8,9,45,102.0,255.5,2.15,15.5,316.0,314.72,252.9
2017,3,8,10,0,155.0,288.0,2.1,16.0,383.0,406.66,323.9
2017,3,8,10,15,153.0,308.5,2.1,16.5,407.5,432.86,342.01
2017,3,8,10,30,151.0,329.0,2.1,17.0,432.0,458.56,359.81
2017,3,8,10,45,173.5,346.0,2.15,17.5,470.0,501.58,391.15
2017,3,8,11,0,196.0,363.0,2.2,18.0,508.0,545.52,422.59
2017,3,8,11,15,121.0,353.5,2.25,18.5,444.0,470.86,364.22
2017,3,8,11,30,46.0,344.0,2.3,19.0,380.0,373.12,288.33
2017,3,8,11,45,40.5,341.5,2.35,19.5,373.5,365.85,282.4
2017,3,8,12,0,35.0,339.0,2.4,20.0,367.0,358.31,275.9
2017,3,8,12,15,28.5,324.5,2.45,20.5,347.5,337.11,259.19
2017,3,8,12,30,22.0,310.0,2.5,21.0,328.0,296.51,227.86
2017,3,8,12,45,27.0,324.5,2.65,21.5,346.5,335.82,257.53
2017,3,8,13,0,32.0,339.0,2.8,22.0,365.0,355.78,272.21
2017,3,8,13,15,26.0,316.5,2.8,22.0,338.0,326.3,249.91
2017,3,8,13,30,20.0,294.0,2.8,22.0,311.0,279.03,214.15
2017,3,8,13,45,19.5,287.5,2.8,22.5,303.5,272.2,208.82
2017,3,8,14,0,19.0,281.0,2.8,23.0,296.0,265.37,203.41
2017,3,8,14,15,14.5,253.5,2.8,23.0,265.0,235.04,180.3
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,205.16,157.4
2017,3,8,14,45,15.5,240.0,2.8,23.0,251.5,222.95,171.72
2017,3,8,15,0,21.0,254.0,2.8,23.0,269.0,240.67,185.89
2017,3,8,15,15,111.0,268.0,2.75,23.0,336.5,355.56,276.88
2017,3,8,15,30,201.0,282.0,2.7,23.0,404.0,433.61,337.67
2017,3,8,15,45,151.0,258.0,2.7,23.0,345.5,364.06,284.38
2017,3,8,16,0,101.0,234.0,2.7,23.0,287.0,287.22,225.21
2017,3,8,16,15,116.0,211.0,2.45,22.5,266.0,279.58,220.36
2017,3,8,16,30,131.0,188.0,2.2,22.0,245.0,258.64,204.6
2017,3,8,16,45,117.0,165.0,2.0,21.5,211.0,221.28,175.17
2017,3,8,17,0,103.0,142.0,1.8,21.0,177.0,185.47,146.46
2017,3,8,17,15,238.0,112.5,1.65,20.5,173.0,209.59,163.91
2017,3,8,17,30,373.0,83.0,1.5,20.0,169.0,215.96,163.63
2017,3,8,17,45,281.5,66.0,1.35,19.5,120.5,149.87,108.6
2017,3,8,18,0,190.0,49.0,1.2,19.0,72.0,91.36,60.8
2017,3,8,18,15,95.0,24.5,1.2,18.5,36.0,39.32,15.02
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,4.0,2.4,16.5,4.0,0.0,0.0
2017,3,9,7,0,0.0,8.0,2.7,17.0,8.0,6.83,0.0
2017,3,9,7,15,15.0,28.0,2.8,17.0,30.5,27.49,14.06
2017,3,9,7,30,30.0,48.0,2.9,17.0,53.0,50.05,34.59
2017,3,9,7,45,46.5,72.0,3.05,17.5,82.5,78.85,59.13
2017,3,9,8,0,63.0,96.0,3.2,18.0,112.0,109.68,85.36
2017,3,9,8,15,74.5,120.0,3.35,18.5,143.0,140.55,111.38
2017,3,9,8,30,86.0,144.0,3.5,19.0,174.0,172.83,138.09
2017,3,9,8,45,73.0,165.0,3.65,19.5,194.0,190.65,152.41
2017,3,9,9,0,60.0,186.0,3.8,20.0,214.0,207.07,165.09
2017,3,9,9,15,75.5,212.5,3.85,20.5,251.5,245.68,195.51
2017,3,9,9,30,91.0,239.0,3.9,21.0,289.0,285.93,226.7
2017,3,9,9,45,46.5,206.0,3.95,21.5,231.5,223.53,175.8
2017,3,9,10,0,2.0,173.0,4.0,22.0,174.0,149.82,115.53
2017,3,9,10,15,39.0,244.5,4.0,22.0,271.0,259.1,202.52
2017,3,9,10,30,76.0,316.0,4.0,22.0,368.0,364.84,284.17
2017,3,9,10,45,68.0,326.5,4.0,22.5,374.5,370.77,287.03
2017,3,9,11,0,60.0,337.0,4.0,23.0,381.0,376.1,289.74
2017,3,9,11,15,78.5,360.0,4.0,23.0,420.0,418.81,321.91
2017,3,9,11,30,97.0,383.0,4.0,23.0,459.0,462.35,354.27
2017,3,9,11,45,114.0,396.5,4.0,23.0,487.5,494.87,378.27
2017,3,9,12,0,131.0,410.0,4.0,23.0,516.0,547.32,416.51
2017,3,9,12,15,204.0,409.0,3.95,23.0,576.5,620.77,471.39
2017,3,9,12,30,277.0,408.0,3.9,23.0,637.0,714.5,539.21
2017,3,9,12,45,153.5,372.0,3.85,23.0,499.0,532.46,405.39
2017,3,9,13,0,30.0,336.0,3.8,23.0,361.0,350.07,267.1
2017,3,9,13,15,65.0,368.0,3.7,23.0,421.0,418.12,319.74
2017,3,9,13,30,100.0,400.0,3.6,23.0,481.0,485.87,370.53
2017,3,9,13,45,107.5,393.0,3.55,23.0,478.0,484.31,369.56
2017,3,9,14,0,115.0,386.0,3.5,23.0,475.0,482.14,368.5
2017,3,9,14,15,232.5,359.5,3.4,22.5,533.0,578.8,443.74
2017,3,9,14,30,350.0,333.0,3.3,22.0,591.0,667.6,511.3
2017,3,9,14,45,306.5,325.5,3.2,22.0,543.5,609.89,468.58
2017,3,9,15,0,263.0,318.0,3.1,22.0,496.0,553.9,427.5
2017,3,9,15,15,298.0,290.5,2.9,21.5,480.5,542.06,421.07
2017,3,9,15,30,333.0,263.0,2.7,21.0,465.0,526.58,411.48
2017,3,9,15,45,217.5,249.5,2.55,21.0,377.5,401.55,315.89
2017,3,9,16,0,102.0,236.0,2.4,21.0,290.0,289.15,227.99
2017,3,9,16,15,82.5,209.0,2.3,20.5,250.0,245.57,194.61
2017,3,9,16,30,63.0,182.0,2.2,20.0,210.0,204.05,162.05
2017,3,9,16,45,55.5,158.5,2.1,20.0,180.5,174.37,138.34
2017,3,9,17,0,48.0,135.0,2.0,20.0,151.0,145.62,114.98
2017,3,9,17,15,37.5,111.0,2.0,19.5,122.5,116.16,90.9
2017,3,9,17,30,27.0,87.0,2.0,19.0,94.0,88.07,67.51
2017,3,9,17,45,13.5,63.5,2.05,19.0,67.0,58.31,42.47
2017,3,9,18,0,0.0,40.0,2.1,19.0,40.0,34.03,22.06
2017,3,9,18,15,0.0,20.0,2.15,19.0,20.0,16.55,4.84
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,11.95,0.0
2017,3,10,7,15,120.5,32.0,1.0,17.5,49.5,53.19,29.84
2017,3,10,7,30,241.0,50.0,1.1,18.0,85.0,109.55,75.2
2017,3,10,7,45,308.5,66.5,1.2,18.5,131.5,161.4,118.92
2017,3,10,8,0,376.0,83.0,1.3,19.0,178.0,221.53,169.73
2017,3,10,8,15,422.5,96.0,1.2,19.5,226.5,277.59,216.77
2017,3,10,8,30,469.0,109.0,1.1,20.0,275.0,338.61,266.26
2017,3,10,8,45,605.0,98.0,1.05,20.5,349.0,432.2,339.08
2017,3,10,9,0,741.0,87.0,1.0,21.0,423.0,532.17,414.13
2017,3,10,9,15,767.0,91.0,1.1,21.5,474.0,592.67,458.49
2017,3,10,9,30,793.0,95.0,1.2,22.0,525.0,653.7,502.17
2017,3,10,9,45,813.5,97.0,1.3,22.5,571.5,708.78,540.42
2017,3,10,10,0,834.0,99.0,1.4,23.0,618.0,763.14,575.72
2017,3,10,10,15,562.0,209.5,1.5,23.0,569.0,690.27,521.53
2017,3,10,10,30,290.0,320.0,1.6,23.0,520.0,580.65,438.98
2017,3,10,10,45,584.5,214.0,1.75,23.5,641.5,764.5,574.43
2017,3,10,11,0,879.0,108.0,1.9,24.0,763.0,924.6,680.88
2017,3,10,11,15,606.0,239.0,1.95,24.0,697.5,845.46,624.84
2017,3,10,11,30,333.0,370.0,2.0,24.0,632.0,710.99,527.16
2017,3,10,11,45,367.5,366.0,2.15,24.0,661.0,747.39,554.65
2017,3,10,12,0,402.0,362.0,2.3,24.0,690.0,783.19,580.22
2017,3,10,12,15,644.5,242.5,2.35,24.0,774.5,931.5,685.87
2017,3,10,12,30,887.0,123.0,2.4,24.0,859.0,1032.55,750.97
2017,3,10,12,45,722.0,218.5,2.5,24.0,817.5,990.63,723.84
2017,3,10,13,0,557.0,314.0,2.6,24.0,776.0,914.12,671.31
2017,3,10,13,15,431.5,353.5,2.65,24.0,709.0,823.67,608.85
2017,3,10,13,30,306.0,393.0,2.7,24.0,642.0,719.47,535.65
2017,3,10,13,45,270.5,390.5,2.75,24.0,607.5,676.9,506.53
2017,3,10,14,0,235.0,388.0,2.8,24.0,573.0,615.81,463.81
2017,3,10,14,15,278.5,365.0,2.85,23.5,576.5,643.93,486.85
2017,3,10,14,30,322.0,342.0,2.9,23.0,580.0,650.3,494.22
2017,3,10,14,45,299.0,329.5,2.95,23.0,543.0,606.09,462.97
2017,3,10,15,0,276.0,317.0,3.0,23.0,506.0,562.31,431.92
2017,3,10,15,15,252.0,300.0,3.0,22.5,464.0,513.85,397.68
2017,3,10,15,30,228.0,283.0,3.0,22.0,422.0,452.68,353.47
2017,3,10,15,45,290.5,249.0,3.0,22.0,412.5,464.62,364.52
2017,3,10,16,0,353.0,215.0,3.0,22.0,403.0,456.26,359.67
2017,3,10,16,15,336.0,194.5,2.9,21.5,358.5,406.24,321.9
2017,3,10,16,30,319.0,174.0,2.8,21.0,314.0,357.3,284.23
2017,3,10,16,45,299.5,154.0,2.7,20.5,272.0,308.89,245.97
2017,3,10,17,0,280.0,134.0,2.6,20.0,230.0,262.24,208.08
2017,3,10,17,15,250.0,113.0,2.5,19.5,187.0,212.48,166.78
2017,3,10,17,30,220.0,92.0,2.4,19.0,144.0,166.13,127.44
2017,3,10,17,45,177.0,69.5,2.3,19.0,104.0,118.41,86.75
2017,3,10,18,0,134.0,47.0,2.2,19.0,64.0,76.04,50.91
2017,3,10,18,15,67.0,23.5,2.15,18.5,32.0,33.65,14.29
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,1.5,15.0,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,1.7,15.0,5.0,4.27,0.0
2017,3,11,7,15,0.0,18.0,1.95,15.0,18.0,14.84,5.92
2017,3,11,7,30,0.0,31.0,2.2,15.0,31.0,25.61,15.82
2017,3,11,7,45,0.0,48.0,2.45,15.5,48.0,39.9,28.25
2017,3,11,8,0,0.0,65.0,2.7,16.0,65.0,54.45,40.75
2017,3,11,8,15,0.0,82.0,2.85,16.0,82.0,69.06,53.16
2017,3,11,8,30,0.0,99.0,3.0,16.0,99.0,83.74,65.42
2017,3,11,8,45,4.5,129.5,3.15,16.5,131.5,113.16,89.66
2017,3,11,9,0,9.0,160.0,3.3,17.0,164.0,143.37,114.14
2017,3,11,9,15,4.5,158.0,3.35,17.0,160.0,138.43,109.6
2017,3,11,9,30,0.0,156.0,3.4,17.0,156.0,133.28,104.93
2017,3,11,9,45,2.0,170.0,3.5,17.5,171.5,147.07,115.68
2017,3,11,10,0,4.0,184.0,3.6,18.0,187.0,161.12,126.51
2017,3,11,10,15,5.5,195.0,3.6,18.0,199.5,172.25,135.16
2017,3,11,10,30,7.0,206.0,3.6,18.0,212.0,183.55,143.92
2017,3,11,10,45,12.5,238.5,3.65,18.5,248.5,218.35,171.13
2017,3,11,11,0,18.0,271.0,3.7,19.0,285.0,253.83,198.47
2017,3,11,11,15,24.5,297.0,3.65,19.0,316.0,284.68,222.3
2017,3,11,11,30,31.0,323.0,3.6,19.0,347.0,335.12,260.96
2017,3,11,11,45,26.5,315.5,3.6,19.0,336.5,323.63,251.62
2017,3,11,12,0,22.0,308.0,3.6,19.0,326.0,293.48,228.17
2017,3,11,12,15,16.5,271.0,3.55,19.0,284.5,253.38,196.94
2017,3,11,12,30,11.0,234.0,3.5,19.0,243.0,213.78,165.89
2017,3,11,12,45,30.0,305.0,3.45,19.0,330.0,317.4,246.95
2017,3,11,13,0,49.0,376.0,3.4,19.0,417.0,409.42,316.96
2017,3,11,13,15,30.0,304.5,3.35,19.0,329.5,316.53,245.71
2017,3,11,13,30,11.0,233.0,3.3,19.0,242.0,212.65,164.97
2017,3,11,13,45,5.5,173.0,3.25,19.0,177.5,152.92,117.99
2017,3,11,14,0,0.0,113.0,3.2,19.0,113.0,94.87,71.52
2017,3,11,14,15,9.5,191.0,3.1,19.0,198.5,172.51,134.15
2017,3,11,14,30,19.0,269.0,3.0,19.0,284.0,252.73,197.55
2017,3,11,14,45,42.5,289.5,2.95,19.0,319.5,308.46,241.69
2017,3,11,15,0,66.0,310.0,2.9,19.0,355.0,347.99,272.99
2017,3,11,15,15,33.0,234.5,2.85,18.5,257.0,242.94,191.33
2017,3,11,15,30,0.0,159.0,2.8,18.0,159.0,135.46,105.51
2017,3,11,15,45,12.0,181.0,2.75,18.0,187.5,164.27,129.64
2017,3,11,16,0,24.0,203.0,2.7,18.0,216.0,192.76,153.17
2017,3,11,16,15,37.5,192.0,2.6,17.5,210.0,199.55,159.52
2017,3,11,16,30,51.0,181.0,2.5,17.0,204.0,195.13,156.71
2017,3,11,16,45,45.5,158.5,2.4,17.0,176.5,168.23,134.91
2017,3,11,17,0,40.0,136.0,2.3,17.0,149.0,142.05,113.42
2017,3,11,17,15,30.5,112.0,2.25,16.5,121.5,113.57,89.9
2017,3,11,17,30,21.0,88.0,2.2,16.0,94.0,86.36,67.05
2017,3,11,17,45,10.5,65.0,2.15,16.0,68.0,58.52,43.33
2017,3,11,18,0,0.0,42.0,2.1,16.0,42.0,35.67,23.83
2017,3,11,18,15,0.0,23.5,2.1,15.5,23.5,19.66,7.97
2017,3,11,18,30,0.0,5.0,2.1,15.0,5.0,4.27,0.0
2017,3,11,18,45,0.0,2.5,2.15,15.0,2.5,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,7.5,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,45.0,15.0,5.3,8.0,17.0,18.48,0.0
2017,3,12,7,15,149.5,37.5,5.25,8.0,57.5,62.46,38.56
2017,3,12,7,30,254.0,60.0,5.2,8.0,98.0,121.04,87.89
2017,3,12,7,45,351.5,73.5,5.2,8.5,151.0,179.24,138.3
2017,3,12,8,0,449.0,87.0,5.2,9.0,204.0,249.33,199.88
2017,3,12,8,15,224.5,66.5,5.15,9.0,125.0,166.16,136.11
2017,3,12,8,30,0.0,46.0,5.1,9.0,46.0,38.03,27.56
2017,3,12,8,45,0.0,64.5,5.1,9.0,64.5,53.45,40.88
2017,3,12,9,0,0.0,83.0,5.1,9.0,83.0,68.95,54.08
2017,3,12,9,15,0.0,83.0,5.05,9.0,83.0,68.94,53.86
2017,3,12,9,30,0.0,83.0,5.0,9.0,83.0,68.97,53.69
2017,3,12,9,45,0.0,76.5,4.95,9.5,76.5,63.56,48.81
2017,3,12,10,0,0.0,70.0,4.9,10.0,70.0,58.17,43.98
2017,3,12,10,15,0.0,88.0,4.85,10.0,88.0,73.26,56.62
2017,3,12,10,30,0.0,106.0,4.8,10.0,106.0,88.65,69.42
2017,3,12,10,45,0.0,118.0,4.8,10.5,118.0,99.07,77.85
2017,3,12,11,0,0.0,130.0,4.8,11.0,130.0,109.56,86.27
2017,3,12,11,15,0.0,135.5,4.7,11.0,135.5,114.41,90.15
2017,3,12,11,30,0.0,141.0,4.6,11.0,141.0,119.26,94.05
2017,3,12,11,45,0.5,143.5,4.6,11.5,144.0,121.99,96.04
2017,3,12,12,0,1.0,146.0,4.6,12.0,147.0,124.72,98.05
2017,3,12,12,15,6.5,196.0,4.5,12.0,201.5,174.65,139.03
2017,3,12,12,30,12.0,246.0,4.4,12.0,256.0,225.64,180.34
2017,3,12,12,45,12.0,246.0,4.35,12.5,256.0,225.66,179.89
2017,3,12,13,0,12.0,246.0,4.3,13.0,256.0,225.62,179.52
2017,3,12,13,15,11.0,235.0,4.15,13.0,244.5,214.46,170.54
2017,3,12,13,30,10.0,224.0,4.0,13.0,233.0,203.31,161.61
2017,3,12,13,45,41.5,299.0,3.9,13.0,332.5,320.66,256.34
2017,3,12,14,0,73.0,374.0,3.8,13.0,432.0,426.82,339.7
2017,3,12,14,15,51.5,337.0,3.6,13.0,377.5,366.92,292.36
2017,3,12,14,30,30.0,300.0,3.4,13.0,323.0,308.48,246.25
2017,3,12,14,45,43.0,302.5,3.2,13.0,333.0,321.54,257.43
2017,3,12,15,0,56.0,305.0,3.0,13.0,343.0,333.76,267.71
2017,3,12,15,15,40.0,270.5,2.8,13.0,297.0,284.18,228.34
2017,3,12,15,30,24.0,236.0,2.6,13.0,251.0,224.2,180.36
2017,3,12,15,45,12.0,196.0,2.45,13.0,203.5,177.91,142.99
2017,3,12,16,0,0.0,156.0,2.3,13.0,156.0,133.27,106.42
2017,3,12,16,15,103.5,173.5,2.15,12.5,219.5,230.7,189.2
2017,3,12,16,30,207.0,191.0,2.0,12.0,283.0,300.14,246.51
2017,3,12,16,45,183.0,171.0,1.9,12.0,245.0,256.86,210.41
2017,3,12,17,0,159.0,151.0,1.8,12.0,207.0,216.11,176.33
2017,3,12,17,15,138.5,126.0,1.55,11.5,168.5,174.36,141.05
2017,3,12,17,30,118.0,101.0,1.3,11.0,130.0,135.07,107.23
2017,3,12,17,45,88.0,75.5,1.1,11.0,94.0,95.37,72.85
2017,3,12,18,0,58.0,50.0,0.9,11.0,58.0,59.45,41.95
2017,3,12,18,15,29.0,28.0,0.85,10.5,32.0,30.56,15.42
2017,3,12,18,30,0.0,6.0,0.8,10.0,6.0,5.12,0.0
2017,3,12,18,45,0.0,3.0,0.75,10.0,3.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,12.5,7.0,2.1,9.0,8.0,5.97,0.0
2017,3,13,7,0,25.0,14.0,2.2,9.0,16.0,14.9,0.0
2017,3,13,7,15,100.5,40.5,2.35,9.0,55.0,57.43,36.93
2017,3,13,7,30,176.0,67.0,2.5,9.0,94.0,106.62,78.44
2017,3,13,7,45,258.0,87.0,2.65,9.5,145.5,160.6,124.47
2017,3,13,8,0,340.0,107.0,2.8,10.0,197.0,230.41,184.51
2017,3,13,8,15,170.0,96.0,2.9,10.0,141.0,166.0,135.45
2017,3,13,8,30,0.0,85.0,3.0,10.0,85.0,71.1,55.99
2017,3,13,8,45,0.0,76.0,3.2,10.5,76.0,63.06,48.87
2017,3,13,9,0,0.0,67.0,3.4,11.0,67.0,55.55,42.18
2017,3,13,9,15,0.0,90.5,3.5,11.5,90.5,75.32,58.74
2017,3,13,9,30,0.0,114.0,3.6,12.0,114.0,95.68,75.53
2017,3,13,9,45,73.0,207.0,3.75,12.5,254.0,242.04,197.82
2017,3,13,10,0,146.0,300.0,3.9,13.0,394.0,407.91,330.53
2017,3,13,10,15,163.5,321.0,4.1,13.0,431.5,449.82,362.72
2017,3,13,10,30,181.0,342.0,4.3,13.0,469.0,492.7,395.98
2017,3,13,10,45,277.0,340.5,4.5,13.5,545.5,598.27,478.2
2017,3,13,11,0,373.0,339.0,4.7,14.0,622.0,693.16,550.63
2017,3,13,11,15,329.5,364.0,4.8,14.5,620.0,689.4,544.73
2017,3,13,11,30,286.0,389.0,4.9,15.0,618.0,682.22,536.8
2017,3,13,11,45,395.0,358.0,5.05,15.5,681.0,762.01,598.22
2017,3,13,12,0,504.0,327.0,5.2,16.0,744.0,861.43,671.99
2017,3,13,12,15,681.5,243.0,5.25,16.5,812.5,964.56,749.04
2017,3,13,12,30,859.0,159.0,5.3,17.0,881.0,1051.18,808.03
2017,3,13,12,45,870.5,152.0,5.35,17.5,883.5,1056.57,809.98
2017,3,13,13,0,882.0,145.0,5.4,18.0,886.0,1058.02,809.89
2017,3,13,13,15,880.5,144.5,5.35,18.0,876.5,1049.48,803.83
2017,3,13,13,30,879.0,144.0,5.3,18.0,867.0,1037.17,795.38
2017,3,13,13,45,883.5,137.5,5.3,18.5,851.0,1020.58,782.99
2017,3,13,14,0,888.0,131.0,5.3,19.0,835.0,988.18,759.71
2017,3,13,14,15,622.5,234.5,5.2,19.0,720.0,846.14,657.74
2017,3,13,14,30,357.0,338.0,5.1,19.0,605.0,672.94,525.54
2017,3,13,14,45,616.0,225.5,5.0,19.0,661.0,790.87,619.68
2017,3,13,15,0,875.0,113.0,4.9,19.0,717.0,863.27,674.35
2017,3,13,15,15,861.5,110.0,4.7,18.5,675.0,814.96,640.53
2017,3,13,15,30,848.0,107.0,4.5,18.0,633.0,764.77,605.75
2017,3,13,15,45,835.0,101.5,4.35,18.0,586.0,710.7,566.0
2017,3,13,16,0,822.0,96.0,4.2,18.0,539.0,655.3,523.75
2017,3,13,16,15,796.0,92.0,3.8,17.5,486.0,592.55,475.19
2017,3,13,16,30,770.0,88.0,3.4,17.0,433.0,530.36,425.76
2017,3,13,16,45,737.0,81.5,3.0,17.0,377.0,463.88,370.85
2017,3,13,17,0,704.0,75.0,2.6,17.0,321.0,398.6,315.46
2017,3,13,17,15,648.0,68.0,2.25,16.0,263.5,326.63,254.68
2017,3,13,17,30,592.0,61.0,1.9,15.0,206.0,260.32,196.96
2017,3,13,17,45,506.5,50.5,1.6,14.0,151.5,189.11,135.49
2017,3,13,18,0,421.0,40.0,1.3,13.0,97.0,128.17,83.34
2017,3,13,18,15,262.5,25.5,1.25,12.5,55.0,64.3,31.43
2017,3,13,18,30,104.0,11.0,1.2,12.0,13.0,16.25,0.0
2017,3,13,18,45,52.0,5.5,1.2,11.5,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
