Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,97.0,9.0,1.2,4.5,13.5,10.67,0.0
2017,3,14,7,0,194.0,18.0,1.3,5.0,27.0,37.09,0.0
2017,3,14,7,15,337.0,31.0,1.35,6.0,74.0,88.97,53.59
2017,3,14,7,30,480.0,44.0,1.4,7.0,121.0,156.25,109.11
2017,3,14,7,45,558.0,53.0,1.45,8.0,177.0,219.25,165.07
2017,3,14,8,0,636.0,62.0,1.5,9.0,233.0,291.33,228.61
2017,3,14,8,15,686.0,68.0,1.5,9.5,291.0,357.67,287.04
2017,3,14,8,30,736.0,74.0,1.5,10.0,349.0,428.31,346.99
2017,3,14,8,45,768.0,79.0,1.5,10.5,405.0,493.24,400.33
2017,3,14,9,0,800.0,84.0,1.5,11.0,461.0,559.96,452.94
2017,3,14,9,15,824.0,88.0,1.5,11.5,513.5,622.03,500.01
2017,3,14,9,30,848.0,92.0,1.5,12.0,566.0,684.28,545.51
2017,3,14,9,45,864.0,95.0,1.55,13.0,613.0,739.51,583.53
2017,3,14,10,0,880.0,98.0,1.6,14.0,660.0,786.89,613.37
2017,3,14,10,15,892.5,100.5,1.75,14.5,701.0,835.18,645.57
2017,3,14,10,30,905.0,103.0,1.9,15.0,742.0,881.33,675.93
2017,3,14,10,45,913.0,105.0,2.05,15.5,775.5,920.64,701.36
2017,3,14,11,0,921.0,107.0,2.2,16.0,809.0,957.04,724.73
2017,3,14,11,15,927.0,108.5,2.4,16.5,834.5,987.95,744.86
2017,3,14,11,30,933.0,110.0,2.6,17.0,860.0,1015.48,762.74
2017,3,14,11,45,937.0,110.5,2.8,17.5,876.5,1036.49,776.3
2017,3,14,12,0,941.0,111.0,3.0,18.0,893.0,1053.79,787.48
2017,3,14,12,15,942.0,111.5,3.1,18.5,900.5,1064.3,793.34
2017,3,14,12,30,943.0,112.0,3.2,19.0,908.0,1070.89,796.78
2017,3,14,12,45,941.0,112.5,3.35,19.5,906.5,1070.53,796.24
2017,3,14,13,0,939.0,113.0,3.5,20.0,905.0,1066.21,793.25
2017,3,14,13,15,936.0,112.5,3.55,20.0,894.5,1055.94,787.17
2017,3,14,13,30,933.0,112.0,3.6,20.0,884.0,1041.83,778.69
2017,3,14,13,45,926.5,111.5,3.7,20.0,864.0,1020.58,765.91
2017,3,14,14,0,920.0,111.0,3.8,20.0,844.0,995.78,750.79
2017,3,14,14,15,913.0,110.0,3.8,20.0,816.5,966.6,732.03
2017,3,14,14,30,906.0,109.0,3.8,20.0,789.0,934.2,711.06
2017,3,14,14,45,895.5,107.0,3.85,20.0,753.5,894.71,685.39
2017,3,14,15,0,885.0,105.0,3.9,20.0,718.0,852.61,657.69
2017,3,14,15,15,871.0,102.5,3.85,20.0,676.0,812.0,630.34
2017,3,14,15,30,857.0,100.0,3.8,20.0,634.0,761.62,595.71
2017,3,14,15,45,839.5,96.0,3.75,20.0,586.0,705.62,555.83
2017,3,14,16,0,822.0,92.0,3.7,20.0,538.0,648.68,513.3
2017,3,14,16,15,795.5,88.0,3.4,19.5,485.0,585.71,465.26
2017,3,14,16,30,769.0,84.0,3.1,19.0,432.0,523.37,416.35
2017,3,14,16,45,733.5,78.5,2.85,18.5,376.0,456.05,362.21
2017,3,14,17,0,698.0,73.0,2.6,18.0,320.0,391.58,308.59
2017,3,14,17,15,642.5,66.5,2.35,17.0,262.5,320.85,249.09
2017,3,14,17,30,587.0,60.0,2.1,16.0,205.0,255.72,192.6
2017,3,14,17,45,499.0,50.0,1.9,15.0,151.0,184.94,131.84
2017,3,14,18,0,411.0,40.0,1.7,14.0,97.0,124.72,80.72
2017,3,14,18,15,257.0,25.5,1.7,13.5,55.5,62.78,31.1
2017,3,14,18,30,103.0,11.0,1.7,13.0,14.0,15.86,0.0
2017,3,14,18,45,51.5,5.5,1.7,13.0,7.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,77.0,10.0,1.45,8.5,14.0,10.81,0.0
2017,3,15,7,0,154.0,20.0,1.7,9.0,28.0,34.29,1.21
2017,3,15,7,15,287.0,35.0,1.75,9.5,73.5,84.53,51.79
2017,3,15,7,30,420.0,50.0,1.8,10.0,119.0,148.32,103.83
2017,3,15,7,45,506.5,59.0,1.9,11.0,174.5,210.12,157.56
2017,3,15,8,0,593.0,68.0,2.0,12.0,230.0,282.02,219.96
2017,3,15,8,15,644.5,74.5,2.05,12.5,287.0,347.02,276.79
2017,3,15,8,30,696.0,81.0,2.1,13.0,344.0,416.97,335.97
2017,3,15,8,45,734.5,85.5,2.2,14.0,400.5,482.63,389.36
2017,3,15,9,0,773.0,90.0,2.3,15.0,457.0,549.98,442.07
2017,3,15,9,15,797.5,94.0,2.35,15.5,509.0,610.98,488.76
2017,3,15,9,30,822.0,98.0,2.4,16.0,561.0,672.27,534.16
2017,3,15,9,45,841.5,100.0,2.5,16.5,608.5,727.75,574.29
2017,3,15,10,0,861.0,102.0,2.6,17.0,656.0,782.31,611.16
2017,3,15,10,15,874.0,104.5,2.65,17.5,697.0,823.46,637.58
2017,3,15,10,30,887.0,107.0,2.7,18.0,738.0,869.29,667.04
2017,3,15,10,45,897.0,108.5,2.8,18.5,771.5,909.15,692.38
2017,3,15,11,0,907.0,110.0,2.9,19.0,805.0,946.29,715.71
2017,3,15,11,15,913.0,111.5,2.95,19.0,830.0,976.75,735.41
2017,3,15,11,30,919.0,113.0,3.0,19.0,855.0,1003.89,752.94
2017,3,15,11,45,925.5,112.5,3.1,19.5,872.5,1025.96,766.15
2017,3,15,12,0,932.0,112.0,3.2,20.0,890.0,1044.44,777.07
2017,3,15,12,15,933.5,112.0,3.25,20.0,898.0,1054.76,783.79
2017,3,15,12,30,935.0,112.0,3.3,20.0,906.0,1061.2,788.18
2017,3,15,12,45,934.0,112.5,3.35,20.5,904.5,1061.76,787.35
2017,3,15,13,0,933.0,113.0,3.4,21.0,903.0,1058.38,784.15
2017,3,15,13,15,930.0,112.5,3.45,21.0,892.5,1048.09,778.07
2017,3,15,13,30,927.0,112.0,3.5,21.0,882.0,1033.98,769.64
2017,3,15,13,45,921.0,112.0,3.55,21.0,862.5,1013.77,757.25
2017,3,15,14,0,915.0,112.0,3.6,21.0,843.0,990.01,742.57
2017,3,15,14,15,908.0,110.5,3.6,21.0,816.0,960.37,723.6
2017,3,15,14,30,901.0,109.0,3.6,21.0,789.0,927.54,702.46
2017,3,15,14,45,882.0,111.0,3.6,21.0,751.5,885.02,674.56
2017,3,15,15,0,863.0,113.0,3.6,21.0,714.0,848.71,650.85
2017,3,15,15,15,848.0,110.5,3.55,20.5,672.0,800.16,619.2
2017,3,15,15,30,833.0,108.0,3.5,20.0,630.0,749.91,585.91
2017,3,15,15,45,810.0,105.5,3.45,20.0,581.0,692.64,544.59
2017,3,15,16,0,787.0,103.0,3.4,20.0,532.0,634.98,501.54
2017,3,15,16,15,440.5,149.0,3.15,19.5,385.0,427.81,341.33
2017,3,15,16,30,94.0,195.0,2.9,19.0,238.0,230.27,183.5
2017,3,15,16,45,85.5,171.0,2.7,19.0,206.5,198.13,158.05
2017,3,15,17,0,77.0,147.0,2.5,19.0,175.0,166.98,132.6
2017,3,15,17,15,303.0,108.0,2.25,18.0,188.0,221.44,173.84
2017,3,15,17,30,529.0,69.0,2.0,17.0,201.0,244.31,184.07
2017,3,15,17,45,434.5,58.0,1.75,16.5,147.5,174.57,124.62
2017,3,15,18,0,340.0,47.0,1.5,16.0,94.0,114.48,74.64
2017,3,15,18,15,170.0,30.5,1.6,15.5,54.0,54.54,28.66
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,11.95,0.0
2017,3,15,18,45,0.0,7.0,1.8,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,38.0,11.5,3.1,13.5,14.0,10.9,0.0
2017,3,16,7,0,76.0,23.0,3.3,14.0,28.0,28.62,4.51
2017,3,16,7,15,189.0,43.5,3.4,14.5,71.5,75.49,47.92
2017,3,16,7,30,302.0,64.0,3.5,15.0,115.0,133.21,94.23
2017,3,16,7,45,382.5,78.0,3.65,15.5,168.0,190.0,142.61
2017,3,16,8,0,463.0,92.0,3.8,16.0,221.0,256.49,199.61
2017,3,16,8,15,231.5,66.0,3.95,16.5,130.5,166.62,132.22
2017,3,16,8,30,0.0,40.0,4.1,17.0,40.0,33.05,22.38
2017,3,16,8,45,0.0,85.0,4.3,17.5,85.0,70.75,53.92
2017,3,16,9,0,0.0,130.0,4.5,18.0,130.0,110.08,86.16
2017,3,16,9,15,0.0,145.5,4.65,18.5,145.5,123.6,96.73
2017,3,16,9,30,0.0,161.0,4.8,19.0,161.0,137.2,107.27
2017,3,16,9,45,4.0,182.0,5.0,19.5,185.0,158.72,124.21
2017,3,16,10,0,8.0,203.0,5.2,20.0,209.0,180.74,141.39
2017,3,16,10,15,5.5,190.5,5.3,20.5,194.5,167.51,130.15
2017,3,16,10,30,3.0,178.0,5.4,21.0,180.0,154.3,119.05
2017,3,16,10,45,5.5,195.0,5.5,21.5,199.5,171.76,132.55
2017,3,16,11,0,8.0,212.0,5.6,22.0,219.0,189.45,146.11
2017,3,16,11,15,6.5,195.5,5.6,22.0,201.5,173.41,133.22
2017,3,16,11,30,5.0,179.0,5.6,22.0,184.0,157.43,120.45
2017,3,16,11,45,9.0,219.5,5.6,22.5,228.0,197.71,151.85
2017,3,16,12,0,13.0,260.0,5.6,23.0,272.0,238.67,183.34
2017,3,16,12,15,18.5,294.0,5.6,23.0,310.5,275.68,211.91
2017,3,16,12,30,24.0,328.0,5.6,23.0,349.0,313.11,240.62
2017,3,16,12,45,26.0,334.0,5.6,23.5,357.0,340.23,260.73
2017,3,16,13,0,28.0,340.0,5.6,24.0,365.0,348.17,266.27
2017,3,16,13,15,244.0,341.5,5.55,24.0,546.0,600.44,461.28
2017,3,16,13,30,460.0,343.0,5.5,24.0,727.0,825.96,627.19
2017,3,16,13,45,335.5,373.0,5.5,24.0,650.0,712.53,542.69
2017,3,16,14,0,211.0,403.0,5.5,24.0,573.0,600.91,459.21
2017,3,16,14,15,508.0,281.0,5.45,24.0,671.0,776.65,595.46
2017,3,16,14,30,805.0,159.0,5.4,24.0,769.0,901.41,688.14
2017,3,16,14,45,795.0,154.5,5.35,24.0,734.0,861.94,660.5
2017,3,16,15,0,785.0,150.0,5.3,24.0,699.0,825.12,635.54
2017,3,16,15,15,507.0,221.0,5.2,24.0,568.0,640.24,497.73
2017,3,16,15,30,229.0,292.0,5.1,24.0,437.0,455.08,354.81
2017,3,16,15,45,150.5,265.5,5.0,24.0,358.0,363.04,284.12
2017,3,16,16,0,72.0,239.0,4.9,24.0,279.0,267.18,209.0
2017,3,16,16,15,360.5,179.5,4.7,23.5,347.5,397.13,314.88
2017,3,16,16,30,649.0,120.0,4.5,23.0,416.0,490.9,387.6
2017,3,16,16,45,612.5,110.5,4.3,22.5,361.5,425.18,334.65
2017,3,16,17,0,576.0,101.0,4.1,22.0,307.0,362.28,283.15
2017,3,16,17,15,516.0,91.0,4.05,21.5,251.5,293.37,225.89
2017,3,16,17,30,456.0,81.0,4.0,21.0,196.0,227.89,170.4
2017,3,16,17,45,378.0,66.0,3.95,20.5,145.0,163.91,116.42
2017,3,16,18,0,300.0,51.0,3.9,20.0,94.0,109.53,71.32
2017,3,16,18,15,173.0,32.0,4.0,19.5,54.0,55.43,29.18
2017,3,16,18,30,46.0,13.0,4.1,19.0,14.0,13.7,0.0
2017,3,16,18,45,23.0,6.5,4.2,19.0,7.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,47.0,12.5,4.9,16.5,15.0,11.96,0.0
2017,3,17,7,0,94.0,25.0,5.1,17.0,30.0,32.04,8.49
2017,3,17,7,15,206.0,44.0,5.35,17.5,74.0,78.1,48.99
2017,3,17,7,30,318.0,63.0,5.6,18.0,118.0,135.23,94.44
2017,3,17,7,45,407.0,74.5,5.95,18.5,172.0,192.93,143.16
2017,3,17,8,0,496.0,86.0,6.3,19.0,226.0,264.8,204.44
2017,3,17,8,15,549.5,95.0,6.45,19.5,281.5,327.6,258.71
2017,3,17,8,30,603.0,104.0,6.6,20.0,337.0,395.72,316.25
2017,3,17,8,45,301.5,88.5,6.75,20.5,205.0,254.42,205.06
2017,3,17,9,0,0.0,73.0,6.9,21.0,73.0,60.57,44.48
2017,3,17,9,15,0.0,80.0,6.85,21.0,80.0,66.44,49.19
2017,3,17,9,30,0.0,87.0,6.8,21.0,87.0,72.33,53.83
2017,3,17,9,45,11.5,167.5,6.8,21.5,175.0,150.93,117.43
2017,3,17,10,0,23.0,248.0,6.8,22.0,263.0,233.42,182.69
2017,3,17,10,15,19.0,247.0,6.7,22.0,260.0,229.8,179.21
2017,3,17,10,30,15.0,246.0,6.6,22.0,257.0,225.94,175.66
2017,3,17,10,45,18.5,268.0,6.55,22.5,282.0,249.61,193.62
2017,3,17,11,0,22.0,290.0,6.5,23.0,307.0,273.6,211.63
2017,3,17,11,15,37.5,330.0,6.4,23.5,360.5,344.13,265.53
2017,3,17,11,30,53.0,370.0,6.3,24.0,414.0,400.41,307.63
2017,3,17,11,45,81.0,396.0,6.2,24.5,464.0,455.22,348.56
2017,3,17,12,0,109.0,422.0,6.1,25.0,514.0,510.83,389.42
2017,3,17,12,15,255.0,402.0,6.0,25.0,620.0,673.99,512.41
2017,3,17,12,30,401.0,382.0,5.9,25.0,726.0,800.24,605.56
2017,3,17,12,45,631.5,264.5,5.8,25.0,804.5,933.67,704.67
2017,3,17,13,0,862.0,147.0,5.7,25.0,883.0,1032.63,772.86
2017,3,17,13,15,596.5,273.5,5.6,25.0,780.0,899.78,678.28
2017,3,17,13,30,331.0,400.0,5.5,25.0,677.0,740.6,559.15
2017,3,17,13,45,591.5,269.5,5.45,25.0,751.5,868.58,657.99
2017,3,17,14,0,852.0,139.0,5.4,25.0,826.0,966.09,727.72
2017,3,17,14,15,844.0,137.5,5.25,25.0,799.0,936.24,706.46
2017,3,17,14,30,836.0,136.0,5.1,25.0,772.0,903.41,683.95
2017,3,17,14,45,810.0,141.0,5.0,25.0,734.5,859.05,653.7
2017,3,17,15,0,784.0,146.0,4.9,25.0,697.0,813.09,622.24
2017,3,17,15,15,768.0,142.5,4.75,25.0,655.5,769.68,592.17
2017,3,17,15,30,752.0,139.0,4.6,25.0,614.0,720.32,556.4
2017,3,17,15,45,735.5,132.0,4.5,25.0,567.5,665.92,516.67
2017,3,17,16,0,719.0,125.0,4.4,25.0,521.0,610.84,475.64
2017,3,17,16,15,689.5,119.5,4.1,24.5,469.0,549.17,429.23
2017,3,17,16,30,660.0,114.0,3.8,24.0,417.0,488.73,382.51
2017,3,17,16,45,623.5,105.5,3.55,23.5,363.0,423.54,330.96
2017,3,17,17,0,587.0,97.0,3.3,23.0,309.0,361.15,280.11
2017,3,17,17,15,528.5,87.5,3.05,22.0,253.5,292.87,224.01
2017,3,17,17,30,470.0,78.0,2.8,21.0,198.0,227.52,169.12
2017,3,17,17,45,384.0,64.5,2.6,20.5,146.5,162.41,114.66
2017,3,17,18,0,298.0,51.0,2.4,20.0,95.0,107.86,69.98
2017,3,17,18,15,173.0,32.5,2.55,19.5,55.0,54.96,29.24
2017,3,17,18,30,48.0,14.0,2.7,19.0,15.0,14.52,0.0
2017,3,17,18,45,24.0,7.0,2.9,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,42.0,13.5,2.1,16.0,16.5,12.63,0.0
2017,3,18,7,0,84.0,27.0,2.4,17.0,33.0,32.95,11.57
2017,3,18,7,15,192.5,47.5,2.55,17.5,77.0,78.84,50.37
2017,3,18,7,30,301.0,68.0,2.7,18.0,121.0,135.69,95.35
2017,3,18,7,45,389.5,80.0,2.85,18.5,175.5,192.73,142.9
2017,3,18,8,0,478.0,92.0,3.0,19.0,230.0,260.35,199.74
2017,3,18,8,15,532.5,101.5,3.05,19.5,285.5,326.2,255.25
2017,3,18,8,30,587.0,111.0,3.1,20.0,341.0,394.32,311.28
2017,3,18,8,45,301.5,144.5,3.15,20.5,263.5,300.46,239.3
2017,3,18,9,0,16.0,178.0,3.2,21.0,186.0,162.36,127.16
2017,3,18,9,15,15.0,191.0,3.15,21.5,199.5,173.88,135.94
2017,3,18,9,30,14.0,204.0,3.1,22.0,213.0,185.34,144.31
2017,3,18,9,45,7.0,175.5,3.05,22.5,180.0,154.76,119.27
2017,3,18,10,0,0.0,147.0,3.0,23.0,147.0,124.27,94.42
2017,3,18,10,15,14.0,216.0,2.95,23.0,226.0,197.13,151.96
2017,3,18,10,30,28.0,285.0,2.9,23.0,305.0,287.25,221.28
2017,3,18,10,45,14.0,209.5,2.9,23.5,219.5,191.99,146.77
2017,3,18,11,0,0.0,134.0,2.9,24.0,134.0,112.96,84.31
2017,3,18,11,15,15.0,233.5,2.9,24.0,246.0,215.34,164.45
2017,3,18,11,30,30.0,333.0,2.9,24.0,358.0,340.37,259.05
2017,3,18,11,45,130.5,380.5,2.9,24.5,491.0,504.81,381.67
2017,3,18,12,0,231.0,428.0,2.9,25.0,624.0,654.31,488.23
2017,3,18,12,15,550.5,287.0,2.9,25.0,759.0,865.7,641.13
2017,3,18,12,30,870.0,146.0,2.9,25.0,894.0,1039.76,757.0
2017,3,18,12,45,580.5,284.5,2.9,25.0,783.0,896.72,659.06
2017,3,18,13,0,291.0,423.0,2.9,25.0,672.0,730.69,539.59
2017,3,18,13,15,328.0,408.0,2.9,25.0,686.0,748.93,554.57
2017,3,18,13,30,365.0,393.0,2.9,25.0,700.0,764.84,566.67
2017,3,18,13,45,615.0,263.5,2.95,25.5,767.0,887.36,655.96
2017,3,18,14,0,865.0,134.0,3.0,26.0,834.0,970.75,711.86
2017,3,18,14,15,857.0,132.5,3.0,26.0,806.5,940.56,692.09
2017,3,18,14,30,849.0,131.0,3.0,26.0,779.0,907.36,671.26
2017,3,18,14,45,569.5,229.0,3.0,26.0,655.5,739.25,555.24
2017,3,18,15,0,290.0,327.0,3.0,26.0,532.0,572.05,432.4
2017,3,18,15,15,284.0,307.0,2.95,25.5,498.0,534.47,407.55
2017,3,18,15,30,278.0,287.0,2.9,25.0,464.0,496.52,381.26
2017,3,18,15,45,529.5,194.5,2.9,25.0,499.0,577.01,445.32
2017,3,18,16,0,781.0,102.0,2.9,25.0,534.0,622.82,481.42
2017,3,18,16,15,754.0,97.5,2.7,24.5,481.5,561.12,434.97
2017,3,18,16,30,727.0,93.0,2.5,24.0,429.0,501.08,389.04
2017,3,18,16,45,692.0,87.0,2.35,24.0,374.0,435.8,337.21
2017,3,18,17,0,657.0,81.0,2.2,24.0,319.0,373.01,285.84
2017,3,18,17,15,601.5,73.5,1.95,23.0,263.0,304.09,229.43
2017,3,18,17,30,546.0,66.0,1.7,22.0,207.0,240.88,176.24
2017,3,18,17,45,459.0,55.5,1.5,21.5,153.5,173.29,119.88
2017,3,18,18,0,372.0,45.0,1.3,21.0,100.0,116.18,73.2
2017,3,18,18,15,232.5,29.5,1.35,20.5,59.0,59.47,30.55
2017,3,18,18,30,93.0,14.0,1.4,20.0,18.0,16.63,0.0
2017,3,18,18,45,46.5,7.0,1.45,20.0,9.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,70.0,14.0,2.35,16.0,19.0,13.74,0.0
2017,3,19,7,0,140.0,28.0,2.7,17.0,38.0,40.31,16.32
2017,3,19,7,15,260.5,44.5,2.85,17.5,84.5,85.96,53.45
2017,3,19,7,30,381.0,61.0,3.0,18.0,131.0,145.91,100.79
2017,3,19,7,45,473.5,70.0,3.2,18.5,187.5,209.16,153.9
2017,3,19,8,0,566.0,79.0,3.4,19.0,244.0,281.04,214.74
2017,3,19,8,15,617.0,86.0,3.45,19.5,301.0,344.76,269.2
2017,3,19,8,30,668.0,93.0,3.5,20.0,358.0,413.35,326.15
2017,3,19,8,45,712.0,96.0,3.6,20.5,414.5,478.76,379.15
2017,3,19,9,0,756.0,99.0,3.7,21.0,471.0,547.29,432.94
2017,3,19,9,15,781.0,103.0,3.7,21.5,523.0,606.51,477.87
2017,3,19,9,30,806.0,107.0,3.7,22.0,575.0,667.14,522.41
2017,3,19,9,45,828.0,108.5,3.75,22.5,623.0,723.01,562.41
2017,3,19,10,0,850.0,110.0,3.8,23.0,671.0,778.17,599.77
2017,3,19,10,15,863.0,112.5,3.85,23.0,711.0,826.15,632.11
2017,3,19,10,30,876.0,115.0,3.9,23.0,751.0,863.58,656.85
2017,3,19,10,45,886.0,116.0,3.95,23.5,784.5,902.28,681.09
2017,3,19,11,0,896.0,117.0,4.0,24.0,818.0,938.26,703.24
2017,3,19,11,15,902.5,118.5,4.05,24.0,843.0,968.58,722.86
2017,3,19,11,30,909.0,120.0,4.1,24.0,868.0,995.62,740.31
2017,3,19,11,45,912.5,121.0,4.15,24.5,884.5,1015.84,751.8
2017,3,19,12,0,916.0,122.0,4.2,25.0,901.0,1032.41,760.98
2017,3,19,12,15,917.5,122.0,4.2,25.0,908.0,1042.27,767.03
2017,3,19,12,30,919.0,122.0,4.2,25.0,915.0,1048.32,770.76
2017,3,19,12,45,918.0,122.0,4.25,25.5,913.5,1048.04,769.3
2017,3,19,13,0,917.0,122.0,4.3,26.0,912.0,1043.9,765.51
2017,3,19,13,15,914.0,121.5,4.3,26.0,901.0,1033.47,758.94
2017,3,19,13,30,911.0,121.0,4.3,26.0,890.0,1019.29,750.07
2017,3,19,13,45,905.5,120.0,4.3,26.0,870.5,998.54,736.98
2017,3,19,14,0,900.0,119.0,4.3,26.0,851.0,974.3,721.67
2017,3,19,14,15,892.5,118.0,4.25,26.0,823.0,944.88,702.66
2017,3,19,14,30,885.0,117.0,4.2,26.0,795.0,912.35,681.57
2017,3,19,14,45,864.5,119.5,4.2,26.0,757.5,878.37,659.71
2017,3,19,15,0,844.0,122.0,4.2,26.0,720.0,832.95,629.8
2017,3,19,15,15,829.0,119.0,4.15,26.0,677.5,784.47,597.33
2017,3,19,15,30,814.0,116.0,4.1,26.0,635.0,734.36,563.13
2017,3,19,15,45,792.0,113.0,4.05,26.0,586.5,678.08,522.53
2017,3,19,16,0,770.0,110.0,4.0,26.0,538.0,621.38,480.72
2017,3,19,16,15,742.5,105.0,3.75,25.5,485.0,560.78,435.36
2017,3,19,16,30,715.0,100.0,3.5,25.0,432.0,499.45,388.22
2017,3,19,16,45,677.0,94.0,3.3,24.5,376.5,433.36,336.15
2017,3,19,17,0,639.0,88.0,3.1,24.0,321.0,370.11,284.72
2017,3,19,17,15,583.0,79.5,2.8,23.0,264.5,301.12,228.01
2017,3,19,17,30,527.0,71.0,2.5,22.0,208.0,237.93,174.72
2017,3,19,17,45,442.5,59.5,2.2,21.5,155.0,171.35,119.02
2017,3,19,18,0,358.0,48.0,1.9,21.0,102.0,114.96,72.9
2017,3,19,18,15,223.0,31.5,1.9,20.5,60.0,57.74,29.96
2017,3,19,18,30,88.0,15.0,1.9,20.0,18.0,16.96,0.0
2017,3,19,18,45,44.0,7.5,1.95,20.0,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,91.5,14.0,3.5,16.5,21.0,14.21,0.0
2017,3,20,7,0,183.0,28.0,3.8,17.0,42.0,44.09,18.97
2017,3,20,7,15,303.5,44.0,4.0,17.5,90.5,91.55,56.35
2017,3,20,7,30,424.0,60.0,4.2,18.0,139.0,156.04,107.64
2017,3,20,7,45,508.5,69.0,4.45,18.5,196.5,217.46,159.95
2017,3,20,8,0,593.0,78.0,4.7,19.0,254.0,288.65,220.94
2017,3,20,8,15,643.0,85.5,4.75,19.5,312.0,353.97,277.19
2017,3,20,8,30,693.0,93.0,4.8,20.0,370.0,424.04,335.84
2017,3,20,8,45,513.5,146.0,4.85,20.5,367.5,419.49,334.36
2017,3,20,9,0,334.0,199.0,4.9,21.0,365.0,388.74,309.91
2017,3,20,9,15,239.0,234.5,4.9,21.5,360.0,383.39,304.26
2017,3,20,9,30,144.0,270.0,4.9,22.0,355.0,356.55,281.01
2017,3,20,9,45,93.0,274.5,4.95,22.5,331.0,319.56,250.54
2017,3,20,10,0,42.0,279.0,5.0,23.0,307.0,289.02,224.74
2017,3,20,10,15,61.0,310.5,5.0,23.0,354.0,337.04,261.78
2017,3,20,10,30,80.0,342.0,5.0,23.0,401.0,386.67,299.47
2017,3,20,10,45,242.0,342.0,5.0,23.5,530.0,561.56,433.29
2017,3,20,11,0,404.0,342.0,5.0,24.0,659.0,715.56,546.75
2017,3,20,11,15,670.0,229.5,5.0,24.0,775.0,882.95,670.53
2017,3,20,11,30,936.0,117.0,5.0,24.0,891.0,1016.5,761.26
2017,3,20,11,45,947.0,113.5,5.0,24.5,909.5,1039.73,773.82
2017,3,20,12,0,958.0,110.0,5.0,25.0,928.0,1059.38,784.73
2017,3,20,12,15,959.5,110.0,4.95,25.0,935.5,1069.54,790.57
2017,3,20,12,30,961.0,110.0,4.9,25.0,943.0,1075.72,793.95
2017,3,20,12,45,960.0,110.0,4.9,25.5,941.0,1075.39,792.06
2017,3,20,13,0,959.0,110.0,4.9,26.0,939.0,1071.03,787.71
2017,3,20,13,15,956.5,109.5,4.85,26.0,928.0,1060.69,780.73
2017,3,20,13,30,954.0,109.0,4.8,26.0,917.0,1046.41,771.35
2017,3,20,13,45,949.5,108.0,4.8,26.0,897.0,1025.85,758.37
2017,3,20,14,0,945.0,107.0,4.8,26.0,877.0,1001.59,743.04
2017,3,20,14,15,938.0,105.5,4.7,26.0,849.0,970.96,722.69
2017,3,20,14,30,931.0,104.0,4.6,26.0,821.0,937.04,700.17
2017,3,20,14,45,917.0,104.0,4.55,26.0,783.5,895.63,672.91
2017,3,20,15,0,903.0,104.0,4.5,26.0,746.0,851.78,643.86
2017,3,20,15,15,889.5,101.5,4.4,25.5,703.0,803.57,612.7
2017,3,20,15,30,876.0,99.0,4.3,25.0,660.0,753.44,579.71
2017,3,20,15,45,860.0,95.0,4.2,25.0,611.0,703.47,543.93
2017,3,20,16,0,844.0,91.0,4.1,25.0,562.0,646.53,501.68
2017,3,20,16,15,819.0,87.0,3.75,24.5,508.0,583.52,454.13
2017,3,20,16,30,794.0,83.0,3.4,24.0,454.0,520.97,405.57
2017,3,20,16,45,761.0,78.0,3.1,23.5,397.0,454.4,352.6
2017,3,20,17,0,728.0,73.0,2.8,23.0,340.0,389.92,299.57
2017,3,20,17,15,676.0,66.5,2.55,22.0,282.0,319.48,241.15
2017,3,20,17,30,624.0,60.0,2.3,21.0,224.0,254.25,185.45
2017,3,20,17,45,542.5,51.0,2.05,20.0,168.0,185.19,127.14
2017,3,20,18,0,461.0,42.0,1.8,19.0,112.0,125.84,77.96
2017,3,20,18,15,312.0,28.5,1.85,18.5,67.0,65.1,32.73
2017,3,20,18,30,163.0,15.0,1.9,18.0,22.0,21.55,0.0
2017,3,20,18,45,81.5,7.5,1.95,18.0,11.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,101.0,15.5,4.05,15.5,23.5,15.64,0.0
2017,3,21,7,0,202.0,31.0,4.3,16.0,47.0,48.46,22.7
2017,3,21,7,15,323.0,45.5,4.45,16.5,96.0,95.44,59.09
2017,3,21,7,30,444.0,60.0,4.6,17.0,145.0,159.93,110.62
2017,3,21,7,45,539.0,66.0,4.75,18.0,204.0,222.59,163.64
2017,3,21,8,0,634.0,72.0,4.9,19.0,263.0,296.11,226.17
2017,3,21,8,15,681.0,78.0,4.9,19.5,321.0,360.97,282.35
2017,3,21,8,30,728.0,84.0,4.9,20.0,379.0,430.14,340.49
2017,3,21,8,45,769.0,86.0,4.95,20.5,436.5,495.63,394.23
2017,3,21,9,0,810.0,88.0,5.0,21.0,494.0,564.06,448.59
2017,3,21,9,15,832.0,91.5,5.0,21.5,546.5,624.47,495.03
2017,3,21,9,30,854.0,95.0,5.0,22.0,599.0,684.79,539.95
2017,3,21,9,45,873.5,96.5,5.0,22.5,646.5,735.24,576.42
2017,3,21,10,0,893.0,98.0,5.0,23.0,694.0,789.46,612.87
2017,3,21,10,15,904.0,100.0,4.95,23.0,734.5,836.04,644.23
2017,3,21,10,30,915.0,102.0,4.9,23.0,775.0,880.3,673.63
2017,3,21,10,45,923.5,103.5,4.85,23.5,808.0,919.32,697.68
2017,3,21,11,0,932.0,105.0,4.8,24.0,841.0,955.39,719.43
2017,3,21,11,15,937.5,106.0,4.75,24.5,865.5,985.03,736.58
2017,3,21,11,30,943.0,107.0,4.7,25.0,890.0,1011.2,751.3
2017,3,21,11,45,940.5,110.5,4.7,25.5,904.5,1028.66,760.61
2017,3,21,12,0,938.0,114.0,4.7,26.0,919.0,1042.16,767.41
2017,3,21,12,15,939.0,114.5,4.65,26.0,926.0,1052.07,773.07
2017,3,21,12,30,940.0,115.0,4.6,26.0,933.0,1058.08,776.3
2017,3,21,12,45,938.0,115.5,4.55,26.0,930.5,1057.18,775.28
2017,3,21,13,0,936.0,116.0,4.5,26.0,928.0,1052.35,771.94
2017,3,21,13,15,933.0,115.5,4.45,26.0,916.5,1041.63,764.89
2017,3,21,13,30,930.0,115.0,4.4,26.0,905.0,1027.08,755.5
2017,3,21,13,45,924.0,114.5,4.4,26.5,885.0,1005.94,740.7
2017,3,21,14,0,918.0,114.0,4.4,27.0,865.0,981.26,723.71
2017,3,21,14,15,910.5,112.5,4.35,26.5,836.5,950.8,705.49
2017,3,21,14,30,903.0,111.0,4.3,26.0,808.0,917.17,685.07
2017,3,21,14,45,886.5,111.5,4.25,26.0,770.5,874.99,657.35
2017,3,21,15,0,870.0,112.0,4.2,26.0,733.0,830.64,627.99
2017,3,21,15,15,856.0,109.5,4.15,26.0,690.5,790.26,601.2
2017,3,21,15,30,842.0,107.0,4.1,26.0,648.0,740.33,567.37
2017,3,21,15,45,822.0,103.5,4.05,26.0,599.0,683.76,526.57
2017,3,21,16,0,802.0,100.0,4.0,26.0,550.0,626.56,484.36
2017,3,21,16,15,775.5,96.0,3.75,25.5,497.0,564.75,438.04
2017,3,21,16,30,749.0,92.0,3.5,25.0,444.0,503.64,390.91
2017,3,21,16,45,711.5,86.5,3.25,24.5,387.5,437.29,338.38
2017,3,21,17,0,674.0,81.0,3.0,24.0,331.0,373.1,285.99
2017,3,21,17,15,619.5,74.0,2.7,23.0,274.0,304.49,229.36
2017,3,21,17,30,565.0,67.0,2.4,22.0,217.0,241.44,175.96
2017,3,21,17,45,479.5,57.0,2.15,21.5,162.5,174.26,119.75
2017,3,21,18,0,394.0,47.0,1.9,21.0,108.0,117.35,73.32
2017,3,21,18,15,256.5,31.5,2.05,20.5,64.5,60.69,31.52
2017,3,21,18,30,119.0,16.0,2.2,20.0,21.0,19.22,0.0
2017,3,21,18,45,59.5,8.0,2.35,19.5,10.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,42.5,17.5,2.75,17.5,21.0,15.92,0.0
2017,3,22,7,0,85.0,35.0,3.0,18.0,42.0,40.2,21.37
2017,3,22,7,15,178.0,57.5,3.1,18.5,87.5,81.45,53.56
2017,3,22,7,30,271.0,80.0,3.2,19.0,133.0,134.7,95.68
2017,3,22,7,45,356.5,94.0,3.35,19.5,187.5,194.32,144.77
2017,3,22,8,0,442.0,108.0,3.5,20.0,242.0,260.71,199.96
2017,3,22,8,15,221.0,103.5,3.5,20.5,170.5,189.71,148.56
2017,3,22,8,30,0.0,99.0,3.5,21.0,99.0,82.89,63.13
2017,3,22,8,45,1.5,130.5,3.5,21.5,131.5,111.04,85.85
2017,3,22,9,0,3.0,162.0,3.5,22.0,164.0,139.68,108.46
2017,3,22,9,15,5.5,178.5,3.45,22.0,182.0,155.84,121.02
2017,3,22,9,30,8.0,195.0,3.4,22.0,200.0,172.33,133.77
2017,3,22,9,45,5.0,181.0,3.4,22.5,184.5,157.77,121.52
2017,3,22,10,0,2.0,167.0,3.4,23.0,169.0,143.19,109.38
2017,3,22,10,15,38.0,255.5,3.45,23.5,284.0,263.44,203.63
2017,3,22,10,30,74.0,344.0,3.5,24.0,399.0,382.17,293.25
2017,3,22,10,45,61.0,348.0,3.55,24.5,395.0,377.33,287.87
2017,3,22,11,0,48.0,352.0,3.6,25.0,391.0,371.54,282.24
2017,3,22,11,15,39.5,347.0,3.7,25.0,380.0,360.05,273.21
2017,3,22,11,30,31.0,342.0,3.8,25.0,369.0,348.07,263.84
2017,3,22,11,45,157.5,384.0,3.9,25.5,520.0,530.46,401.0
2017,3,22,12,0,284.0,426.0,4.0,26.0,671.0,716.82,534.06
2017,3,22,12,15,153.0,376.5,4.05,26.0,509.0,522.81,393.04
2017,3,22,12,30,22.0,327.0,4.1,26.0,347.0,308.38,232.26
2017,3,22,12,45,456.0,231.5,4.15,26.0,629.0,712.04,539.85
2017,3,22,13,0,890.0,136.0,4.2,26.0,911.0,1024.87,754.51
2017,3,22,13,15,887.0,135.5,4.25,26.0,900.0,1014.46,745.83
2017,3,22,13,30,884.0,135.0,4.3,26.0,889.0,1000.42,737.31
2017,3,22,13,45,879.5,133.5,4.35,26.0,869.5,980.41,724.92
2017,3,22,14,0,875.0,132.0,4.4,26.0,850.0,956.98,710.32
2017,3,22,14,15,867.0,130.0,4.4,26.0,822.0,926.59,690.79
2017,3,22,14,30,859.0,128.0,4.4,26.0,794.0,903.17,676.04
2017,3,22,14,45,843.0,128.5,4.45,26.0,757.5,862.03,649.26
2017,3,22,15,0,827.0,129.0,4.5,26.0,721.0,818.76,620.84
2017,3,22,15,15,811.5,125.5,4.5,26.0,678.5,769.99,588.12
2017,3,22,15,30,796.0,122.0,4.5,26.0,636.0,719.68,553.11
2017,3,22,15,45,774.0,119.0,4.5,26.0,587.5,664.2,512.92
2017,3,22,16,0,752.0,116.0,4.5,26.0,539.0,610.14,472.8
2017,3,22,16,15,723.5,111.0,4.35,25.5,486.5,548.28,426.38
2017,3,22,16,30,695.0,106.0,4.2,25.0,434.0,487.51,379.52
2017,3,22,16,45,652.5,100.5,4.1,24.5,378.0,421.09,327.02
2017,3,22,17,0,610.0,95.0,4.0,24.0,322.0,358.04,275.64
2017,3,22,17,15,553.5,86.5,3.75,23.5,266.0,290.96,219.93
2017,3,22,17,30,497.0,78.0,3.5,23.0,210.0,229.77,168.11
2017,3,22,17,45,407.5,66.0,3.25,22.5,157.0,161.44,111.68
2017,3,22,18,0,318.0,54.0,3.0,22.0,104.0,107.45,68.35
2017,3,22,18,15,195.0,36.0,3.15,21.5,62.5,55.83,30.29
2017,3,22,18,30,72.0,18.0,3.3,21.0,21.0,18.23,0.0
2017,3,22,18,45,36.0,9.0,3.5,21.0,10.5,7.68,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,122.5,16.5,4.85,17.5,27.5,16.82,0.0
2017,3,23,7,0,245.0,33.0,5.1,18.0,55.0,53.55,26.42
2017,3,23,7,15,363.5,46.5,5.35,18.5,106.0,103.49,63.77
2017,3,23,7,30,482.0,60.0,5.6,19.0,157.0,167.16,114.48
2017,3,23,7,45,561.5,67.0,5.9,19.5,215.0,228.62,167.22
2017,3,23,8,0,641.0,74.0,6.2,20.0,273.0,299.09,228.05
2017,3,23,8,15,453.5,120.0,6.3,20.0,274.5,304.91,240.19
2017,3,23,8,30,266.0,166.0,6.4,20.0,276.0,283.88,226.81
2017,3,23,8,45,204.5,196.5,6.5,20.5,288.5,289.75,231.92
2017,3,23,9,0,143.0,227.0,6.6,21.0,301.0,295.97,236.1
2017,3,23,9,15,499.5,162.5,6.7,21.5,455.5,483.14,387.3
2017,3,23,9,30,856.0,98.0,6.8,22.0,610.0,687.15,547.14
2017,3,23,9,45,876.5,99.0,6.9,22.5,658.0,743.27,588.48
2017,3,23,10,0,897.0,100.0,7.0,23.0,706.0,792.19,622.43
2017,3,23,10,15,908.5,102.0,7.1,23.5,746.5,839.16,654.37
2017,3,23,10,30,920.0,104.0,7.2,24.0,787.0,883.84,684.33
2017,3,23,10,45,928.5,105.5,7.3,24.5,820.5,922.84,709.97
2017,3,23,11,0,937.0,107.0,7.4,25.0,854.0,958.87,733.36
2017,3,23,11,15,942.0,108.0,7.45,25.0,878.5,987.99,753.07
2017,3,23,11,30,947.0,109.0,7.5,25.0,903.0,1013.61,770.39
2017,3,23,11,45,950.5,110.0,7.6,25.5,919.0,1034.14,782.91
2017,3,23,12,0,954.0,111.0,7.7,26.0,935.0,1050.88,792.87
2017,3,23,12,15,955.0,111.0,7.7,26.0,942.0,1060.26,798.98
2017,3,23,12,30,956.0,111.0,7.7,26.0,949.0,1065.66,802.5
2017,3,23,12,45,952.5,113.0,7.75,26.0,946.5,1064.67,802.02
2017,3,23,13,0,949.0,115.0,7.8,26.0,944.0,1059.68,798.95
2017,3,23,13,15,946.5,114.5,7.8,26.0,933.0,1049.21,792.0
2017,3,23,13,30,944.0,114.0,7.8,26.0,922.0,1034.85,782.5
2017,3,23,13,45,938.5,113.5,7.8,26.0,901.5,1013.84,768.48
2017,3,23,14,0,933.0,113.0,7.8,26.0,881.0,989.22,752.02
2017,3,23,14,15,926.0,111.5,7.8,25.5,853.0,958.75,732.97
2017,3,23,14,30,919.0,110.0,7.8,25.0,825.0,925.04,711.51
2017,3,23,14,45,904.5,110.5,7.8,25.0,788.0,883.99,683.26
2017,3,23,15,0,890.0,111.0,7.8,25.0,751.0,840.57,653.16
2017,3,23,15,15,876.5,108.5,7.7,24.5,708.0,799.56,625.59
2017,3,23,15,30,863.0,106.0,7.6,24.0,665.0,749.12,590.62
2017,3,23,15,45,658.5,157.0,7.55,24.0,565.0,623.72,493.09
2017,3,23,16,0,454.0,208.0,7.5,24.0,465.0,503.91,398.65
2017,3,23,16,15,604.5,145.5,7.3,23.5,453.5,510.77,405.75
2017,3,23,16,30,755.0,83.0,7.1,23.0,442.0,492.65,391.4
2017,3,23,16,45,720.0,84.0,6.95,22.5,392.0,433.67,342.51
2017,3,23,17,0,685.0,85.0,6.8,22.0,342.0,376.78,294.04
2017,3,23,17,15,630.5,78.0,6.6,21.5,284.0,307.74,235.01
2017,3,23,17,30,576.0,71.0,6.4,21.0,226.0,244.24,179.69
2017,3,23,17,45,488.5,61.0,6.2,20.5,170.5,176.37,122.1
2017,3,23,18,0,401.0,51.0,6.0,20.0,115.0,119.0,74.95
2017,3,23,18,15,200.5,38.0,5.95,19.5,70.0,57.2,31.67
2017,3,23,18,30,0.0,25.0,5.9,19.0,25.0,20.05,0.0
2017,3,23,18,45,0.0,12.5,5.85,19.0,12.5,10.67,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
