Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.25,17.5,0.5,0.43,0.0
2017,3,24,7,0,0.0,1.0,3.3,18.0,1.0,0.82,0.0
2017,3,24,7,15,0.0,3.0,3.3,18.0,3.0,2.46,0.0
2017,3,24,7,30,0.0,5.0,3.3,18.0,5.0,4.1,0.0
2017,3,24,7,45,0.0,7.0,3.35,18.5,7.0,5.75,0.0
2017,3,24,8,0,0.0,9.0,3.4,19.0,9.0,7.4,0.61
2017,3,24,8,15,0.0,44.0,3.6,19.5,44.0,36.37,24.98
2017,3,24,8,30,0.0,79.0,3.8,20.0,79.0,65.6,49.15
2017,3,24,8,45,1.5,121.0,4.05,20.5,122.0,102.52,79.2
2017,3,24,9,0,3.0,163.0,4.3,21.0,165.0,140.28,109.38
2017,3,24,9,15,55.0,220.0,4.4,21.0,253.0,232.4,183.5
2017,3,24,9,30,107.0,277.0,4.5,21.0,341.0,324.79,256.33
2017,3,24,9,45,70.0,276.5,4.65,21.5,320.0,302.63,237.31
2017,3,24,10,0,33.0,276.0,4.8,22.0,299.0,277.12,215.77
2017,3,24,10,15,31.0,287.0,4.75,22.0,309.5,287.58,223.38
2017,3,24,10,30,29.0,298.0,4.7,22.0,320.0,297.87,230.76
2017,3,24,10,45,14.5,218.5,4.7,22.5,229.5,199.75,153.67
2017,3,24,11,0,0.0,139.0,4.7,23.0,139.0,117.22,88.03
2017,3,24,11,15,174.0,267.5,4.65,23.0,414.0,435.23,338.54
2017,3,24,11,30,348.0,396.0,4.6,23.0,689.0,733.18,556.92
2017,3,24,11,45,184.5,357.5,4.6,23.5,513.0,527.64,402.89
2017,3,24,12,0,21.0,319.0,4.6,24.0,337.0,299.12,227.51
2017,3,24,12,15,52.0,376.0,4.6,24.5,421.5,403.09,306.34
2017,3,24,12,30,83.0,433.0,4.6,25.0,506.0,491.53,371.08
2017,3,24,12,45,41.5,240.5,4.6,25.5,277.0,260.54,198.11
2017,3,24,13,0,0.0,48.0,4.6,26.0,48.0,40.08,26.09
2017,3,24,13,15,227.0,204.0,4.55,26.0,399.0,451.43,348.48
2017,3,24,13,30,454.0,360.0,4.5,26.0,750.0,821.89,613.74
2017,3,24,13,45,667.0,251.5,4.5,26.5,810.5,912.81,678.67
2017,3,24,14,0,880.0,143.0,4.5,27.0,871.0,979.45,723.32
2017,3,24,14,15,875.0,141.0,4.5,27.0,845.0,950.78,704.5
2017,3,24,14,30,870.0,139.0,4.5,27.0,819.0,918.89,684.14
2017,3,24,14,45,869.0,133.0,4.5,27.0,786.5,883.21,661.15
2017,3,24,15,0,868.0,127.0,4.5,27.0,754.0,844.37,635.88
2017,3,24,15,15,855.5,124.0,4.4,26.5,712.0,796.79,605.15
2017,3,24,15,30,843.0,121.0,4.3,26.0,670.0,747.3,571.89
2017,3,24,15,45,838.0,113.0,4.25,26.0,624.0,696.22,535.19
2017,3,24,16,0,833.0,105.0,4.2,26.0,578.0,643.1,496.05
2017,3,24,16,15,807.5,100.5,3.75,25.5,523.5,579.86,448.19
2017,3,24,16,30,782.0,96.0,3.3,25.0,469.0,517.16,399.46
2017,3,24,16,45,754.5,88.5,2.9,24.5,412.0,451.76,347.4
2017,3,24,17,0,727.0,81.0,2.5,24.0,355.0,387.41,294.56
2017,3,24,17,15,672.5,74.0,2.3,22.5,295.0,316.12,236.47
2017,3,24,17,30,618.0,67.0,2.1,21.0,235.0,250.32,181.19
2017,3,24,17,45,529.5,58.0,1.9,20.0,177.5,180.92,123.41
2017,3,24,18,0,441.0,49.0,1.7,19.0,120.0,122.08,75.72
2017,3,24,18,15,294.5,34.0,1.7,18.5,73.0,63.26,33.17
2017,3,24,18,30,148.0,19.0,1.7,18.0,26.0,21.18,0.0
2017,3,24,18,45,74.0,9.5,1.75,17.5,13.0,8.11,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.5,15.5,3.4,11.5,32.0,17.24,0.0
2017,3,25,7,0,335.0,31.0,3.7,12.0,64.0,60.15,30.1
2017,3,25,7,15,448.0,41.5,3.9,12.5,117.0,110.77,67.89
2017,3,25,7,30,561.0,52.0,4.1,13.0,170.0,175.55,120.96
2017,3,25,7,45,629.5,59.0,4.3,14.0,229.0,238.44,176.28
2017,3,25,8,0,698.0,66.0,4.5,15.0,288.0,309.45,238.54
2017,3,25,8,15,741.0,71.0,4.35,15.5,347.5,375.05,296.08
2017,3,25,8,30,784.0,76.0,4.2,16.0,407.0,444.32,354.77
2017,3,25,8,45,814.0,79.5,4.05,16.5,464.0,508.66,407.72
2017,3,25,9,0,844.0,83.0,3.9,17.0,521.0,574.39,459.79
2017,3,25,9,15,864.5,86.0,3.7,17.5,574.0,634.72,505.7
2017,3,25,9,30,885.0,89.0,3.5,18.0,627.0,690.36,546.49
2017,3,25,9,45,900.5,92.0,3.3,19.0,674.0,745.38,583.89
2017,3,25,10,0,916.0,95.0,3.1,20.0,721.0,798.92,617.05
2017,3,25,10,15,927.0,96.5,2.95,20.5,762.0,845.56,645.84
2017,3,25,10,30,938.0,98.0,2.8,21.0,803.0,889.78,672.33
2017,3,25,10,45,945.5,100.5,2.65,21.5,836.0,929.36,695.07
2017,3,25,11,0,953.0,103.0,2.5,22.0,869.0,965.83,715.25
2017,3,25,11,15,958.5,104.0,2.45,22.5,894.0,995.63,731.67
2017,3,25,11,30,964.0,105.0,2.4,23.0,919.0,1021.87,745.68
2017,3,25,11,45,967.0,105.5,2.4,24.0,935.5,1041.53,754.5
2017,3,25,12,0,970.0,106.0,2.4,25.0,952.0,1057.3,760.91
2017,3,25,12,15,971.5,106.5,2.4,25.0,959.0,1067.65,766.97
2017,3,25,12,30,973.0,107.0,2.4,25.0,966.0,1073.96,770.68
2017,3,25,12,45,972.0,107.0,2.45,25.5,964.0,1073.24,769.21
2017,3,25,13,0,971.0,107.0,2.5,26.0,962.0,1068.45,765.4
2017,3,25,13,15,969.0,106.5,2.45,26.5,951.0,1058.13,757.18
2017,3,25,13,30,967.0,106.0,2.4,27.0,940.0,1043.84,746.66
2017,3,25,13,45,963.0,105.0,2.35,27.5,920.0,1023.23,732.36
2017,3,25,14,0,959.0,104.0,2.3,28.0,900.0,998.86,715.88
2017,3,25,14,15,952.5,102.5,2.15,28.0,871.5,968.1,695.8
2017,3,25,14,30,946.0,101.0,2.0,28.0,843.0,933.98,673.65
2017,3,25,14,45,938.0,98.5,1.95,28.0,806.5,894.38,649.01
2017,3,25,15,0,930.0,96.0,1.9,28.0,770.0,851.89,622.37
2017,3,25,15,15,917.5,94.0,1.7,27.5,726.5,803.83,591.62
2017,3,25,15,30,905.0,92.0,1.5,27.0,683.0,753.7,559.17
2017,3,25,15,45,888.5,89.0,1.3,27.0,633.5,698.06,519.93
2017,3,25,16,0,872.0,86.0,1.1,27.0,584.0,641.29,478.67
2017,3,25,16,15,848.5,82.5,0.9,26.5,529.0,582.19,435.55
2017,3,25,16,30,825.0,79.0,0.7,26.0,474.0,519.65,388.74
2017,3,25,16,45,791.5,74.5,0.55,26.0,416.0,452.08,336.56
2017,3,25,17,0,758.0,70.0,0.4,26.0,358.0,386.62,284.4
2017,3,25,17,15,708.5,64.5,0.5,24.5,298.5,317.15,230.54
2017,3,25,17,30,659.0,59.0,0.6,23.0,239.0,251.88,177.58
2017,3,25,17,45,578.0,51.0,0.75,22.0,182.0,182.99,121.4
2017,3,25,18,0,497.0,43.0,0.9,21.0,125.0,123.7,73.86
2017,3,25,18,15,353.0,31.0,1.0,20.0,77.0,64.78,32.16
2017,3,25,18,30,209.0,19.0,1.1,19.0,29.0,23.26,0.0
2017,3,25,18,45,104.5,9.5,1.25,18.5,14.5,8.11,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,91.5,19.5,3.2,17.0,29.0,18.07,0.0
2017,3,26,7,0,183.0,39.0,3.7,18.0,58.0,52.39,29.18
2017,3,26,7,15,285.0,56.0,4.0,18.5,107.0,97.03,62.19
2017,3,26,7,30,387.0,73.0,4.3,19.0,156.0,154.64,107.88
2017,3,26,7,45,202.0,95.0,4.65,19.5,139.5,145.82,109.88
2017,3,26,8,0,17.0,117.0,5.0,20.0,123.0,104.62,81.43
2017,3,26,8,15,318.5,115.5,5.15,20.5,250.5,245.17,192.77
2017,3,26,8,30,620.0,114.0,5.3,21.0,378.0,406.32,320.81
2017,3,26,8,45,652.0,121.0,5.45,21.5,432.0,466.74,369.93
2017,3,26,9,0,684.0,128.0,5.6,22.0,486.0,529.12,419.51
2017,3,26,9,15,709.0,133.5,5.6,22.5,536.5,587.33,464.31
2017,3,26,9,30,734.0,139.0,5.6,23.0,587.0,646.05,508.24
2017,3,26,9,45,749.5,144.0,5.7,24.0,631.5,697.66,544.98
2017,3,26,10,0,765.0,149.0,5.8,25.0,676.0,748.24,580.01
2017,3,26,10,15,779.0,152.5,5.85,25.0,715.0,794.78,613.37
2017,3,26,10,30,793.0,156.0,5.9,25.0,754.0,834.84,640.87
2017,3,26,10,45,535.0,275.0,5.95,25.5,686.0,756.45,578.13
2017,3,26,11,0,277.0,394.0,6.0,26.0,618.0,646.08,490.48
2017,3,26,11,15,550.0,280.0,5.95,26.5,741.0,807.63,612.34
2017,3,26,11,30,823.0,166.0,5.9,27.0,864.0,961.12,720.1
2017,3,26,11,45,833.5,163.0,5.9,27.5,881.0,982.59,731.91
2017,3,26,12,0,844.0,160.0,5.9,28.0,898.0,1000.76,742.2
2017,3,26,12,15,845.5,160.5,5.85,28.0,905.0,1010.24,747.89
2017,3,26,12,30,847.0,161.0,5.8,28.0,912.0,1016.06,751.28
2017,3,26,12,45,844.0,162.0,5.75,28.0,909.0,1014.28,749.71
2017,3,26,13,0,841.0,163.0,5.7,28.0,906.0,1008.83,745.85
2017,3,26,13,15,838.0,162.5,5.6,28.0,895.0,998.26,738.37
2017,3,26,13,30,835.0,162.0,5.5,28.0,884.0,984.12,728.65
2017,3,26,13,45,827.5,161.5,5.45,28.0,863.5,962.28,714.19
2017,3,26,14,0,820.0,161.0,5.4,28.0,843.0,937.23,697.67
2017,3,26,14,15,811.5,159.0,5.35,28.0,815.5,906.76,677.49
2017,3,26,14,30,803.0,157.0,5.3,28.0,788.0,873.47,655.4
2017,3,26,14,45,782.5,158.5,5.25,28.0,751.0,830.94,626.82
2017,3,26,15,0,762.0,160.0,5.2,28.0,714.0,791.58,600.26
2017,3,26,15,15,745.5,156.5,5.15,27.5,672.5,743.93,567.74
2017,3,26,15,30,729.0,153.0,5.1,27.0,631.0,695.04,533.68
2017,3,26,15,45,709.5,147.0,5.1,27.0,584.0,640.74,494.08
2017,3,26,16,0,690.0,141.0,5.1,27.0,537.0,586.12,453.37
2017,3,26,16,15,660.5,134.5,4.95,26.5,484.5,525.3,407.48
2017,3,26,16,30,631.0,128.0,4.8,26.0,432.0,465.84,361.43
2017,3,26,16,45,592.5,119.5,4.7,26.0,377.5,402.07,310.34
2017,3,26,17,0,554.0,111.0,4.6,26.0,323.0,341.41,260.55
2017,3,26,17,15,497.5,100.5,4.35,25.0,267.5,272.56,204.46
2017,3,26,17,30,441.0,90.0,4.1,24.0,212.0,214.16,155.91
2017,3,26,17,45,355.0,76.0,3.85,23.5,159.0,152.59,105.69
2017,3,26,18,0,269.0,62.0,3.6,23.0,106.0,101.56,65.5
2017,3,26,18,15,165.0,41.0,3.6,22.5,64.5,53.64,30.47
2017,3,26,18,30,61.0,20.0,3.6,22.0,23.0,18.29,0.0
2017,3,26,18,45,30.5,10.0,3.6,21.5,11.5,8.54,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,41.5,22.5,1.7,18.5,27.0,19.15,0.0
2017,3,27,7,0,83.0,45.0,1.9,19.0,54.0,46.03,28.01
2017,3,27,7,15,161.5,70.5,1.85,19.5,101.5,88.62,60.43
2017,3,27,7,30,240.0,96.0,1.8,20.0,149.0,140.18,101.07
2017,3,27,7,45,307.5,114.5,1.75,20.5,202.5,192.25,143.44
2017,3,27,8,0,375.0,133.0,1.7,21.0,256.0,252.41,192.47
2017,3,27,8,15,187.5,130.0,1.65,21.5,191.5,199.32,154.95
2017,3,27,8,30,0.0,127.0,1.6,22.0,127.0,106.96,82.19
2017,3,27,8,45,0.0,141.0,1.55,22.5,141.0,119.01,91.57
2017,3,27,9,0,0.0,155.0,1.5,23.0,155.0,131.13,100.68
2017,3,27,9,15,33.5,213.0,1.4,23.5,234.0,211.25,163.46
2017,3,27,9,30,67.0,271.0,1.3,24.0,313.0,290.43,223.36
2017,3,27,9,45,385.5,227.5,1.2,24.5,492.5,513.12,391.38
2017,3,27,10,0,704.0,184.0,1.1,25.0,672.0,735.58,546.5
2017,3,27,10,15,719.5,188.0,0.9,25.5,710.5,781.67,570.94
2017,3,27,10,30,735.0,192.0,0.7,26.0,749.0,826.29,594.89
2017,3,27,10,45,765.0,183.5,0.55,26.5,785.0,869.19,617.13
2017,3,27,11,0,795.0,175.0,0.4,27.0,821.0,903.88,632.97
2017,3,27,11,15,802.0,176.5,0.35,27.5,844.5,932.34,646.71
2017,3,27,11,30,809.0,178.0,0.3,28.0,868.0,957.78,658.57
2017,3,27,11,45,833.5,166.5,0.3,28.5,888.0,984.08,671.92
2017,3,27,12,0,858.0,155.0,0.3,29.0,908.0,1007.17,683.31
2017,3,27,12,15,859.5,155.0,0.35,29.0,915.0,1016.17,689.04
2017,3,27,12,30,861.0,155.0,0.4,29.0,922.0,1021.46,692.99
2017,3,27,12,45,864.0,152.5,0.5,29.5,920.5,1021.93,694.12
2017,3,27,13,0,867.0,150.0,0.6,30.0,919.0,1018.63,693.22
2017,3,27,13,15,864.0,149.5,0.65,30.0,907.5,1007.8,688.27
2017,3,27,13,30,861.0,149.0,0.7,30.0,896.0,993.31,681.32
2017,3,27,13,45,551.5,283.5,0.8,30.0,758.5,824.43,577.52
2017,3,27,14,0,242.0,418.0,0.9,30.0,621.0,629.21,447.79
2017,3,27,14,15,537.5,280.0,1.0,30.0,710.0,780.18,557.15
2017,3,27,14,30,833.0,142.0,1.1,30.0,799.0,881.87,626.08
2017,3,27,14,45,797.0,151.5,1.25,30.0,757.5,833.6,597.26
2017,3,27,15,0,761.0,161.0,1.4,30.0,716.0,789.12,571.61
2017,3,27,15,15,522.5,230.5,1.55,29.5,601.0,639.05,470.39
2017,3,27,15,30,284.0,300.0,1.7,29.0,486.0,499.4,372.02
2017,3,27,15,45,482.0,221.5,1.9,29.0,510.5,552.19,414.68
2017,3,27,16,0,680.0,143.0,2.1,29.0,535.0,579.32,436.5
2017,3,27,16,15,650.0,136.5,2.15,28.5,482.5,518.79,392.71
2017,3,27,16,30,620.0,130.0,2.2,28.0,430.0,459.69,349.02
2017,3,27,16,45,577.5,122.5,2.25,27.5,375.0,395.73,300.23
2017,3,27,17,0,535.0,115.0,2.3,27.0,320.0,331.13,249.46
2017,3,27,17,15,479.0,104.0,2.1,26.0,265.5,267.59,198.54
2017,3,27,17,30,423.0,93.0,1.9,25.0,211.0,210.12,151.59
2017,3,27,17,45,339.0,78.0,1.75,24.5,158.5,149.44,102.86
2017,3,27,18,0,255.0,63.0,1.6,24.0,106.0,99.09,63.73
2017,3,27,18,15,157.0,41.5,1.6,23.5,65.0,50.99,28.73
2017,3,27,18,30,59.0,20.0,1.6,23.0,24.0,17.96,0.2
2017,3,27,18,45,29.5,10.0,1.65,22.5,12.0,8.54,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,43.0,22.5,3.6,19.5,27.5,19.23,0.61
2017,3,28,7,0,86.0,45.0,3.8,20.0,55.0,46.08,28.01
2017,3,28,7,15,159.0,70.5,4.05,20.5,101.5,87.85,59.8
2017,3,28,7,30,232.0,96.0,4.3,21.0,148.0,137.98,99.49
2017,3,28,7,45,116.0,68.0,4.55,21.5,94.0,96.33,71.0
2017,3,28,8,0,0.0,40.0,4.8,22.0,40.0,33.04,21.93
2017,3,28,8,15,0.0,47.0,4.95,22.0,47.0,38.87,26.72
2017,3,28,8,30,0.0,54.0,5.1,22.0,54.0,44.7,31.44
2017,3,28,8,45,12.0,127.5,5.3,22.5,134.0,113.25,87.31
2017,3,28,9,0,24.0,201.0,5.5,23.0,214.0,185.37,144.82
2017,3,28,9,15,12.0,148.5,5.65,23.5,155.0,132.59,101.88
2017,3,28,9,30,0.0,96.0,5.8,24.0,96.0,79.95,59.06
2017,3,28,9,45,2.0,137.0,5.95,24.5,138.5,116.58,88.06
2017,3,28,10,0,4.0,178.0,6.1,25.0,181.0,153.93,117.18
2017,3,28,10,15,88.0,278.0,6.25,25.0,345.5,322.03,249.76
2017,3,28,10,30,172.0,378.0,6.4,25.0,510.0,506.35,390.02
2017,3,28,10,45,105.0,363.0,6.55,25.5,445.0,425.8,326.74
2017,3,28,11,0,38.0,348.0,6.7,26.0,380.0,354.84,270.51
2017,3,28,11,15,78.0,390.0,6.85,26.0,456.5,434.05,331.12
2017,3,28,11,30,118.0,432.0,7.0,26.0,533.0,531.91,404.33
2017,3,28,11,45,73.5,394.5,7.15,26.5,458.0,437.73,332.47
2017,3,28,12,0,29.0,357.0,7.3,27.0,383.0,358.95,271.62
2017,3,28,12,15,171.5,398.0,7.35,27.0,551.0,556.24,422.81
2017,3,28,12,30,314.0,439.0,7.4,27.0,719.0,754.6,569.1
2017,3,28,12,45,324.5,434.5,7.45,27.0,723.5,760.35,573.05
2017,3,28,13,0,335.0,430.0,7.5,27.0,728.0,764.34,576.43
2017,3,28,13,15,193.0,413.5,7.5,27.0,584.5,590.53,447.71
2017,3,28,13,30,51.0,397.0,7.5,27.0,441.0,418.81,317.07
2017,3,28,13,45,25.5,267.5,7.55,27.0,290.0,267.58,203.11
2017,3,28,14,0,0.0,138.0,7.6,27.0,139.0,116.38,85.91
2017,3,28,14,15,91.0,267.5,7.6,27.0,340.0,338.51,260.28
2017,3,28,14,30,182.0,397.0,7.6,27.0,541.0,540.28,413.16
2017,3,28,14,45,91.5,274.0,7.6,27.0,346.5,338.11,259.88
2017,3,28,15,0,1.0,151.0,7.6,27.0,152.0,128.14,95.71
2017,3,28,15,15,2.0,162.0,7.55,26.5,163.5,138.4,104.33
2017,3,28,15,30,3.0,173.0,7.5,26.0,175.0,148.66,112.92
2017,3,28,15,45,265.0,190.5,7.45,26.0,343.5,364.46,286.95
2017,3,28,16,0,527.0,208.0,7.4,26.0,512.0,538.82,422.19
2017,3,28,16,15,495.0,197.0,7.25,25.5,462.0,480.59,376.97
2017,3,28,16,30,463.0,186.0,7.1,25.0,412.0,424.45,332.98
2017,3,28,16,45,431.5,170.0,7.0,24.5,360.0,366.48,286.7
2017,3,28,17,0,400.0,154.0,6.9,24.0,308.0,311.3,241.64
2017,3,28,17,15,345.5,137.0,6.6,23.5,255.0,245.56,187.7
2017,3,28,17,30,291.0,120.0,6.3,23.0,202.0,192.13,143.4
2017,3,28,17,45,227.5,97.0,6.0,22.5,152.0,137.88,99.09
2017,3,28,18,0,164.0,74.0,5.7,22.0,102.0,91.6,62.31
2017,3,28,18,15,93.5,46.5,5.55,21.5,61.5,47.93,29.09
2017,3,28,18,30,23.0,19.0,5.4,21.0,21.0,16.25,0.97
2017,3,28,18,45,11.5,9.5,5.25,21.0,10.5,8.11,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,123.5,21.5,2.85,17.0,36.0,20.07,2.86
2017,3,29,7,0,247.0,43.0,3.1,17.0,72.0,60.18,33.97
2017,3,29,7,15,354.0,57.0,3.05,17.0,124.0,106.83,67.92
2017,3,29,7,30,461.0,71.0,3.0,17.0,176.0,169.64,118.14
2017,3,29,7,45,560.5,75.5,3.0,17.0,239.0,232.68,171.06
2017,3,29,8,0,660.0,80.0,3.0,17.0,302.0,307.01,234.11
2017,3,29,8,15,480.0,127.0,2.95,17.5,304.0,317.66,249.39
2017,3,29,8,30,300.0,174.0,2.9,18.0,306.0,302.71,240.68
2017,3,29,8,45,567.0,134.5,2.85,19.0,423.5,433.51,343.49
2017,3,29,9,0,834.0,95.0,2.8,20.0,541.0,576.93,452.92
2017,3,29,9,15,855.0,98.0,2.9,20.5,594.0,636.86,497.71
2017,3,29,9,30,876.0,101.0,3.0,21.0,647.0,696.47,541.37
2017,3,29,9,45,894.5,102.5,3.15,22.0,695.0,746.77,576.46
2017,3,29,10,0,913.0,104.0,3.3,23.0,743.0,800.42,611.42
2017,3,29,10,15,923.5,106.0,3.4,23.5,783.0,846.69,641.18
2017,3,29,10,30,934.0,108.0,3.5,24.0,823.0,890.49,668.95
2017,3,29,10,45,942.5,108.5,3.65,24.5,855.5,928.37,692.75
2017,3,29,11,0,951.0,109.0,3.8,25.0,888.0,963.2,714.39
2017,3,29,11,15,955.5,110.5,3.95,25.0,912.0,992.14,733.49
2017,3,29,11,30,960.0,112.0,4.1,25.0,936.0,1017.48,750.29
2017,3,29,11,45,963.5,111.5,4.25,25.5,951.5,1036.15,761.29
2017,3,29,12,0,967.0,111.0,4.4,26.0,967.0,1050.97,769.87
2017,3,29,12,15,967.5,111.5,4.45,26.0,973.0,1059.95,775.66
2017,3,29,12,30,968.0,112.0,4.5,26.0,979.0,1064.91,779.0
2017,3,29,12,45,965.5,112.5,4.6,26.5,975.5,1062.91,776.73
2017,3,29,13,0,963.0,113.0,4.7,27.0,972.0,1056.89,772.31
2017,3,29,13,15,959.5,112.5,4.7,27.0,959.5,1044.93,764.8
2017,3,29,13,30,956.0,112.0,4.7,27.0,947.0,1029.07,754.88
2017,3,29,13,45,947.5,112.5,4.7,27.0,925.0,1005.74,740.13
2017,3,29,14,0,939.0,113.0,4.7,27.0,903.0,978.89,723.13
2017,3,29,14,15,931.5,111.5,4.7,27.0,873.5,947.59,703.14
2017,3,29,14,30,924.0,110.0,4.7,27.0,844.0,913.06,680.95
2017,3,29,14,45,911.5,109.0,4.7,27.0,806.5,871.88,654.1
2017,3,29,15,0,899.0,108.0,4.7,27.0,769.0,828.21,625.35
2017,3,29,15,15,885.0,105.5,4.55,26.5,725.0,779.69,593.32
2017,3,29,15,30,871.0,103.0,4.4,26.0,681.0,734.65,562.88
2017,3,29,15,45,851.5,100.5,4.25,26.0,631.0,678.34,521.55
2017,3,29,16,0,832.0,98.0,4.1,26.0,581.0,621.29,478.82
2017,3,29,16,15,807.0,94.0,3.7,25.5,526.5,559.25,431.64
2017,3,29,16,30,782.0,90.0,3.3,25.0,472.0,497.74,383.56
2017,3,29,16,45,744.5,86.0,2.95,24.5,414.0,431.47,330.62
2017,3,29,17,0,707.0,82.0,2.6,24.0,356.0,367.47,277.99
2017,3,29,17,15,655.0,75.5,2.35,23.0,297.5,299.51,221.84
2017,3,29,17,30,603.0,69.0,2.1,22.0,239.0,236.79,168.82
2017,3,29,17,45,518.5,60.0,1.9,21.0,182.5,170.55,114.21
2017,3,29,18,0,434.0,51.0,1.7,20.0,126.0,114.41,69.6
2017,3,29,18,15,299.5,37.0,1.8,19.5,79.0,60.2,31.76
2017,3,29,18,30,165.0,23.0,1.9,19.0,32.0,21.6,3.54
2017,3,29,18,45,82.5,11.5,2.05,18.5,16.0,9.82,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,181.5,18.5,3.35,10.5,40.5,19.31,3.84
2017,3,30,7,0,363.0,37.0,3.5,11.0,81.0,65.99,35.42
2017,3,30,7,15,464.5,47.5,3.6,12.0,135.0,116.39,72.52
2017,3,30,7,30,566.0,58.0,3.7,13.0,189.0,179.41,124.05
2017,3,30,7,45,629.5,65.0,3.8,14.0,248.5,240.97,177.91
2017,3,30,8,0,693.0,72.0,3.9,15.0,308.0,309.53,237.66
2017,3,30,8,15,734.5,77.0,4.0,15.5,367.0,374.59,294.52
2017,3,30,8,30,776.0,82.0,4.1,16.0,426.0,442.43,352.11
2017,3,30,8,45,807.5,85.5,4.2,17.0,484.0,506.75,404.57
2017,3,30,9,0,839.0,89.0,4.3,18.0,542.0,572.58,456.35
2017,3,30,9,15,860.0,92.0,4.2,18.5,595.0,632.59,502.24
2017,3,30,9,30,881.0,95.0,4.1,19.0,648.0,687.99,543.36
2017,3,30,9,45,897.0,97.5,4.0,19.5,695.5,742.22,582.2
2017,3,30,10,0,913.0,100.0,3.9,20.0,743.0,794.99,617.28
2017,3,30,10,15,924.0,102.0,3.75,20.5,783.5,841.54,646.72
2017,3,30,10,30,935.0,104.0,3.6,21.0,824.0,885.67,673.88
2017,3,30,10,45,943.5,105.5,3.45,21.5,857.0,924.48,696.86
2017,3,30,11,0,952.0,107.0,3.3,22.0,890.0,960.24,717.37
2017,3,30,11,15,957.0,108.0,3.15,22.5,914.5,989.06,732.91
2017,3,30,11,30,962.0,109.0,3.0,23.0,939.0,1014.3,745.9
2017,3,30,11,45,967.5,108.0,2.9,23.5,955.0,1034.3,755.76
2017,3,30,12,0,973.0,107.0,2.8,24.0,971.0,1050.48,763.16
2017,3,30,12,15,973.5,107.5,2.65,24.0,977.5,1059.43,766.93
2017,3,30,12,30,974.0,108.0,2.5,24.0,984.0,1064.33,768.2
2017,3,30,12,45,972.5,108.0,2.4,24.5,980.5,1062.73,764.5
2017,3,30,13,0,971.0,108.0,2.3,25.0,977.0,1057.07,758.44
2017,3,30,13,15,968.5,108.0,2.25,25.0,965.5,1046.43,751.49
2017,3,30,13,30,966.0,108.0,2.2,25.0,954.0,1031.85,742.22
2017,3,30,13,45,958.5,108.5,2.15,25.5,932.5,1009.23,726.57
2017,3,30,14,0,951.0,109.0,2.1,26.0,911.0,983.03,708.84
2017,3,30,14,15,944.0,107.5,2.15,26.0,882.0,951.82,690.46
2017,3,30,14,30,937.0,106.0,2.2,26.0,853.0,917.33,669.84
2017,3,30,14,45,923.0,106.5,2.3,26.0,815.0,875.98,644.95
2017,3,30,15,0,909.0,107.0,2.4,26.0,777.0,832.21,618.07
2017,3,30,15,15,896.0,104.5,2.45,25.5,733.0,784.05,588.55
2017,3,30,15,30,883.0,102.0,2.5,25.0,689.0,733.94,556.46
2017,3,30,15,45,862.0,100.0,2.6,25.0,638.5,681.82,519.82
2017,3,30,16,0,841.0,98.0,2.7,25.0,588.0,623.91,477.95
2017,3,30,16,15,816.0,94.0,2.6,24.5,533.5,561.46,431.61
2017,3,30,16,30,791.0,90.0,2.5,24.0,479.0,499.54,384.12
2017,3,30,16,45,755.0,85.5,2.4,23.5,420.5,433.06,331.61
2017,3,30,17,0,719.0,81.0,2.3,23.0,362.0,368.58,278.93
2017,3,30,17,15,668.0,74.5,2.15,22.0,303.0,300.41,222.57
2017,3,30,17,30,617.0,68.0,2.0,21.0,244.0,237.36,169.14
2017,3,30,17,45,537.0,59.0,1.95,20.0,187.0,171.47,114.54
2017,3,30,18,0,457.0,50.0,1.9,19.0,130.0,115.11,69.53
2017,3,30,18,15,321.5,36.5,2.0,18.5,82.0,60.24,31.42
2017,3,30,18,30,186.0,23.0,2.1,18.0,34.0,21.22,4.4
2017,3,30,18,45,93.0,11.5,2.25,17.5,17.0,9.82,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,186.0,19.5,3.65,12.5,42.5,20.09,5.38
2017,3,31,7,0,372.0,39.0,3.9,13.0,85.0,68.12,36.74
2017,3,31,7,15,471.5,49.0,4.0,14.0,139.5,118.3,73.34
2017,3,31,7,30,571.0,59.0,4.1,15.0,194.0,180.8,124.14
2017,3,31,7,45,631.5,66.0,4.2,16.0,252.5,241.79,177.25
2017,3,31,8,0,692.0,73.0,4.3,17.0,311.0,309.39,235.92
2017,3,31,8,15,731.5,78.0,4.55,17.5,369.5,373.58,291.98
2017,3,31,8,30,771.0,83.0,4.8,18.0,428.0,440.26,348.74
2017,3,31,8,45,798.0,87.5,5.1,19.0,484.0,502.94,400.29
2017,3,31,9,0,825.0,92.0,5.4,20.0,540.0,566.68,451.01
2017,3,31,9,15,844.5,95.0,5.55,20.5,591.5,625.0,496.68
2017,3,31,9,30,864.0,98.0,5.7,21.0,643.0,682.88,540.79
2017,3,31,9,45,878.0,101.0,5.85,22.0,689.0,730.98,575.55
2017,3,31,10,0,892.0,104.0,6.0,23.0,735.0,781.84,610.1
2017,3,31,10,15,902.5,106.0,6.1,23.5,774.5,827.08,640.55
2017,3,31,10,30,913.0,108.0,6.2,24.0,814.0,869.92,669.0
2017,3,31,10,45,920.5,109.5,6.3,24.5,845.5,907.07,693.18
2017,3,31,11,0,928.0,111.0,6.4,25.0,877.0,941.17,715.11
2017,3,31,11,15,933.0,112.0,6.4,25.5,901.0,969.3,732.26
2017,3,31,11,30,938.0,113.0,6.4,26.0,925.0,993.93,746.97
2017,3,31,11,45,941.5,113.5,6.4,26.5,940.5,1013.04,757.88
2017,3,31,12,0,945.0,114.0,6.4,27.0,956.0,1028.4,766.29
2017,3,31,12,15,946.0,114.5,6.35,27.0,962.5,1037.5,771.81
2017,3,31,12,30,947.0,115.0,6.3,27.0,969.0,1042.68,774.83
2017,3,31,12,45,947.0,114.5,6.3,27.0,966.5,1041.96,774.32
2017,3,31,13,0,947.0,114.0,6.3,27.0,964.0,1037.3,771.32
2017,3,31,13,15,944.5,113.5,6.2,27.0,952.5,1026.31,763.56
2017,3,31,13,30,942.0,113.0,6.1,27.0,941.0,1011.47,753.35
2017,3,31,13,45,936.5,112.5,6.1,27.5,920.5,990.07,737.92
2017,3,31,14,0,931.0,112.0,6.1,28.0,900.0,965.1,720.2
2017,3,31,14,15,923.5,111.0,6.05,28.0,871.0,934.42,699.82
2017,3,31,14,30,916.0,110.0,6.0,28.0,842.0,900.56,677.27
2017,3,31,14,45,897.0,112.5,6.0,28.0,803.0,857.75,648.65
2017,3,31,15,0,878.0,115.0,6.0,28.0,764.0,812.92,618.43
2017,3,31,15,15,864.0,112.5,5.95,27.5,720.5,771.52,591.42
2017,3,31,15,30,850.0,110.0,5.9,27.0,677.0,721.24,556.35
2017,3,31,15,45,823.5,109.5,5.85,27.0,626.0,663.32,513.23
2017,3,31,16,0,797.0,109.0,5.8,27.0,575.0,605.34,469.17
2017,3,31,16,15,771.5,105.0,5.7,26.5,521.5,544.82,422.99
2017,3,31,16,30,746.0,101.0,5.6,26.0,468.0,485.16,376.09
2017,3,31,16,45,703.5,97.0,5.5,25.5,410.5,418.54,322.53
2017,3,31,17,0,661.0,93.0,5.4,25.0,353.0,355.21,270.18
2017,3,31,17,15,608.5,85.5,5.3,24.0,295.5,289.02,215.08
2017,3,31,17,30,556.0,78.0,5.2,23.0,238.0,228.2,163.51
2017,3,31,17,45,472.5,67.5,5.15,22.5,182.0,164.13,110.51
2017,3,31,18,0,389.0,57.0,5.1,22.0,126.0,107.84,65.97
2017,3,31,18,15,262.5,41.0,4.95,21.5,80.0,56.71,30.58
2017,3,31,18,30,136.0,25.0,4.8,21.0,34.0,21.42,5.67
2017,3,31,18,45,68.0,12.5,4.7,20.5,17.0,10.67,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,73.5,27.0,4.15,17.5,36.5,23.19,9.28
2017,4,1,7,0,147.0,54.0,4.3,18.0,73.0,58.8,36.95
2017,4,1,7,15,230.5,74.5,4.5,18.0,122.0,100.27,67.89
2017,4,1,7,30,314.0,95.0,4.7,18.0,171.0,155.55,112.12
2017,4,1,7,45,200.5,118.0,4.95,18.5,171.5,163.51,124.89
2017,4,1,8,0,87.0,141.0,5.2,19.0,172.0,151.35,118.84
2017,4,1,8,15,43.5,103.5,5.4,19.5,119.0,106.3,82.56
2017,4,1,8,30,0.0,66.0,5.6,20.0,66.0,54.71,39.97
2017,4,1,8,45,4.5,125.0,5.85,21.0,127.5,107.02,82.6
2017,4,1,9,0,9.0,184.0,6.1,22.0,189.0,161.07,125.63
2017,4,1,9,15,4.5,131.5,6.15,22.0,134.0,113.02,86.52
2017,4,1,9,30,0.0,79.0,6.2,22.0,79.0,65.69,47.94
2017,4,1,9,45,0.0,80.5,6.3,22.5,80.5,66.99,48.76
2017,4,1,10,0,0.0,82.0,6.4,23.0,82.0,68.29,49.57
2017,4,1,10,15,0.0,87.5,6.35,23.5,87.5,72.95,53.07
2017,4,1,10,30,0.0,93.0,6.3,24.0,93.0,77.63,56.57
2017,4,1,10,45,0.0,93.0,6.3,24.5,93.0,77.7,56.41
2017,4,1,11,0,0.0,93.0,6.3,25.0,93.0,77.77,56.26
2017,4,1,11,15,0.0,93.0,6.3,25.0,93.0,77.83,56.24
2017,4,1,11,30,0.0,93.0,6.3,25.0,93.0,77.9,56.23
2017,4,1,11,45,0.0,96.5,6.3,25.5,96.5,80.93,58.45
2017,4,1,12,0,0.0,100.0,6.3,26.0,100.0,83.96,60.67
2017,4,1,12,15,2.5,130.5,6.25,26.0,132.5,112.54,83.11
2017,4,1,12,30,5.0,161.0,6.2,26.0,165.0,141.38,105.61
2017,4,1,12,45,74.0,313.0,6.2,26.0,379.5,358.33,273.76
2017,4,1,13,0,143.0,465.0,6.2,26.0,594.0,590.39,445.63
2017,4,1,13,15,82.0,393.5,6.1,26.0,467.5,442.85,335.64
2017,4,1,13,30,21.0,322.0,6.0,26.0,341.0,299.39,226.82
2017,4,1,13,45,12.0,236.5,5.95,26.0,247.0,213.7,161.7
2017,4,1,14,0,3.0,151.0,5.9,26.0,153.0,130.26,97.09
2017,4,1,14,15,70.0,275.5,5.85,26.0,332.0,310.87,238.53
2017,4,1,14,30,137.0,400.0,5.8,26.0,511.0,499.51,380.71
2017,4,1,14,45,100.5,369.0,5.75,26.0,448.0,420.52,321.22
2017,4,1,15,0,64.0,338.0,5.7,26.0,385.0,358.02,273.98
2017,4,1,15,15,32.0,223.5,5.65,25.5,247.0,223.03,171.16
2017,4,1,15,30,0.0,109.0,5.6,25.0,109.0,91.04,67.37
2017,4,1,15,45,120.0,186.5,5.55,25.0,257.0,252.0,197.04
2017,4,1,16,0,240.0,264.0,5.5,25.0,405.0,390.21,304.7
2017,4,1,16,15,213.5,240.5,5.4,24.5,357.5,340.07,265.99
2017,4,1,16,30,187.0,217.0,5.3,24.0,310.0,292.38,229.03
2017,4,1,16,45,170.0,194.5,5.25,24.0,271.0,252.49,197.27
2017,4,1,17,0,153.0,172.0,5.2,24.0,232.0,214.38,166.51
2017,4,1,17,15,277.5,137.5,5.0,23.5,226.0,217.84,165.89
2017,4,1,17,30,402.0,103.0,4.8,23.0,220.0,204.82,149.29
2017,4,1,17,45,317.0,88.0,4.6,22.5,167.5,146.49,102.17
2017,4,1,18,0,232.0,73.0,4.4,22.0,115.0,96.48,63.47
2017,4,1,18,15,139.0,49.5,4.35,21.5,72.5,52.56,31.78
2017,4,1,18,30,46.0,26.0,4.3,21.0,30.0,21.15,7.48
2017,4,1,18,45,23.0,13.0,4.25,21.0,15.0,11.1,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.41,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.82,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.64,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.46,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.29,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,4.11,0.0
2017,4,2,8,15,0.0,71.0,3.4,20.5,71.0,58.88,43.54
2017,4,2,8,30,0.0,137.0,3.6,21.0,137.0,115.09,89.36
2017,4,2,8,45,0.0,79.0,3.85,21.5,79.0,65.59,48.45
2017,4,2,9,0,0.0,21.0,4.1,22.0,21.0,17.36,8.66
2017,4,2,9,15,0.0,25.5,4.15,22.0,25.5,21.11,11.7
2017,4,2,9,30,0.0,30.0,4.2,22.0,30.0,24.86,14.72
2017,4,2,9,45,0.0,52.0,4.3,22.5,52.0,43.2,29.51
2017,4,2,10,0,0.0,74.0,4.4,23.0,74.0,61.6,44.18
2017,4,2,10,15,90.0,231.0,4.4,23.5,301.5,288.72,224.7
2017,4,2,10,30,180.0,388.0,4.4,24.0,529.0,517.37,396.02
2017,4,2,10,45,305.0,370.0,4.4,24.5,619.5,627.48,476.74
2017,4,2,11,0,430.0,352.0,4.4,25.0,710.0,742.93,559.43
2017,4,2,11,15,308.5,400.0,4.4,25.0,660.5,679.17,510.39
2017,4,2,11,30,187.0,448.0,4.4,25.0,611.0,605.94,454.8
2017,4,2,11,45,219.0,452.0,4.45,25.0,646.5,643.95,482.92
2017,4,2,12,0,251.0,456.0,4.5,25.0,682.0,697.91,521.37
2017,4,2,12,15,551.5,308.5,4.6,25.0,808.5,860.91,643.71
2017,4,2,12,30,852.0,161.0,4.7,25.0,935.0,1004.51,744.62
2017,4,2,12,45,870.0,149.5,4.8,25.5,937.5,995.98,737.25
2017,4,2,13,0,888.0,138.0,4.9,26.0,940.0,998.56,738.5
2017,4,2,13,15,887.5,137.5,5.05,26.0,930.5,989.9,734.11
2017,4,2,13,30,887.0,137.0,5.2,26.0,921.0,977.59,727.38
2017,4,2,13,45,897.0,128.0,5.4,26.0,906.0,963.23,719.64
2017,4,2,14,0,907.0,119.0,5.6,26.0,891.0,944.74,709.03
2017,4,2,14,15,903.0,118.0,5.6,25.5,865.0,917.67,692.68
2017,4,2,14,30,899.0,117.0,5.6,25.0,839.0,887.31,673.99
2017,4,2,14,45,885.0,118.5,5.65,25.0,803.5,848.1,647.88
2017,4,2,15,0,871.0,120.0,5.7,25.0,768.0,813.79,625.1
2017,4,2,15,15,859.5,117.5,5.65,24.5,726.0,767.39,594.19
2017,4,2,15,30,848.0,115.0,5.6,24.0,684.0,719.04,559.76
2017,4,2,15,45,839.0,108.5,5.55,24.0,637.5,666.62,520.52
2017,4,2,16,0,830.0,102.0,5.5,24.0,591.0,612.58,479.11
2017,4,2,16,15,804.5,98.0,5.35,23.5,536.0,550.59,431.15
2017,4,2,16,30,779.0,94.0,5.2,23.0,481.0,489.2,382.26
2017,4,2,16,45,744.0,88.5,5.05,22.5,423.0,422.71,328.04
2017,4,2,17,0,709.0,83.0,4.9,22.0,365.0,358.89,274.41
2017,4,2,17,15,657.5,76.5,4.75,21.0,306.0,291.63,217.59
2017,4,2,17,30,606.0,70.0,4.6,20.0,247.0,229.57,164.18
2017,4,2,17,45,518.0,62.0,4.45,19.5,189.5,164.48,109.89
2017,4,2,18,0,430.0,54.0,4.3,19.0,132.0,109.9,66.76
2017,4,2,18,15,304.5,39.5,4.4,18.5,84.5,57.84,31.01
2017,4,2,18,30,179.0,25.0,4.5,18.0,37.0,20.44,7.81
2017,4,2,18,45,89.5,12.5,4.6,17.5,18.5,10.67,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,42.0,5.5,4.7,11.5,6.5,0.0,0.0
2017,4,3,6,30,84.0,11.0,4.9,12.0,13.0,9.39,0.0
2017,4,3,6,45,243.5,26.0,5.1,12.5,55.0,26.28,11.53
2017,4,3,7,0,403.0,41.0,5.3,13.0,97.0,71.23,38.64
2017,4,3,7,15,495.5,51.0,5.3,13.5,152.5,122.12,75.91
