Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,7,30,588.0,61.0,5.3,14.0,208.0,184.39,127.12
2017,4,3,7,45,648.5,67.5,5.3,15.0,267.5,245.72,180.8
2017,4,3,8,0,709.0,74.0,5.3,16.0,327.0,313.6,240.1
2017,4,3,8,15,746.5,79.0,5.3,17.0,386.0,377.93,296.02
2017,4,3,8,30,784.0,84.0,5.3,18.0,445.0,444.28,351.88
2017,4,3,8,45,810.5,88.0,5.35,19.0,501.0,506.65,402.91
2017,4,3,9,0,837.0,92.0,5.4,20.0,557.0,569.97,452.84
2017,4,3,9,15,856.0,95.0,5.45,20.5,608.5,628.29,498.24
2017,4,3,9,30,875.0,98.0,5.5,21.0,660.0,681.91,538.91
2017,4,3,9,45,889.0,100.5,5.6,22.0,706.0,734.06,576.37
2017,4,3,10,0,903.0,103.0,5.7,23.0,752.0,784.58,610.46
2017,4,3,10,15,913.5,105.0,5.65,23.5,791.5,829.94,640.18
2017,4,3,10,30,924.0,107.0,5.6,24.0,831.0,872.85,667.74
2017,4,3,10,45,932.0,108.0,5.55,24.5,863.0,909.96,690.87
2017,4,3,11,0,940.0,109.0,5.5,25.0,895.0,944.02,711.65
2017,4,3,11,15,945.0,110.0,5.35,25.5,918.5,972.13,727.5
2017,4,3,11,30,950.0,111.0,5.2,26.0,942.0,996.71,740.78
2017,4,3,11,45,953.0,111.5,5.1,26.5,957.5,1015.25,750.26
2017,4,3,12,0,956.0,112.0,5.0,27.0,973.0,1029.98,757.2
2017,4,3,12,15,957.0,112.5,4.85,27.0,979.0,1038.9,761.47
2017,4,3,12,30,958.0,113.0,4.7,27.0,985.0,1043.87,763.23
2017,4,3,12,45,958.0,112.5,4.6,27.5,982.5,1042.92,760.11
2017,4,3,13,0,958.0,112.0,4.5,28.0,980.0,1037.99,755.02
2017,4,3,13,15,955.5,111.5,4.35,28.0,968.0,1026.72,747.11
2017,4,3,13,30,953.0,111.0,4.2,28.0,956.0,1011.56,736.82
2017,4,3,13,45,948.0,110.0,4.1,28.5,935.0,989.81,721.19
2017,4,3,14,0,943.0,109.0,4.0,29.0,914.0,964.42,703.35
2017,4,3,14,15,936.0,108.0,3.9,29.0,885.0,933.78,683.55
2017,4,3,14,30,929.0,107.0,3.8,29.0,856.0,899.91,661.62
2017,4,3,14,45,915.5,107.0,3.75,29.0,818.0,858.69,634.97
2017,4,3,15,0,902.0,107.0,3.7,29.0,780.0,815.06,606.55
2017,4,3,15,15,889.0,104.5,3.55,28.5,736.5,767.2,575.69
2017,4,3,15,30,876.0,102.0,3.4,28.0,693.0,717.43,541.92
2017,4,3,15,45,858.0,99.0,3.25,28.0,643.0,666.36,504.66
2017,4,3,16,0,840.0,96.0,3.1,28.0,593.0,609.61,462.58
2017,4,3,16,15,816.0,92.5,2.85,27.5,539.0,548.55,416.87
2017,4,3,16,30,792.0,89.0,2.6,27.0,485.0,487.93,370.1
2017,4,3,16,45,758.5,84.5,2.35,26.5,427.0,422.95,318.69
2017,4,3,17,0,725.0,80.0,2.1,26.0,369.0,359.39,266.88
2017,4,3,17,15,676.5,73.5,1.9,24.5,310.5,292.36,212.33
2017,4,3,17,30,628.0,67.0,1.7,23.0,252.0,230.15,160.43
2017,4,3,17,45,552.0,59.0,1.55,22.0,195.0,166.37,108.21
2017,4,3,18,0,476.0,51.0,1.4,21.0,138.0,111.57,65.46
2017,4,3,18,15,348.0,38.0,1.45,20.5,89.5,58.16,29.85
2017,4,3,18,30,220.0,25.0,1.5,20.0,41.0,20.91,8.58
2017,4,3,18,45,110.0,12.5,1.55,19.5,20.5,10.67,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.0,2.3,12.5,6.0,0.0,0.0
2017,4,4,6,30,0.0,12.0,2.6,13.0,12.0,10.24,0.0
2017,4,4,6,45,85.5,32.5,2.9,14.0,45.0,27.42,14.49
2017,4,4,7,0,171.0,53.0,3.2,15.0,78.0,59.18,37.23
2017,4,4,7,15,223.0,74.5,3.15,15.5,121.5,98.07,67.23
2017,4,4,7,30,275.0,96.0,3.1,16.0,165.0,143.65,104.51
2017,4,4,7,45,323.0,110.5,3.05,16.5,212.0,192.67,145.7
2017,4,4,8,0,371.0,125.0,3.0,17.0,259.0,244.04,188.95
2017,4,4,8,15,454.5,131.0,3.25,17.5,322.5,306.81,240.71
2017,4,4,8,30,538.0,137.0,3.5,18.0,386.0,378.34,299.08
2017,4,4,8,45,540.5,155.0,3.8,19.0,431.5,428.63,339.53
2017,4,4,9,0,543.0,173.0,4.1,20.0,477.0,478.06,378.0
2017,4,4,9,15,530.5,196.5,4.35,20.5,516.0,522.51,412.07
2017,4,4,9,30,518.0,220.0,4.6,21.0,555.0,564.34,443.38
2017,4,4,9,45,676.5,175.0,4.85,22.0,644.0,664.34,519.05
2017,4,4,10,0,835.0,130.0,5.1,23.0,733.0,765.48,593.89
2017,4,4,10,15,694.5,207.0,5.25,23.5,727.0,767.66,591.08
2017,4,4,10,30,554.0,284.0,5.4,24.0,721.0,747.46,572.38
2017,4,4,10,45,714.0,211.0,5.6,25.0,796.5,838.47,639.18
2017,4,4,11,0,874.0,138.0,5.8,26.0,872.0,912.05,688.65
2017,4,4,11,15,879.5,139.5,5.8,26.0,895.0,939.36,706.4
2017,4,4,11,30,885.0,141.0,5.8,26.0,918.0,963.4,722.14
2017,4,4,11,45,891.5,139.5,5.8,26.5,933.5,982.18,732.86
2017,4,4,12,0,898.0,138.0,5.8,27.0,949.0,997.49,741.28
2017,4,4,12,15,899.5,138.5,5.7,27.0,955.5,1006.32,746.26
2017,4,4,12,30,901.0,139.0,5.6,27.0,962.0,1011.44,748.87
2017,4,4,12,45,901.5,138.0,5.5,27.5,959.5,1010.48,745.99
2017,4,4,13,0,902.0,137.0,5.4,28.0,957.0,1005.79,740.78
2017,4,4,13,15,899.5,136.5,5.2,28.0,945.5,994.99,732.44
2017,4,4,13,30,897.0,136.0,5.0,28.0,934.0,980.54,721.8
2017,4,4,13,45,894.5,133.5,4.8,28.5,914.0,960.62,706.19
2017,4,4,14,0,892.0,131.0,4.6,29.0,894.0,937.18,688.42
2017,4,4,14,15,885.0,129.5,4.35,29.0,865.5,907.34,668.29
2017,4,4,14,30,878.0,128.0,4.1,29.0,837.0,874.44,646.1
2017,4,4,14,45,862.5,128.5,3.95,29.0,800.0,841.94,624.65
2017,4,4,15,0,847.0,129.0,3.8,29.0,763.0,798.35,595.56
2017,4,4,15,15,833.5,126.0,3.55,28.5,720.0,750.9,563.8
2017,4,4,15,30,820.0,123.0,3.3,28.0,677.0,701.76,529.44
2017,4,4,15,45,808.5,116.5,3.1,28.0,630.0,649.05,491.07
2017,4,4,16,0,797.0,110.0,2.9,28.0,583.0,595.04,450.92
2017,4,4,16,15,773.0,106.0,2.6,27.5,530.0,535.62,406.29
2017,4,4,16,30,749.0,102.0,2.3,27.0,477.0,476.66,360.75
2017,4,4,16,45,722.5,94.5,2.05,27.0,421.5,413.89,310.58
2017,4,4,17,0,696.0,87.0,1.8,27.0,366.0,352.71,260.33
2017,4,4,17,15,647.5,80.5,1.6,26.0,308.5,287.46,207.26
2017,4,4,17,30,599.0,74.0,1.4,25.0,251.0,227.03,157.15
2017,4,4,17,45,524.0,64.5,1.25,24.0,194.5,164.02,106.33
2017,4,4,18,0,449.0,55.0,1.1,23.0,138.0,109.93,64.78
2017,4,4,18,15,323.5,41.0,1.1,22.5,90.0,57.91,30.52
2017,4,4,18,30,198.0,27.0,1.1,22.0,42.0,21.0,9.0
2017,4,4,18,45,99.0,13.5,1.15,21.5,21.0,11.52,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,9.5,5.3,8.5,9.5,0.0,0.0
2017,4,5,6,30,0.0,19.0,5.4,9.0,19.0,16.22,0.0
2017,4,5,6,45,210.5,31.5,5.55,9.5,62.5,28.58,14.87
2017,4,5,7,0,421.0,44.0,5.7,10.0,106.0,74.51,41.5
2017,4,5,7,15,510.0,54.0,5.85,10.0,162.0,125.89,79.65
2017,4,5,7,30,599.0,64.0,6.0,10.0,218.0,188.18,131.87
2017,4,5,7,45,657.0,70.0,6.15,10.5,277.5,248.92,186.33
2017,4,5,8,0,715.0,76.0,6.3,11.0,337.0,315.84,246.57
2017,4,5,8,15,752.5,81.0,6.35,11.5,396.0,380.45,304.63
2017,4,5,8,30,790.0,86.0,6.4,12.0,455.0,446.95,362.9
2017,4,5,8,45,827.5,85.5,6.45,13.0,513.5,510.52,416.55
2017,4,5,9,0,865.0,85.0,6.5,14.0,572.0,576.03,470.03
2017,4,5,9,15,884.0,88.0,6.5,14.5,624.5,632.46,515.53
2017,4,5,9,30,903.0,91.0,6.5,15.0,677.0,690.61,560.97
2017,4,5,9,45,922.0,90.5,6.5,16.0,725.0,744.29,600.73
2017,4,5,10,0,941.0,90.0,6.5,17.0,773.0,796.64,636.68
2017,4,5,10,15,951.0,92.0,6.45,17.5,813.0,842.87,668.09
2017,4,5,10,30,961.0,94.0,6.4,18.0,853.0,886.49,697.17
2017,4,5,10,45,971.5,93.5,6.35,18.5,886.5,925.16,722.31
2017,4,5,11,0,982.0,93.0,6.3,19.0,920.0,960.79,745.03
2017,4,5,11,15,987.0,94.0,6.2,19.0,944.5,989.73,764.01
2017,4,5,11,30,992.0,95.0,6.1,19.0,969.0,1014.97,780.34
2017,4,5,11,45,983.5,103.0,6.1,19.5,981.5,1030.77,789.16
2017,4,5,12,0,975.0,111.0,6.1,20.0,994.0,1042.18,795.05
2017,4,5,12,15,976.5,111.0,6.05,20.0,1000.5,1051.06,800.54
2017,4,5,12,30,978.0,111.0,6.0,20.0,1007.0,1055.92,803.38
2017,4,5,12,45,977.0,111.5,5.95,20.5,1004.0,1054.83,800.69
2017,4,5,13,0,976.0,112.0,5.9,21.0,1001.0,1049.69,795.39
2017,4,5,13,15,973.5,111.0,5.85,21.0,989.0,1037.65,787.08
2017,4,5,13,30,971.0,110.0,5.8,21.0,977.0,1021.66,776.22
2017,4,5,13,45,966.0,110.0,5.8,21.5,955.5,1000.49,760.71
2017,4,5,14,0,961.0,110.0,5.8,22.0,934.0,975.63,742.78
2017,4,5,14,15,954.5,108.5,5.7,22.0,905.0,944.43,721.37
2017,4,5,14,30,948.0,107.0,5.6,22.0,876.0,909.9,697.66
2017,4,5,14,45,937.0,106.5,5.55,22.0,838.5,869.57,670.1
2017,4,5,15,0,926.0,106.0,5.5,22.0,801.0,826.59,640.52
2017,4,5,15,15,913.5,103.5,5.35,21.5,757.0,778.17,607.54
2017,4,5,15,30,901.0,101.0,5.2,21.0,713.0,727.72,571.29
2017,4,5,15,45,887.5,97.0,5.1,21.0,663.5,673.43,529.97
2017,4,5,16,0,874.0,93.0,5.0,21.0,614.0,620.79,488.87
2017,4,5,16,15,851.5,89.5,4.75,20.5,559.0,558.97,440.23
2017,4,5,16,30,829.0,86.0,4.5,20.0,504.0,497.34,390.38
2017,4,5,16,45,798.5,81.5,4.25,20.0,445.5,431.84,335.45
2017,4,5,17,0,768.0,77.0,4.0,20.0,387.0,368.15,280.76
2017,4,5,17,15,722.0,71.5,3.45,19.0,327.0,300.84,223.11
2017,4,5,17,30,676.0,66.0,2.9,18.0,267.0,236.65,167.31
2017,4,5,17,45,604.5,57.5,2.4,17.0,208.5,170.8,111.79
2017,4,5,18,0,533.0,49.0,1.9,16.0,150.0,113.35,66.03
2017,4,5,18,15,405.5,37.5,1.8,15.0,98.5,58.52,29.8
2017,4,5,18,30,278.0,26.0,1.7,14.0,47.0,21.54,10.25
2017,4,5,18,45,139.0,13.0,1.65,13.5,23.5,11.1,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,89.0,7.5,0.5,10.5,11.0,0.0,0.0
2017,4,6,6,30,178.0,15.0,0.5,11.0,22.0,12.8,0.0
2017,4,6,6,45,334.0,28.0,0.5,11.5,68.5,28.64,14.04
2017,4,6,7,0,490.0,41.0,0.5,12.0,115.0,76.92,40.73
2017,4,6,7,15,574.0,49.0,0.55,12.5,172.5,129.99,79.08
2017,4,6,7,30,658.0,57.0,0.6,13.0,230.0,193.21,130.59
2017,4,6,7,45,710.5,62.5,0.7,14.0,290.0,256.71,185.26
2017,4,6,8,0,763.0,68.0,0.8,15.0,350.0,324.2,242.94
2017,4,6,8,15,797.0,72.5,1.1,16.0,409.5,388.54,297.93
2017,4,6,8,30,831.0,77.0,1.4,17.0,469.0,455.32,353.17
2017,4,6,8,45,854.5,80.5,1.75,18.0,525.5,517.89,403.73
2017,4,6,9,0,878.0,84.0,2.1,19.0,582.0,578.71,451.35
2017,4,6,9,15,895.0,87.0,2.05,19.5,633.5,636.83,494.45
2017,4,6,9,30,912.0,90.0,2.0,20.0,685.0,694.08,535.3
2017,4,6,9,45,924.5,92.0,2.0,20.5,731.0,746.02,571.32
2017,4,6,10,0,937.0,94.0,2.0,21.0,777.0,796.07,603.63
2017,4,6,10,15,946.0,96.0,1.95,21.0,816.5,841.25,632.3
2017,4,6,10,30,955.0,98.0,1.9,21.0,856.0,883.76,658.78
2017,4,6,10,45,961.5,99.5,1.85,21.5,887.5,920.76,679.98
2017,4,6,11,0,968.0,101.0,1.8,22.0,919.0,954.51,698.78
2017,4,6,11,15,972.0,102.0,1.8,22.0,942.5,982.1,715.41
2017,4,6,11,30,976.0,103.0,1.8,22.0,966.0,1006.0,729.74
2017,4,6,11,45,982.0,101.5,1.85,22.5,981.5,1025.49,740.58
2017,4,6,12,0,988.0,100.0,1.9,23.0,997.0,1041.13,749.09
2017,4,6,12,15,988.5,100.0,1.9,23.0,1003.0,1049.08,753.65
2017,4,6,12,30,989.0,100.0,1.9,23.0,1009.0,1052.95,755.87
2017,4,6,12,45,985.5,101.5,1.9,23.5,1005.0,1050.38,752.78
2017,4,6,13,0,982.0,103.0,1.9,24.0,1001.0,1043.75,747.35
2017,4,6,13,15,979.5,102.5,1.9,24.0,988.5,1032.08,740.39
2017,4,6,13,30,977.0,102.0,1.9,24.0,976.0,1016.43,731.08
2017,4,6,13,45,970.5,102.5,1.95,24.0,954.5,994.24,718.36
2017,4,6,14,0,964.0,103.0,2.0,24.0,933.0,968.41,703.34
2017,4,6,14,15,957.5,102.0,2.0,24.0,903.5,937.59,684.51
2017,4,6,14,30,951.0,101.0,2.0,24.0,874.0,903.43,663.46
2017,4,6,14,45,817.5,154.5,2.0,24.0,798.5,825.32,612.93
2017,4,6,15,0,684.0,208.0,2.0,24.0,723.0,747.37,558.89
2017,4,6,15,15,724.0,175.5,1.95,23.5,693.0,716.47,540.08
2017,4,6,15,30,764.0,143.0,1.9,23.0,663.0,679.14,515.7
2017,4,6,15,45,810.5,119.0,1.9,23.0,635.0,647.0,493.32
2017,4,6,16,0,857.0,95.0,1.9,23.0,607.0,609.78,466.17
2017,4,6,16,15,833.5,91.5,1.85,22.5,552.0,548.35,420.35
2017,4,6,16,30,810.0,88.0,1.8,22.0,497.0,487.26,373.31
2017,4,6,16,45,776.5,84.0,1.75,22.0,439.0,422.12,320.93
2017,4,6,17,0,743.0,80.0,1.7,22.0,381.0,359.15,268.69
2017,4,6,17,15,696.5,74.0,1.5,21.0,322.0,291.66,212.57
2017,4,6,17,30,650.0,68.0,1.3,20.0,263.0,229.68,159.99
2017,4,6,17,45,577.5,59.5,1.15,19.0,205.0,165.48,107.13
2017,4,6,18,0,505.0,51.0,1.0,18.0,147.0,109.82,63.8
2017,4,6,18,15,384.0,39.0,1.05,17.0,97.0,57.09,29.48
2017,4,6,18,30,263.0,27.0,1.1,16.0,47.0,22.35,11.1
2017,4,6,18,45,131.5,13.5,1.15,15.5,23.5,11.52,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,65.5,8.5,1.25,10.5,11.5,7.26,0.0
2017,4,7,6,30,131.0,17.0,1.5,11.0,23.0,13.28,0.0
2017,4,7,6,45,272.0,32.0,1.75,12.0,67.0,30.84,16.68
2017,4,7,7,0,413.0,47.0,2.0,13.0,111.0,75.64,42.53
2017,4,7,7,15,498.0,57.0,2.1,14.0,166.5,125.78,78.78
2017,4,7,7,30,583.0,67.0,2.2,15.0,222.0,186.31,127.74
2017,4,7,7,45,639.0,73.5,2.35,16.0,281.0,245.86,178.95
2017,4,7,8,0,695.0,80.0,2.5,17.0,340.0,311.35,235.1
2017,4,7,8,15,732.0,85.5,2.85,17.5,398.5,374.08,289.26
2017,4,7,8,30,769.0,91.0,3.2,18.0,457.0,440.38,344.95
2017,4,7,8,45,796.0,95.0,3.6,19.0,512.5,501.84,394.89
2017,4,7,9,0,823.0,99.0,4.0,20.0,568.0,564.3,444.0
2017,4,7,9,15,841.5,102.0,4.05,20.5,619.0,621.26,487.62
2017,4,7,9,30,860.0,105.0,4.1,21.0,670.0,677.64,529.51
2017,4,7,9,45,874.0,108.0,4.15,21.5,715.5,724.97,563.77
2017,4,7,10,0,888.0,111.0,4.2,22.0,761.0,774.9,598.4
2017,4,7,10,15,898.0,113.0,4.2,22.0,800.0,818.87,628.07
2017,4,7,10,30,908.0,115.0,4.2,22.0,839.0,860.38,655.79
2017,4,7,10,45,915.0,117.0,4.2,22.5,870.5,896.68,678.39
2017,4,7,11,0,922.0,119.0,4.2,23.0,902.0,929.91,698.7
2017,4,7,11,15,926.5,120.0,4.2,23.0,925.0,956.71,715.9
2017,4,7,11,30,931.0,121.0,4.2,23.0,948.0,980.02,730.79
2017,4,7,11,45,932.0,123.0,4.2,23.5,962.0,997.42,740.35
2017,4,7,12,0,933.0,125.0,4.2,24.0,976.0,1011.05,747.47
2017,4,7,12,15,934.0,125.5,4.2,24.0,981.5,1019.42,752.68
2017,4,7,12,30,935.0,126.0,4.2,24.0,987.0,1023.96,755.51
2017,4,7,12,45,933.0,126.5,4.2,24.5,983.0,1021.79,752.59
2017,4,7,13,0,931.0,127.0,4.2,25.0,979.0,1015.78,747.32
2017,4,7,13,15,928.0,126.0,4.15,25.0,966.5,1003.61,739.3
2017,4,7,13,30,925.0,125.0,4.1,25.0,954.0,987.69,728.95
2017,4,7,13,45,918.5,125.0,4.05,25.0,932.5,965.88,714.79
2017,4,7,14,0,912.0,125.0,4.0,25.0,911.0,940.63,698.43
2017,4,7,14,15,904.5,123.5,3.95,25.0,882.0,909.8,678.33
2017,4,7,14,30,897.0,122.0,3.9,25.0,853.0,875.87,656.12
2017,4,7,14,45,882.0,122.0,3.9,25.0,815.0,834.46,628.93
2017,4,7,15,0,867.0,122.0,3.9,25.0,777.0,797.75,604.85
2017,4,7,15,15,853.5,119.5,3.85,25.0,733.5,750.11,571.96
2017,4,7,15,30,840.0,117.0,3.8,25.0,690.0,700.73,536.42
2017,4,7,15,45,820.5,114.0,3.8,25.0,640.5,645.58,496.05
2017,4,7,16,0,801.0,111.0,3.8,25.0,591.0,589.83,454.2
2017,4,7,16,15,776.5,106.5,3.65,24.5,537.5,529.69,408.44
2017,4,7,16,30,752.0,102.0,3.5,24.0,484.0,469.86,361.51
2017,4,7,16,45,717.5,96.5,3.35,23.5,427.0,405.77,309.96
2017,4,7,17,0,683.0,91.0,3.2,23.0,370.0,344.14,258.87
2017,4,7,17,15,634.5,84.0,2.8,22.0,312.0,279.65,204.93
2017,4,7,17,30,586.0,77.0,2.4,21.0,254.0,220.02,154.38
2017,4,7,17,45,513.5,67.0,2.05,20.0,198.0,158.56,103.98
2017,4,7,18,0,441.0,57.0,1.7,19.0,142.0,105.73,63.16
2017,4,7,18,15,324.5,42.5,1.8,18.5,93.5,55.48,30.19
2017,4,7,18,30,208.0,28.0,1.9,18.0,45.0,21.77,10.83
2017,4,7,18,45,104.0,14.0,2.05,17.5,22.5,11.95,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,10.5,2.85,12.5,10.5,8.96,0.0
2017,4,8,6,30,0.0,21.0,3.1,13.0,21.0,16.76,0.0
2017,4,8,6,45,153.5,38.0,3.4,14.0,63.0,32.23,18.99
2017,4,8,7,0,307.0,55.0,3.7,15.0,105.0,71.52,42.84
2017,4,8,7,15,391.0,68.5,4.1,16.0,157.5,117.54,76.17
2017,4,8,7,30,475.0,82.0,4.5,17.0,210.0,173.85,121.22
2017,4,8,7,45,535.0,90.5,4.95,18.0,267.0,232.83,171.21
2017,4,8,8,0,595.0,99.0,5.4,19.0,324.0,295.38,224.52
2017,4,8,8,15,477.5,140.5,5.6,19.5,339.5,321.09,250.81
2017,4,8,8,30,360.0,182.0,5.8,20.0,355.0,329.45,260.56
2017,4,8,8,45,265.0,221.5,6.0,20.5,357.0,339.84,269.65
2017,4,8,9,0,170.0,261.0,6.2,21.0,359.0,331.68,262.58
2017,4,8,9,15,259.0,272.0,6.15,21.5,436.0,414.3,327.3
2017,4,8,9,30,348.0,283.0,6.1,22.0,513.0,496.9,390.89
2017,4,8,9,45,573.5,214.0,6.05,22.5,623.0,618.04,485.02
2017,4,8,10,0,799.0,145.0,6.0,23.0,733.0,746.84,582.63
2017,4,8,10,15,558.0,260.0,5.95,23.5,681.0,699.85,541.29
2017,4,8,10,30,317.0,375.0,5.9,24.0,629.0,622.2,477.37
2017,4,8,10,45,368.0,369.5,5.85,24.5,675.0,671.78,513.46
2017,4,8,11,0,419.0,364.0,5.8,25.0,721.0,734.37,557.66
2017,4,8,11,15,277.0,409.0,5.7,25.0,647.5,650.62,493.09
2017,4,8,11,30,135.0,454.0,5.6,25.0,574.0,556.68,420.62
2017,4,8,11,45,220.5,452.0,5.6,25.5,652.0,637.26,480.54
2017,4,8,12,0,306.0,450.0,5.6,26.0,730.0,734.17,549.97
2017,4,8,12,15,167.0,409.0,5.55,26.0,562.0,550.4,415.06
2017,4,8,12,30,28.0,368.0,5.5,26.0,394.0,363.24,273.69
2017,4,8,12,45,125.5,420.0,5.45,26.5,536.0,522.15,393.31
2017,4,8,13,0,223.0,472.0,5.4,27.0,678.0,663.7,495.59
2017,4,8,13,15,328.0,429.0,5.35,27.0,727.0,732.75,546.7
2017,4,8,13,30,433.0,386.0,5.3,27.0,776.0,794.94,592.59
2017,4,8,13,45,654.0,262.0,5.25,27.0,835.0,873.22,652.77
2017,4,8,14,0,875.0,138.0,5.2,27.0,894.0,917.17,684.81
2017,4,8,14,15,867.5,136.0,5.1,27.0,865.5,886.81,663.92
2017,4,8,14,30,860.0,134.0,5.0,27.0,837.0,862.49,647.66
2017,4,8,14,45,618.5,234.0,4.95,27.0,728.5,740.7,559.81
2017,4,8,15,0,377.0,334.0,4.9,27.0,620.0,609.94,462.06
2017,4,8,15,15,592.5,229.0,4.85,27.0,649.0,661.17,503.95
2017,4,8,15,30,808.0,124.0,4.8,27.0,678.0,682.95,522.79
2017,4,8,15,45,788.0,121.0,4.75,27.0,629.0,628.96,482.45
2017,4,8,16,0,768.0,118.0,4.7,27.0,580.0,574.49,441.19
2017,4,8,16,15,742.5,113.5,4.6,26.5,527.0,515.73,396.41
2017,4,8,16,30,717.0,109.0,4.5,26.0,474.0,457.23,350.51
2017,4,8,16,45,683.0,102.5,4.45,25.5,418.0,394.39,300.1
2017,4,8,17,0,649.0,96.0,4.4,25.0,362.0,334.04,250.24
2017,4,8,17,15,599.5,88.5,4.15,24.5,305.5,270.9,197.4
2017,4,8,17,30,550.0,81.0,3.9,24.0,249.0,212.81,148.37
2017,4,8,17,45,479.0,70.5,3.7,23.5,194.0,153.61,100.19
2017,4,8,18,0,408.0,60.0,3.5,23.0,139.0,102.91,61.48
2017,4,8,18,15,294.0,45.0,3.6,22.0,92.0,52.91,28.91
2017,4,8,18,30,180.0,30.0,3.7,21.0,45.0,23.21,11.99
2017,4,8,18,45,90.0,15.0,3.85,20.5,22.5,12.8,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,33.0,10.5,3.7,16.5,12.5,8.96,0.0
2017,4,9,6,30,66.0,21.0,3.9,17.0,25.0,16.52,0.0
2017,4,9,6,45,178.5,41.5,4.15,17.5,67.5,34.93,20.87
2017,4,9,7,0,291.0,62.0,4.4,18.0,110.0,75.57,46.36
2017,4,9,7,15,374.0,76.0,4.8,18.5,163.0,120.96,79.07
2017,4,9,7,30,457.0,90.0,5.2,19.0,216.0,176.48,123.23
2017,4,9,7,45,228.5,77.5,5.65,19.5,140.5,135.31,100.12
2017,4,9,8,0,0.0,65.0,6.1,20.0,65.0,53.86,39.46
2017,4,9,8,15,0.0,82.5,6.15,20.5,82.5,68.5,51.39
2017,4,9,8,30,0.0,100.0,6.2,21.0,100.0,83.23,63.18
2017,4,9,8,45,0.0,104.0,6.3,21.5,104.0,86.63,65.58
2017,4,9,9,0,0.0,108.0,6.4,22.0,108.0,90.04,67.97
2017,4,9,9,15,0.0,131.0,6.4,22.5,131.5,109.61,83.37
2017,4,9,9,30,0.0,154.0,6.4,23.0,155.0,129.34,98.71
2017,4,9,9,45,6.0,195.0,6.4,23.5,200.5,168.97,129.75
2017,4,9,10,0,12.0,236.0,6.4,24.0,246.0,209.52,161.08
2017,4,9,10,15,17.0,266.5,6.35,24.5,280.5,240.84,184.81
2017,4,9,10,30,22.0,297.0,6.3,25.0,315.0,272.71,208.7
2017,4,9,10,45,24.0,315.5,6.3,25.5,336.0,291.76,222.52
2017,4,9,11,0,26.0,334.0,6.3,26.0,357.0,324.39,246.52
2017,4,9,11,15,20.0,298.0,6.2,26.0,316.0,274.09,207.96
2017,4,9,11,30,14.0,262.0,6.1,26.0,275.0,237.18,179.54
2017,4,9,11,45,16.5,291.5,6.05,26.5,307.0,266.05,201.09
2017,4,9,12,0,19.0,321.0,6.0,27.0,339.0,295.1,222.48
2017,4,9,12,15,14.0,260.0,5.9,27.0,273.5,236.2,177.74
2017,4,9,12,30,9.0,199.0,5.8,27.0,208.0,177.93,133.18
2017,4,9,12,45,39.5,322.0,5.75,27.5,359.0,329.85,248.8
2017,4,9,13,0,70.0,445.0,5.7,28.0,510.0,476.11,356.12
2017,4,9,13,15,97.0,452.5,5.6,28.0,540.5,507.62,379.38
2017,4,9,13,30,124.0,460.0,5.5,28.0,571.0,552.89,412.58
2017,4,9,13,45,129.0,450.0,5.4,28.5,563.5,544.52,405.88
2017,4,9,14,0,134.0,440.0,5.3,29.0,556.0,535.3,398.81
2017,4,9,14,15,163.5,425.5,5.2,29.0,562.5,541.9,404.65
2017,4,9,14,30,193.0,411.0,5.1,29.0,569.0,546.24,408.77
2017,4,9,14,45,498.5,277.5,5.1,29.0,661.5,679.4,511.65
2017,4,9,15,0,804.0,144.0,5.1,29.0,754.0,765.52,578.29
2017,4,9,15,15,424.5,217.5,5.0,28.5,538.0,527.46,402.32
2017,4,9,15,30,45.0,291.0,4.9,28.0,322.0,288.97,219.21
2017,4,9,15,45,208.0,268.5,4.85,28.0,396.0,376.9,289.12
2017,4,9,16,0,371.0,246.0,4.8,28.0,470.0,447.25,342.88
2017,4,9,16,15,513.5,186.5,4.7,27.5,466.5,455.16,349.13
2017,4,9,16,30,656.0,127.0,4.6,27.0,463.0,442.71,338.34
2017,4,9,16,45,605.0,124.0,4.55,27.0,406.0,379.26,287.27
2017,4,9,17,0,554.0,121.0,4.5,27.0,349.0,316.15,235.82
2017,4,9,17,15,502.0,110.5,4.3,26.0,293.5,255.51,186.46
2017,4,9,17,30,450.0,100.0,4.1,25.0,238.0,200.38,141.2
2017,4,9,17,45,372.0,87.0,3.95,24.5,185.0,144.37,96.73
2017,4,9,18,0,294.0,74.0,3.8,24.0,132.0,97.73,61.9
2017,4,9,18,15,197.0,53.5,3.9,23.5,87.0,53.23,31.96
2017,4,9,18,30,100.0,33.0,4.0,23.0,42.0,25.58,13.9
2017,4,9,18,45,50.0,16.5,4.15,22.5,21.0,14.08,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.0,2.9,19.0,11.0,8.54,0.0
2017,4,10,6,30,32.0,20.0,3.0,19.0,22.0,16.14,0.45
2017,4,10,6,45,130.0,43.5,3.2,19.5,63.5,35.63,21.86
2017,4,10,7,0,228.0,67.0,3.4,20.0,105.0,73.27,46.5
2017,4,10,7,15,114.0,57.5,3.5,20.5,76.5,66.38,44.75
2017,4,10,7,30,0.0,48.0,3.6,21.0,48.0,39.69,27.62
2017,4,10,7,45,0.0,40.5,3.75,21.5,40.5,33.45,22.35
2017,4,10,8,0,0.0,33.0,3.9,22.0,33.0,27.24,17.07
2017,4,10,8,15,0.0,62.0,4.0,22.5,62.0,51.37,36.88
2017,4,10,8,30,0.0,91.0,4.1,23.0,91.0,75.64,56.46
2017,4,10,8,45,6.0,144.5,4.25,24.0,148.0,123.95,94.87
2017,4,10,9,0,12.0,198.0,4.4,25.0,205.0,173.61,133.47
2017,4,10,9,15,74.0,256.5,4.35,25.0,305.5,270.23,208.99
2017,4,10,9,30,136.0,315.0,4.3,25.0,406.0,377.39,290.81
2017,4,10,9,45,68.5,233.0,4.25,25.5,279.0,252.88,194.23
2017,4,10,10,0,1.0,151.0,4.2,26.0,152.0,127.63,95.36
2017,4,10,10,15,3.5,168.5,4.1,26.0,171.5,144.74,108.69
2017,4,10,10,30,6.0,186.0,4.0,26.0,191.0,162.11,121.99
2017,4,10,10,45,4.0,167.0,3.9,26.5,170.5,144.32,107.74
2017,4,10,11,0,2.0,148.0,3.8,27.0,150.0,126.47,93.53
2017,4,10,11,15,8.5,213.5,3.7,27.0,221.5,189.13,141.76
2017,4,10,11,30,15.0,279.0,3.6,27.0,293.0,253.0,189.99
2017,4,10,11,45,16.0,291.0,3.55,27.0,306.0,264.97,198.68
2017,4,10,12,0,17.0,303.0,3.5,27.0,319.0,276.9,207.46
2017,4,10,12,15,50.0,381.0,3.4,27.0,428.0,395.14,295.41
2017,4,10,12,30,83.0,459.0,3.3,27.0,537.0,501.84,372.25
2017,4,10,12,45,112.5,468.0,3.25,27.0,572.5,538.36,398.45
2017,4,10,13,0,142.0,477.0,3.2,27.0,608.0,589.34,434.73
2017,4,10,13,15,259.5,445.5,3.1,27.0,681.0,681.02,501.28
2017,4,10,13,30,377.0,414.0,3.0,27.0,754.0,753.98,553.44
2017,4,10,13,45,323.5,422.0,2.9,27.0,709.5,705.47,518.44
2017,4,10,14,0,270.0,430.0,2.8,27.0,665.0,657.43,484.32
2017,4,10,14,15,216.0,421.0,2.75,26.5,605.5,581.04,431.55
2017,4,10,14,30,162.0,412.0,2.7,26.0,546.0,520.24,388.75
2017,4,10,14,45,170.0,392.5,2.65,26.0,527.5,501.28,376.14
2017,4,10,15,0,178.0,373.0,2.6,26.0,509.0,481.21,362.41
2017,4,10,15,15,266.5,335.0,2.6,26.0,525.5,510.86,386.16
2017,4,10,15,30,355.0,297.0,2.6,26.0,542.0,521.28,395.37
2017,4,10,15,45,276.5,287.0,2.65,26.0,470.0,444.41,338.56
2017,4,10,16,0,198.0,277.0,2.7,26.0,398.0,365.94,280.06
2017,4,10,16,15,174.5,252.0,2.7,25.5,351.5,319.14,245.45
2017,4,10,16,30,151.0,227.0,2.7,25.0,305.0,274.6,211.81
2017,4,10,16,45,140.5,202.0,2.7,25.0,268.0,237.91,183.24
2017,4,10,17,0,130.0,177.0,2.7,25.0,231.0,202.35,155.08
2017,4,10,17,15,115.5,151.5,2.6,24.5,194.0,166.43,126.55
2017,4,10,17,30,101.0,126.0,2.5,24.0,157.0,132.37,99.17
2017,4,10,17,45,75.5,101.0,2.4,23.5,121.5,96.95,70.98
2017,4,10,18,0,50.0,76.0,2.3,23.0,86.0,67.71,47.94
2017,4,10,18,15,25.0,51.5,2.5,22.5,56.5,42.61,28.28
2017,4,10,18,30,0.0,27.0,2.7,22.0,27.0,21.96,11.41
2017,4,10,18,45,0.0,13.5,2.9,22.0,13.5,11.52,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,7.0,1.35,19.0,7.0,5.97,0.0
2017,4,11,6,30,0.0,14.0,1.5,19.0,14.0,11.54,0.09
2017,4,11,6,45,5.0,36.5,1.7,19.5,37.5,29.6,18.2
2017,4,11,7,0,10.0,59.0,1.9,20.0,61.0,48.62,34.28
2017,4,11,7,15,27.0,82.5,1.95,20.0,90.0,71.97,53.31
2017,4,11,7,30,44.0,106.0,2.0,20.0,119.0,97.55,74.1
2017,4,11,7,45,22.0,68.5,2.05,20.5,75.0,63.84,47.07
2017,4,11,8,0,0.0,31.0,2.1,21.0,31.0,25.59,15.77
2017,4,11,8,15,10.0,106.0,2.2,21.0,111.0,92.03,70.47
2017,4,11,8,30,20.0,181.0,2.3,21.0,191.0,160.72,125.71
2017,4,11,8,45,10.0,163.0,2.4,21.5,168.0,141.65,109.75
2017,4,11,9,0,0.0,145.0,2.5,22.0,145.0,121.42,92.98
2017,4,11,9,15,0.0,81.5,2.55,22.0,81.5,67.78,49.6
2017,4,11,9,30,0.0,18.0,2.6,22.0,18.0,14.92,6.55
2017,4,11,9,45,0.0,20.0,2.7,22.5,20.0,16.59,7.87
2017,4,11,10,0,0.0,22.0,2.8,23.0,22.0,18.27,9.17
2017,4,11,10,15,0.0,47.0,2.8,23.0,47.0,39.12,25.96
2017,4,11,10,30,0.0,72.0,2.8,23.0,72.0,60.06,42.67
2017,4,11,10,45,0.0,52.5,2.8,23.0,52.5,43.78,29.57
2017,4,11,11,0,0.0,33.0,2.8,23.0,33.0,27.52,16.49
2017,4,11,11,15,2.5,100.5,2.65,23.0,103.5,86.49,63.55
2017,4,11,11,30,5.0,168.0,2.5,23.0,174.0,146.68,110.71
2017,4,11,11,45,2.5,115.0,2.45,23.5,118.0,99.06,73.06
2017,4,11,12,0,0.0,62.0,2.4,24.0,62.0,51.89,35.69
2017,4,11,12,15,0.0,75.0,2.15,24.0,75.0,62.86,44.38
2017,4,11,12,30,0.0,88.0,1.9,24.0,88.0,73.88,53.05
2017,4,11,12,45,4.0,137.0,1.7,24.0,141.0,119.46,88.85
2017,4,11,13,0,8.0,186.0,1.5,24.0,194.0,165.45,124.39
2017,4,11,13,15,4.0,156.0,1.55,24.0,160.0,135.65,101.24
2017,4,11,13,30,0.0,126.0,1.6,24.0,126.0,106.11,78.27
2017,4,11,13,45,4.0,159.5,1.65,24.0,163.0,138.35,103.62
2017,4,11,14,0,8.0,193.0,1.7,24.0,200.0,170.6,128.71
2017,4,11,14,15,25.5,274.5,1.9,24.0,295.5,266.96,202.74
2017,4,11,14,30,43.0,356.0,2.1,24.0,391.0,355.97,269.56
2017,4,11,14,45,76.0,362.0,2.35,24.0,421.0,385.51,292.66
2017,4,11,15,0,109.0,368.0,2.6,24.0,451.0,412.46,313.98
2017,4,11,15,15,134.0,348.5,2.7,23.5,445.5,417.12,319.09
2017,4,11,15,30,159.0,329.0,2.8,23.0,440.0,408.36,314.27
2017,4,11,15,45,104.5,292.5,2.9,23.0,363.5,323.41,250.08
2017,4,11,16,0,50.0,256.0,3.0,23.0,287.0,253.19,196.2
2017,4,11,16,15,41.0,228.0,2.95,22.5,252.0,220.07,171.23
2017,4,11,16,30,32.0,200.0,2.9,22.0,217.0,188.08,146.69
2017,4,11,16,45,18.5,170.0,2.9,21.5,179.5,149.93,116.89
2017,4,11,17,0,5.0,140.0,2.9,21.0,142.0,118.42,92.09
2017,4,11,17,15,2.5,118.5,2.75,20.5,119.5,99.07,76.74
2017,4,11,17,30,0.0,97.0,2.6,20.0,97.0,80.16,61.47
2017,4,11,17,45,0.0,75.5,2.5,20.0,75.5,62.17,46.47
2017,4,11,18,0,0.0,54.0,2.4,20.0,54.0,44.41,31.42
2017,4,11,18,15,0.0,35.5,2.25,19.5,35.5,29.3,18.47
2017,4,11,18,30,0.0,17.0,2.1,19.0,17.0,14.01,5.48
2017,4,11,18,45,0.0,8.5,1.95,19.0,8.5,7.26,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.0,2.45,16.0,3.0,2.56,0.0
2017,4,12,6,30,0.0,6.0,2.5,16.0,6.0,4.92,0.0
2017,4,12,6,45,0.0,16.5,2.65,16.0,16.5,13.58,5.5
2017,4,12,7,0,0.0,27.0,2.8,16.0,27.0,22.26,13.15
2017,4,12,7,15,0.0,39.5,2.85,16.0,39.5,32.63,22.17
2017,4,12,7,30,0.0,52.0,2.9,16.0,52.0,43.03,31.1
2017,4,12,7,45,0.0,65.0,2.95,16.5,65.0,53.87,40.18
2017,4,12,8,0,0.0,78.0,3.0,17.0,78.0,64.71,49.1
2017,4,12,8,15,0.0,100.0,3.0,17.5,100.0,83.14,64.16
2017,4,12,8,30,0.0,122.0,3.0,18.0,122.0,101.71,79.09
2017,4,12,8,45,8.0,165.5,3.0,18.5,170.5,142.7,112.04
2017,4,12,9,0,16.0,209.0,3.0,19.0,219.0,185.01,145.46
2017,4,12,9,15,32.5,248.5,3.0,19.5,270.0,237.28,186.27
2017,4,12,9,30,49.0,288.0,3.0,20.0,321.0,285.98,223.54
2017,4,12,9,45,52.5,310.0,3.05,20.5,347.5,311.42,242.18
2017,4,12,10,0,56.0,332.0,3.1,21.0,374.0,337.17,260.91
2017,4,12,10,15,56.5,349.0,3.15,21.0,393.5,356.19,274.82
2017,4,12,10,30,57.0,366.0,3.2,21.0,413.0,375.14,288.64
2017,4,12,10,45,229.5,368.5,3.25,21.5,566.0,549.23,420.9
2017,4,12,11,0,402.0,371.0,3.3,22.0,719.0,708.2,536.34
2017,4,12,11,15,397.0,387.0,3.35,22.0,737.5,729.95,550.1
2017,4,12,11,30,392.0,403.0,3.4,22.0,756.0,749.79,563.36
2017,4,12,11,45,401.0,405.5,3.45,22.5,771.5,767.69,574.7
2017,4,12,12,0,410.0,408.0,3.5,23.0,787.0,783.91,584.85
2017,4,12,12,15,344.5,438.0,3.5,23.0,758.0,754.71,562.53
2017,4,12,12,30,279.0,468.0,3.5,23.0,729.0,722.99,538.63
2017,4,12,12,45,386.0,432.0,3.5,23.5,791.0,788.78,586.26
2017,4,12,13,0,493.0,396.0,3.5,24.0,853.0,863.86,638.38
2017,4,12,13,15,636.0,302.5,3.5,24.0,884.5,904.78,669.95
2017,4,12,13,30,779.0,209.0,3.5,24.0,916.0,939.48,696.24
2017,4,12,13,45,604.0,289.5,3.55,24.5,830.5,842.3,626.44
2017,4,12,14,0,429.0,370.0,3.6,25.0,745.0,747.1,556.6
2017,4,12,14,15,599.0,278.5,3.6,25.0,783.0,796.16,595.91
2017,4,12,14,30,769.0,187.0,3.6,25.0,821.0,831.83,624.52
2017,4,12,14,45,761.5,180.5,3.6,25.0,786.0,792.74,597.5
2017,4,12,15,0,754.0,174.0,3.6,25.0,751.0,751.38,568.98
2017,4,12,15,15,520.0,244.5,3.6,24.5,632.0,614.3,468.97
2017,4,12,15,30,286.0,315.0,3.6,24.0,513.0,488.3,374.66
2017,4,12,15,45,329.5,281.0,3.6,24.0,493.5,468.58,361.4
2017,4,12,16,0,373.0,247.0,3.6,24.0,474.0,444.02,343.39
2017,4,12,16,15,206.0,226.5,3.5,23.5,350.0,310.58,241.34
2017,4,12,16,30,39.0,206.0,3.4,23.0,226.0,196.21,152.46
2017,4,12,16,45,41.0,185.0,3.3,23.0,204.0,175.64,136.56
2017,4,12,17,0,43.0,164.0,3.2,23.0,182.0,154.9,120.08
2017,4,12,17,15,35.0,140.5,2.95,22.5,154.0,129.0,99.55
2017,4,12,17,30,27.0,117.0,2.7,22.0,126.0,104.24,79.71
2017,4,12,17,45,16.5,93.5,2.45,22.0,98.5,79.31,59.48
2017,4,12,18,0,6.0,70.0,2.2,22.0,71.0,57.54,41.7
2017,4,12,18,15,3.0,47.0,2.25,21.5,47.5,38.17,25.45
2017,4,12,18,30,0.0,24.0,2.3,21.0,24.0,19.83,10.12
2017,4,12,18,45,0.0,12.0,2.35,20.5,12.0,10.24,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,26.5,12.0,2.3,17.5,13.5,10.24,0.0
2017,4,13,6,30,53.0,24.0,2.6,18.0,27.0,19.26,6.86
2017,4,13,6,45,115.0,44.5,2.9,18.5,62.0,35.88,22.8
2017,4,13,7,0,177.0,65.0,3.2,19.0,97.0,67.03,43.68
2017,4,13,7,15,216.0,85.0,3.3,19.5,138.5,102.64,70.62
2017,4,13,7,30,255.0,105.0,3.4,20.0,180.0,143.18,103.23
2017,4,13,7,45,153.0,131.0,3.55,20.5,178.5,153.44,116.58
2017,4,13,8,0,51.0,157.0,3.7,21.0,177.0,149.76,116.75
2017,4,13,8,15,239.5,166.5,3.8,21.0,283.0,243.13,189.32
2017,4,13,8,30,428.0,176.0,3.9,21.0,389.0,356.48,278.27
2017,4,13,8,45,425.0,201.0,4.0,21.5,432.5,403.57,315.56
2017,4,13,9,0,422.0,226.0,4.1,22.0,476.0,449.46,350.98
2017,4,13,9,15,614.5,172.0,4.1,22.5,570.5,544.34,424.13
2017,4,13,9,30,807.0,118.0,4.1,23.0,665.0,646.97,501.75
2017,4,13,9,45,656.5,195.5,4.2,23.5,659.5,655.84,505.0
2017,4,13,10,0,506.0,273.0,4.3,24.0,654.0,642.05,491.49
2017,4,13,10,15,422.0,324.5,4.3,24.0,653.0,645.81,492.09
