Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,10,30,338.0,376.0,4.3,24.0,652.0,632.91,480.43
2017,4,13,10,45,396.0,366.5,4.35,24.5,701.0,684.68,517.57
2017,4,13,11,0,454.0,357.0,4.4,25.0,750.0,749.63,562.87
2017,4,13,11,15,445.5,371.0,4.4,25.0,765.0,767.54,574.3
2017,4,13,11,30,437.0,385.0,4.4,25.0,780.0,783.04,584.27
2017,4,13,11,45,399.0,409.5,4.4,25.5,774.5,767.84,571.32
2017,4,13,12,0,361.0,434.0,4.4,26.0,769.0,761.31,564.36
2017,4,13,12,15,315.0,453.0,4.4,26.0,746.5,739.54,547.89
2017,4,13,12,30,269.0,472.0,4.4,26.0,724.0,715.62,529.96
2017,4,13,12,45,287.5,465.0,4.4,26.0,733.5,725.85,537.77
2017,4,13,13,0,306.0,458.0,4.4,26.0,743.0,734.35,544.24
2017,4,13,13,15,289.5,456.0,4.4,26.0,723.0,713.39,529.43
2017,4,13,13,30,273.0,454.0,4.4,26.0,703.0,691.29,513.95
2017,4,13,13,45,287.5,439.0,4.4,26.0,696.0,683.68,509.55
2017,4,13,14,0,302.0,424.0,4.4,26.0,689.0,674.18,503.75
2017,4,13,14,15,234.0,419.5,4.35,25.5,620.5,590.4,444.17
2017,4,13,14,30,166.0,415.0,4.3,25.0,552.0,522.35,394.95
2017,4,13,14,45,143.0,393.5,4.25,25.0,508.5,477.18,362.2
2017,4,13,15,0,120.0,372.0,4.2,25.0,465.0,433.18,329.91
2017,4,13,15,15,170.0,349.5,4.15,24.5,473.0,441.16,338.16
2017,4,13,15,30,220.0,327.0,4.1,24.0,481.0,444.56,342.54
2017,4,13,15,45,242.5,299.0,4.1,24.0,457.0,421.06,325.52
2017,4,13,16,0,265.0,271.0,4.1,24.0,433.0,402.75,311.98
2017,4,13,16,15,305.0,238.0,3.95,23.5,408.5,377.63,293.28
2017,4,13,16,30,345.0,205.0,3.8,23.0,384.0,347.84,269.98
2017,4,13,16,45,407.0,168.5,3.7,23.0,356.5,324.98,250.09
2017,4,13,17,0,469.0,132.0,3.6,23.0,329.0,287.99,217.49
2017,4,13,17,15,403.0,126.0,3.4,22.5,277.5,232.81,172.45
2017,4,13,17,30,337.0,120.0,3.2,22.0,226.0,181.68,131.05
2017,4,13,17,45,282.5,100.5,3.05,22.0,177.0,132.79,91.81
2017,4,13,18,0,228.0,81.0,2.9,22.0,128.0,90.57,59.7
2017,4,13,18,15,157.5,58.0,2.95,21.5,85.5,51.98,33.25
2017,4,13,18,30,87.0,35.0,3.0,21.0,43.0,27.07,16.03
2017,4,13,18,45,43.5,17.5,3.05,21.0,21.5,14.94,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,49.5,14.0,1.95,16.5,17.5,11.95,0.0
2017,4,14,6,30,99.0,28.0,2.2,17.0,35.0,21.87,9.64
2017,4,14,6,45,203.0,47.5,2.5,17.5,79.0,38.7,27.49
2017,4,14,7,0,307.0,67.0,2.8,18.0,123.0,78.9,49.07
2017,4,14,7,15,384.0,80.5,2.9,18.5,176.0,123.6,80.9
2017,4,14,7,30,461.0,94.0,3.0,19.0,229.0,177.59,123.44
2017,4,14,7,45,340.5,128.0,3.2,19.5,239.5,202.69,150.91
2017,4,14,8,0,220.0,162.0,3.4,20.0,250.0,215.89,166.73
2017,4,14,8,15,437.5,144.0,3.4,20.5,352.0,303.79,234.58
2017,4,14,8,30,655.0,126.0,3.4,21.0,454.0,414.74,321.08
2017,4,14,8,45,347.0,183.0,3.45,21.5,359.0,340.75,266.56
2017,4,14,9,0,39.0,240.0,3.5,22.0,264.0,230.14,179.12
2017,4,14,9,15,82.0,280.0,3.5,22.0,335.0,294.31,229.37
2017,4,14,9,30,125.0,320.0,3.5,22.0,406.0,371.66,288.55
2017,4,14,9,45,462.5,233.5,3.55,22.5,578.5,551.26,427.61
2017,4,14,10,0,800.0,147.0,3.6,23.0,751.0,739.06,566.99
2017,4,14,10,15,469.5,277.0,3.6,23.5,636.0,638.01,486.48
2017,4,14,10,30,139.0,407.0,3.6,24.0,521.0,489.51,370.65
2017,4,14,10,45,106.0,410.5,3.6,24.5,499.0,458.85,347.05
2017,4,14,11,0,73.0,414.0,3.6,25.0,477.0,437.47,329.57
2017,4,14,11,15,108.0,439.0,3.55,25.0,535.0,494.44,371.58
2017,4,14,11,30,143.0,464.0,3.5,25.0,593.0,566.38,423.22
2017,4,14,11,45,491.5,319.0,3.5,25.5,773.5,778.79,580.11
2017,4,14,12,0,840.0,174.0,3.5,26.0,954.0,965.69,708.41
2017,4,14,12,15,841.0,174.5,3.45,26.0,959.5,973.13,711.25
2017,4,14,12,30,842.0,175.0,3.4,26.0,965.0,976.99,713.29
2017,4,14,12,45,603.5,305.0,3.4,26.5,870.0,882.2,646.03
2017,4,14,13,0,365.0,435.0,3.4,27.0,775.0,765.49,560.44
2017,4,14,13,15,308.5,447.5,3.35,27.0,732.5,720.97,529.36
2017,4,14,13,30,252.0,460.0,3.3,27.0,690.0,676.07,497.29
2017,4,14,13,45,131.5,344.0,3.3,27.0,464.0,440.41,329.75
2017,4,14,14,0,11.0,228.0,3.3,27.0,238.0,203.38,151.99
2017,4,14,14,15,145.0,314.5,3.25,27.0,435.5,415.78,314.72
2017,4,14,14,30,279.0,401.0,3.2,27.0,633.0,611.48,456.33
2017,4,14,14,45,534.0,278.5,3.15,27.0,697.5,696.58,520.93
2017,4,14,15,0,789.0,156.0,3.1,27.0,762.0,751.18,563.34
2017,4,14,15,15,557.0,232.0,3.05,26.5,648.0,624.23,470.99
2017,4,14,15,30,325.0,308.0,3.0,26.0,534.0,504.33,382.51
2017,4,14,15,45,246.5,295.5,3.0,26.0,460.0,427.47,325.94
2017,4,14,16,0,168.0,283.0,3.0,26.0,386.0,349.64,267.58
2017,4,14,16,15,414.5,206.5,2.9,25.5,430.0,411.46,315.65
2017,4,14,16,30,661.0,130.0,2.8,25.0,474.0,435.43,331.55
2017,4,14,16,45,552.0,134.0,2.7,25.0,399.0,351.14,265.24
2017,4,14,17,0,443.0,138.0,2.6,25.0,324.0,282.44,210.98
2017,4,14,17,15,465.0,118.0,2.35,24.5,288.0,241.99,175.87
2017,4,14,17,30,487.0,98.0,2.1,24.0,252.0,198.41,137.35
2017,4,14,17,45,419.5,84.5,1.85,23.5,198.0,142.75,93.23
2017,4,14,18,0,352.0,71.0,1.6,23.0,144.0,95.14,58.2
2017,4,14,18,15,254.0,53.5,1.7,22.5,97.5,51.51,30.94
2017,4,14,18,30,156.0,36.0,1.8,22.0,51.0,27.63,16.55
2017,4,14,18,45,78.0,18.0,1.95,21.5,25.5,14.22,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,34.5,14.0,2.85,18.0,17.0,11.95,0.0
2017,4,15,6,30,69.0,28.0,3.1,18.0,34.0,21.85,10.34
2017,4,15,6,45,159.0,48.5,3.35,18.5,74.5,39.06,27.75
2017,4,15,7,0,249.0,69.0,3.6,19.0,115.0,75.73,48.45
2017,4,15,7,15,324.5,80.5,3.75,19.5,163.0,114.86,76.04
2017,4,15,7,30,400.0,92.0,3.9,20.0,211.0,163.03,113.63
2017,4,15,7,45,203.0,114.5,4.1,20.5,175.5,154.64,115.9
2017,4,15,8,0,6.0,137.0,4.3,21.0,140.0,115.59,89.9
2017,4,15,8,15,110.5,177.0,4.35,21.5,233.0,197.41,154.22
2017,4,15,8,30,215.0,217.0,4.4,22.0,326.0,285.73,223.38
2017,4,15,8,45,284.5,231.0,4.45,22.5,391.5,352.12,275.07
2017,4,15,9,0,354.0,245.0,4.5,23.0,457.0,419.65,327.07
2017,4,15,9,15,213.5,276.0,4.5,23.5,407.0,376.13,292.34
2017,4,15,9,30,73.0,307.0,4.5,24.0,357.0,317.13,244.66
2017,4,15,9,45,222.5,319.0,4.55,24.5,485.0,444.0,342.42
2017,4,15,10,0,372.0,331.0,4.6,25.0,613.0,584.4,446.82
2017,4,15,10,15,385.5,338.5,4.55,25.0,643.5,617.79,470.19
2017,4,15,10,30,399.0,346.0,4.5,25.0,674.0,650.73,493.41
2017,4,15,10,45,205.0,289.5,4.5,25.5,459.0,450.73,344.03
2017,4,15,11,0,11.0,233.0,4.5,26.0,244.0,207.49,156.14
2017,4,15,11,15,113.0,348.5,4.5,26.0,452.0,426.22,323.35
2017,4,15,11,30,215.0,464.0,4.5,26.0,660.0,629.83,470.96
2017,4,15,11,45,112.5,336.0,4.5,26.5,439.0,419.52,316.22
2017,4,15,12,0,10.0,208.0,4.5,27.0,218.0,186.1,138.87
2017,4,15,12,15,230.5,309.0,4.45,27.0,526.0,519.55,393.29
2017,4,15,12,30,451.0,410.0,4.4,27.0,834.0,834.33,615.29
2017,4,15,12,45,368.0,438.5,4.4,27.0,784.0,772.16,569.0
2017,4,15,13,0,285.0,467.0,4.4,27.0,734.0,719.61,530.89
2017,4,15,13,15,166.0,438.5,4.4,27.0,594.0,566.23,421.27
2017,4,15,13,30,47.0,410.0,4.4,27.0,454.0,414.4,309.35
2017,4,15,13,45,234.5,393.0,4.4,27.0,600.5,589.76,441.94
2017,4,15,14,0,422.0,376.0,4.4,27.0,747.0,739.71,550.87
2017,4,15,14,15,273.5,394.5,4.35,27.0,632.0,609.33,455.64
2017,4,15,14,30,125.0,413.0,4.3,27.0,517.0,484.7,363.47
2017,4,15,14,45,251.0,375.0,4.25,27.0,572.5,552.49,416.33
2017,4,15,15,0,377.0,337.0,4.2,27.0,628.0,599.13,452.36
2017,4,15,15,15,196.0,287.0,4.15,26.5,438.0,399.91,305.36
2017,4,15,15,30,15.0,237.0,4.1,26.0,248.0,210.33,159.87
2017,4,15,15,45,69.5,259.5,4.05,26.0,303.5,269.26,206.74
2017,4,15,16,0,124.0,282.0,4.0,26.0,359.0,322.99,248.3
2017,4,15,16,15,212.0,248.5,3.95,25.5,365.5,329.84,254.38
2017,4,15,16,30,300.0,215.0,3.9,25.0,372.0,333.07,256.57
2017,4,15,16,45,283.0,194.0,3.85,25.0,329.0,288.57,221.05
2017,4,15,17,0,266.0,173.0,3.8,25.0,286.0,245.62,186.3
2017,4,15,17,15,381.5,133.5,3.75,24.5,269.0,229.88,169.19
2017,4,15,17,30,497.0,94.0,3.7,24.0,252.0,195.46,134.95
2017,4,15,17,45,428.0,82.0,3.65,23.5,198.5,140.51,91.29
2017,4,15,18,0,359.0,70.0,3.6,23.0,145.0,93.72,57.04
2017,4,15,18,15,260.0,53.5,3.65,22.5,99.0,50.75,30.6
2017,4,15,18,30,161.0,37.0,3.7,22.0,53.0,28.38,17.27
2017,4,15,18,45,80.5,18.5,3.75,22.0,26.5,14.61,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,5.0,2.85,19.0,5.0,4.27,0.0
2017,4,16,6,30,0.0,10.0,3.0,19.0,10.0,8.22,0.55
2017,4,16,6,45,0.0,21.5,3.2,19.5,21.5,17.71,9.51
2017,4,16,7,0,0.0,33.0,3.4,20.0,33.0,27.24,17.09
2017,4,16,7,15,0.0,46.5,3.4,20.5,46.5,38.46,26.61
2017,4,16,7,30,0.0,60.0,3.4,21.0,60.0,49.7,35.99
2017,4,16,7,45,47.0,114.5,3.45,21.5,133.5,108.4,82.78
2017,4,16,8,0,94.0,169.0,3.5,22.0,207.0,172.84,133.86
2017,4,16,8,15,47.0,157.0,3.45,22.0,176.0,151.43,117.58
2017,4,16,8,30,0.0,145.0,3.4,22.0,145.0,120.91,93.22
2017,4,16,8,45,6.0,174.0,3.35,22.5,177.5,148.58,114.87
2017,4,16,9,0,12.0,203.0,3.3,23.0,210.0,177.1,136.84
2017,4,16,9,15,12.0,214.5,3.3,23.0,222.5,187.79,144.8
2017,4,16,9,30,12.0,226.0,3.3,23.0,235.0,198.48,152.76
2017,4,16,9,45,25.0,271.0,3.3,23.5,290.5,247.18,189.98
2017,4,16,10,0,38.0,316.0,3.3,24.0,346.0,307.24,235.07
2017,4,16,10,15,23.0,258.5,3.3,24.0,277.0,245.56,187.42
2017,4,16,10,30,8.0,201.0,3.3,24.0,208.0,176.29,133.63
2017,4,16,10,45,120.0,320.0,3.35,24.5,424.5,396.78,303.2
2017,4,16,11,0,232.0,439.0,3.4,25.0,641.0,607.78,455.9
2017,4,16,11,15,157.0,442.5,3.4,25.0,581.0,552.08,412.99
2017,4,16,11,30,82.0,446.0,3.4,25.0,521.0,478.76,358.3
2017,4,16,11,45,128.0,465.0,3.4,25.0,584.0,554.5,413.85
2017,4,16,12,0,174.0,484.0,3.4,25.0,647.0,617.09,458.68
2017,4,16,12,15,198.5,484.5,3.4,25.0,671.5,642.06,476.41
2017,4,16,12,30,223.0,485.0,3.4,25.0,696.0,666.11,493.64
2017,4,16,12,45,127.5,437.0,3.45,25.0,558.0,531.39,396.62
2017,4,16,13,0,32.0,389.0,3.5,25.0,420.0,382.02,286.44
2017,4,16,13,15,192.0,410.5,3.55,25.0,587.5,562.31,422.65
2017,4,16,13,30,352.0,432.0,3.6,25.0,755.0,736.3,547.6
2017,4,16,13,45,356.0,420.0,3.65,25.0,740.5,720.81,536.49
2017,4,16,14,0,360.0,408.0,3.7,25.0,726.0,703.56,525.3
2017,4,16,14,15,303.5,408.5,3.7,25.0,671.0,645.68,483.91
2017,4,16,14,30,247.0,409.0,3.7,25.0,616.0,578.11,435.43
2017,4,16,14,45,261.0,387.5,3.75,25.0,597.0,570.07,430.83
2017,4,16,15,0,275.0,366.0,3.8,25.0,578.0,548.72,416.37
2017,4,16,15,15,273.5,344.0,3.8,24.5,545.0,514.18,392.54
2017,4,16,15,30,272.0,322.0,3.8,24.0,512.0,478.96,367.81
2017,4,16,15,45,233.5,302.5,3.8,24.0,458.0,414.74,319.85
2017,4,16,16,0,195.0,283.0,3.8,24.0,404.0,362.53,280.33
2017,4,16,16,15,126.0,250.5,3.7,24.0,326.0,286.92,222.22
2017,4,16,16,30,57.0,218.0,3.6,24.0,248.0,213.08,165.01
2017,4,16,16,45,180.5,191.0,3.55,24.0,270.5,239.17,184.5
2017,4,16,17,0,304.0,164.0,3.5,24.0,293.0,249.53,189.21
2017,4,16,17,15,277.5,144.0,3.3,23.5,248.5,204.44,152.33
2017,4,16,17,30,251.0,124.0,3.1,23.0,204.0,162.27,117.83
2017,4,16,17,45,310.5,96.5,2.95,22.5,175.5,132.53,90.15
2017,4,16,18,0,370.0,69.0,2.8,22.0,147.0,92.67,56.14
2017,4,16,18,15,270.5,53.0,2.7,21.5,100.5,49.73,30.12
2017,4,16,18,30,171.0,37.0,2.6,21.0,54.0,28.4,17.5
2017,4,16,18,45,85.5,18.5,2.55,21.0,27.0,14.37,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.75,18.0,11.0,9.39,0.0
2017,4,17,6,30,0.0,22.0,1.9,18.0,22.0,18.17,8.52
2017,4,17,6,45,6.5,45.5,2.1,18.5,47.0,36.55,25.78
2017,4,17,7,0,13.0,69.0,2.3,19.0,72.0,56.5,41.12
2017,4,17,7,15,30.0,92.5,2.3,19.0,101.0,79.68,59.94
2017,4,17,7,30,47.0,116.0,2.3,19.0,130.0,105.28,80.66
2017,4,17,7,45,31.5,132.0,2.35,19.5,142.0,118.62,92.2
2017,4,17,8,0,16.0,148.0,2.4,20.0,154.0,127.71,99.79
2017,4,17,8,15,10.0,155.0,2.4,20.0,159.0,132.7,103.69
2017,4,17,8,30,4.0,162.0,2.4,20.0,164.0,136.89,106.78
2017,4,17,8,45,22.5,204.5,2.45,20.5,218.0,182.44,142.66
2017,4,17,9,0,41.0,247.0,2.5,21.0,272.0,236.29,184.43
2017,4,17,9,15,120.0,286.5,2.55,21.5,367.5,328.69,255.74
2017,4,17,9,30,199.0,326.0,2.6,22.0,463.0,421.87,325.88
2017,4,17,9,45,102.5,258.0,2.7,22.5,329.0,305.13,235.79
2017,4,17,10,0,6.0,190.0,2.8,23.0,195.0,164.42,125.08
2017,4,17,10,15,16.5,256.5,2.85,23.0,270.0,230.32,176.37
2017,4,17,10,30,27.0,323.0,2.9,23.0,345.0,308.59,235.68
2017,4,17,10,45,14.0,231.0,2.95,23.5,242.5,207.54,157.73
2017,4,17,11,0,1.0,139.0,3.0,24.0,140.0,117.8,87.62
2017,4,17,11,15,17.0,258.5,3.0,24.0,274.0,235.21,178.72
2017,4,17,11,30,33.0,378.0,3.0,24.0,408.0,370.14,279.67
2017,4,17,11,45,20.5,282.5,3.05,24.0,301.5,271.17,205.15
2017,4,17,12,0,8.0,187.0,3.1,24.0,195.0,165.94,124.82
2017,4,17,12,15,6.5,175.0,3.1,24.0,182.0,154.31,115.93
2017,4,17,12,30,5.0,163.0,3.1,24.0,169.0,142.62,106.83
2017,4,17,12,45,8.0,191.0,3.1,24.0,199.0,169.53,127.77
2017,4,17,13,0,11.0,219.0,3.1,24.0,229.0,196.48,148.56
2017,4,17,13,15,5.5,154.5,3.0,24.0,159.5,135.55,101.38
2017,4,17,13,30,0.0,90.0,2.9,24.0,90.0,75.49,54.31
2017,4,17,13,45,0.0,105.0,2.85,24.0,105.0,88.13,64.37
2017,4,17,14,0,0.0,120.0,2.8,24.0,120.0,100.79,74.37
2017,4,17,14,15,0.0,99.0,2.7,23.5,99.0,82.89,60.49
2017,4,17,14,30,0.0,78.0,2.6,23.0,78.0,65.14,46.61
2017,4,17,14,45,0.0,97.0,2.55,23.0,97.0,81.05,59.38
2017,4,17,15,0,0.0,116.0,2.5,23.0,116.0,97.03,72.18
2017,4,17,15,15,3.5,156.5,2.45,22.5,159.0,133.75,101.66
2017,4,17,15,30,7.0,197.0,2.4,22.0,202.0,170.35,130.96
2017,4,17,15,45,8.5,199.0,2.35,22.0,204.5,172.46,132.89
2017,4,17,16,0,10.0,201.0,2.3,22.0,207.0,174.36,134.75
2017,4,17,16,15,53.0,215.5,2.25,21.5,243.5,212.42,165.61
2017,4,17,16,30,96.0,230.0,2.2,21.0,280.0,240.52,187.96
2017,4,17,16,45,310.5,176.5,2.2,21.0,313.5,281.56,217.57
2017,4,17,17,0,525.0,123.0,2.2,21.0,347.0,291.73,219.06
2017,4,17,17,15,458.0,119.0,2.0,20.5,293.5,235.7,172.9
2017,4,17,17,30,391.0,115.0,1.8,20.0,240.0,186.73,133.13
2017,4,17,17,45,338.5,97.0,1.65,20.0,190.0,136.03,92.44
2017,4,17,18,0,286.0,79.0,1.5,20.0,140.0,91.68,59.2
2017,4,17,18,15,204.0,58.5,1.45,19.5,95.5,51.2,33.14
2017,4,17,18,30,122.0,38.0,1.4,19.0,51.0,29.4,18.63
2017,4,17,18,45,61.0,19.0,1.35,18.5,25.5,15.0,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,21.0,15.5,1.95,16.0,17.5,13.23,0.0
2017,4,18,6,30,42.0,31.0,2.1,16.0,35.0,24.55,14.01
2017,4,18,6,45,92.0,54.0,2.25,16.5,70.5,42.47,31.18
2017,4,18,7,0,142.0,77.0,2.4,17.0,106.0,72.39,50.16
2017,4,18,7,15,189.5,96.0,2.4,17.5,147.0,106.07,75.29
2017,4,18,7,30,237.0,115.0,2.4,18.0,188.0,145.6,106.51
2017,4,18,7,45,263.0,137.5,2.45,18.5,234.0,188.2,141.81
2017,4,18,8,0,289.0,160.0,2.5,19.0,280.0,233.82,179.51
2017,4,18,8,15,274.0,188.5,2.5,19.5,315.0,271.97,211.42
2017,4,18,8,30,259.0,217.0,2.5,20.0,350.0,308.2,240.7
2017,4,18,8,45,373.0,213.5,2.5,20.5,428.0,377.2,294.2
2017,4,18,9,0,487.0,210.0,2.5,21.0,506.0,464.93,361.1
2017,4,18,9,15,493.5,227.5,2.5,21.5,549.0,511.32,395.34
2017,4,18,9,30,500.0,245.0,2.5,22.0,592.0,557.0,428.29
2017,4,18,9,45,427.0,293.0,2.5,22.5,602.0,574.62,438.82
2017,4,18,10,0,354.0,341.0,2.5,23.0,612.0,576.45,437.64
2017,4,18,10,15,366.5,354.5,2.45,23.0,647.5,613.76,463.89
2017,4,18,10,30,379.0,368.0,2.4,23.0,683.0,650.65,489.23
2017,4,18,10,45,614.0,260.0,2.4,23.5,790.5,772.47,577.49
2017,4,18,11,0,849.0,152.0,2.4,24.0,898.0,883.95,653.44
2017,4,18,11,15,854.0,153.0,2.4,24.5,919.0,909.12,667.1
2017,4,18,11,30,859.0,154.0,2.4,25.0,940.0,931.03,679.36
2017,4,18,11,45,867.5,151.0,2.4,25.5,955.0,936.39,680.87
2017,4,18,12,0,876.0,148.0,2.4,26.0,970.0,950.7,688.43
2017,4,18,12,15,876.5,148.5,2.4,26.0,974.5,957.31,692.36
2017,4,18,12,30,877.0,149.0,2.4,26.0,979.0,960.4,694.22
2017,4,18,12,45,599.5,304.0,2.45,26.0,870.5,867.61,630.91
2017,4,18,13,0,322.0,459.0,2.5,26.0,762.0,740.57,539.67
2017,4,18,13,15,268.0,465.0,2.5,26.0,715.0,692.96,507.2
2017,4,18,13,30,214.0,471.0,2.5,26.0,668.0,632.55,465.09
2017,4,18,13,45,544.0,302.0,2.5,26.0,787.5,784.45,578.46
2017,4,18,14,0,874.0,133.0,2.5,26.0,907.0,882.65,647.97
2017,4,18,14,15,866.5,131.5,2.45,26.0,878.0,852.78,627.62
2017,4,18,14,30,859.0,130.0,2.4,26.0,849.0,819.99,606.43
2017,4,18,14,45,840.5,132.5,2.4,26.0,810.5,786.95,585.34
2017,4,18,15,0,822.0,135.0,2.4,26.0,772.0,744.24,556.44
2017,4,18,15,15,807.5,132.0,2.4,26.0,729.0,697.56,524.03
2017,4,18,15,30,793.0,129.0,2.4,26.0,686.0,649.42,489.85
2017,4,18,15,45,775.0,125.0,2.45,26.0,638.0,597.04,451.99
2017,4,18,16,0,757.0,121.0,2.5,26.0,590.0,544.1,412.62
2017,4,18,16,15,732.5,116.0,2.45,25.5,537.5,486.3,368.96
2017,4,18,16,30,708.0,111.0,2.4,25.0,485.0,429.28,324.49
2017,4,18,16,45,674.5,105.0,2.4,24.5,429.5,368.91,276.26
2017,4,18,17,0,641.0,99.0,2.4,24.0,374.0,310.98,228.61
2017,4,18,17,15,594.5,91.5,2.15,23.5,318.0,250.93,178.61
2017,4,18,17,30,548.0,84.0,1.9,23.0,262.0,195.59,132.51
2017,4,18,17,45,482.0,74.0,1.7,22.5,208.0,140.15,88.67
2017,4,18,18,0,416.0,64.0,1.5,22.0,154.0,92.53,54.55
2017,4,18,18,15,316.0,50.0,1.45,21.0,106.5,46.71,27.88
2017,4,18,18,30,216.0,36.0,1.4,20.0,59.0,27.75,17.28
2017,4,18,18,45,108.0,18.0,1.35,19.5,29.5,14.0,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,94.0,16.0,1.45,17.5,25.0,13.66,0.0
2017,4,19,6,30,188.0,32.0,1.7,18.0,50.0,24.71,14.3
2017,4,19,6,45,290.5,47.5,1.95,18.5,96.0,38.29,27.39
2017,4,19,7,0,393.0,63.0,2.2,19.0,142.0,79.96,47.23
2017,4,19,7,15,196.5,80.0,2.25,19.5,119.5,93.94,64.35
2017,4,19,7,30,0.0,97.0,2.3,20.0,97.0,79.64,61.03
2017,4,19,7,45,2.0,118.0,2.35,20.5,119.0,97.77,75.69
2017,4,19,8,0,4.0,139.0,2.4,21.0,141.0,116.3,90.37
2017,4,19,8,15,49.5,182.0,2.4,21.5,207.5,172.86,134.75
2017,4,19,8,30,95.0,225.0,2.4,22.0,274.0,233.18,181.61
2017,4,19,8,45,199.5,243.5,2.4,22.5,361.0,312.2,242.3
2017,4,19,9,0,304.0,262.0,2.4,23.0,448.0,403.71,311.57
2017,4,19,9,15,206.5,294.0,2.4,23.5,425.0,384.77,295.84
2017,4,19,9,30,109.0,326.0,2.4,24.0,402.0,354.84,271.46
2017,4,19,9,45,475.5,223.5,2.45,24.5,585.0,544.1,416.13
2017,4,19,10,0,842.0,121.0,2.5,25.0,768.0,735.21,555.14
2017,4,19,10,15,447.0,246.0,2.55,25.0,591.5,584.79,442.02
2017,4,19,10,30,52.0,371.0,2.6,25.0,415.0,371.5,279.33
2017,4,19,10,45,208.0,388.0,2.65,25.5,570.5,529.41,397.66
2017,4,19,11,0,364.0,405.0,2.7,26.0,726.0,696.02,515.35
2017,4,19,11,15,626.5,267.5,2.75,26.0,836.0,821.63,606.34
2017,4,19,11,30,889.0,130.0,2.8,26.0,946.0,921.65,674.56
2017,4,19,11,45,876.0,141.5,2.9,26.5,955.0,933.14,680.22
2017,4,19,12,0,863.0,153.0,3.0,27.0,964.0,940.53,684.04
2017,4,19,12,15,622.5,293.0,3.05,27.0,879.5,876.11,638.95
2017,4,19,12,30,382.0,433.0,3.1,27.0,795.0,772.8,563.91
2017,4,19,12,45,626.0,291.0,3.15,27.5,881.5,878.2,641.08
2017,4,19,13,0,870.0,149.0,3.2,28.0,968.0,944.94,686.02
2017,4,19,13,15,867.0,148.0,3.2,28.0,955.5,932.99,677.95
2017,4,19,13,30,864.0,147.0,3.2,28.0,943.0,917.63,668.36
2017,4,19,13,45,863.0,143.5,3.25,28.0,923.5,898.43,656.65
2017,4,19,14,0,862.0,140.0,3.3,28.0,904.0,875.81,642.7
2017,4,19,14,15,854.5,138.5,3.3,28.0,875.0,846.27,623.83
2017,4,19,14,30,847.0,137.0,3.3,28.0,846.0,822.1,608.59
2017,4,19,14,45,508.5,259.5,3.3,28.0,680.0,648.02,483.82
2017,4,19,15,0,170.0,382.0,3.3,28.0,514.0,472.06,352.88
2017,4,19,15,15,486.5,253.0,3.3,27.5,602.0,583.19,440.49
2017,4,19,15,30,803.0,124.0,3.3,27.0,690.0,648.38,491.39
2017,4,19,15,45,788.0,119.0,3.3,27.0,642.5,596.5,452.6
2017,4,19,16,0,773.0,114.0,3.3,27.0,595.0,543.76,412.82
2017,4,19,16,15,749.5,109.5,3.2,26.5,542.5,486.67,369.23
2017,4,19,16,30,726.0,105.0,3.1,26.0,490.0,429.2,324.03
2017,4,19,16,45,696.5,99.0,3.05,26.0,435.5,369.58,275.42
2017,4,19,17,0,667.0,93.0,3.0,26.0,381.0,311.93,227.24
2017,4,19,17,15,623.0,86.5,2.75,25.5,324.5,252.18,177.43
2017,4,19,17,30,579.0,80.0,2.5,25.0,268.0,196.76,131.26
2017,4,19,17,45,519.0,70.0,2.25,24.5,214.0,140.56,86.8
2017,4,19,18,0,459.0,60.0,2.0,24.0,160.0,91.39,51.8
2017,4,19,18,15,359.0,47.5,2.0,23.0,111.0,46.43,27.32
2017,4,19,18,30,259.0,35.0,2.0,22.0,62.0,27.12,16.67
2017,4,19,18,45,129.5,17.5,2.0,21.5,31.0,13.65,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,103.0,17.0,2.7,19.0,26.5,13.25,0.0
2017,4,20,6,30,206.0,34.0,2.9,19.0,53.0,26.26,15.7
2017,4,20,6,45,311.0,48.0,3.15,19.5,100.5,38.54,27.52
2017,4,20,7,0,416.0,62.0,3.4,20.0,148.0,82.6,48.54
2017,4,20,7,15,208.0,60.0,3.5,20.5,103.0,79.84,51.97
2017,4,20,7,30,0.0,58.0,3.6,21.0,58.0,48.03,34.57
2017,4,20,7,45,0.0,83.5,3.7,21.5,83.5,69.13,51.92
2017,4,20,8,0,0.0,109.0,3.8,22.0,109.0,90.3,68.99
2017,4,20,8,15,6.5,145.0,3.8,22.5,148.5,122.83,94.85
2017,4,20,8,30,13.0,181.0,3.8,23.0,188.0,156.44,121.19
2017,4,20,8,45,6.5,165.0,3.85,23.5,168.5,140.89,108.19
2017,4,20,9,0,0.0,149.0,3.9,24.0,149.0,124.45,94.57
2017,4,20,9,15,3.5,175.0,3.85,24.5,178.0,148.67,113.25
2017,4,20,9,30,7.0,201.0,3.8,25.0,207.0,173.39,132.04
2017,4,20,9,45,21.5,259.0,3.8,25.5,276.0,233.6,178.13
2017,4,20,10,0,36.0,317.0,3.8,26.0,345.0,304.84,231.54
2017,4,20,10,15,148.0,361.5,3.75,26.0,484.0,442.34,335.53
2017,4,20,10,30,260.0,406.0,3.7,26.0,623.0,588.53,442.1
2017,4,20,10,45,277.0,418.0,3.7,26.5,656.5,623.49,465.15
2017,4,20,11,0,294.0,430.0,3.7,27.0,690.0,658.26,488.32
2017,4,20,11,15,580.5,288.5,3.65,27.0,817.0,797.84,591.52
2017,4,20,11,30,867.0,147.0,3.6,27.0,944.0,914.82,672.7
2017,4,20,11,45,869.0,148.5,3.6,27.5,957.0,930.43,680.41
2017,4,20,12,0,871.0,150.0,3.6,28.0,970.0,942.58,686.64
2017,4,20,12,15,872.0,150.5,3.55,28.0,975.0,949.48,690.58
2017,4,20,12,30,873.0,151.0,3.5,28.0,980.0,952.9,692.37
2017,4,20,12,45,554.0,317.0,3.5,28.5,842.5,832.73,607.25
2017,4,20,13,0,235.0,483.0,3.5,29.0,705.0,666.96,485.92
2017,4,20,13,15,548.5,316.5,3.5,29.0,825.0,817.2,597.72
2017,4,20,13,30,862.0,150.0,3.5,29.0,945.0,915.61,667.07
2017,4,20,13,45,574.5,292.5,3.5,29.0,817.5,798.53,584.72
2017,4,20,14,0,287.0,435.0,3.5,29.0,690.0,658.55,482.8
2017,4,20,14,15,195.0,423.0,3.5,29.0,594.0,551.1,407.21
2017,4,20,14,30,103.0,411.0,3.5,29.0,498.0,448.68,333.06
2017,4,20,14,45,103.5,393.0,3.5,29.0,477.0,428.06,319.07
2017,4,20,15,0,104.0,375.0,3.5,29.0,456.0,407.13,304.43
2017,4,20,15,15,146.5,356.0,3.5,28.5,463.5,422.58,317.63
2017,4,20,15,30,189.0,337.0,3.5,28.0,471.0,424.5,320.65
2017,4,20,15,45,120.5,300.5,3.5,28.0,383.5,340.65,258.14
2017,4,20,16,0,52.0,264.0,3.5,28.0,296.0,256.58,194.77
2017,4,20,16,15,378.0,189.0,3.45,27.5,392.0,367.27,280.24
2017,4,20,16,30,704.0,114.0,3.4,27.0,488.0,425.44,320.63
2017,4,20,16,45,670.5,108.5,3.35,27.0,433.0,365.98,271.94
2017,4,20,17,0,637.0,103.0,3.3,27.0,378.0,308.96,224.61
2017,4,20,17,15,591.0,95.0,3.05,26.5,322.0,249.14,175.21
2017,4,20,17,30,545.0,87.0,2.8,26.0,266.0,193.97,129.76
2017,4,20,17,45,479.0,77.0,2.55,25.5,211.5,139.14,87.05
2017,4,20,18,0,413.0,67.0,2.3,25.0,157.0,89.68,52.18
2017,4,20,18,15,315.5,52.5,2.25,24.0,109.5,46.55,28.43
2017,4,20,18,30,218.0,38.0,2.2,23.0,62.0,29.24,18.4
2017,4,20,18,45,109.0,19.0,2.15,22.5,31.0,14.76,0.0
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,90.0,18.0,4.0,19.5,27.0,13.99,0.0
2017,4,21,6,30,180.0,36.0,4.2,20.0,54.0,27.67,16.97
2017,4,21,6,45,292.0,50.5,4.45,20.5,102.0,39.91,28.61
2017,4,21,7,0,404.0,65.0,4.7,21.0,150.0,81.37,47.87
2017,4,21,7,15,211.5,90.0,4.8,21.5,135.5,103.24,70.95
2017,4,21,7,30,19.0,115.0,4.9,22.0,121.0,97.58,74.57
2017,4,21,7,45,112.0,145.0,5.0,22.5,191.5,151.53,115.34
2017,4,21,8,0,205.0,175.0,5.1,23.0,262.0,214.48,164.03
2017,4,21,8,15,201.5,202.0,5.1,23.0,297.5,249.89,193.3
2017,4,21,8,30,198.0,229.0,5.1,23.0,333.0,284.8,221.59
2017,4,21,8,45,478.5,174.0,5.15,23.5,460.0,397.41,308.92
2017,4,21,9,0,759.0,119.0,5.2,24.0,587.0,529.21,410.75
2017,4,21,9,15,379.5,103.5,5.2,24.5,337.5,331.02,259.58
2017,4,21,9,30,0.0,88.0,5.2,25.0,88.0,73.3,53.06
2017,4,21,9,45,131.0,228.0,5.2,25.5,329.5,295.1,228.45
2017,4,21,10,0,262.0,368.0,5.2,26.0,571.0,530.91,405.1
2017,4,21,10,15,162.0,376.5,5.2,26.0,504.0,465.57,354.08
2017,4,21,10,30,62.0,385.0,5.2,26.0,437.0,391.02,296.23
2017,4,21,10,45,201.5,403.0,5.25,26.5,579.5,535.66,405.3
2017,4,21,11,0,341.0,421.0,5.3,27.0,722.0,688.03,515.67
2017,4,21,11,15,236.5,446.5,5.3,27.0,657.5,618.84,463.17
2017,4,21,11,30,132.0,472.0,5.3,27.0,593.0,555.8,415.06
2017,4,21,11,45,74.5,391.5,5.35,27.5,460.5,418.86,314.08
2017,4,21,12,0,17.0,311.0,5.4,28.0,328.0,281.94,210.8
2017,4,21,12,15,443.0,230.5,5.35,28.0,653.0,650.12,492.62
2017,4,21,12,30,869.0,150.0,5.3,28.0,978.0,945.58,700.19
2017,4,21,12,45,545.0,318.5,5.3,28.5,837.5,823.53,609.49
2017,4,21,13,0,221.0,487.0,5.3,29.0,697.0,656.41,483.88
2017,4,21,13,15,545.5,315.0,5.2,29.0,822.0,810.73,600.72
2017,4,21,13,30,870.0,143.0,5.1,29.0,947.0,913.7,674.57
2017,4,21,13,45,868.5,139.5,5.1,29.0,927.5,893.92,661.1
2017,4,21,14,0,867.0,136.0,5.1,29.0,908.0,870.74,646.06
2017,4,21,14,15,860.0,134.5,5.05,29.0,879.0,841.5,626.63
2017,4,21,14,30,853.0,133.0,5.0,29.0,850.0,809.37,605.2
2017,4,21,14,45,841.0,132.0,4.95,29.0,813.5,778.14,584.37
2017,4,21,15,0,829.0,131.0,4.9,29.0,777.0,736.94,555.21
2017,4,21,15,15,815.5,128.0,4.8,29.0,734.5,690.85,521.85
2017,4,21,15,30,802.0,125.0,4.7,29.0,692.0,643.21,486.79
2017,4,21,15,45,785.0,121.0,4.65,29.0,644.5,591.27,448.06
2017,4,21,16,0,768.0,117.0,4.6,29.0,597.0,538.66,407.92
2017,4,21,16,15,744.0,112.5,4.4,28.5,544.5,481.08,363.57
2017,4,21,16,30,720.0,108.0,4.2,28.0,492.0,424.49,318.82
2017,4,21,16,45,688.0,102.5,4.05,28.0,437.0,364.93,270.18
2017,4,21,17,0,656.0,97.0,3.9,28.0,382.0,307.61,222.37
2017,4,21,17,15,611.5,90.0,3.45,27.5,326.0,248.2,173.09
2017,4,21,17,30,567.0,83.0,3.0,27.0,270.0,193.22,127.69
2017,4,21,17,45,502.5,73.5,2.6,26.5,215.5,137.94,84.74
2017,4,21,18,0,438.0,64.0,2.2,26.0,161.0,90.25,51.74
2017,4,21,18,15,340.5,50.5,2.1,25.0,112.5,44.51,26.97
2017,4,21,18,30,243.0,37.0,2.0,24.0,64.0,28.56,17.82
2017,4,21,18,45,121.5,18.5,1.9,23.5,32.0,14.39,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,53.0,20.0,4.35,16.5,25.5,15.73,0.0
2017,4,22,6,30,106.0,40.0,4.7,16.0,51.0,30.75,20.05
2017,4,22,6,45,188.0,62.5,5.05,16.0,96.5,48.05,36.3
2017,4,22,7,0,270.0,85.0,5.4,16.0,142.0,86.39,57.91
2017,4,22,7,15,135.0,47.0,5.5,15.5,75.5,57.97,37.79
2017,4,22,7,30,0.0,9.0,5.6,15.0,9.0,7.4,0.69
2017,4,22,7,45,0.0,45.0,5.7,15.0,45.0,37.2,26.16
2017,4,22,8,0,0.0,81.0,5.8,15.0,81.0,67.21,51.49
2017,4,22,8,15,0.0,100.5,5.75,15.0,100.5,83.44,64.92
2017,4,22,8,30,0.0,120.0,5.7,15.0,120.0,99.78,78.3
2017,4,22,8,45,0.0,129.5,5.7,15.5,129.5,107.86,84.54
2017,4,22,9,0,0.0,139.0,5.7,16.0,139.0,115.97,90.75
2017,4,22,9,15,0.0,138.0,5.6,16.0,138.0,115.26,89.87
2017,4,22,9,30,0.0,137.0,5.5,16.0,137.0,114.53,89.0
2017,4,22,9,45,3.0,163.5,5.45,16.5,166.0,139.11,108.65
2017,4,22,10,0,6.0,190.0,5.4,17.0,195.0,164.1,128.39
2017,4,22,10,15,28.0,281.0,5.35,17.0,305.0,267.7,211.09
2017,4,22,10,30,50.0,372.0,5.3,17.0,415.0,369.08,290.07
2017,4,22,10,45,71.0,404.0,5.25,17.5,466.0,417.94,326.9
2017,4,22,11,0,92.0,436.0,5.2,18.0,517.0,467.96,364.18
2017,4,22,11,15,51.5,333.0,5.2,18.5,379.0,340.86,265.6
2017,4,22,11,30,11.0,230.0,5.2,19.0,241.0,205.02,158.54
2017,4,22,11,45,12.5,247.5,5.2,19.5,259.5,221.87,171.54
2017,4,22,12,0,14.0,265.0,5.2,20.0,278.0,238.74,184.28
2017,4,22,12,15,18.5,311.0,5.15,20.0,328.5,283.35,218.79
2017,4,22,12,30,23.0,357.0,5.1,20.0,379.0,328.19,253.11
2017,4,22,12,45,28.0,376.0,5.1,20.5,403.0,363.35,279.38
2017,4,22,13,0,33.0,395.0,5.1,21.0,427.0,385.11,295.35
2017,4,22,13,15,42.5,409.5,5.05,21.0,450.0,406.36,311.62
2017,4,22,13,30,52.0,424.0,5.0,21.0,473.0,427.07,327.44
2017,4,22,13,45,39.5,387.5,5.0,21.0,424.5,380.77,292.54
2017,4,22,14,0,27.0,351.0,5.0,21.0,376.0,335.09,257.95
2017,4,22,14,15,19.5,298.5,4.95,21.0,316.0,270.21,208.42
2017,4,22,14,30,12.0,246.0,4.9,21.0,256.0,217.84,167.98
2017,4,22,14,45,11.0,233.0,4.9,21.0,242.0,205.23,158.43
2017,4,22,15,0,10.0,220.0,4.9,21.0,228.0,192.71,148.87
2017,4,22,15,15,5.5,189.0,4.9,21.0,193.5,162.54,125.25
2017,4,22,15,30,1.0,158.0,4.9,21.0,159.0,132.93,101.91
2017,4,22,15,45,0.5,137.0,4.95,21.0,137.5,114.72,87.6
2017,4,22,16,0,0.0,116.0,5.0,21.0,116.0,96.67,73.31
2017,4,22,16,15,0.0,132.0,4.95,20.5,132.0,109.97,84.53
2017,4,22,16,30,0.0,148.0,4.9,20.0,148.0,123.14,95.73
2017,4,22,16,45,0.0,134.5,4.9,19.5,134.5,111.63,86.85
2017,4,22,17,0,0.0,121.0,4.9,19.0,121.0,100.15,77.9
2017,4,22,17,15,262.0,108.0,4.75,18.5,195.0,163.48,122.14
2017,4,22,17,30,524.0,95.0,4.6,18.0,269.0,193.16,134.31
2017,4,22,17,45,463.5,83.0,4.45,18.0,215.0,136.25,88.2
2017,4,22,18,0,403.0,71.0,4.3,18.0,161.0,89.49,54.49
2017,4,22,18,15,308.0,55.5,4.15,17.0,112.5,46.71,30.68
2017,4,22,18,30,213.0,40.0,4.0,16.0,64.0,30.7,20.4
2017,4,22,18,45,106.5,20.0,3.9,15.5,32.0,15.51,1.01
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,17.5,3.7,9.5,34.0,14.28,0.0
2017,4,23,6,30,316.0,35.0,3.9,10.0,68.0,28.83,19.14
2017,4,23,6,45,422.0,46.5,4.1,10.5,120.0,38.65,28.86
2017,4,23,7,0,528.0,58.0,4.3,11.0,172.0,85.28,49.07
2017,4,23,7,15,595.0,65.5,4.45,12.0,230.5,136.31,84.61
2017,4,23,7,30,662.0,73.0,4.6,13.0,289.0,195.11,132.28
2017,4,23,7,45,705.5,79.5,4.75,14.0,348.5,254.46,184.0
2017,4,23,8,0,749.0,86.0,4.9,15.0,408.0,319.92,241.23
2017,4,23,8,15,780.5,90.5,4.95,15.5,466.5,380.73,294.71
2017,4,23,8,30,812.0,95.0,5.0,16.0,525.0,443.58,348.6
2017,4,23,8,45,834.5,98.5,5.05,16.5,580.0,502.83,398.28
2017,4,23,9,0,857.0,102.0,5.1,17.0,635.0,562.42,446.71
2017,4,23,9,15,874.0,105.0,5.0,17.5,686.0,618.32,490.45
2017,4,23,9,30,891.0,108.0,4.9,18.0,737.0,670.05,529.7
2017,4,23,9,45,904.5,110.0,4.85,18.5,782.0,719.84,566.44
