Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,10,0,918.0,112.0,4.8,19.0,827.0,767.82,600.81
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.0,810.36,629.11
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,850.25,654.39
2017,4,23,10,45,944.0,117.0,4.55,20.5,934.0,885.55,676.38
2017,4,23,11,0,952.0,118.0,4.5,21.0,965.0,917.73,695.98
2017,4,23,11,15,956.5,119.0,4.4,21.0,987.0,943.6,712.14
2017,4,23,11,30,961.0,120.0,4.3,21.0,1009.0,965.9,726.08
2017,4,23,11,45,963.0,121.0,4.25,21.5,1022.5,982.27,734.89
2017,4,23,12,0,965.0,122.0,4.2,22.0,1036.0,994.84,741.19
2017,4,23,12,15,965.5,122.0,4.15,22.0,1040.5,1001.29,744.93
2017,4,23,12,30,966.0,122.0,4.1,22.0,1045.0,1003.89,746.25
2017,4,23,12,45,966.5,121.0,4.05,22.5,1041.0,1001.73,743.08
2017,4,23,13,0,967.0,120.0,4.0,23.0,1037.0,995.69,737.51
2017,4,23,13,15,964.5,119.5,3.95,23.0,1024.0,983.53,729.44
2017,4,23,13,30,962.0,119.0,3.9,23.0,1011.0,967.57,718.97
2017,4,23,13,45,959.0,117.0,3.9,23.5,989.5,946.05,703.8
2017,4,23,14,0,956.0,115.0,3.9,24.0,968.0,920.86,686.28
2017,4,23,14,15,949.5,113.5,3.85,24.0,938.0,889.71,665.83
2017,4,23,14,30,943.0,112.0,3.8,24.0,908.0,855.33,643.15
2017,4,23,14,45,931.5,111.5,3.75,24.0,870.0,815.06,616.31
2017,4,23,15,0,920.0,111.0,3.7,24.0,832.0,772.28,587.14
2017,4,23,15,15,907.5,108.5,3.65,23.5,787.5,724.72,553.97
2017,4,23,15,30,895.0,106.0,3.6,23.0,743.0,675.24,518.53
2017,4,23,15,45,880.0,103.0,3.55,23.0,693.0,622.17,478.52
2017,4,23,16,0,865.0,100.0,3.5,23.0,643.0,569.76,437.86
2017,4,23,16,15,843.5,96.5,3.35,22.5,588.5,510.39,391.45
2017,4,23,16,30,822.0,93.0,3.2,22.0,534.0,451.2,343.73
2017,4,23,16,45,793.0,88.5,3.1,22.0,476.0,388.76,291.64
2017,4,23,17,0,764.0,84.0,3.0,22.0,418.0,328.01,239.72
2017,4,23,17,15,722.0,78.5,2.6,21.0,358.5,262.87,184.63
2017,4,23,17,30,680.0,73.0,2.2,20.0,299.0,203.54,134.45
2017,4,23,17,45,617.0,65.5,1.8,19.5,241.0,143.81,86.85
2017,4,23,18,0,554.0,58.0,1.4,19.0,183.0,91.31,50.42
2017,4,23,18,15,451.0,47.5,1.35,18.0,130.0,43.21,27.19
2017,4,23,18,30,348.0,37.0,1.3,17.0,77.0,30.45,20.19
2017,4,23,18,45,174.0,18.5,1.3,16.0,38.5,15.02,1.72
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,141.5,19.0,1.2,10.5,34.5,14.81,0.0
2017,4,24,6,30,283.0,38.0,1.4,11.0,69.0,29.45,19.75
2017,4,24,6,45,376.0,52.0,1.65,12.0,119.0,42.62,32.26
2017,4,24,7,0,469.0,66.0,1.9,13.0,169.0,87.44,52.72
2017,4,24,7,15,536.0,75.5,1.95,14.0,226.0,136.44,86.51
2017,4,24,7,30,603.0,85.0,2.0,15.0,283.0,193.33,131.6
2017,4,24,7,45,644.0,93.5,2.15,16.0,340.5,250.3,180.02
2017,4,24,8,0,685.0,102.0,2.3,17.0,398.0,311.28,231.98
2017,4,24,8,15,717.0,107.5,2.45,17.5,455.0,369.9,282.05
2017,4,24,8,30,749.0,113.0,2.6,18.0,512.0,430.73,332.73
2017,4,24,8,45,770.5,118.5,2.8,19.0,565.5,488.4,379.09
2017,4,24,9,0,792.0,124.0,3.0,20.0,619.0,546.77,424.45
2017,4,24,9,15,809.5,128.0,3.0,20.5,668.0,600.77,465.43
2017,4,24,9,30,827.0,132.0,3.0,21.0,717.0,654.1,504.65
2017,4,24,9,45,838.0,136.0,3.05,21.5,760.0,702.11,539.08
2017,4,24,10,0,849.0,140.0,3.1,22.0,803.0,748.32,571.37
2017,4,24,10,15,680.5,233.0,3.15,22.5,780.5,743.36,563.44
2017,4,24,10,30,512.0,326.0,3.2,23.0,758.0,716.92,540.29
2017,4,24,10,45,692.5,240.0,3.25,23.5,845.0,806.17,605.51
2017,4,24,11,0,873.0,154.0,3.3,24.0,932.0,891.63,664.13
2017,4,24,11,15,877.5,155.5,3.35,24.0,953.5,905.47,672.43
2017,4,24,11,30,882.0,157.0,3.4,24.0,975.0,926.54,686.24
2017,4,24,11,45,894.5,150.5,3.5,24.5,990.5,944.53,696.94
2017,4,24,12,0,907.0,144.0,3.6,25.0,1006.0,959.2,705.51
2017,4,24,12,15,907.0,144.5,3.7,25.0,1009.5,965.18,709.8
2017,4,24,12,30,907.0,145.0,3.8,25.0,1013.0,967.56,711.89
2017,4,24,12,45,901.0,147.5,3.9,25.5,1007.0,962.64,707.86
2017,4,24,13,0,895.0,150.0,4.0,26.0,1001.0,954.18,701.64
2017,4,24,13,15,891.0,149.5,4.05,26.0,987.0,941.46,693.79
2017,4,24,13,30,887.0,149.0,4.1,26.0,973.0,925.28,683.73
2017,4,24,13,45,879.5,149.0,4.15,26.0,950.5,903.12,669.69
2017,4,24,14,0,872.0,149.0,4.2,26.0,928.0,877.77,653.52
2017,4,24,14,15,864.0,147.0,4.2,25.5,898.5,856.53,641.2
2017,4,24,14,30,856.0,145.0,4.2,25.0,869.0,822.24,619.77
2017,4,24,14,45,846.0,142.0,4.25,25.0,832.0,782.82,593.18
2017,4,24,15,0,836.0,139.0,4.3,25.0,795.0,741.06,563.8
2017,4,24,15,15,752.0,166.0,4.2,24.5,732.0,677.0,517.29
2017,4,24,15,30,668.0,193.0,4.1,24.0,669.0,614.26,471.09
2017,4,24,15,45,702.0,162.5,4.1,24.0,632.5,573.74,441.2
2017,4,24,16,0,736.0,132.0,4.1,24.0,596.0,527.64,405.91
2017,4,24,16,15,728.5,124.0,3.9,23.5,550.0,476.91,365.99
2017,4,24,16,30,721.0,116.0,3.7,23.0,504.0,425.23,324.07
2017,4,24,16,45,689.5,110.0,3.55,23.0,448.5,365.64,274.59
2017,4,24,17,0,658.0,104.0,3.4,23.0,393.0,308.25,225.97
2017,4,24,17,15,613.0,96.5,3.05,22.5,336.5,248.57,175.81
2017,4,24,17,30,568.0,89.0,2.7,22.0,280.0,193.38,129.77
2017,4,24,17,45,509.5,78.5,2.35,21.5,225.0,138.59,86.7
2017,4,24,18,0,451.0,68.0,2.0,21.0,170.0,90.66,53.52
2017,4,24,18,15,354.0,54.5,1.9,20.0,120.5,44.66,32.95
2017,4,24,18,30,257.0,41.0,1.8,19.0,71.0,31.58,21.0
2017,4,24,18,45,128.5,20.5,1.75,18.5,35.5,15.92,2.9
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.0,21.5,3.75,16.5,32.0,17.0,2.0
2017,4,25,6,30,178.0,43.0,4.0,17.0,64.0,32.83,22.13
2017,4,25,6,45,275.0,59.5,4.25,17.5,111.5,45.11,33.68
2017,4,25,7,0,372.0,76.0,4.5,18.0,159.0,85.7,53.69
2017,4,25,7,15,438.0,88.0,4.7,18.5,213.0,130.61,84.69
2017,4,25,7,30,504.0,100.0,4.9,19.0,267.0,183.23,125.97
2017,4,25,7,45,252.5,119.5,5.15,20.0,203.0,166.8,123.95
2017,4,25,8,0,1.0,139.0,5.4,21.0,139.0,115.0,89.4
2017,4,25,8,15,4.5,157.0,5.45,21.5,159.5,131.67,102.41
2017,4,25,8,30,8.0,175.0,5.5,22.0,180.0,148.8,115.63
2017,4,25,8,45,7.5,183.0,5.6,23.0,188.0,156.1,120.63
2017,4,25,9,0,7.0,191.0,5.7,24.0,196.0,163.29,125.49
2017,4,25,9,15,10.5,214.5,5.65,24.5,222.5,185.83,142.63
2017,4,25,9,30,14.0,238.0,5.6,25.0,249.0,208.82,159.92
2017,4,25,9,45,15.5,252.0,5.6,25.5,264.5,222.73,170.01
2017,4,25,10,0,17.0,266.0,5.6,26.0,280.0,236.77,180.14
2017,4,25,10,15,41.0,329.0,5.55,26.5,363.5,319.32,242.63
2017,4,25,10,30,65.0,392.0,5.5,27.0,447.0,397.21,300.18
2017,4,25,10,45,68.0,409.5,5.45,27.5,468.5,418.51,314.73
2017,4,25,11,0,71.0,427.0,5.4,28.0,490.0,439.78,329.27
2017,4,25,11,15,192.0,441.0,5.3,28.0,617.5,570.45,426.45
2017,4,25,11,30,313.0,455.0,5.2,28.0,745.0,705.21,523.31
2017,4,25,11,45,347.5,444.5,5.1,28.5,771.5,732.08,540.69
2017,4,25,12,0,382.0,434.0,5.0,29.0,798.0,757.99,557.68
2017,4,25,12,15,618.5,299.5,4.95,29.5,891.5,863.18,634.29
2017,4,25,12,30,855.0,165.0,4.9,30.0,985.0,948.73,692.46
2017,4,25,12,45,856.5,163.0,4.85,30.5,981.5,946.56,688.76
2017,4,25,13,0,858.0,161.0,4.8,31.0,978.0,940.82,683.38
2017,4,25,13,15,639.5,284.0,4.8,31.0,889.0,857.51,625.45
2017,4,25,13,30,421.0,407.0,4.8,31.0,800.0,765.06,557.72
2017,4,25,13,45,435.5,392.5,4.8,31.0,791.0,755.38,552.3
2017,4,25,14,0,450.0,378.0,4.8,31.0,782.0,743.1,544.66
2017,4,25,14,15,641.0,264.0,4.8,31.0,818.5,784.68,578.24
2017,4,25,14,30,832.0,150.0,4.8,31.0,855.0,805.32,596.55
2017,4,25,14,45,817.0,150.0,4.8,31.0,818.0,765.78,569.23
2017,4,25,15,0,802.0,150.0,4.8,31.0,781.0,724.31,540.19
2017,4,25,15,15,788.0,146.5,4.7,31.0,738.5,678.67,507.37
2017,4,25,15,30,774.0,143.0,4.6,31.0,696.0,631.59,472.96
2017,4,25,15,45,758.5,137.5,4.55,31.0,648.5,581.07,435.55
2017,4,25,16,0,743.0,132.0,4.5,31.0,601.0,528.91,396.13
2017,4,25,16,15,686.5,133.5,4.35,30.5,538.0,463.01,346.26
2017,4,25,16,30,630.0,135.0,4.2,30.0,475.0,401.11,298.38
2017,4,25,16,45,428.5,158.5,4.05,30.0,378.5,304.76,225.32
2017,4,25,17,0,227.0,182.0,3.9,30.0,282.0,229.16,169.46
2017,4,25,17,15,209.5,159.0,3.55,29.0,241.5,186.9,136.46
2017,4,25,17,30,192.0,136.0,3.2,28.0,201.0,149.81,107.28
2017,4,25,17,45,171.5,112.0,2.85,27.5,161.5,113.73,79.2
2017,4,25,18,0,151.0,88.0,2.5,27.0,122.0,80.4,54.49
2017,4,25,18,15,113.5,65.0,2.6,26.0,86.5,50.56,37.08
2017,4,25,18,30,76.0,42.0,2.7,25.0,51.0,32.92,21.55
2017,4,25,18,45,38.0,21.0,2.8,24.5,25.5,17.02,3.98
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,38.5,24.0,2.05,20.5,28.5,19.07,4.4
2017,4,26,6,30,77.0,48.0,2.3,21.0,57.0,36.74,25.1
2017,4,26,6,45,171.0,69.5,2.6,21.5,104.0,52.07,39.11
2017,4,26,7,0,265.0,91.0,2.9,22.0,151.0,89.02,59.2
2017,4,26,7,15,331.0,106.5,3.15,22.5,203.0,130.76,87.99
2017,4,26,7,30,397.0,122.0,3.4,23.0,255.0,179.9,125.37
2017,4,26,7,45,361.5,144.5,3.7,24.0,282.5,214.12,155.77
2017,4,26,8,0,326.0,167.0,4.0,25.0,310.0,245.8,183.56
2017,4,26,8,15,329.0,195.0,4.4,25.5,355.5,291.78,221.11
2017,4,26,8,30,332.0,223.0,4.8,26.0,401.0,337.78,257.93
2017,4,26,8,45,545.5,174.0,5.2,26.5,502.0,423.63,324.02
2017,4,26,9,0,759.0,125.0,5.6,27.0,603.0,527.06,403.82
2017,4,26,9,15,780.0,128.5,5.8,27.5,653.0,580.77,445.06
2017,4,26,9,30,801.0,132.0,6.0,28.0,703.0,634.22,485.26
2017,4,26,9,45,833.0,127.0,6.2,28.5,752.0,686.45,523.95
2017,4,26,10,0,865.0,122.0,6.4,29.0,801.0,733.27,558.18
2017,4,26,10,15,876.5,124.0,6.5,29.0,839.5,775.39,588.81
2017,4,26,10,30,888.0,126.0,6.6,29.0,878.0,815.2,616.29
2017,4,26,10,45,904.0,123.5,6.7,29.5,911.5,852.05,640.3
2017,4,26,11,0,920.0,121.0,6.8,30.0,945.0,886.36,662.38
2017,4,26,11,15,926.0,122.0,6.85,30.0,968.5,912.52,679.91
2017,4,26,11,30,932.0,123.0,6.9,30.0,992.0,935.28,695.17
2017,4,26,11,45,938.5,123.0,6.95,30.5,1007.5,954.09,706.33
2017,4,26,12,0,945.0,123.0,7.0,31.0,1023.0,969.31,715.1
2017,4,26,12,15,948.0,123.0,7.05,31.0,1029.5,977.72,720.8
2017,4,26,12,30,951.0,123.0,7.1,31.0,1036.0,982.39,724.11
2017,4,26,12,45,953.0,122.5,7.15,31.0,1034.0,981.95,724.08
2017,4,26,13,0,955.0,122.0,7.2,31.0,1032.0,977.71,721.6
2017,4,26,13,15,954.0,121.5,7.15,31.0,1020.5,966.97,714.38
2017,4,26,13,30,953.0,121.0,7.1,31.0,1009.0,952.45,704.7
2017,4,26,13,45,947.5,121.5,7.1,31.0,988.5,931.24,690.76
2017,4,26,14,0,942.0,122.0,7.1,31.0,968.0,906.53,674.48
2017,4,26,14,15,935.5,121.0,7.05,30.5,938.0,876.29,655.52
2017,4,26,14,30,929.0,120.0,7.0,30.0,908.0,842.87,634.25
2017,4,26,14,45,922.0,117.0,6.95,30.0,871.5,804.26,607.93
2017,4,26,15,0,915.0,114.0,6.9,30.0,835.0,762.86,578.58
2017,4,26,15,15,901.0,111.5,6.8,29.5,789.5,714.67,544.14
2017,4,26,15,30,887.0,109.0,6.7,29.0,744.0,664.71,507.61
2017,4,26,15,45,865.0,108.0,6.6,28.5,692.0,612.49,468.38
2017,4,26,16,0,843.0,107.0,6.5,28.0,640.0,556.67,425.47
2017,4,26,16,15,819.0,103.0,6.3,27.5,585.0,497.01,378.38
2017,4,26,16,30,795.0,99.0,6.1,27.0,530.0,437.86,330.4
2017,4,26,16,45,757.5,96.0,5.95,26.5,471.0,375.48,278.94
2017,4,26,17,0,720.0,93.0,5.8,26.0,412.0,313.74,227.05
2017,4,26,17,15,675.5,86.5,5.55,25.0,353.0,251.9,175.2
2017,4,26,17,30,631.0,80.0,5.3,24.0,294.0,194.37,127.32
2017,4,26,17,45,562.5,72.5,5.05,23.5,236.5,137.45,83.16
2017,4,26,18,0,494.0,65.0,4.8,23.0,179.0,88.49,50.52
2017,4,26,18,15,393.0,53.0,4.5,22.0,128.0,43.74,31.92
2017,4,26,18,30,292.0,41.0,4.2,21.0,77.0,31.68,20.97
2017,4,26,18,45,146.0,20.5,3.95,20.5,38.5,15.95,4.11
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,139.5,20.5,1.75,11.5,37.0,15.94,4.12
2017,4,27,6,30,279.0,41.0,2.0,12.0,74.0,31.64,21.84
2017,4,27,6,45,374.5,54.0,2.3,13.0,124.5,43.37,32.9
2017,4,27,7,0,470.0,67.0,2.6,14.0,175.0,86.44,52.1
2017,4,27,7,15,534.5,75.5,2.7,14.5,231.0,133.96,84.48
2017,4,27,7,30,599.0,84.0,2.8,15.0,287.0,189.0,128.18
2017,4,27,7,45,637.0,92.5,2.9,16.0,343.0,244.59,175.59
2017,4,27,8,0,675.0,101.0,3.0,17.0,399.0,303.83,226.34
2017,4,27,8,15,707.0,106.5,2.95,17.5,455.0,361.48,275.65
2017,4,27,8,30,739.0,112.0,2.9,18.0,511.0,421.35,325.51
2017,4,27,8,45,756.5,118.5,2.9,18.5,563.0,477.14,370.95
2017,4,27,9,0,774.0,125.0,2.9,19.0,615.0,533.37,415.22
2017,4,27,9,15,792.0,129.0,2.85,19.5,663.0,586.43,455.59
2017,4,27,9,30,810.0,133.0,2.8,20.0,711.0,638.91,494.23
2017,4,27,9,45,821.0,137.0,2.75,21.0,753.5,685.85,526.66
2017,4,27,10,0,832.0,141.0,2.7,22.0,796.0,731.05,556.74
2017,4,27,10,15,842.0,143.5,2.8,22.5,832.5,772.11,584.99
2017,4,27,10,30,852.0,146.0,2.9,23.0,869.0,810.86,610.83
2017,4,27,10,45,860.5,146.5,3.0,23.5,898.5,844.0,631.77
2017,4,27,11,0,869.0,147.0,3.1,24.0,928.0,864.56,644.1
2017,4,27,11,15,874.5,148.5,3.35,24.5,949.5,889.45,660.36
2017,4,27,11,30,880.0,150.0,3.6,25.0,971.0,911.09,674.37
2017,4,27,11,45,889.0,146.5,3.85,25.5,986.0,928.23,685.38
2017,4,27,12,0,898.0,143.0,4.1,26.0,1001.0,942.06,694.21
2017,4,27,12,15,899.0,143.5,4.3,26.5,1005.5,948.71,698.05
2017,4,27,12,30,900.0,144.0,4.5,27.0,1010.0,951.85,699.66
2017,4,27,12,45,900.5,142.5,4.7,27.5,1006.0,949.28,697.88
2017,4,27,13,0,901.0,141.0,4.9,28.0,1002.0,943.17,694.02
2017,4,27,13,15,898.5,140.5,5.0,28.0,989.0,931.69,687.33
2017,4,27,13,30,896.0,140.0,5.1,28.0,976.0,916.7,678.34
2017,4,27,13,45,890.0,139.5,5.25,28.5,954.5,895.25,663.93
2017,4,27,14,0,884.0,139.0,5.4,29.0,933.0,870.54,647.29
2017,4,27,14,15,666.5,243.0,5.4,29.0,831.0,781.73,583.66
2017,4,27,14,30,449.0,347.0,5.4,29.0,729.0,681.16,508.78
2017,4,27,14,45,513.5,309.0,5.45,29.0,728.0,678.43,509.0
2017,4,27,15,0,578.0,271.0,5.5,29.0,727.0,669.09,503.8
2017,4,27,15,15,689.0,203.0,5.45,28.5,718.0,660.79,500.44
2017,4,27,15,30,800.0,135.0,5.4,28.0,709.0,635.41,483.98
2017,4,27,15,45,586.0,197.5,5.35,28.0,602.5,530.59,404.14
2017,4,27,16,0,372.0,260.0,5.3,28.0,496.0,430.16,327.48
2017,4,27,16,15,536.5,187.0,5.05,27.5,495.5,430.11,326.92
2017,4,27,16,30,701.0,114.0,4.8,27.0,495.0,408.13,307.02
2017,4,27,16,45,558.0,133.5,4.55,27.0,416.0,331.68,246.54
2017,4,27,17,0,415.0,153.0,4.3,27.0,337.0,265.14,194.77
2017,4,27,17,15,380.5,138.0,3.85,26.0,289.0,216.21,155.4
2017,4,27,17,30,346.0,123.0,3.4,25.0,241.0,170.9,119.12
2017,4,27,17,45,306.0,103.5,3.0,24.5,193.5,124.2,82.93
2017,4,27,18,0,266.0,84.0,2.6,24.0,146.0,84.2,54.67
2017,4,27,18,15,206.0,64.0,2.6,23.5,104.5,48.77,36.02
2017,4,27,18,30,146.0,44.0,2.6,23.0,63.0,33.96,22.73
2017,4,27,18,45,73.0,22.0,2.6,22.5,31.5,17.44,5.49
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,17.5,2.45,19.5,17.5,14.44,3.64
2017,4,28,6,30,0.0,35.0,2.7,20.0,35.0,28.52,18.47
2017,4,28,6,45,6.5,59.0,3.0,20.5,60.5,46.91,34.92
2017,4,28,7,0,13.0,83.0,3.3,21.0,86.0,67.04,49.8
2017,4,28,7,15,28.0,106.5,3.55,21.5,115.5,89.12,67.32
2017,4,28,7,30,43.0,130.0,3.8,22.0,145.0,113.82,86.79
2017,4,28,7,45,34.0,147.5,4.05,23.0,161.0,129.88,99.84
2017,4,28,8,0,25.0,165.0,4.3,24.0,177.0,143.23,110.34
2017,4,28,8,15,27.0,186.5,4.4,24.5,200.5,166.06,128.06
2017,4,28,8,30,29.0,208.0,4.5,25.0,224.0,187.62,144.52
2017,4,28,8,45,148.5,245.5,4.6,26.0,338.5,283.67,218.01
2017,4,28,9,0,268.0,283.0,4.7,27.0,453.0,393.88,300.93
2017,4,28,9,15,287.0,303.0,4.75,27.5,498.0,437.86,333.26
2017,4,28,9,30,306.0,323.0,4.8,28.0,543.0,482.9,365.99
2017,4,28,9,45,330.0,338.5,4.85,28.5,588.5,528.12,398.39
2017,4,28,10,0,354.0,354.0,4.9,29.0,634.0,574.27,430.95
2017,4,28,10,15,548.5,275.5,4.9,29.0,731.5,672.57,504.43
2017,4,28,10,30,743.0,197.0,4.9,29.0,829.0,775.34,579.66
2017,4,28,10,45,762.0,193.0,4.95,29.5,860.0,810.14,602.52
2017,4,28,11,0,781.0,189.0,5.0,30.0,891.0,837.35,620.23
2017,4,28,11,15,552.0,323.5,5.0,30.0,825.5,787.24,579.92
2017,4,28,11,30,323.0,458.0,5.0,30.0,760.0,711.49,521.66
2017,4,28,11,45,554.5,330.0,5.0,30.5,857.0,815.9,598.55
2017,4,28,12,0,786.0,202.0,5.0,31.0,954.0,904.96,661.51
2017,4,28,12,15,787.0,202.5,4.95,31.0,958.0,911.18,664.65
2017,4,28,12,30,788.0,203.0,4.9,31.0,962.0,914.15,666.21
2017,4,28,12,45,786.0,203.5,4.9,31.5,957.5,911.17,662.88
2017,4,28,13,0,784.0,204.0,4.9,32.0,953.0,904.94,657.56
2017,4,28,13,15,544.0,332.0,4.8,32.0,849.0,808.46,587.56
2017,4,28,13,30,304.0,460.0,4.7,32.0,745.0,696.8,505.63
2017,4,28,13,45,532.5,330.0,4.6,32.0,815.0,776.51,566.34
2017,4,28,14,0,761.0,200.0,4.5,32.0,885.0,836.79,611.98
2017,4,28,14,15,752.0,197.0,4.4,32.0,856.0,805.94,590.5
2017,4,28,14,30,743.0,194.0,4.3,32.0,827.0,772.65,567.7
2017,4,28,14,45,720.0,196.5,4.25,32.5,788.5,731.82,538.3
2017,4,28,15,0,697.0,199.0,4.2,33.0,750.0,689.86,507.89
2017,4,28,15,15,680.5,194.5,4.1,33.0,708.5,645.15,476.27
2017,4,28,15,30,664.0,190.0,4.0,33.0,667.0,599.55,443.46
2017,4,28,15,45,638.0,185.5,3.95,33.0,619.0,547.87,405.79
2017,4,28,16,0,612.0,181.0,3.9,33.0,571.0,496.75,367.75
2017,4,28,16,15,584.5,173.5,3.8,32.5,520.0,443.24,327.81
2017,4,28,16,30,557.0,166.0,3.7,32.0,469.0,387.3,285.11
2017,4,28,16,45,516.5,157.5,3.6,32.0,415.5,331.49,241.21
2017,4,28,17,0,476.0,149.0,3.5,32.0,362.0,279.17,199.49
2017,4,28,17,15,430.5,136.0,3.35,31.0,308.5,225.75,157.67
2017,4,28,17,30,385.0,123.0,3.2,30.0,255.0,177.12,119.9
2017,4,28,17,45,323.5,106.5,3.05,29.5,203.5,128.76,84.15
2017,4,28,18,0,262.0,90.0,2.9,29.0,152.0,87.53,56.49
2017,4,28,18,15,191.5,68.0,3.2,28.0,106.5,51.31,37.45
2017,4,28,18,30,121.0,46.0,3.5,27.0,61.0,35.29,23.43
2017,4,28,18,45,60.5,23.0,3.85,26.5,30.5,18.16,6.24
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,21.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,29,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,15,30.0,25.0,4.7,22.0,28.5,19.98,7.83
2017,4,29,6,30,60.0,50.0,4.8,22.0,57.0,38.31,26.54
2017,4,29,6,45,120.0,78.5,4.9,22.5,103.0,58.41,44.46
2017,4,29,7,0,180.0,107.0,5.0,23.0,149.0,93.43,65.65
2017,4,29,7,15,90.0,109.0,5.25,23.5,130.0,99.19,72.38
2017,4,29,7,30,0.0,111.0,5.5,24.0,111.0,90.52,68.95
2017,4,29,7,45,49.5,149.5,5.8,24.5,172.0,135.13,103.09
2017,4,29,8,0,99.0,188.0,6.1,25.0,233.0,185.77,142.2
2017,4,29,8,15,111.0,215.0,6.2,25.5,271.0,223.07,171.5
2017,4,29,8,30,123.0,242.0,6.3,26.0,309.0,259.11,199.46
2017,4,29,8,45,206.0,261.0,6.45,26.5,386.5,323.21,248.64
2017,4,29,9,0,289.0,280.0,6.6,27.0,464.0,401.3,308.27
2017,4,29,9,15,411.5,271.0,6.55,27.5,555.0,486.66,372.96
2017,4,29,9,30,534.0,262.0,6.5,28.0,646.0,576.7,440.28
2017,4,29,9,45,548.0,271.5,6.5,28.5,686.0,619.96,471.36
2017,4,29,10,0,562.0,281.0,6.5,29.0,726.0,662.57,501.46
2017,4,29,10,15,416.5,348.5,6.35,29.0,686.5,636.9,479.72
2017,4,29,10,30,271.0,416.0,6.2,29.0,647.0,593.44,444.81
2017,4,29,10,45,235.0,437.5,6.1,29.5,643.0,584.55,436.36
2017,4,29,11,0,199.0,459.0,6.0,30.0,639.0,581.99,432.18
2017,4,29,11,15,199.5,471.0,5.85,30.0,654.5,599.22,443.78
2017,4,29,11,30,200.0,483.0,5.7,30.0,670.0,615.55,454.6
2017,4,29,11,45,164.0,488.5,5.55,30.5,643.5,592.92,436.17
2017,4,29,12,0,128.0,494.0,5.4,31.0,617.0,568.47,416.65
2017,4,29,12,15,119.0,493.5,5.2,31.0,608.5,561.29,410.91
2017,4,29,12,30,110.0,493.0,5.0,31.0,600.0,541.39,396.28
2017,4,29,12,45,125.5,494.5,4.85,31.5,615.5,568.01,414.21
2017,4,29,13,0,141.0,496.0,4.7,32.0,631.0,581.81,422.96
2017,4,29,13,15,143.5,489.5,4.55,32.0,625.5,575.73,418.56
2017,4,29,13,30,146.0,483.0,4.4,32.0,620.0,568.76,413.77
2017,4,29,13,45,265.0,443.0,4.3,32.5,685.0,639.5,465.01
2017,4,29,14,0,384.0,403.0,4.2,33.0,750.0,693.88,503.72
2017,4,29,14,15,316.0,412.0,4.0,32.5,691.0,635.81,463.0
2017,4,29,14,30,248.0,421.0,3.8,32.0,632.0,579.96,423.9
2017,4,29,14,45,284.5,393.0,3.65,32.0,625.5,571.33,419.0
2017,4,29,15,0,321.0,365.0,3.5,32.0,619.0,559.22,411.25
2017,4,29,15,15,265.5,354.0,3.35,32.0,557.0,497.57,366.98
2017,4,29,15,30,210.0,343.0,3.2,32.0,495.0,432.49,320.09
2017,4,29,15,45,292.5,301.5,3.05,32.0,497.5,438.31,325.14
2017,4,29,16,0,375.0,260.0,2.9,32.0,500.0,428.73,317.98
2017,4,29,16,15,235.5,250.0,2.8,31.5,396.5,332.61,247.57
2017,4,29,16,30,96.0,240.0,2.7,31.0,293.0,241.88,180.87
2017,4,29,16,45,236.5,201.0,2.6,30.5,312.0,260.44,193.18
2017,4,29,17,0,377.0,162.0,2.5,30.0,331.0,258.12,186.93
2017,4,29,17,15,313.5,155.0,2.9,29.0,282.5,208.31,149.06
2017,4,29,17,30,250.0,148.0,3.3,28.0,234.0,168.51,119.5
2017,4,29,17,45,203.5,125.5,3.7,27.5,187.0,126.06,87.83
2017,4,29,18,0,157.0,103.0,4.1,27.0,140.0,89.19,61.86
2017,4,29,18,15,108.5,76.0,4.95,25.5,98.5,56.91,42.62
2017,4,29,18,30,60.0,49.0,5.8,24.0,57.0,37.72,25.83
2017,4,29,18,45,30.0,26.0,6.65,23.0,30.0,20.71,8.56
2017,4,29,19,0,0.0,3.0,7.5,22.0,3.0,2.56,0.0
2017,4,29,19,15,0.0,1.5,7.4,21.0,1.5,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,7.5,4.5,5.55,11.0,4.5,0.0,0.0
2017,4,30,6,0,15.0,9.0,5.6,11.0,9.0,7.68,0.0
2017,4,30,6,15,121.5,29.5,5.65,11.0,44.5,23.01,11.25
2017,4,30,6,30,228.0,50.0,5.7,11.0,80.0,38.11,27.75
2017,4,30,6,45,351.0,61.5,5.8,11.5,133.0,46.65,36.08
2017,4,30,7,0,474.0,73.0,5.9,12.0,186.0,89.82,55.82
2017,4,30,7,15,539.0,82.0,6.0,12.0,243.0,137.7,88.57
2017,4,30,7,30,604.0,91.0,6.1,12.0,300.0,193.17,133.28
2017,4,30,7,45,672.5,91.0,6.2,12.5,362.0,248.87,180.89
2017,4,30,8,0,741.0,91.0,6.3,13.0,424.0,311.5,235.66
2017,4,30,8,15,772.0,95.5,6.4,13.5,482.0,373.03,290.42
2017,4,30,8,30,803.0,100.0,6.5,14.0,540.0,434.31,343.96
2017,4,30,8,45,839.5,98.0,6.65,15.0,598.0,493.73,394.14
2017,4,30,9,0,876.0,96.0,6.8,16.0,656.0,553.65,443.34
2017,4,30,9,15,893.5,98.5,6.85,16.5,707.0,608.73,488.04
2017,4,30,9,30,911.0,101.0,6.9,17.0,758.0,662.88,530.81
2017,4,30,9,45,930.0,100.5,6.95,18.0,805.5,714.03,569.19
2017,4,30,10,0,949.0,100.0,7.0,19.0,853.0,763.74,605.41
2017,4,30,10,15,958.5,101.5,6.95,19.5,891.5,806.59,635.62
2017,4,30,10,30,968.0,103.0,6.9,20.0,930.0,846.73,662.55
2017,4,30,10,45,975.5,104.0,6.85,20.5,961.0,881.9,685.56
2017,4,30,11,0,983.0,105.0,6.8,21.0,992.0,913.83,706.05
2017,4,30,11,15,986.5,106.0,6.7,21.5,1013.5,938.97,721.31
2017,4,30,11,30,990.0,107.0,6.6,22.0,1035.0,960.4,733.88
2017,4,30,11,45,985.0,112.0,6.5,22.5,1046.0,974.2,741.06
2017,4,30,12,0,980.0,117.0,6.4,23.0,1057.0,983.92,745.44
2017,4,30,12,15,980.5,117.0,6.3,23.0,1061.0,990.09,748.94
2017,4,30,12,30,981.0,117.0,6.2,23.0,1065.0,992.4,749.87
2017,4,30,12,45,979.0,117.0,6.1,23.5,1059.5,988.63,745.23
2017,4,30,13,0,977.0,117.0,6.0,24.0,1054.0,981.02,738.11
2017,4,30,13,15,974.5,116.5,5.9,24.0,1040.5,968.7,729.37
2017,4,30,13,30,972.0,116.0,5.8,24.0,1027.0,952.57,718.13
2017,4,30,13,45,965.5,116.0,5.75,24.0,1004.0,929.76,702.66
2017,4,30,14,0,959.0,116.0,5.7,24.0,981.0,903.45,684.83
2017,4,30,14,15,952.5,114.5,5.55,24.0,951.0,872.41,663.19
2017,4,30,14,30,946.0,113.0,5.4,24.0,921.0,838.15,639.32
2017,4,30,14,45,935.0,112.5,5.3,24.5,883.0,798.47,610.61
2017,4,30,15,0,924.0,112.0,5.2,25.0,845.0,756.27,578.72
2017,4,30,15,15,912.0,109.5,5.05,25.0,800.5,709.31,543.64
2017,4,30,15,30,900.0,107.0,4.9,25.0,756.0,660.4,506.5
2017,4,30,15,45,884.0,104.5,4.75,25.0,706.0,607.53,465.67
2017,4,30,16,0,868.0,102.0,4.6,25.0,656.0,554.96,424.08
2017,4,30,16,15,847.0,98.5,4.35,24.5,601.5,496.39,377.55
2017,4,30,16,30,826.0,95.0,4.1,24.0,547.0,437.95,330.01
2017,4,30,16,45,795.5,91.0,3.85,24.0,489.0,376.09,278.12
2017,4,30,17,0,765.0,87.0,3.6,24.0,431.0,316.09,226.81
2017,4,30,17,15,724.5,81.5,3.05,23.0,372.0,252.01,172.94
2017,4,30,17,30,684.0,76.0,2.5,22.0,313.0,193.87,124.52
2017,4,30,17,45,619.0,69.5,1.95,21.0,254.0,135.9,80.18
2017,4,30,18,0,554.0,63.0,1.4,20.0,195.0,85.32,47.87
2017,4,30,18,15,457.5,52.0,1.3,19.5,141.5,41.76,30.66
2017,4,30,18,30,361.0,41.0,1.2,19.0,88.0,33.56,22.99
2017,4,30,18,45,205.5,25.5,1.15,18.5,49.5,20.95,9.44
2017,4,30,19,0,50.0,10.0,1.1,18.0,11.0,8.54,0.0
2017,4,30,19,15,25.0,5.0,1.05,18.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,31.5,5.5,3.3,10.5,6.0,0.0,0.0
2017,5,1,6,0,63.0,11.0,3.6,11.0,12.0,9.39,0.0
2017,5,1,6,15,217.5,26.0,3.75,11.5,51.5,21.35,10.54
2017,5,1,6,30,372.0,41.0,3.9,12.0,91.0,33.52,23.71
2017,5,1,6,45,468.0,51.0,4.05,13.0,144.5,40.89,30.79
2017,5,1,7,0,564.0,61.0,4.2,14.0,198.0,84.58,48.15
2017,5,1,7,15,623.5,68.5,4.35,15.0,256.0,135.89,82.24
2017,5,1,7,30,683.0,76.0,4.5,16.0,314.0,193.91,128.19
2017,5,1,7,45,723.0,81.0,4.65,17.5,372.5,251.35,177.08
2017,5,1,8,0,763.0,86.0,4.8,19.0,431.0,314.65,231.26
2017,5,1,8,15,791.0,90.5,5.0,19.5,488.0,373.97,282.92
2017,5,1,8,30,819.0,95.0,5.2,20.0,545.0,434.87,334.82
2017,5,1,8,45,840.0,98.0,5.45,21.0,599.0,492.33,382.2
2017,5,1,9,0,861.0,101.0,5.7,22.0,653.0,549.93,428.23
2017,5,1,9,15,876.0,104.0,5.65,22.5,702.0,601.96,468.96
2017,5,1,9,30,891.0,107.0,5.6,23.0,751.0,654.13,508.5
2017,5,1,9,45,902.5,109.0,5.6,24.0,794.5,701.71,542.61
2017,5,1,10,0,914.0,111.0,5.6,25.0,838.0,747.31,574.24
2017,5,1,10,15,922.5,113.0,5.55,25.5,874.5,788.5,602.59
2017,5,1,10,30,931.0,115.0,5.5,26.0,911.0,827.03,627.26
2017,5,1,10,45,936.5,116.5,5.5,26.5,940.0,859.86,647.91
2017,5,1,11,0,942.0,118.0,5.5,27.0,969.0,889.47,666.19
2017,5,1,11,15,945.5,119.0,5.4,27.5,990.5,913.59,680.02
2017,5,1,11,30,949.0,120.0,5.3,28.0,1012.0,934.15,691.34
2017,5,1,11,45,954.5,118.5,5.25,28.5,1025.5,950.6,700.17
2017,5,1,12,0,960.0,117.0,5.2,29.0,1039.0,963.41,706.6
2017,5,1,12,15,960.5,117.0,5.15,29.0,1043.0,969.41,710.0
2017,5,1,12,30,961.0,117.0,5.1,29.0,1047.0,971.64,711.04
2017,5,1,12,45,959.5,117.0,5.05,29.5,1042.0,968.34,707.08
2017,5,1,13,0,958.0,117.0,5.0,30.0,1037.0,961.29,700.8
2017,5,1,13,15,955.0,116.5,4.9,30.0,1023.5,948.72,692.09
2017,5,1,13,30,952.0,116.0,4.8,30.0,1010.0,932.45,681.06
2017,5,1,13,45,946.5,115.5,4.7,30.5,988.0,910.42,664.92
2017,5,1,14,0,941.0,115.0,4.6,31.0,966.0,884.92,646.79
2017,5,1,14,15,934.5,113.5,4.5,31.0,936.0,854.38,626.76
2017,5,1,14,30,928.0,112.0,4.4,31.0,906.0,820.7,604.61
2017,5,1,14,45,917.0,111.5,4.3,31.0,868.5,781.66,578.75
2017,5,1,15,0,906.0,111.0,4.2,31.0,831.0,740.17,549.58
2017,5,1,15,15,894.0,108.5,4.1,30.5,787.5,694.0,517.55
2017,5,1,15,30,882.0,106.0,4.0,30.0,744.0,645.94,483.36
2017,5,1,15,45,863.5,104.0,3.9,30.0,694.0,593.02,443.81
2017,5,1,16,0,845.0,102.0,3.8,30.0,644.0,540.61,403.63
2017,5,1,16,15,824.0,98.5,3.6,29.5,590.5,483.31,359.41
2017,5,1,16,30,803.0,95.0,3.4,29.0,537.0,426.2,314.01
2017,5,1,16,45,771.5,91.5,3.25,29.0,479.5,365.84,264.59
2017,5,1,17,0,740.0,88.0,3.1,29.0,422.0,307.49,215.86
2017,5,1,17,15,700.0,82.5,2.7,28.0,364.0,245.08,164.63
2017,5,1,17,30,660.0,77.0,2.3,27.0,306.0,188.63,118.74
2017,5,1,17,45,599.0,69.5,1.95,26.0,249.0,131.94,76.32
2017,5,1,18,0,538.0,62.0,1.6,25.0,192.0,82.19,45.21
2017,5,1,18,15,444.5,51.5,1.65,24.0,140.0,41.2,29.59
2017,5,1,18,30,351.0,41.0,1.7,23.0,88.0,33.45,22.5
2017,5,1,18,45,205.5,25.5,1.75,22.0,50.0,20.88,9.54
2017,5,1,19,0,60.0,10.0,1.8,21.0,12.0,8.54,0.0
2017,5,1,19,15,30.0,5.0,1.95,20.5,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,30.5,6.0,1.6,14.5,6.5,0.0,0.0
2017,5,2,6,0,61.0,12.0,1.7,15.0,13.0,10.24,0.0
2017,5,2,6,15,203.0,27.5,1.95,15.5,51.5,21.37,10.76
2017,5,2,6,30,345.0,43.0,2.2,16.0,90.0,35.08,24.71
2017,5,2,6,45,434.0,54.5,2.45,17.0,141.5,43.57,32.66
2017,5,2,7,0,523.0,66.0,2.7,18.0,193.0,85.49,49.64
2017,5,2,7,15,581.5,73.5,2.95,18.5,249.5,134.06,81.38
2017,5,2,7,30,640.0,81.0,3.2,19.0,306.0,189.27,124.41
2017,5,2,7,45,679.5,87.5,3.45,20.0,363.0,245.28,171.45
2017,5,2,8,0,719.0,94.0,3.7,21.0,420.0,304.96,222.12
2017,5,2,8,15,747.5,98.5,3.75,21.5,476.0,362.24,271.02
2017,5,2,8,30,776.0,103.0,3.8,22.0,532.0,422.86,321.42
2017,5,2,8,45,794.5,108.0,3.85,23.0,584.0,478.67,366.16
2017,5,2,9,0,813.0,113.0,3.9,24.0,636.0,534.47,409.31
2017,5,2,9,15,828.5,116.0,3.95,24.5,684.0,586.41,449.03
2017,5,2,9,30,844.0,119.0,4.0,25.0,732.0,637.43,486.92
2017,5,2,9,45,851.5,124.5,4.05,26.0,773.0,684.36,519.71
2017,5,2,10,0,859.0,130.0,4.1,27.0,814.0,729.18,549.99
2017,5,2,10,15,868.0,132.0,4.15,27.5,850.0,763.36,573.42
2017,5,2,10,30,877.0,134.0,4.2,28.0,886.0,800.35,597.61
2017,5,2,10,45,879.0,138.5,4.3,29.0,913.5,831.3,615.75
2017,5,2,11,0,881.0,143.0,4.4,30.0,941.0,859.0,631.53
2017,5,2,11,15,885.5,144.0,4.4,30.0,961.5,882.48,646.53
2017,5,2,11,30,890.0,145.0,4.4,30.0,982.0,902.66,659.37
2017,5,2,11,45,896.0,143.0,4.45,30.5,995.5,918.22,668.08
2017,5,2,12,0,902.0,141.0,4.5,31.0,1009.0,930.4,674.63
2017,5,2,12,15,902.5,141.5,4.5,31.0,1013.0,936.39,678.34
2017,5,2,12,30,903.0,142.0,4.5,31.0,1017.0,938.89,679.89
2017,5,2,12,45,900.0,142.5,4.55,31.5,1011.5,934.8,676.11
2017,5,2,13,0,897.0,143.0,4.6,32.0,1006.0,927.26,670.2
2017,5,2,13,15,653.0,278.0,4.6,32.0,902.0,846.18,614.06
2017,5,2,13,30,409.0,413.0,4.6,32.0,798.0,737.35,535.18
2017,5,2,13,45,643.0,277.5,4.7,32.5,866.5,814.19,592.98
2017,5,2,14,0,877.0,142.0,4.8,33.0,935.0,853.62,622.21
2017,5,2,14,15,684.0,241.0,4.8,32.5,847.5,781.29,572.0
2017,5,2,14,30,491.0,340.0,4.8,32.0,760.0,696.99,511.6
2017,5,2,14,45,664.5,238.0,4.85,32.0,781.5,718.13,530.52
2017,5,2,15,0,838.0,136.0,4.9,32.0,803.0,718.22,533.77
2017,5,2,15,15,824.5,133.0,4.9,32.0,760.0,672.48,500.93
2017,5,2,15,30,811.0,130.0,4.9,32.0,717.0,625.21,466.49
2017,5,2,15,45,795.5,125.5,4.95,32.0,669.5,574.15,428.67
2017,5,2,16,0,780.0,121.0,5.0,32.0,622.0,522.29,389.24
2017,5,2,16,15,757.0,117.0,5.0,31.5,569.5,466.88,346.75
2017,5,2,16,30,734.0,113.0,5.0,31.0,517.0,410.44,302.23
2017,5,2,16,45,706.0,107.0,5.0,30.5,462.5,352.48,255.42
2017,5,2,17,0,678.0,101.0,5.0,30.0,408.0,296.29,208.99
2017,5,2,17,15,636.0,94.0,4.75,29.0,351.5,237.95,161.23
2017,5,2,17,30,594.0,87.0,4.5,28.0,295.0,183.68,117.43
2017,5,2,17,45,535.0,78.0,4.25,27.5,240.0,130.05,77.31
2017,5,2,18,0,476.0,69.0,4.0,27.0,185.0,83.22,47.95
2017,5,2,18,15,385.5,57.0,3.8,26.0,134.5,45.49,32.96
2017,5,2,18,30,295.0,45.0,3.6,25.0,84.0,34.61,23.27
2017,5,2,18,45,169.0,28.0,3.45,24.0,48.0,21.68,10.29
2017,5,2,19,0,43.0,11.0,3.3,23.0,12.0,9.39,0.0
2017,5,2,19,15,21.5,5.5,3.3,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,5.5,4.0,3.1,20.5,4.0,0.0,0.0
2017,5,3,6,0,11.0,8.0,3.2,21.0,8.0,6.83,0.0
2017,5,3,6,15,74.5,31.5,3.35,21.5,41.0,24.44,13.04
2017,5,3,6,30,138.0,55.0,3.5,22.0,74.0,41.68,29.65
2017,5,3,6,45,69.0,64.5,3.7,22.5,74.0,49.77,37.2
2017,5,3,7,0,0.0,74.0,3.9,23.0,74.0,59.8,43.92
2017,5,3,7,15,2.0,96.5,4.05,23.5,97.0,78.34,59.07
2017,5,3,7,30,4.0,119.0,4.2,24.0,120.0,97.4,74.33
2017,5,3,7,45,54.5,156.0,4.35,24.5,180.5,140.68,107.14
2017,5,3,8,0,105.0,193.0,4.5,25.0,241.0,190.27,145.09
2017,5,3,8,15,81.5,212.5,4.5,25.5,253.0,205.57,157.54
2017,5,3,8,30,58.0,232.0,4.5,26.0,265.0,218.15,167.28
2017,5,3,8,45,102.5,265.5,4.5,26.5,329.5,271.45,207.75
