Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,0,147.0,299.0,4.5,27.0,394.0,334.64,255.24
2017,5,3,9,15,76.0,238.0,4.45,27.5,287.5,246.0,187.05
2017,5,3,9,30,5.0,177.0,4.4,28.0,181.0,150.98,112.84
2017,5,3,9,45,170.0,270.0,4.35,28.5,406.0,350.75,266.5
2017,5,3,10,0,335.0,363.0,4.3,29.0,631.0,562.08,420.73
2017,5,3,10,15,522.5,288.5,4.2,29.0,727.5,656.11,489.67
2017,5,3,10,30,710.0,214.0,4.1,29.0,824.0,754.67,561.01
2017,5,3,10,45,390.0,322.5,4.0,29.5,659.5,618.16,458.27
2017,5,3,11,0,70.0,431.0,3.9,30.0,495.0,437.09,321.66
2017,5,3,11,15,41.0,328.0,3.8,30.0,365.5,322.61,238.81
2017,5,3,11,30,12.0,225.0,3.7,30.0,236.0,200.64,147.96
2017,5,3,11,45,21.0,307.5,3.6,30.5,327.5,289.21,213.52
2017,5,3,12,0,30.0,390.0,3.5,31.0,419.0,372.12,272.87
2017,5,3,12,15,380.5,314.0,3.45,31.0,683.5,646.7,475.32
2017,5,3,12,30,731.0,238.0,3.4,31.0,948.0,890.65,644.04
2017,5,3,12,45,730.0,237.5,3.35,31.5,943.5,887.61,638.69
2017,5,3,13,0,729.0,237.0,3.3,32.0,939.0,881.44,633.15
2017,5,3,13,15,455.5,361.0,3.2,32.0,798.0,745.86,537.05
2017,5,3,13,30,182.0,485.0,3.1,32.0,657.0,596.52,429.79
2017,5,3,13,45,451.0,354.0,3.05,32.0,766.0,718.25,520.05
2017,5,3,14,0,720.0,223.0,3.0,32.0,875.0,811.1,587.07
2017,5,3,14,15,462.5,326.0,3.05,32.0,740.0,677.31,491.98
2017,5,3,14,30,205.0,429.0,3.1,32.0,605.0,539.87,393.13
2017,5,3,14,45,233.0,405.0,3.15,32.0,597.5,530.25,388.19
2017,5,3,15,0,261.0,381.0,3.2,32.0,590.0,525.58,385.83
2017,5,3,15,15,461.0,286.5,3.5,32.0,630.5,567.72,419.43
2017,5,3,15,30,661.0,192.0,3.8,32.0,671.0,588.29,436.32
2017,5,3,15,45,638.0,187.5,4.15,32.0,624.5,538.97,400.53
2017,5,3,16,0,615.0,183.0,4.5,32.0,578.0,489.94,364.2
2017,5,3,16,15,348.0,211.0,4.9,31.0,431.0,347.3,260.05
2017,5,3,16,30,81.0,239.0,5.3,30.0,284.0,232.88,175.75
2017,5,3,16,45,82.5,214.5,5.75,29.5,256.0,207.02,156.38
2017,5,3,17,0,84.0,190.0,6.2,29.0,228.0,181.04,136.33
2017,5,3,17,15,254.5,155.5,6.4,28.0,249.5,190.68,138.39
2017,5,3,17,30,425.0,121.0,6.6,27.0,271.0,176.96,119.83
2017,5,3,17,45,390.5,103.0,6.85,26.5,221.5,129.16,83.21
2017,5,3,18,0,356.0,85.0,7.1,26.0,172.0,85.39,53.79
2017,5,3,18,15,276.0,68.0,6.85,25.0,125.0,50.89,37.71
2017,5,3,18,30,196.0,51.0,6.6,24.0,78.0,39.17,27.22
2017,5,3,18,45,98.0,31.0,6.4,23.5,44.5,24.12,12.4
2017,5,3,19,0,0.0,11.0,6.2,23.0,11.0,9.39,0.0
2017,5,3,19,15,0.0,5.5,5.95,22.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,38.5,6.5,4.55,13.0,8.0,0.0,0.0
2017,5,4,6,0,77.0,13.0,4.7,13.0,16.0,11.1,0.0
2017,5,4,6,15,218.0,28.5,4.95,13.5,55.5,22.16,12.08
2017,5,4,6,30,359.0,44.0,5.2,14.0,95.0,35.82,25.64
2017,5,4,6,45,448.5,54.5,5.45,14.5,147.5,43.47,32.93
2017,5,4,7,0,538.0,65.0,5.7,15.0,200.0,84.07,49.01
2017,5,4,7,15,597.0,73.0,5.7,15.5,257.5,133.78,81.68
2017,5,4,7,30,656.0,81.0,5.7,16.0,315.0,190.16,126.19
2017,5,4,7,45,697.5,86.5,5.7,16.5,373.0,246.48,174.56
2017,5,4,8,0,739.0,92.0,5.7,17.0,431.0,306.64,227.13
2017,5,4,8,15,768.0,96.5,5.65,17.5,488.0,367.01,279.85
2017,5,4,8,30,797.0,101.0,5.6,18.0,545.0,426.72,331.0
2017,5,4,8,45,818.5,105.0,5.55,18.5,599.0,483.87,378.86
2017,5,4,9,0,840.0,109.0,5.5,19.0,653.0,541.25,425.45
2017,5,4,9,15,856.0,112.0,5.45,19.5,701.5,594.52,467.52
2017,5,4,9,30,872.0,115.0,5.4,20.0,750.0,643.93,505.48
2017,5,4,9,45,884.5,117.0,5.4,20.5,793.5,691.06,540.79
2017,5,4,10,0,897.0,119.0,5.4,21.0,837.0,736.34,573.82
2017,5,4,10,15,906.0,121.0,5.35,21.5,873.5,776.99,602.48
2017,5,4,10,30,915.0,123.0,5.3,22.0,910.0,815.06,627.67
2017,5,4,10,45,922.5,123.5,5.3,22.5,939.5,847.85,648.69
2017,5,4,11,0,930.0,124.0,5.3,23.0,969.0,877.58,667.4
2017,5,4,11,15,934.5,125.0,5.3,23.0,990.5,902.03,683.69
2017,5,4,11,30,939.0,126.0,5.3,23.0,1012.0,923.02,697.61
2017,5,4,11,45,941.5,126.5,5.35,23.5,1024.5,938.28,706.55
2017,5,4,12,0,944.0,127.0,5.4,24.0,1037.0,949.89,713.06
2017,5,4,12,15,944.5,127.0,5.45,24.0,1041.0,955.65,717.1
2017,5,4,12,30,945.0,127.0,5.5,24.0,1045.0,957.75,718.77
2017,5,4,12,45,946.5,125.5,5.6,24.5,1041.0,955.79,716.67
2017,5,4,13,0,948.0,124.0,5.7,25.0,1037.0,950.14,712.16
2017,5,4,13,15,945.0,123.0,5.75,25.0,1023.5,937.29,703.93
2017,5,4,13,30,942.0,122.0,5.8,25.0,1010.0,920.79,693.28
2017,5,4,13,45,938.5,120.5,5.85,25.5,988.5,899.82,678.22
2017,5,4,14,0,935.0,119.0,5.9,26.0,967.0,875.33,660.79
2017,5,4,14,15,928.5,117.5,5.9,25.5,937.5,845.07,641.72
2017,5,4,14,30,922.0,116.0,5.9,25.0,908.0,811.7,620.31
2017,5,4,14,45,903.5,119.0,5.95,25.0,868.5,770.73,591.78
2017,5,4,15,0,885.0,122.0,6.0,25.0,829.0,727.85,560.29
2017,5,4,15,15,873.0,119.5,5.95,25.0,785.5,682.71,526.4
2017,5,4,15,30,861.0,117.0,5.9,25.0,742.0,638.72,492.58
2017,5,4,15,45,847.5,112.5,5.9,25.0,694.0,586.73,452.27
2017,5,4,16,0,834.0,108.0,5.9,25.0,646.0,533.63,410.09
2017,5,4,16,15,813.0,104.5,5.8,24.5,592.5,477.16,364.82
2017,5,4,16,30,792.0,101.0,5.7,24.0,539.0,420.91,318.43
2017,5,4,16,45,767.0,95.0,5.6,24.0,483.5,361.53,267.94
2017,5,4,17,0,742.0,89.0,5.5,24.0,428.0,303.47,217.71
2017,5,4,17,15,702.5,83.5,5.15,23.5,370.5,241.37,164.9
2017,5,4,17,30,663.0,78.0,4.8,23.0,313.0,185.28,118.09
2017,5,4,17,45,606.0,70.5,4.45,22.5,256.0,129.42,75.57
2017,5,4,18,0,549.0,63.0,4.1,22.0,199.0,79.97,44.86
2017,5,4,18,15,458.0,53.0,3.7,21.0,146.0,42.35,31.03
2017,5,4,18,30,367.0,43.0,3.3,20.0,93.0,35.07,24.28
2017,5,4,18,45,221.5,28.0,2.9,19.0,54.0,21.79,11.2
2017,5,4,19,0,76.0,13.0,2.5,18.0,15.0,11.1,0.0
2017,5,4,19,15,38.0,6.5,2.45,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,33.5,7.0,1.45,11.5,8.5,0.0,0.0
2017,5,5,6,0,67.0,14.0,1.5,12.0,17.0,11.95,0.0
2017,5,5,6,15,206.0,30.5,1.8,13.0,57.0,23.63,13.58
2017,5,5,6,30,345.0,47.0,2.1,14.0,97.0,38.32,27.9
2017,5,5,6,45,439.5,58.0,2.45,15.0,150.5,46.29,35.4
2017,5,5,7,0,534.0,69.0,2.8,16.0,204.0,86.42,51.12
2017,5,5,7,15,594.0,77.0,2.85,17.0,261.5,135.9,82.96
2017,5,5,7,30,654.0,85.0,2.9,18.0,319.0,192.17,126.36
2017,5,5,7,45,695.0,91.0,3.0,19.0,377.5,248.61,173.57
2017,5,5,8,0,736.0,97.0,3.1,20.0,436.0,308.85,224.56
2017,5,5,8,15,765.0,102.0,3.2,20.5,493.0,367.39,274.5
2017,5,5,8,30,794.0,107.0,3.3,21.0,550.0,429.38,326.02
2017,5,5,8,45,814.5,111.0,3.4,21.5,603.5,485.84,372.06
2017,5,5,9,0,835.0,115.0,3.5,22.0,657.0,542.43,416.82
2017,5,5,9,15,851.5,118.5,3.5,22.5,706.0,596.13,457.87
2017,5,5,9,30,868.0,122.0,3.5,23.0,755.0,648.95,497.0
2017,5,5,9,45,879.0,125.0,3.5,23.5,798.0,692.49,528.43
2017,5,5,10,0,890.0,128.0,3.5,24.0,841.0,737.3,559.86
2017,5,5,10,15,899.0,130.0,3.45,24.5,878.0,777.61,587.11
2017,5,5,10,30,908.0,132.0,3.4,25.0,915.0,815.35,611.37
2017,5,5,10,45,913.5,134.0,3.4,25.5,944.0,847.57,631.08
2017,5,5,11,0,919.0,136.0,3.4,26.0,973.0,876.64,648.53
2017,5,5,11,15,923.5,137.0,3.35,26.0,994.0,900.75,663.55
2017,5,5,11,30,928.0,138.0,3.3,26.0,1015.0,921.43,676.31
2017,5,5,11,45,931.0,138.5,3.3,26.5,1028.0,936.87,684.61
2017,5,5,12,0,934.0,139.0,3.3,27.0,1041.0,948.72,690.64
2017,5,5,12,15,934.5,139.5,3.25,27.0,1045.0,954.78,694.0
2017,5,5,12,30,935.0,140.0,3.2,27.0,1049.0,957.26,695.16
2017,5,5,12,45,934.5,139.0,3.15,27.5,1044.0,954.01,691.35
2017,5,5,13,0,934.0,138.0,3.1,28.0,1039.0,947.17,685.38
2017,5,5,13,15,931.0,137.5,3.05,28.0,1026.0,934.96,677.41
2017,5,5,13,30,928.0,137.0,3.0,28.0,1013.0,919.16,667.23
2017,5,5,13,45,924.5,135.0,2.95,28.0,991.0,898.11,653.71
2017,5,5,14,0,921.0,133.0,2.9,28.0,969.0,873.58,637.97
2017,5,5,14,15,914.0,131.0,2.9,28.0,939.5,842.95,618.52
2017,5,5,14,30,907.0,129.0,2.9,28.0,910.0,809.27,596.98
2017,5,5,14,45,895.0,128.5,2.9,28.5,872.0,770.43,569.81
2017,5,5,15,0,883.0,128.0,2.9,29.0,834.0,729.26,540.17
2017,5,5,15,15,870.5,125.5,2.85,28.5,790.5,687.98,511.72
2017,5,5,15,30,858.0,123.0,2.8,28.0,747.0,640.08,477.93
2017,5,5,15,45,846.0,117.5,2.8,28.0,699.0,588.21,439.68
2017,5,5,16,0,834.0,112.0,2.8,28.0,651.0,535.1,399.41
2017,5,5,16,15,812.5,108.0,2.7,27.5,597.5,478.03,355.53
2017,5,5,16,30,791.0,104.0,2.6,27.0,544.0,421.23,310.47
2017,5,5,16,45,768.0,97.5,2.55,27.0,488.5,362.26,262.05
2017,5,5,17,0,745.0,91.0,2.5,27.0,433.0,301.94,211.64
2017,5,5,17,15,705.0,85.5,2.15,26.0,374.5,242.05,162.25
2017,5,5,17,30,665.0,80.0,1.8,25.0,316.0,185.84,116.68
2017,5,5,17,45,612.0,71.5,1.45,24.0,259.0,129.61,74.78
2017,5,5,18,0,559.0,63.0,1.1,23.0,202.0,79.33,44.15
2017,5,5,18,15,467.5,53.0,1.15,22.0,149.0,42.34,30.91
2017,5,5,18,30,376.0,43.0,1.2,21.0,96.0,35.03,24.21
2017,5,5,18,45,232.0,28.0,1.25,20.0,56.0,22.94,12.27
2017,5,5,19,0,88.0,13.0,1.3,19.0,16.0,11.1,0.0
2017,5,5,19,15,44.0,6.5,1.3,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,50.0,7.5,1.25,12.5,9.0,0.0,0.0
2017,5,6,6,0,100.0,15.0,1.3,13.0,18.0,12.8,0.0
2017,5,6,6,15,235.5,29.5,1.55,14.0,58.5,24.12,14.12
2017,5,6,6,30,371.0,44.0,1.8,15.0,99.0,35.69,25.54
2017,5,6,6,45,457.0,54.5,2.05,16.0,151.0,43.35,32.7
2017,5,6,7,0,543.0,65.0,2.3,17.0,203.0,82.82,47.83
2017,5,6,7,15,599.0,72.5,2.5,18.0,259.5,131.79,79.04
2017,5,6,7,30,655.0,80.0,2.7,19.0,316.0,187.03,121.54
2017,5,6,7,45,694.5,85.5,2.9,20.0,373.5,242.54,167.89
2017,5,6,8,0,734.0,91.0,3.1,21.0,431.0,301.66,217.94
2017,5,6,8,15,761.5,95.5,3.15,21.5,487.0,361.02,268.38
2017,5,6,8,30,789.0,100.0,3.2,22.0,543.0,419.5,317.05
2017,5,6,8,45,810.0,104.0,3.3,23.0,595.5,475.75,362.14
2017,5,6,9,0,831.0,108.0,3.4,24.0,648.0,532.21,405.83
2017,5,6,9,15,846.5,111.0,3.3,24.5,696.5,584.55,445.4
2017,5,6,9,30,862.0,114.0,3.2,25.0,745.0,633.18,481.02
2017,5,6,9,45,873.5,116.0,3.15,25.5,787.5,679.04,513.67
2017,5,6,10,0,885.0,118.0,3.1,26.0,830.0,723.01,544.02
2017,5,6,10,15,893.5,120.0,2.95,26.5,866.0,762.68,570.06
2017,5,6,10,30,902.0,122.0,2.8,27.0,902.0,799.8,592.85
2017,5,6,10,45,908.5,123.5,2.65,27.5,930.5,832.14,611.4
2017,5,6,11,0,915.0,125.0,2.5,28.0,959.0,861.43,627.59
2017,5,6,11,15,919.0,126.5,2.35,28.5,980.0,885.43,640.02
2017,5,6,11,30,923.0,128.0,2.2,29.0,1001.0,906.01,650.04
2017,5,6,11,45,930.5,125.0,2.1,29.5,1015.0,922.21,657.57
2017,5,6,12,0,938.0,122.0,2.0,30.0,1029.0,934.94,662.88
2017,5,6,12,15,938.5,122.0,1.95,30.0,1033.0,940.6,665.63
2017,5,6,12,30,939.0,122.0,1.9,30.0,1037.0,942.64,666.26
2017,5,6,12,45,938.0,122.0,1.85,30.5,1032.0,939.77,662.61
2017,5,6,13,0,937.0,122.0,1.8,31.0,1027.0,933.29,656.86
2017,5,6,13,15,934.5,121.5,1.75,31.0,1014.0,921.44,649.22
2017,5,6,13,30,932.0,121.0,1.7,31.0,1001.0,905.98,639.46
2017,5,6,13,45,927.0,120.0,1.65,31.0,979.5,884.45,625.97
2017,5,6,14,0,922.0,119.0,1.6,31.0,958.0,859.51,610.41
2017,5,6,14,15,916.0,117.5,1.6,31.0,929.0,830.06,592.53
2017,5,6,14,30,910.0,116.0,1.6,31.0,900.0,797.53,572.6
2017,5,6,14,45,895.0,118.0,1.65,31.0,862.0,758.73,548.21
2017,5,6,15,0,880.0,120.0,1.7,31.0,824.0,717.81,521.1
2017,5,6,15,15,868.0,117.5,1.75,30.5,781.5,673.02,491.76
2017,5,6,15,30,856.0,115.0,1.8,30.0,739.0,629.14,462.0
2017,5,6,15,45,841.0,111.5,1.9,30.0,691.0,577.66,425.29
2017,5,6,16,0,826.0,108.0,2.0,30.0,643.0,525.22,386.63
2017,5,6,16,15,805.0,104.5,2.0,29.5,590.5,469.38,344.57
2017,5,6,16,30,784.0,101.0,2.0,29.0,538.0,413.76,301.22
2017,5,6,16,45,757.5,96.0,2.05,29.0,482.5,355.44,254.14
2017,5,6,17,0,731.0,91.0,2.1,29.0,427.0,296.12,205.32
2017,5,6,17,15,692.0,85.0,1.85,28.0,369.5,236.99,157.13
2017,5,6,17,30,653.0,79.0,1.6,27.0,312.0,181.45,112.63
2017,5,6,17,45,599.5,71.0,1.4,26.5,256.0,126.48,72.12
2017,5,6,18,0,546.0,63.0,1.2,26.0,200.0,77.51,42.86
2017,5,6,18,15,459.0,53.0,1.2,24.5,148.0,42.23,30.49
2017,5,6,18,30,372.0,43.0,1.2,23.0,96.0,34.95,23.94
2017,5,6,18,45,235.5,28.5,1.25,22.0,56.5,23.34,12.63
2017,5,6,19,0,99.0,14.0,1.3,21.0,17.0,11.95,0.0
2017,5,6,19,15,49.5,7.0,1.35,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,56.0,8.0,1.7,14.5,10.0,6.83,0.0
2017,5,7,6,0,112.0,16.0,1.8,15.0,20.0,12.48,0.0
2017,5,7,6,15,247.5,30.5,1.9,15.5,61.0,24.97,14.87
2017,5,7,6,30,383.0,45.0,2.0,16.0,102.0,36.53,26.19
2017,5,7,6,45,471.5,55.0,2.1,17.0,155.5,43.78,32.95
2017,5,7,7,0,560.0,65.0,2.2,18.0,209.0,82.99,47.51
2017,5,7,7,15,615.5,72.0,2.5,19.0,266.0,132.4,78.57
2017,5,7,7,30,671.0,79.0,2.8,20.0,323.0,187.98,121.09
2017,5,7,7,45,710.5,84.0,3.15,21.0,381.0,243.86,167.65
2017,5,7,8,0,750.0,89.0,3.5,22.0,439.0,305.75,219.9
2017,5,7,8,15,777.0,93.5,3.6,22.5,494.5,363.27,268.95
2017,5,7,8,30,804.0,98.0,3.7,23.0,550.0,422.26,318.12
2017,5,7,8,45,823.5,102.0,3.8,24.0,603.0,478.48,363.25
2017,5,7,9,0,843.0,106.0,3.9,25.0,656.0,534.73,406.84
2017,5,7,9,15,857.5,108.5,3.9,25.5,704.0,586.5,446.36
2017,5,7,9,30,872.0,111.0,3.9,26.0,752.0,634.66,482.11
2017,5,7,9,45,883.0,114.0,3.9,26.5,794.0,681.4,515.73
2017,5,7,10,0,894.0,117.0,3.9,27.0,836.0,726.19,547.05
2017,5,7,10,15,902.0,118.5,3.9,27.0,871.5,765.31,574.8
2017,5,7,10,30,910.0,120.0,3.9,27.0,907.0,801.8,599.53
2017,5,7,10,45,915.0,122.0,3.9,27.5,935.5,833.57,619.06
2017,5,7,11,0,920.0,124.0,3.9,28.0,964.0,862.18,636.3
2017,5,7,11,15,923.5,125.0,3.9,28.5,984.0,885.39,649.82
2017,5,7,11,30,927.0,126.0,3.9,29.0,1004.0,905.13,661.03
2017,5,7,11,45,916.0,135.0,3.9,29.5,1012.0,915.75,666.21
2017,5,7,12,0,905.0,144.0,3.9,30.0,1020.0,922.35,668.87
2017,5,7,12,15,905.0,144.5,3.9,30.0,1023.5,927.72,672.2
2017,5,7,12,30,905.0,145.0,3.9,30.0,1027.0,929.64,673.37
2017,5,7,12,45,902.5,145.0,3.95,30.0,1021.5,925.55,671.0
2017,5,7,13,0,900.0,145.0,4.0,30.0,1016.0,918.04,666.51
2017,5,7,13,15,896.5,144.5,4.0,30.0,1002.5,905.81,658.76
2017,5,7,13,30,893.0,144.0,4.0,30.0,989.0,890.15,648.85
2017,5,7,13,45,887.0,143.0,4.05,30.5,967.0,868.62,634.05
2017,5,7,14,0,881.0,142.0,4.1,31.0,945.0,843.87,617.18
2017,5,7,14,15,686.0,242.0,4.1,30.5,855.5,771.74,567.01
2017,5,7,14,30,491.0,342.0,4.1,30.0,766.0,688.73,507.38
2017,5,7,14,45,541.5,305.0,4.15,30.0,754.5,674.58,499.28
2017,5,7,15,0,592.0,268.0,4.2,30.0,743.0,654.81,486.5
2017,5,7,15,15,703.0,200.0,4.2,30.0,734.5,644.11,480.34
2017,5,7,15,30,814.0,132.0,4.2,30.0,726.0,617.39,461.92
2017,5,7,15,45,795.0,129.0,4.25,30.0,678.0,566.06,423.56
2017,5,7,16,0,776.0,126.0,4.3,30.0,630.0,514.25,383.93
2017,5,7,16,15,753.5,121.5,4.3,29.5,577.5,458.0,340.62
2017,5,7,16,30,731.0,117.0,4.3,29.0,525.0,403.16,297.07
2017,5,7,16,45,701.0,111.5,4.35,28.5,470.0,345.69,250.5
2017,5,7,17,0,671.0,106.0,4.4,28.0,415.0,290.2,204.58
2017,5,7,17,15,630.0,99.0,4.2,27.5,359.0,233.18,157.57
2017,5,7,17,30,589.0,92.0,4.0,27.0,303.0,180.1,114.78
2017,5,7,17,45,530.5,83.0,3.85,26.5,248.0,127.66,76.28
2017,5,7,18,0,472.0,74.0,3.7,26.0,193.0,81.93,48.86
2017,5,7,18,15,388.5,61.5,3.6,25.0,143.0,46.73,34.25
2017,5,7,18,30,305.0,49.0,3.5,24.0,93.0,37.56,26.02
2017,5,7,18,45,152.5,32.5,3.4,23.0,54.5,25.0,14.01
2017,5,7,19,0,0.0,16.0,3.3,22.0,16.0,13.66,0.0
2017,5,7,19,15,0.0,8.0,3.4,21.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,16.0,7.0,2.8,17.0,8.0,5.97,0.0
2017,5,8,6,0,32.0,14.0,2.9,17.0,16.0,11.57,0.0
2017,5,8,6,15,114.5,36.5,2.95,17.5,52.5,28.26,17.55
2017,5,8,6,30,197.0,59.0,3.0,18.0,89.0,44.85,33.15
2017,5,8,6,45,203.5,81.5,3.15,18.5,124.0,60.66,47.44
2017,5,8,7,0,210.0,104.0,3.3,19.0,159.0,90.5,64.12
2017,5,8,7,15,269.0,116.5,3.5,19.5,204.0,123.55,86.03
2017,5,8,7,30,328.0,129.0,3.7,20.0,249.0,163.17,115.56
2017,5,8,7,45,242.0,164.0,3.95,20.5,260.5,192.76,143.99
2017,5,8,8,0,156.0,199.0,4.2,21.0,272.0,210.33,161.64
2017,5,8,8,15,113.0,220.0,4.3,21.5,276.5,223.67,173.49
2017,5,8,8,30,70.0,241.0,4.4,22.0,281.0,228.74,177.89
2017,5,8,8,45,93.5,271.0,4.5,22.5,329.5,269.66,209.36
2017,5,8,9,0,117.0,301.0,4.6,23.0,378.0,317.71,245.96
2017,5,8,9,15,131.5,326.5,4.6,23.0,418.5,355.22,274.47
2017,5,8,9,30,146.0,352.0,4.6,23.0,459.0,393.86,303.57
2017,5,8,9,45,96.5,351.0,4.65,23.5,424.0,363.11,278.86
2017,5,8,10,0,47.0,350.0,4.7,24.0,389.0,333.65,254.97
2017,5,8,10,15,23.5,240.5,4.7,24.0,260.0,224.28,171.09
2017,5,8,10,30,0.0,131.0,4.7,24.0,131.0,109.75,81.45
2017,5,8,10,45,45.5,290.0,4.7,24.5,332.0,287.4,219.44
2017,5,8,11,0,91.0,449.0,4.7,25.0,533.0,466.83,352.42
2017,5,8,11,15,115.5,467.5,4.7,25.0,576.0,515.96,387.8
2017,5,8,11,30,140.0,486.0,4.7,25.0,619.0,556.47,417.12
2017,5,8,11,45,79.0,406.5,4.75,25.5,482.0,425.86,320.38
2017,5,8,12,0,18.0,327.0,4.8,26.0,345.0,293.83,220.71
2017,5,8,12,15,37.0,391.5,4.8,26.0,428.0,377.77,283.78
2017,5,8,12,30,56.0,456.0,4.8,26.0,511.0,452.72,338.76
2017,5,8,12,45,61.0,459.0,4.8,26.5,518.5,459.51,342.95
2017,5,8,13,0,66.0,462.0,4.8,27.0,526.0,465.76,346.98
2017,5,8,13,15,99.0,473.0,4.8,27.0,568.0,502.62,374.57
2017,5,8,13,30,132.0,484.0,4.8,27.0,610.0,547.49,407.52
2017,5,8,13,45,137.0,473.5,4.8,27.0,601.0,538.44,401.3
2017,5,8,14,0,142.0,463.0,4.8,27.0,592.0,528.5,394.65
2017,5,8,14,15,143.0,447.5,4.8,27.0,574.5,510.17,381.89
2017,5,8,14,30,144.0,432.0,4.8,27.0,557.0,491.18,368.62
2017,5,8,14,45,140.5,412.5,4.8,27.0,530.5,464.89,349.9
2017,5,8,15,0,137.0,393.0,4.8,27.0,504.0,438.36,330.88
2017,5,8,15,15,80.5,333.0,4.75,27.0,397.5,336.71,255.15
2017,5,8,15,30,24.0,273.0,4.7,27.0,291.0,242.38,183.66
2017,5,8,15,45,50.0,280.5,4.7,27.0,314.5,265.37,201.98
2017,5,8,16,0,76.0,288.0,4.7,27.0,338.0,280.7,213.99
2017,5,8,16,15,47.0,244.0,4.65,26.5,274.0,225.62,172.34
2017,5,8,16,30,18.0,200.0,4.6,26.0,210.0,172.03,131.48
2017,5,8,16,45,91.0,198.0,4.55,26.0,241.0,194.85,148.43
2017,5,8,17,0,164.0,196.0,4.5,26.0,272.0,208.79,157.04
2017,5,8,17,15,137.5,176.5,4.35,25.5,234.5,174.82,130.59
2017,5,8,17,30,111.0,157.0,4.2,25.0,197.0,143.77,106.78
2017,5,8,17,45,95.0,130.5,4.05,24.5,160.5,112.05,82.35
2017,5,8,18,0,79.0,104.0,3.9,24.0,124.0,83.39,60.98
2017,5,8,18,15,54.0,78.5,3.75,23.5,90.5,59.85,45.69
2017,5,8,18,30,29.0,53.0,3.6,23.0,57.0,41.4,29.41
2017,5,8,18,45,14.5,31.0,3.45,22.5,33.0,24.91,14.13
2017,5,8,19,0,0.0,9.0,3.3,22.0,9.0,7.68,0.0
2017,5,8,19,15,0.0,4.5,3.3,21.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,7.5,4.5,3.1,18.5,5.0,3.84,0.0
2017,5,9,6,0,15.0,9.0,3.2,19.0,10.0,7.69,0.0
2017,5,9,6,15,60.0,33.5,3.35,19.0,42.0,26.6,16.2
2017,5,9,6,30,105.0,58.0,3.5,19.0,74.0,44.58,32.8
2017,5,9,6,45,152.5,84.5,3.7,19.5,118.5,63.37,49.61
2017,5,9,7,0,200.0,111.0,3.9,20.0,163.0,94.4,67.48
2017,5,9,7,15,100.0,74.5,4.05,20.5,100.5,72.68,50.89
2017,5,9,7,30,0.0,38.0,4.2,21.0,38.0,31.39,20.63
2017,5,9,7,45,0.0,62.5,4.35,21.5,62.5,51.78,37.42
2017,5,9,8,0,0.0,87.0,4.5,22.0,87.0,72.19,53.94
2017,5,9,8,15,0.0,48.5,4.6,22.5,48.5,40.17,27.42
2017,5,9,8,30,0.0,10.0,4.7,23.0,10.0,8.26,1.12
2017,5,9,8,45,0.5,84.5,4.8,23.5,85.0,70.5,51.64
2017,5,9,9,0,1.0,159.0,4.9,24.0,160.0,132.73,100.99
2017,5,9,9,15,0.5,144.5,4.9,24.5,145.0,120.67,90.9
2017,5,9,9,30,0.0,130.0,4.9,25.0,130.0,108.44,80.84
2017,5,9,9,45,0.0,127.0,4.95,25.5,127.0,106.05,78.61
2017,5,9,10,0,0.0,124.0,5.0,26.0,124.0,103.64,76.4
2017,5,9,10,15,3.5,154.0,5.0,26.0,157.5,131.48,98.07
2017,5,9,10,30,7.0,184.0,5.0,26.0,191.0,159.69,119.85
2017,5,9,10,45,9.0,207.5,5.0,26.5,216.5,181.55,136.29
2017,5,9,11,0,11.0,231.0,5.0,27.0,242.0,203.59,152.71
2017,5,9,11,15,27.5,326.0,5.0,27.0,353.0,307.44,231.23
2017,5,9,11,30,44.0,421.0,5.0,27.0,464.0,407.07,304.73
2017,5,9,11,45,25.5,294.5,5.05,27.5,319.5,279.7,209.46
2017,5,9,12,0,7.0,168.0,5.1,28.0,175.0,147.8,109.1
2017,5,9,12,15,6.0,161.5,5.15,28.0,168.0,141.5,104.36
2017,5,9,12,30,5.0,155.0,5.2,28.0,161.0,135.13,99.44
2017,5,9,12,45,9.5,206.5,5.3,28.0,216.5,182.91,136.09
2017,5,9,13,0,14.0,258.0,5.4,28.0,272.0,230.74,172.43
2017,5,9,13,15,25.5,331.5,5.45,28.0,356.5,312.47,233.94
2017,5,9,13,30,37.0,405.0,5.5,28.0,441.0,386.68,288.95
2017,5,9,13,45,29.5,369.0,5.6,28.0,397.5,347.03,259.69
2017,5,9,14,0,22.0,333.0,5.7,28.0,354.0,299.56,224.59
2017,5,9,14,15,15.5,266.0,5.75,28.0,280.5,236.26,177.2
2017,5,9,14,30,9.0,199.0,5.8,28.0,207.0,173.8,129.79
2017,5,9,14,45,4.5,159.5,5.85,28.0,163.5,136.78,101.44
2017,5,9,15,0,0.0,120.0,5.9,28.0,120.0,100.28,73.19
2017,5,9,15,15,6.0,175.0,5.95,27.5,179.5,150.06,112.42
2017,5,9,15,30,12.0,230.0,6.0,27.0,239.0,199.11,150.98
2017,5,9,15,45,26.0,247.5,6.05,27.0,265.0,224.06,170.67
2017,5,9,16,0,40.0,265.0,6.1,27.0,291.0,243.15,185.77
2017,5,9,16,15,20.0,174.0,6.05,26.5,187.0,153.18,116.34
2017,5,9,16,30,0.0,83.0,6.0,26.0,83.0,68.97,50.04
2017,5,9,16,45,0.0,65.0,5.95,26.0,65.0,53.91,38.11
2017,5,9,17,0,0.0,47.0,5.9,26.0,47.0,38.89,26.08
2017,5,9,17,15,0.0,40.5,5.75,25.5,40.5,33.47,21.82
2017,5,9,17,30,0.0,34.0,5.6,25.0,34.0,28.07,17.51
2017,5,9,17,45,77.0,75.0,5.45,24.5,94.5,69.62,48.62
2017,5,9,18,0,154.0,116.0,5.3,24.0,155.0,93.59,67.53
2017,5,9,18,15,111.0,86.0,5.1,23.5,110.5,63.8,49.08
2017,5,9,18,30,68.0,56.0,4.9,23.0,66.0,42.96,30.76
2017,5,9,18,45,34.0,31.0,4.75,23.0,36.0,24.68,14.04
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,4.92,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.56,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,19.5,1.5,1.28,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.46,0.0
2017,5,10,6,15,0.0,12.0,3.55,20.0,12.0,9.86,2.47
2017,5,10,6,30,0.0,21.0,3.7,20.0,21.0,17.29,9.26
2017,5,10,6,45,0.0,33.0,3.9,20.5,33.0,27.23,18.11
2017,5,10,7,0,0.0,45.0,4.1,21.0,45.0,37.2,25.53
2017,5,10,7,15,0.0,58.0,4.35,21.5,58.0,48.03,34.51
2017,5,10,7,30,0.0,71.0,4.6,22.0,71.0,58.88,43.34
2017,5,10,7,45,0.0,85.0,4.9,22.5,85.0,70.38,52.55
2017,5,10,8,0,0.0,99.0,5.2,23.0,99.0,81.95,61.68
2017,5,10,8,15,0.0,90.5,5.35,23.5,90.5,75.17,55.8
2017,5,10,8,30,0.0,82.0,5.5,24.0,82.0,68.14,49.79
2017,5,10,8,45,3.5,137.5,5.7,25.0,140.0,115.76,87.46
2017,5,10,9,0,7.0,193.0,5.9,26.0,198.0,163.87,124.7
2017,5,10,9,15,6.0,188.5,5.9,26.0,193.5,160.3,121.54
2017,5,10,9,30,5.0,184.0,5.9,26.0,189.0,156.53,118.29
2017,5,10,9,45,6.5,194.0,5.95,26.5,200.0,166.33,125.45
2017,5,10,10,0,8.0,204.0,6.0,27.0,211.0,176.27,132.66
2017,5,10,10,15,5.0,173.5,5.95,27.0,178.5,148.94,111.26
2017,5,10,10,30,2.0,143.0,5.9,27.0,146.0,121.33,89.63
2017,5,10,10,45,5.5,172.0,5.9,27.5,178.0,148.72,110.61
2017,5,10,11,0,9.0,201.0,5.9,28.0,210.0,176.4,131.56
2017,5,10,11,15,14.5,269.5,5.85,28.0,283.5,239.73,179.62
2017,5,10,11,30,20.0,338.0,5.8,28.0,357.0,303.73,227.49
2017,5,10,11,45,20.5,342.5,5.8,28.5,362.5,308.62,230.45
2017,5,10,12,0,21.0,347.0,5.8,29.0,368.0,313.38,233.44
2017,5,10,12,15,51.0,414.5,5.8,29.0,464.5,409.64,304.95
2017,5,10,12,30,81.0,482.0,5.8,29.0,561.0,496.69,368.35
2017,5,10,12,45,82.5,481.0,5.8,29.5,561.5,496.73,367.48
2017,5,10,13,0,84.0,480.0,5.8,30.0,562.0,496.17,366.45
2017,5,10,13,15,46.0,329.5,5.8,30.0,374.5,327.8,243.78
2017,5,10,13,30,8.0,179.0,5.8,30.0,187.0,157.53,115.79
2017,5,10,13,45,13.5,249.0,5.8,30.0,262.5,221.31,164.37
2017,5,10,14,0,19.0,319.0,5.8,30.0,338.0,284.97,212.13
2017,5,10,14,15,34.5,352.5,5.75,30.0,384.0,332.8,248.07
2017,5,10,14,30,50.0,386.0,5.7,30.0,430.0,371.62,277.12
2017,5,10,14,45,87.5,389.5,5.7,30.0,461.5,398.32,297.8
2017,5,10,15,0,125.0,393.0,5.7,30.0,493.0,428.58,320.87
2017,5,10,15,15,111.5,368.0,5.65,29.5,454.0,385.3,289.7
2017,5,10,15,30,98.0,343.0,5.6,29.0,415.0,349.59,263.92
2017,5,10,15,45,132.5,323.0,5.6,28.5,413.5,350.27,265.57
2017,5,10,16,0,167.0,303.0,5.6,28.0,412.0,341.81,259.87
2017,5,10,16,15,90.5,248.5,5.6,27.5,307.0,248.12,189.02
2017,5,10,16,30,14.0,194.0,5.6,27.0,202.0,165.37,125.91
2017,5,10,16,45,83.5,196.0,5.6,27.0,236.0,190.05,144.38
2017,5,10,17,0,153.0,198.0,5.6,27.0,270.0,206.13,154.82
2017,5,10,17,15,127.5,178.0,5.45,26.5,232.5,172.79,128.95
2017,5,10,17,30,102.0,158.0,5.3,26.0,195.0,142.26,105.62
2017,5,10,17,45,81.0,132.0,5.2,25.5,158.5,111.22,82.02
2017,5,10,18,0,60.0,106.0,5.1,25.0,122.0,83.54,61.47
2017,5,10,18,15,38.5,79.5,4.85,24.5,89.0,60.55,46.14
2017,5,10,18,30,17.0,53.0,4.6,24.0,56.0,41.5,29.43
2017,5,10,18,45,8.5,30.0,4.45,23.5,31.5,24.31,13.83
2017,5,10,19,0,0.0,7.0,4.3,23.0,7.0,5.75,0.0
2017,5,10,19,15,0.0,3.5,4.2,22.5,3.5,2.99,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,16.0,7.5,0.85,20.5,8.5,6.4,0.0
2017,5,11,6,0,32.0,15.0,0.9,21.0,17.0,12.41,0.0
2017,5,11,6,15,103.0,38.5,1.0,21.5,53.0,29.72,18.81
2017,5,11,6,30,174.0,62.0,1.1,22.0,89.0,46.88,34.43
2017,5,11,6,45,87.0,54.5,1.2,22.5,68.0,43.44,31.94
2017,5,11,7,0,0.0,47.0,1.3,23.0,47.0,38.87,26.7
2017,5,11,7,15,0.0,60.5,1.25,23.0,60.5,50.11,36.03
2017,5,11,7,30,0.0,74.0,1.2,23.0,74.0,61.3,45.14
2017,5,11,7,45,0.0,70.5,1.2,23.0,70.5,58.46,42.64
2017,5,11,8,0,0.0,67.0,1.2,23.0,67.0,55.55,40.1
2017,5,11,8,15,0.0,74.0,1.25,23.5,74.0,61.42,44.61
2017,5,11,8,30,0.0,81.0,1.3,24.0,81.0,67.31,49.08
2017,5,11,8,45,0.0,100.0,1.4,24.5,100.0,83.19,61.48
2017,5,11,9,0,0.0,119.0,1.5,25.0,119.0,99.03,73.68
2017,5,11,9,15,0.0,132.5,1.65,25.5,133.0,110.38,82.2
2017,5,11,9,30,0.0,146.0,1.8,26.0,147.0,121.78,90.71
2017,5,11,9,45,0.0,110.5,2.0,26.5,111.0,92.24,67.3
2017,5,11,10,0,0.0,75.0,2.2,27.0,75.0,62.58,43.86
2017,5,11,10,15,0.0,77.5,2.35,27.0,77.5,64.73,45.49
2017,5,11,10,30,0.0,80.0,2.5,27.0,80.0,66.89,47.1
2017,5,11,10,45,4.0,132.0,2.65,27.5,135.5,113.76,83.41
2017,5,11,11,0,8.0,184.0,2.8,28.0,191.0,161.14,119.44
2017,5,11,11,15,8.5,186.0,2.85,28.5,194.0,163.58,120.89
2017,5,11,11,30,9.0,188.0,2.9,29.0,197.0,166.0,122.41
2017,5,11,11,45,11.5,222.5,2.95,29.5,234.0,197.8,146.04
2017,5,11,12,0,14.0,257.0,3.0,30.0,271.0,229.72,169.44
2017,5,11,12,15,35.0,356.5,3.0,30.0,391.0,343.45,253.09
2017,5,11,12,30,56.0,456.0,3.0,30.0,511.0,450.9,329.71
2017,5,11,12,45,61.5,461.0,3.0,30.5,521.0,459.87,335.06
2017,5,11,13,0,67.0,466.0,3.0,31.0,531.0,468.28,340.45
2017,5,11,13,15,114.0,477.5,2.95,31.0,586.5,526.53,382.23
2017,5,11,13,30,161.0,489.0,2.9,31.0,642.0,573.02,415.14
2017,5,11,13,45,210.5,471.5,2.85,31.0,667.5,593.64,430.38
2017,5,11,14,0,260.0,454.0,2.8,31.0,693.0,619.21,448.9
2017,5,11,14,15,196.5,443.0,2.7,30.5,620.5,544.46,397.01
2017,5,11,14,30,133.0,432.0,2.6,30.0,548.0,480.23,352.04
2017,5,11,14,45,66.5,230.5,2.55,30.0,288.5,252.17,187.53
2017,5,11,15,0,0.0,29.0,2.5,30.0,29.0,24.13,13.26
2017,5,11,15,15,159.5,178.5,2.4,29.5,296.0,262.8,199.08
2017,5,11,15,30,319.0,328.0,2.3,29.0,563.0,477.52,355.89
2017,5,11,15,45,428.0,275.5,2.2,29.0,568.5,480.58,356.96
2017,5,11,16,0,537.0,223.0,2.1,29.0,574.0,467.45,346.37
2017,5,11,16,15,356.5,237.0,1.95,28.5,462.5,364.0,270.59
2017,5,11,16,30,176.0,251.0,1.8,28.0,351.0,279.52,209.05
2017,5,11,16,45,220.0,220.0,1.65,28.0,332.0,257.22,190.86
2017,5,11,17,0,264.0,189.0,1.5,28.0,313.0,231.74,169.01
2017,5,11,17,15,221.0,175.0,1.3,27.5,269.5,191.1,138.06
2017,5,11,17,30,178.0,161.0,1.1,27.0,226.0,156.61,112.5
2017,5,11,17,45,202.5,136.0,0.95,26.5,198.5,126.27,88.33
2017,5,11,18,0,227.0,111.0,0.8,26.0,171.0,92.52,64.27
2017,5,11,18,15,166.5,87.0,0.7,25.5,125.5,64.02,48.82
2017,5,11,18,30,106.0,63.0,0.6,25.0,80.0,47.69,34.52
2017,5,11,18,45,58.5,37.5,0.5,25.0,46.0,29.27,17.83
2017,5,11,19,0,11.0,12.0,0.4,25.0,12.0,10.15,0.0
2017,5,11,19,15,5.5,6.0,0.35,24.5,6.0,5.12,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,68.0,9.5,3.4,15.5,13.0,8.11,0.0
2017,5,12,6,0,136.0,19.0,3.6,16.0,26.0,14.81,0.0
2017,5,12,6,15,261.0,33.0,3.95,16.5,67.5,26.87,16.92
2017,5,12,6,30,386.0,47.0,4.3,17.0,109.0,37.89,27.38
2017,5,12,6,45,467.5,57.0,4.7,17.5,161.0,45.06,34.05
2017,5,12,7,0,549.0,67.0,5.1,18.0,213.0,79.97,46.64
2017,5,12,7,15,602.5,74.0,5.2,18.5,269.0,127.85,76.01
2017,5,12,7,30,656.0,81.0,5.3,19.0,325.0,181.63,117.08
2017,5,12,7,45,696.5,85.5,5.4,20.0,382.5,235.83,162.33
2017,5,12,8,0,737.0,90.0,5.5,21.0,440.0,296.3,213.77
2017,5,12,8,15,764.0,94.5,5.45,21.5,495.0,352.52,262.35
2017,5,12,8,30,791.0,99.0,5.4,22.0,550.0,410.21,311.2
2017,5,12,8,45,813.0,101.5,5.4,22.5,603.0,464.99,356.71
2017,5,12,9,0,835.0,104.0,5.4,23.0,656.0,520.03,401.13
2017,5,12,9,15,850.0,107.0,5.35,23.5,703.5,570.25,440.55
2017,5,12,9,30,865.0,110.0,5.3,24.0,751.0,620.11,478.49
2017,5,12,9,45,876.5,112.5,5.25,24.5,793.5,665.99,512.4
2017,5,12,10,0,888.0,115.0,5.2,25.0,836.0,709.99,544.02
2017,5,12,10,15,896.5,116.5,5.15,25.5,871.0,748.86,571.16
2017,5,12,10,30,905.0,118.0,5.1,26.0,906.0,785.17,595.55
2017,5,12,10,45,910.5,120.0,5.05,26.5,934.0,816.86,615.34
2017,5,12,11,0,916.0,122.0,5.0,27.0,962.0,845.45,632.8
2017,5,12,11,15,919.5,123.0,4.95,27.5,982.5,868.3,646.18
2017,5,12,11,30,923.0,124.0,4.9,28.0,1003.0,887.72,657.17
2017,5,12,11,45,928.5,122.0,4.9,28.5,1016.0,902.78,665.53
2017,5,12,12,0,934.0,120.0,4.9,29.0,1029.0,914.36,671.6
2017,5,12,12,15,934.5,120.0,4.9,29.0,1032.5,919.83,675.04
2017,5,12,12,30,935.0,120.0,4.9,29.0,1036.0,921.78,676.26
2017,5,12,12,45,933.0,120.0,4.9,29.5,1030.5,918.05,672.43
2017,5,12,13,0,931.0,120.0,4.9,30.0,1025.0,910.8,666.4
2017,5,12,13,15,928.5,119.5,4.9,30.0,1012.0,899.14,658.91
2017,5,12,13,30,926.0,119.0,4.9,30.0,999.0,883.93,649.14
2017,5,12,13,45,921.0,118.5,4.9,30.0,978.0,863.16,635.68
2017,5,12,14,0,916.0,118.0,4.9,30.0,957.0,839.03,620.0
2017,5,12,14,15,910.0,116.5,4.9,30.0,928.0,810.03,600.98
2017,5,12,14,30,904.0,115.0,4.9,30.0,899.0,777.98,579.83
2017,5,12,14,45,897.0,112.5,4.9,30.0,864.0,741.47,554.3
2017,5,12,15,0,890.0,110.0,4.9,30.0,829.0,702.33,526.24
2017,5,12,15,15,879.0,108.0,4.85,30.0,787.0,658.68,494.2
2017,5,12,15,30,868.0,106.0,4.8,30.0,745.0,613.13,460.1
2017,5,12,15,45,852.5,103.5,4.8,30.0,697.5,563.06,422.06
2017,5,12,16,0,837.0,101.0,4.8,30.0,650.0,512.5,382.64
2017,5,12,16,15,817.5,98.0,4.7,29.5,598.0,457.9,339.71
2017,5,12,16,30,798.0,95.0,4.6,29.0,546.0,403.36,295.57
2017,5,12,16,45,770.5,91.0,4.5,29.0,491.0,345.58,247.5
2017,5,12,17,0,743.0,87.0,4.4,29.0,436.0,289.35,200.03
2017,5,12,17,15,706.5,82.0,4.0,28.0,379.5,229.19,150.52
2017,5,12,17,30,670.0,77.0,3.6,27.0,323.0,174.88,106.88
2017,5,12,17,45,615.5,70.5,3.2,26.5,267.0,120.97,67.9
2017,5,12,18,0,561.0,64.0,2.8,26.0,211.0,73.07,41.11
2017,5,12,18,15,478.0,54.5,2.5,24.5,158.5,43.24,31.42
2017,5,12,18,30,395.0,45.0,2.2,23.0,106.0,36.39,25.32
2017,5,12,18,45,261.0,31.5,1.95,22.0,65.0,25.71,15.3
2017,5,12,19,0,127.0,18.0,1.7,21.0,24.0,14.03,0.0
2017,5,12,19,15,63.5,9.0,1.7,20.5,12.0,7.68,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,69.5,10.0,1.45,14.5,14.0,8.54,0.0
2017,5,13,6,0,139.0,20.0,1.6,15.0,28.0,15.58,0.0
2017,5,13,6,15,265.5,34.5,1.7,15.5,70.5,28.15,18.19
2017,5,13,6,30,392.0,49.0,1.8,16.0,113.0,39.58,29.03
2017,5,13,6,45,472.5,59.0,1.9,17.0,165.5,46.69,35.6
2017,5,13,7,0,553.0,69.0,2.0,18.0,218.0,80.98,47.65
2017,5,13,7,15,606.5,76.0,2.0,19.0,274.5,129.0,76.51
2017,5,13,7,30,660.0,83.0,2.0,20.0,331.0,182.89,116.83
2017,5,13,7,45,697.5,88.5,2.05,21.0,388.0,237.41,161.56
2017,5,13,8,0,735.0,94.0,2.1,22.0,445.0,295.25,209.87
2017,5,13,8,15,762.0,98.5,2.05,22.5,500.0,353.96,259.03
2017,5,13,8,30,789.0,103.0,2.0,23.0,555.0,411.46,306.13
2017,5,13,8,45,809.5,106.5,2.0,24.0,607.5,466.29,349.34
2017,5,13,9,0,830.0,110.0,2.0,25.0,660.0,521.25,391.04
2017,5,13,9,15,845.0,113.0,2.05,25.5,707.5,572.58,429.62
2017,5,13,9,30,860.0,116.0,2.1,26.0,755.0,620.5,464.65
2017,5,13,9,45,872.0,118.5,2.15,26.5,797.0,666.42,497.24
2017,5,13,10,0,884.0,121.0,2.2,27.0,839.0,710.49,527.68
2017,5,13,10,15,892.5,123.0,2.2,27.5,875.0,749.58,553.66
2017,5,13,10,30,901.0,125.0,2.2,28.0,911.0,786.12,577.31
