Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,10,45,908.5,125.5,2.2,28.5,939.5,817.85,596.18
2017,5,13,11,0,916.0,126.0,2.2,29.0,968.0,846.61,612.94
2017,5,13,11,15,920.0,127.0,2.15,29.0,988.5,869.8,626.8
2017,5,13,11,30,924.0,128.0,2.1,29.0,1009.0,889.59,638.46
2017,5,13,11,45,929.0,127.0,2.1,29.5,1022.5,905.04,646.55
2017,5,13,12,0,934.0,126.0,2.1,30.0,1036.0,917.01,652.47
2017,5,13,12,15,935.0,126.0,2.05,30.0,1040.0,922.89,655.44
2017,5,13,12,30,936.0,126.0,2.0,30.0,1044.0,925.25,656.33
2017,5,13,12,45,936.5,125.0,2.0,30.5,1040.0,922.84,653.52
2017,5,13,13,0,937.0,124.0,2.0,31.0,1036.0,916.89,648.64
2017,5,13,13,15,934.5,123.5,2.0,31.0,1023.0,905.21,641.59
2017,5,13,13,30,932.0,123.0,2.0,31.0,1010.0,889.97,632.39
2017,5,13,13,45,929.0,121.0,2.05,31.5,989.0,869.47,619.12
2017,5,13,14,0,926.0,119.0,2.1,32.0,968.0,845.5,603.68
2017,5,13,14,15,919.5,117.5,2.1,32.0,939.0,815.92,585.4
2017,5,13,14,30,913.0,116.0,2.1,32.0,910.0,783.29,565.08
2017,5,13,14,45,895.5,119.5,2.15,32.0,871.5,744.43,539.44
2017,5,13,15,0,878.0,123.0,2.2,32.0,833.0,703.63,511.82
2017,5,13,15,15,866.0,120.5,2.25,31.5,790.5,659.46,482.34
2017,5,13,15,30,854.0,118.0,2.3,31.0,748.0,615.92,452.27
2017,5,13,15,45,840.5,114.0,2.4,31.0,700.5,565.5,415.74
2017,5,13,16,0,827.0,110.0,2.5,31.0,653.0,514.01,377.23
2017,5,13,16,15,806.5,106.5,2.55,30.5,601.0,459.06,335.53
2017,5,13,16,30,786.0,103.0,2.6,30.0,549.0,404.28,292.53
2017,5,13,16,45,760.5,98.0,2.7,30.0,494.0,346.99,246.0
2017,5,13,17,0,735.0,93.0,2.8,30.0,439.0,288.32,197.59
2017,5,13,17,15,697.5,87.0,2.6,29.0,382.0,230.21,150.39
2017,5,13,17,30,660.0,81.0,2.4,28.0,325.0,175.48,107.04
2017,5,13,17,45,607.0,73.5,2.25,27.5,269.0,121.58,68.47
2017,5,13,18,0,554.0,66.0,2.1,27.0,213.0,73.55,41.79
2017,5,13,18,15,472.5,56.5,2.05,25.5,160.5,44.8,32.63
2017,5,13,18,30,391.0,47.0,2.0,24.0,108.0,38.04,26.62
2017,5,13,18,45,263.5,32.5,2.0,23.0,66.5,26.54,15.99
2017,5,13,19,0,136.0,18.0,2.0,22.0,25.0,14.04,0.0
2017,5,13,19,15,68.0,9.0,2.05,21.5,12.5,7.68,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,56.5,10.5,1.2,15.5,13.5,8.96,0.0
2017,5,14,6,0,113.0,21.0,1.3,16.0,27.0,16.29,1.29
2017,5,14,6,15,226.0,37.0,1.4,16.5,68.0,28.5,18.48
2017,5,14,6,30,339.0,53.0,1.5,17.0,109.0,40.53,29.75
2017,5,14,6,45,419.5,64.5,1.6,18.0,160.0,50.9,39.14
2017,5,14,7,0,500.0,76.0,1.7,19.0,211.0,83.32,51.1
2017,5,14,7,15,554.0,84.0,2.15,20.0,266.0,128.91,78.42
2017,5,14,7,30,608.0,92.0,2.6,21.0,321.0,180.53,116.77
2017,5,14,7,45,649.5,97.5,3.1,22.5,377.5,232.9,159.13
2017,5,14,8,0,691.0,103.0,3.6,24.0,434.0,289.11,205.57
2017,5,14,8,15,719.0,108.0,3.65,24.5,488.0,343.81,251.62
2017,5,14,8,30,747.0,113.0,3.7,25.0,542.0,400.17,298.13
2017,5,14,8,45,768.5,117.0,3.75,26.0,593.5,455.69,342.25
2017,5,14,9,0,790.0,121.0,3.8,27.0,645.0,509.52,383.68
2017,5,14,9,15,806.0,124.5,3.75,27.5,691.5,559.93,421.88
2017,5,14,9,30,822.0,128.0,3.7,28.0,738.0,609.52,458.31
2017,5,14,9,45,834.5,130.0,3.65,28.5,780.0,654.45,490.37
2017,5,14,10,0,847.0,132.0,3.6,29.0,822.0,697.72,520.37
2017,5,14,10,15,856.0,134.0,3.55,29.5,856.5,731.17,542.93
2017,5,14,10,30,865.0,136.0,3.5,30.0,891.0,766.81,566.35
2017,5,14,10,45,871.5,137.5,3.5,30.5,919.0,797.52,585.57
2017,5,14,11,0,878.0,139.0,3.5,31.0,947.0,825.31,602.19
2017,5,14,11,15,882.0,140.0,3.45,31.0,967.0,847.6,616.04
2017,5,14,11,30,886.0,141.0,3.4,31.0,987.0,866.62,627.74
2017,5,14,11,45,886.5,143.0,3.35,31.5,998.5,880.18,634.61
2017,5,14,12,0,887.0,145.0,3.3,32.0,1010.0,890.29,639.28
2017,5,14,12,15,888.0,145.5,3.25,32.0,1014.0,896.24,642.62
2017,5,14,12,30,889.0,146.0,3.2,32.0,1018.0,898.9,643.95
2017,5,14,12,45,887.0,146.0,3.15,32.5,1013.0,895.33,640.06
2017,5,14,13,0,885.0,146.0,3.1,33.0,1008.0,888.48,634.21
2017,5,14,13,15,882.5,145.0,3.05,33.0,995.0,877.06,626.82
2017,5,14,13,30,880.0,144.0,3.0,33.0,982.0,862.26,617.35
2017,5,14,13,45,874.5,143.0,3.0,33.0,961.0,841.68,604.5
2017,5,14,14,0,869.0,142.0,3.0,33.0,940.0,817.93,589.62
2017,5,14,14,15,862.5,140.5,3.0,33.0,911.5,789.94,571.94
2017,5,14,14,30,856.0,139.0,3.0,33.0,883.0,759.09,551.52
2017,5,14,14,45,850.0,134.5,3.0,33.0,848.5,723.36,527.25
2017,5,14,15,0,844.0,130.0,3.0,33.0,814.0,689.42,503.65
2017,5,14,15,15,832.0,127.5,3.0,33.0,772.5,645.83,472.92
2017,5,14,15,30,820.0,125.0,3.0,33.0,731.0,600.57,440.35
2017,5,14,15,45,805.5,121.0,3.05,33.0,684.0,551.21,404.19
2017,5,14,16,0,791.0,117.0,3.1,33.0,637.0,500.95,366.34
2017,5,14,16,15,770.0,113.0,3.1,32.5,586.0,447.19,325.46
2017,5,14,16,30,749.0,109.0,3.1,32.0,535.0,393.75,283.54
2017,5,14,16,45,723.5,103.5,3.1,31.5,481.5,335.64,237.1
2017,5,14,17,0,698.0,98.0,3.1,31.0,428.0,281.05,192.41
2017,5,14,17,15,660.0,92.0,2.85,30.5,372.5,225.02,146.85
2017,5,14,17,30,622.0,86.0,2.6,30.0,317.0,172.46,105.4
2017,5,14,17,45,571.0,78.0,2.4,29.5,262.5,120.71,68.74
2017,5,14,18,0,520.0,70.0,2.2,29.0,208.0,74.62,43.35
2017,5,14,18,15,440.5,59.5,2.05,28.0,157.0,47.04,34.16
2017,5,14,18,30,361.0,49.0,1.9,27.0,106.0,39.58,27.55
2017,5,14,18,45,242.0,34.0,1.75,26.0,65.5,26.32,15.65
2017,5,14,19,0,123.0,19.0,1.6,25.0,25.0,14.79,0.0
2017,5,14,19,15,61.5,9.5,1.7,24.5,12.5,8.11,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,0.0,6.0,2.05,17.5,6.0,5.12,0.0
2017,5,15,6,0,0.0,12.0,2.3,18.0,12.0,9.88,0.0
2017,5,15,6,15,0.0,28.5,2.6,18.5,28.5,23.53,14.17
2017,5,15,6,30,0.0,45.0,2.9,19.0,45.0,36.66,26.16
2017,5,15,6,45,0.0,66.0,3.2,20.0,66.0,52.91,40.55
2017,5,15,7,0,0.0,87.0,3.5,21.0,87.0,69.56,52.47
2017,5,15,7,15,3.5,107.5,3.55,21.5,109.0,86.72,66.38
2017,5,15,7,30,7.0,128.0,3.6,22.0,131.0,104.5,80.49
2017,5,15,7,45,79.5,166.5,3.7,23.0,204.5,152.1,115.66
2017,5,15,8,0,152.0,205.0,3.8,24.0,278.0,210.55,159.6
2017,5,15,8,15,208.0,225.5,3.85,24.5,338.5,257.14,195.12
2017,5,15,8,30,264.0,246.0,3.9,25.0,399.0,312.45,237.47
2017,5,15,8,45,311.0,261.0,3.95,25.5,456.5,362.43,275.59
2017,5,15,9,0,358.0,276.0,4.0,26.0,514.0,416.42,316.33
2017,5,15,9,15,591.5,198.5,4.0,26.5,625.0,506.05,383.87
2017,5,15,9,30,825.0,121.0,4.0,27.0,736.0,603.08,456.46
2017,5,15,9,45,835.5,124.0,4.05,27.5,776.5,647.69,488.64
2017,5,15,10,0,846.0,127.0,4.1,28.0,817.0,686.25,516.07
2017,5,15,10,15,854.5,129.0,4.1,28.5,851.0,723.85,541.98
2017,5,15,10,30,863.0,131.0,4.1,29.0,885.0,759.02,565.61
2017,5,15,10,45,869.0,132.5,4.1,29.5,912.5,789.25,584.79
2017,5,15,11,0,875.0,134.0,4.1,30.0,940.0,816.55,601.37
2017,5,15,11,15,878.5,135.0,4.1,30.5,959.5,838.35,614.15
2017,5,15,11,30,882.0,136.0,4.1,31.0,979.0,856.88,624.73
2017,5,15,11,45,894.0,129.5,4.1,31.5,993.5,872.95,633.69
2017,5,15,12,0,906.0,123.0,4.1,32.0,1008.0,885.82,640.56
2017,5,15,12,15,906.5,123.5,4.1,32.0,1011.0,891.5,644.07
2017,5,15,12,30,907.0,124.0,4.1,32.0,1014.0,893.79,645.5
2017,5,15,12,45,667.0,279.0,4.1,32.5,932.0,840.22,606.19
2017,5,15,13,0,427.0,434.0,4.1,33.0,850.0,765.87,549.48
2017,5,15,13,15,663.0,277.5,4.1,33.0,914.0,823.95,595.0
2017,5,15,13,30,899.0,121.0,4.1,33.0,978.0,856.35,619.48
2017,5,15,13,45,665.5,255.5,4.15,33.5,882.5,784.42,567.67
2017,5,15,14,0,432.0,390.0,4.2,34.0,787.0,699.72,504.67
2017,5,15,14,15,473.5,365.5,4.25,34.0,788.5,697.62,504.84
2017,5,15,14,30,515.0,341.0,4.3,34.0,790.0,691.28,501.55
2017,5,15,14,45,649.0,248.0,4.35,34.0,790.0,688.32,502.37
2017,5,15,15,0,783.0,155.0,4.4,34.0,790.0,669.46,491.66
2017,5,15,15,15,769.5,152.0,4.45,33.5,749.5,626.87,462.18
2017,5,15,15,30,756.0,149.0,4.5,33.0,709.0,582.91,431.02
2017,5,15,15,45,695.5,163.5,4.6,33.0,652.5,527.65,389.92
2017,5,15,16,0,635.0,178.0,4.7,33.0,596.0,475.3,350.4
2017,5,15,16,15,583.0,176.0,4.75,32.5,536.5,416.54,306.27
2017,5,15,16,30,531.0,174.0,4.8,32.0,477.0,358.19,261.65
2017,5,15,16,45,569.5,147.5,4.85,32.0,443.0,320.76,229.82
2017,5,15,17,0,608.0,121.0,4.9,32.0,409.0,274.56,190.07
2017,5,15,17,15,568.0,113.0,4.85,31.5,355.5,221.48,147.42
2017,5,15,17,30,528.0,105.0,4.8,31.0,302.0,172.29,109.09
2017,5,15,17,45,470.0,95.0,4.75,30.5,248.5,121.16,73.01
2017,5,15,18,0,412.0,85.0,4.7,30.0,195.0,79.14,49.4
2017,5,15,18,15,337.0,71.0,4.65,29.0,147.0,53.11,39.11
2017,5,15,18,30,262.0,57.0,4.6,28.0,99.0,43.14,30.4
2017,5,15,18,45,164.5,38.0,4.55,27.5,60.5,29.08,17.79
2017,5,15,19,0,67.0,19.0,4.5,27.0,22.0,15.09,0.0
2017,5,15,19,15,33.5,9.5,4.6,26.5,11.0,8.11,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.0,4.0,20.5,9.0,7.68,0.0
2017,5,16,6,0,0.0,18.0,4.1,21.0,18.0,14.87,2.07
2017,5,16,6,15,59.0,44.5,4.3,21.0,54.5,34.37,23.04
2017,5,16,6,30,118.0,71.0,4.5,21.0,91.0,53.31,40.18
2017,5,16,6,45,59.0,40.5,4.75,21.5,50.5,33.18,23.21
2017,5,16,7,0,0.0,10.0,5.0,22.0,10.0,8.22,1.22
2017,5,16,7,15,93.5,81.0,5.15,22.5,116.5,75.7,53.37
2017,5,16,7,30,187.0,152.0,5.3,23.0,223.0,151.74,110.93
2017,5,16,7,45,93.5,122.0,5.45,23.5,157.5,121.86,90.62
2017,5,16,8,0,0.0,92.0,5.6,24.0,92.0,76.27,56.74
2017,5,16,8,15,0.0,95.5,5.7,24.5,95.5,79.28,58.85
2017,5,16,8,30,0.0,99.0,5.8,25.0,99.0,82.27,60.9
2017,5,16,8,45,0.0,109.0,5.9,25.5,109.0,90.62,67.22
2017,5,16,9,0,0.0,119.0,6.0,26.0,119.0,99.0,73.51
2017,5,16,9,15,2.0,145.5,6.0,26.5,147.0,122.2,91.42
2017,5,16,9,30,4.0,172.0,6.0,27.0,175.0,145.69,109.35
2017,5,16,9,45,4.5,171.0,6.05,27.5,175.0,145.57,108.79
2017,5,16,10,0,5.0,170.0,6.1,28.0,175.0,145.44,108.28
2017,5,16,10,15,5.5,171.5,6.1,28.0,177.0,147.41,109.63
2017,5,16,10,30,6.0,173.0,6.1,28.0,179.0,149.39,111.01
2017,5,16,10,45,7.5,177.5,6.15,28.5,185.0,154.67,114.75
2017,5,16,11,0,9.0,182.0,6.2,29.0,191.0,160.01,118.52
2017,5,16,11,15,8.5,175.5,6.2,29.0,184.0,154.47,114.17
2017,5,16,11,30,8.0,169.0,6.2,29.0,177.0,148.84,109.79
2017,5,16,11,45,8.0,171.5,6.2,29.5,179.5,151.2,111.3
2017,5,16,12,0,8.0,174.0,6.2,30.0,182.0,153.5,112.78
2017,5,16,12,15,8.5,178.5,6.2,30.0,187.0,157.86,116.09
2017,5,16,12,30,9.0,183.0,6.2,30.0,192.0,162.16,119.35
2017,5,16,12,45,53.5,336.5,6.25,30.0,389.0,339.69,253.42
2017,5,16,13,0,98.0,490.0,6.3,30.0,586.0,512.87,379.77
2017,5,16,13,15,108.5,473.5,6.35,30.0,578.5,505.29,374.47
2017,5,16,13,30,119.0,457.0,6.4,30.0,571.0,505.51,375.21
2017,5,16,13,45,67.0,368.5,6.45,30.0,432.5,374.1,278.93
2017,5,16,14,0,15.0,280.0,6.5,30.0,294.0,247.71,184.22
2017,5,16,14,15,17.5,294.5,6.55,30.0,310.5,261.17,194.73
2017,5,16,14,30,20.0,309.0,6.6,30.0,327.0,274.33,204.87
2017,5,16,14,45,36.5,334.0,6.65,30.0,364.5,311.8,233.51
2017,5,16,15,0,53.0,359.0,6.7,30.0,402.0,341.54,256.23
2017,5,16,15,15,34.0,303.5,6.7,29.5,330.5,279.14,210.01
2017,5,16,15,30,15.0,248.0,6.7,29.0,259.0,215.17,161.98
2017,5,16,15,45,7.5,199.5,6.75,29.0,205.0,169.8,127.45
2017,5,16,16,0,0.0,151.0,6.8,29.0,151.0,125.42,93.28
2017,5,16,16,15,0.0,97.5,6.75,28.5,97.5,81.11,58.91
2017,5,16,16,30,0.0,44.0,6.7,28.0,44.0,36.46,23.63
2017,5,16,16,45,0.0,30.5,6.65,28.0,30.5,25.22,14.7
2017,5,16,17,0,0.0,17.0,6.6,28.0,17.0,14.03,5.71
2017,5,16,17,15,0.0,14.5,6.5,27.5,14.5,11.95,4.08
2017,5,16,17,30,0.0,12.0,6.4,27.0,12.0,9.88,2.44
2017,5,16,17,45,145.5,59.5,6.3,26.5,98.5,62.18,39.5
2017,5,16,18,0,291.0,107.0,6.2,26.0,185.0,90.42,62.24
2017,5,16,18,15,224.0,87.0,6.05,25.5,138.5,64.52,49.42
2017,5,16,18,30,157.0,67.0,5.9,25.0,92.0,50.2,36.78
2017,5,16,18,45,91.0,42.5,5.75,24.5,56.0,32.53,20.95
2017,5,16,19,0,25.0,18.0,5.6,24.0,20.0,14.69,0.0
2017,5,16,19,15,12.5,9.0,5.6,23.5,10.0,7.68,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,9.0,0.6,20.5,9.0,7.68,0.0
2017,5,17,6,0,0.0,18.0,0.6,21.0,18.0,14.87,2.69
2017,5,17,6,15,50.5,44.5,0.55,21.0,53.5,34.4,23.2
2017,5,17,6,30,101.0,71.0,0.5,21.0,89.0,53.3,40.25
2017,5,17,6,45,50.5,56.0,0.5,21.5,65.0,44.41,32.99
2017,5,17,7,0,0.0,41.0,0.5,22.0,41.0,33.87,22.71
2017,5,17,7,15,0.0,26.5,0.6,22.5,26.5,21.85,12.64
2017,5,17,7,30,0.0,12.0,0.7,23.0,12.0,9.88,2.59
2017,5,17,7,45,0.0,24.5,0.8,23.5,24.5,20.22,11.13
2017,5,17,8,0,0.0,37.0,0.9,24.0,37.0,30.6,19.55
2017,5,17,8,15,0.0,90.0,1.0,24.5,90.0,74.78,55.18
2017,5,17,8,30,0.0,143.0,1.1,25.0,143.0,118.26,89.33
2017,5,17,8,45,23.5,211.0,1.25,25.5,226.5,184.49,140.18
2017,5,17,9,0,47.0,279.0,1.4,26.0,310.0,256.26,194.02
2017,5,17,9,15,41.5,291.5,1.45,26.5,320.5,267.5,201.47
2017,5,17,9,30,36.0,304.0,1.5,27.0,331.0,278.08,208.55
2017,5,17,9,45,27.5,295.5,1.6,27.5,317.0,268.39,200.6
2017,5,17,10,0,19.0,287.0,1.7,28.0,303.0,252.76,188.3
2017,5,17,10,15,28.5,327.5,1.7,28.5,352.5,300.65,223.05
2017,5,17,10,30,38.0,368.0,1.7,29.0,402.0,344.51,254.01
2017,5,17,10,45,131.5,416.5,1.75,29.5,537.5,467.46,342.24
2017,5,17,11,0,225.0,465.0,1.8,30.0,673.0,587.59,424.97
2017,5,17,11,15,541.5,309.0,1.75,30.5,823.0,728.57,524.36
2017,5,17,11,30,858.0,153.0,1.7,31.0,973.0,846.63,603.39
2017,5,17,11,45,859.0,155.0,1.65,31.5,985.0,860.06,608.7
2017,5,17,12,0,860.0,157.0,1.6,32.0,997.0,870.18,612.95
2017,5,17,12,15,861.0,157.5,1.55,32.0,1001.0,875.88,615.73
2017,5,17,12,30,862.0,158.0,1.5,32.0,1005.0,878.46,616.67
2017,5,17,12,45,866.0,154.0,1.5,32.5,1002.0,876.96,614.51
2017,5,17,13,0,870.0,150.0,1.5,33.0,999.0,872.21,610.47
2017,5,17,13,15,867.0,149.5,1.55,33.0,986.5,861.06,604.34
2017,5,17,13,30,864.0,149.0,1.6,33.0,974.0,846.63,596.24
2017,5,17,13,45,862.5,145.5,1.7,33.0,954.0,827.68,585.79
2017,5,17,14,0,861.0,142.0,1.8,33.0,934.0,805.42,573.16
2017,5,17,14,15,853.5,140.5,1.85,33.0,905.5,777.05,556.04
2017,5,17,14,30,846.0,139.0,1.9,33.0,877.0,745.92,535.97
2017,5,17,14,45,835.0,137.5,2.0,33.0,841.5,715.15,515.89
2017,5,17,15,0,824.0,136.0,2.1,33.0,806.0,676.0,489.77
2017,5,17,15,15,810.5,133.0,2.2,33.0,764.5,632.03,459.7
2017,5,17,15,30,797.0,130.0,2.3,33.0,723.0,586.59,427.74
2017,5,17,15,45,776.5,128.5,2.45,33.0,675.5,537.54,392.41
2017,5,17,16,0,756.0,127.0,2.6,33.0,628.0,488.18,355.72
2017,5,17,16,15,733.5,123.0,2.75,32.5,577.0,434.03,315.12
2017,5,17,16,30,711.0,119.0,2.9,32.0,526.0,381.71,274.46
2017,5,17,16,45,522.0,150.5,3.05,31.5,433.5,302.18,215.85
2017,5,17,17,0,333.0,182.0,3.2,31.0,341.0,241.24,172.58
2017,5,17,17,15,312.5,162.5,3.35,30.5,296.5,199.29,139.81
2017,5,17,17,30,292.0,143.0,3.5,30.0,252.0,159.43,109.08
2017,5,17,17,45,362.0,113.0,3.65,29.5,226.5,122.74,78.86
2017,5,17,18,0,432.0,83.0,3.8,29.0,201.0,77.34,48.17
2017,5,17,18,15,354.5,70.5,3.8,28.0,152.5,52.81,39.05
2017,5,17,18,30,277.0,58.0,3.8,27.0,104.0,43.9,31.23
2017,5,17,18,45,165.5,40.0,3.85,26.5,64.5,30.55,19.23
2017,5,17,19,0,54.0,22.0,3.9,26.0,25.0,17.3,1.77
2017,5,17,19,15,27.0,11.0,3.95,25.5,12.5,9.39,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,27.0,12.0,3.35,22.5,13.5,10.24,0.0
2017,5,18,6,0,54.0,24.0,3.4,23.0,27.0,19.19,5.61
2017,5,18,6,15,136.0,45.5,3.55,23.0,66.0,34.89,23.37
2017,5,18,6,30,218.0,67.0,3.7,23.0,105.0,50.65,37.64
2017,5,18,6,45,279.5,85.5,3.9,23.5,152.0,64.03,49.49
2017,5,18,7,0,341.0,104.0,4.1,24.0,199.0,91.73,61.85
2017,5,18,7,15,170.5,98.5,4.3,24.5,146.0,95.16,65.63
2017,5,18,7,30,0.0,93.0,4.5,25.0,93.0,76.37,57.0
2017,5,18,7,45,0.0,116.5,4.7,25.5,116.5,95.47,72.13
2017,5,18,8,0,0.0,140.0,4.9,26.0,140.0,114.76,87.15
2017,5,18,8,15,0.5,150.5,5.05,26.5,151.0,123.99,93.95
2017,5,18,8,30,1.0,161.0,5.2,27.0,162.0,133.25,100.72
2017,5,18,8,45,90.5,235.5,5.35,27.5,296.0,235.64,179.35
2017,5,18,9,0,180.0,310.0,5.5,28.0,430.0,350.04,265.76
2017,5,18,9,15,122.5,322.0,5.55,28.5,406.5,340.25,257.57
2017,5,18,9,30,65.0,334.0,5.6,29.0,383.0,319.72,241.01
2017,5,18,9,45,66.0,354.0,5.7,29.5,406.0,341.52,256.55
2017,5,18,10,0,67.0,374.0,5.8,30.0,429.0,363.26,271.81
2017,5,18,10,15,103.5,406.0,5.8,30.0,495.0,419.93,313.71
2017,5,18,10,30,140.0,438.0,5.8,30.0,561.0,485.58,361.57
2017,5,18,10,45,174.5,453.0,5.85,30.5,611.0,530.54,393.45
2017,5,18,11,0,209.0,468.0,5.9,31.0,661.0,576.62,425.82
2017,5,18,11,15,129.5,451.0,5.9,31.0,571.5,504.15,372.21
2017,5,18,11,30,50.0,434.0,5.9,31.0,482.0,419.08,309.02
2017,5,18,11,45,387.0,337.0,5.95,31.5,715.0,641.23,475.9
2017,5,18,12,0,724.0,240.0,6.0,32.0,948.0,844.92,622.14
2017,5,18,12,15,725.0,240.5,6.0,32.0,952.0,850.49,625.0
2017,5,18,12,30,726.0,241.0,6.0,32.0,956.0,853.07,626.73
2017,5,18,12,45,477.0,370.5,6.05,32.5,839.5,753.32,551.36
2017,5,18,13,0,228.0,500.0,6.1,33.0,723.0,638.23,464.71
2017,5,18,13,15,173.0,492.5,6.1,33.0,661.0,582.62,425.14
2017,5,18,13,30,118.0,485.0,6.1,33.0,599.0,527.41,385.25
2017,5,18,13,45,112.0,472.0,6.1,33.0,578.0,500.05,366.17
2017,5,18,14,0,106.0,459.0,6.1,33.0,557.0,480.34,352.35
2017,5,18,14,15,65.0,393.5,6.1,33.0,453.5,388.48,285.93
2017,5,18,14,30,24.0,328.0,6.1,33.0,350.0,293.02,215.82
2017,5,18,14,45,16.5,269.0,6.15,33.0,284.0,236.8,174.53
2017,5,18,15,0,9.0,210.0,6.2,33.0,218.0,181.42,133.27
2017,5,18,15,15,11.5,225.5,6.25,32.5,234.5,195.22,144.3
2017,5,18,15,30,14.0,241.0,6.3,32.0,251.0,208.59,155.03
2017,5,18,15,45,9.0,209.5,6.35,32.0,216.5,178.75,132.65
2017,5,18,16,0,4.0,178.0,6.4,32.0,182.0,149.53,110.64
2017,5,18,16,15,199.0,198.5,6.4,31.5,313.5,257.54,192.82
2017,5,18,16,30,394.0,219.0,6.4,31.0,445.0,335.9,248.9
2017,5,18,16,45,412.5,200.5,6.4,30.5,416.5,305.47,223.48
2017,5,18,17,0,431.0,182.0,6.4,30.0,388.0,269.16,192.97
2017,5,18,17,15,389.5,167.5,6.35,29.5,336.5,219.09,153.56
2017,5,18,17,30,348.0,153.0,6.3,29.0,285.0,175.06,119.89
2017,5,18,17,45,291.0,136.0,6.25,29.0,234.0,132.09,89.47
2017,5,18,18,0,234.0,119.0,6.2,29.0,183.0,95.51,66.93
2017,5,18,18,15,174.0,95.0,6.0,28.5,137.0,69.39,52.91
2017,5,18,18,30,114.0,71.0,5.8,28.0,91.0,53.21,38.86
2017,5,18,18,45,62.0,43.5,5.6,27.5,54.0,33.68,21.72
2017,5,18,19,0,10.0,16.0,5.4,27.0,17.0,13.45,0.8
2017,5,18,19,15,5.0,8.0,5.3,26.5,8.5,6.83,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,12.5,10.5,4.55,22.0,11.0,8.96,0.0
2017,5,19,6,0,25.0,21.0,4.6,22.0,22.0,17.04,4.85
2017,5,19,6,15,82.5,47.0,4.75,22.5,59.5,36.24,24.59
2017,5,19,6,30,140.0,73.0,4.9,23.0,97.0,54.24,40.7
2017,5,19,6,45,215.0,93.0,5.1,23.5,145.5,68.48,53.32
2017,5,19,7,0,290.0,113.0,5.3,24.0,194.0,95.92,66.7
2017,5,19,7,15,145.0,85.5,5.4,24.5,126.0,82.51,56.39
2017,5,19,7,30,0.0,58.0,5.5,25.0,58.0,48.02,33.85
2017,5,19,7,45,108.0,130.5,5.65,25.5,183.0,130.92,96.64
2017,5,19,8,0,216.0,203.0,5.8,26.0,308.0,225.01,168.15
2017,5,19,8,15,146.5,226.5,5.85,26.5,301.5,235.15,178.28
2017,5,19,8,30,77.0,250.0,5.9,27.0,295.0,235.09,179.32
2017,5,19,8,45,123.0,280.5,6.0,28.0,359.5,288.89,219.59
2017,5,19,9,0,169.0,311.0,6.1,29.0,424.0,344.82,261.02
2017,5,19,9,15,422.0,252.5,6.15,29.5,561.5,451.59,341.56
2017,5,19,9,30,675.0,194.0,6.2,30.0,699.0,573.04,432.49
2017,5,19,9,45,423.5,298.0,6.3,30.5,621.5,532.25,400.05
2017,5,19,10,0,172.0,402.0,6.4,31.0,544.0,461.47,344.34
2017,5,19,10,15,455.0,302.0,6.45,31.5,696.5,594.02,444.56
2017,5,19,10,30,738.0,202.0,6.5,32.0,849.0,731.75,545.98
2017,5,19,10,45,504.5,329.0,6.55,32.5,778.0,686.07,507.8
2017,5,19,11,0,271.0,456.0,6.6,33.0,707.0,620.43,455.38
2017,5,19,11,15,201.5,473.0,6.6,33.0,661.5,580.03,425.4
2017,5,19,11,30,132.0,490.0,6.6,33.0,616.0,542.79,397.22
2017,5,19,11,45,170.5,497.0,6.6,33.5,662.5,583.9,426.23
2017,5,19,12,0,209.0,504.0,6.6,34.0,709.0,624.96,454.7
2017,5,19,12,15,491.5,357.0,6.6,34.0,840.5,752.67,550.55
2017,5,19,12,30,774.0,210.0,6.6,34.0,972.0,856.23,627.79
2017,5,19,12,45,417.5,336.0,6.6,34.0,747.0,671.62,492.79
2017,5,19,13,0,61.0,462.0,6.6,34.0,522.0,454.99,331.21
2017,5,19,13,15,37.5,365.5,6.55,34.0,403.0,349.22,255.4
2017,5,19,13,30,14.0,269.0,6.5,34.0,284.0,238.43,174.11
2017,5,19,13,45,48.0,358.0,6.5,34.5,403.5,348.52,255.31
2017,5,19,14,0,82.0,447.0,6.5,35.0,523.0,450.61,328.62
2017,5,19,14,15,69.0,421.5,6.45,34.5,484.5,415.33,303.81
2017,5,19,14,30,56.0,396.0,6.4,34.0,446.0,380.61,279.45
2017,5,19,14,45,30.5,283.5,6.4,34.0,311.0,263.52,193.86
2017,5,19,15,0,5.0,171.0,6.4,34.0,176.0,146.13,106.1
2017,5,19,15,15,11.0,213.5,6.35,33.5,222.5,184.84,135.94
2017,5,19,15,30,17.0,256.0,6.3,33.0,269.0,222.65,164.99
2017,5,19,15,45,37.0,270.5,6.3,32.5,296.5,246.72,183.88
2017,5,19,16,0,57.0,285.0,6.3,32.0,324.0,264.86,198.2
2017,5,19,16,15,116.0,271.0,6.2,31.5,341.0,277.19,207.77
2017,5,19,16,30,175.0,257.0,6.1,31.0,358.0,279.46,208.9
2017,5,19,16,45,262.5,218.5,6.0,31.0,353.0,267.36,197.09
2017,5,19,17,0,350.0,180.0,5.9,31.0,348.0,243.05,174.38
2017,5,19,17,15,305.5,168.5,5.75,30.5,302.0,201.26,142.06
2017,5,19,17,30,261.0,157.0,5.6,30.0,256.0,163.92,114.18
2017,5,19,17,45,229.0,135.0,5.45,29.5,212.0,125.03,86.04
2017,5,19,18,0,197.0,113.0,5.3,29.0,168.0,89.95,63.27
2017,5,19,18,15,151.0,90.0,5.1,28.5,126.5,67.25,51.11
2017,5,19,18,30,105.0,67.0,4.9,28.0,85.0,50.8,36.88
2017,5,19,18,45,52.5,43.5,4.7,27.5,52.5,33.71,21.81
2017,5,19,19,0,0.0,20.0,4.5,27.0,20.0,16.38,2.95
2017,5,19,19,15,0.0,10.0,4.35,26.5,10.0,8.54,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,1.95,22.0,1.0,0.82,0.0
2017,5,20,6,30,0.0,2.0,2.0,22.0,2.0,1.64,0.0
2017,5,20,6,45,0.0,3.0,2.15,22.5,3.0,2.46,0.0
2017,5,20,7,0,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2017,5,20,7,15,0.0,6.0,2.4,23.0,6.0,4.93,0.0
2017,5,20,7,30,0.0,8.0,2.5,23.0,8.0,6.59,0.0
2017,5,20,7,45,0.0,11.0,2.65,23.5,11.0,9.07,1.85
2017,5,20,8,0,0.0,14.0,2.8,24.0,14.0,11.55,3.86
2017,5,20,8,15,0.0,19.0,2.95,24.0,19.0,15.7,7.23
2017,5,20,8,30,0.0,24.0,3.1,24.0,24.0,19.86,10.57
2017,5,20,8,45,0.0,31.0,3.3,24.5,31.0,25.69,15.22
2017,5,20,9,0,0.0,38.0,3.5,25.0,38.0,31.53,19.82
2017,5,20,9,15,0.0,52.5,3.7,25.5,52.5,43.64,29.4
2017,5,20,9,30,0.0,67.0,3.9,26.0,67.0,55.79,38.9
2017,5,20,9,45,0.0,71.0,4.15,26.5,71.0,59.19,41.4
2017,5,20,10,0,0.0,75.0,4.4,27.0,75.0,62.59,43.89
2017,5,20,10,15,0.0,68.0,4.0,27.5,68.0,56.78,39.15
2017,5,20,10,30,0.0,61.0,3.6,28.0,61.0,50.97,34.45
2017,5,20,10,45,0.0,85.5,3.25,28.5,85.5,71.57,50.36
2017,5,20,11,0,0.0,110.0,2.9,29.0,110.0,92.21,66.09
2017,5,20,11,15,1.5,128.0,2.8,29.0,130.0,108.65,78.67
2017,5,20,11,30,3.0,146.0,2.7,29.0,150.0,125.18,91.26
2017,5,20,11,45,5.5,161.5,2.6,29.5,167.5,140.51,102.69
2017,5,20,12,0,8.0,177.0,2.5,30.0,185.0,155.9,114.08
2017,5,20,12,15,14.5,265.5,2.6,30.0,280.0,236.79,174.49
2017,5,20,12,30,21.0,354.0,2.7,30.0,375.0,318.1,233.86
2017,5,20,12,45,24.5,371.0,2.8,30.0,395.5,344.15,252.59
2017,5,20,13,0,28.0,388.0,2.9,30.0,416.0,361.56,265.25
2017,5,20,13,15,19.5,301.0,2.85,29.5,320.5,270.62,199.6
2017,5,20,13,30,11.0,214.0,2.8,29.0,225.0,189.21,139.65
2017,5,20,13,45,7.0,180.0,2.75,29.0,187.0,156.88,115.41
2017,5,20,14,0,3.0,146.0,2.7,29.0,149.0,124.81,91.07
2017,5,20,14,15,3.0,149.0,2.4,28.5,152.0,127.13,93.14
2017,5,20,14,30,3.0,152.0,2.1,28.0,155.0,129.42,95.17
2017,5,20,14,45,6.0,179.0,1.8,28.0,184.5,153.87,114.0
2017,5,20,15,0,9.0,206.0,1.5,28.0,214.0,177.97,132.37
2017,5,20,15,15,128.5,277.0,1.35,27.5,374.0,319.39,239.83
2017,5,20,15,30,248.0,348.0,1.2,27.0,534.0,444.07,329.82
2017,5,20,15,45,300.5,312.5,1.05,27.0,523.0,428.48,317.32
2017,5,20,16,0,353.0,277.0,0.9,27.0,512.0,407.48,301.16
2017,5,20,16,15,176.5,207.5,1.55,26.5,325.0,251.86,189.17
2017,5,20,16,30,0.0,138.0,2.2,26.0,138.0,114.1,85.57
2017,5,20,16,45,144.0,164.5,2.85,25.5,234.0,184.24,138.5
2017,5,20,17,0,288.0,191.0,3.5,25.0,330.0,234.24,172.85
2017,5,20,17,15,230.5,183.5,3.85,24.0,286.0,196.03,144.04
2017,5,20,17,30,173.0,176.0,4.2,23.0,242.0,163.05,120.29
2017,5,20,17,45,140.0,150.5,4.6,22.5,198.0,127.0,93.62
2017,5,20,18,0,107.0,125.0,5.0,22.0,154.0,95.07,71.17
2017,5,20,18,15,93.5,98.0,4.9,21.0,119.0,71.69,56.59
2017,5,20,18,30,80.0,71.0,4.8,20.0,84.0,53.21,40.29
2017,5,20,18,45,46.5,43.5,4.75,19.5,50.5,33.75,22.75
2017,5,20,19,0,13.0,16.0,4.7,19.0,17.0,13.51,2.22
2017,5,20,19,15,6.5,8.0,4.5,18.5,8.5,6.83,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,6.0,3.05,18.0,6.0,5.12,0.0
2017,5,21,6,0,0.0,12.0,3.1,18.0,12.0,9.87,0.96
2017,5,21,6,15,16.0,38.0,3.2,18.0,41.0,30.58,20.4
2017,5,21,6,30,32.0,64.0,3.3,18.0,70.0,49.63,37.63
2017,5,21,6,45,87.5,85.5,3.45,18.5,109.0,64.34,50.84
2017,5,21,7,0,143.0,107.0,3.6,19.0,148.0,86.44,63.79
2017,5,21,7,15,131.0,148.5,3.75,19.0,192.0,125.98,94.33
2017,5,21,7,30,119.0,190.0,3.9,19.0,236.0,165.18,126.32
2017,5,21,7,45,59.5,137.0,4.05,19.5,160.0,124.25,95.1
2017,5,21,8,0,0.0,84.0,4.2,20.0,84.0,69.77,52.27
2017,5,21,8,15,7.0,142.0,4.3,20.0,146.5,119.24,92.38
2017,5,21,8,30,14.0,200.0,4.4,20.0,209.0,169.51,132.5
2017,5,21,8,45,10.5,199.0,4.55,20.5,206.0,168.72,131.25
2017,5,21,9,0,7.0,198.0,4.7,21.0,203.0,167.33,129.58
2017,5,21,9,15,7.0,196.5,4.7,21.0,202.0,166.9,128.91
2017,5,21,9,30,7.0,195.0,4.7,21.0,201.0,166.34,128.18
2017,5,21,9,45,28.0,276.0,4.7,21.0,299.5,251.25,194.74
2017,5,21,10,0,49.0,357.0,4.7,21.0,398.0,335.76,259.56
2017,5,21,10,15,31.5,313.0,4.6,21.0,340.0,289.18,223.06
2017,5,21,10,30,14.0,269.0,4.5,21.0,282.0,235.75,181.3
2017,5,21,10,45,23.5,325.0,4.4,21.5,347.0,297.21,228.12
2017,5,21,11,0,33.0,381.0,4.3,22.0,412.0,354.54,270.67
2017,5,21,11,15,58.5,425.5,4.2,22.0,481.5,415.27,316.08
2017,5,21,11,30,84.0,470.0,4.1,22.0,551.0,476.97,361.52
2017,5,21,11,45,106.5,485.5,4.05,22.0,589.5,511.24,386.59
2017,5,21,12,0,129.0,501.0,4.0,22.0,628.0,553.3,417.13
2017,5,21,12,15,110.5,496.5,4.1,22.0,605.5,527.1,397.73
2017,5,21,12,30,92.0,492.0,4.2,22.0,583.0,507.83,383.49
2017,5,21,12,45,76.0,476.0,4.3,22.0,551.0,479.81,362.94
2017,5,21,13,0,60.0,460.0,4.4,22.0,519.0,451.39,342.07
2017,5,21,13,15,45.5,425.0,4.55,22.0,470.0,407.37,309.69
2017,5,21,13,30,31.0,390.0,4.7,22.0,421.0,363.56,277.11
2017,5,21,13,45,46.0,409.5,4.85,22.0,453.0,391.14,298.63
2017,5,21,14,0,61.0,429.0,5.0,22.0,485.0,417.69,319.14
2017,5,21,14,15,43.0,380.5,5.05,22.0,419.5,359.54,275.43
2017,5,21,14,30,25.0,332.0,5.1,22.0,354.0,302.55,232.25
2017,5,21,14,45,23.0,314.5,5.2,22.0,334.5,279.16,214.77
2017,5,21,15,0,21.0,297.0,5.3,22.0,315.0,261.77,201.74
2017,5,21,15,15,10.5,208.0,5.35,21.5,217.0,179.85,138.39
2017,5,21,15,30,0.0,119.0,5.4,21.0,119.0,99.19,74.67
2017,5,21,15,45,0.0,131.0,5.45,21.0,131.0,109.03,82.83
2017,5,21,16,0,0.0,143.0,5.5,21.0,143.0,118.75,90.9
2017,5,21,16,15,0.0,100.5,5.35,20.5,100.5,83.59,62.85
2017,5,21,16,30,0.0,58.0,5.2,20.0,58.0,48.12,34.12
2017,5,21,16,45,0.0,46.5,5.1,20.0,46.5,38.51,26.33
2017,5,21,17,0,0.0,35.0,5.0,20.0,35.0,28.94,18.49
2017,5,21,17,15,0.0,30.5,4.8,19.5,30.5,25.19,15.48
2017,5,21,17,30,0.0,26.0,4.6,19.0,26.0,21.45,12.44
2017,5,21,17,45,0.0,21.0,4.45,18.5,21.0,17.3,9.01
2017,5,21,18,0,0.0,16.0,4.3,18.0,16.0,13.16,5.53
2017,5,21,18,15,0.0,11.5,4.3,17.5,11.5,9.45,2.71
2017,5,21,18,30,0.0,7.0,4.3,17.0,7.0,5.74,0.0
2017,5,21,18,45,0.0,4.0,4.3,17.0,4.0,3.28,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.82,0.0
2017,5,21,19,15,0.0,0.5,4.2,16.5,0.5,0.43,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,25.5,12.5,3.45,15.0,14.0,10.67,0.0
2017,5,22,6,0,51.0,25.0,3.4,15.0,28.0,20.03,8.26
2017,5,22,6,15,122.0,47.5,3.4,15.0,66.0,36.31,25.63
2017,5,22,6,30,193.0,70.0,3.4,15.0,104.0,52.61,40.74
2017,5,22,6,45,96.5,43.5,3.4,15.5,60.5,33.82,24.46
2017,5,22,7,0,0.0,17.0,3.4,16.0,17.0,13.99,6.32
2017,5,22,7,15,0.0,17.5,3.4,16.0,17.5,14.41,6.68
2017,5,22,7,30,0.0,18.0,3.4,16.0,18.0,14.83,7.01
2017,5,22,7,45,0.0,73.5,3.4,16.5,73.5,60.97,45.92
2017,5,22,8,0,0.0,129.0,3.4,17.0,129.0,105.96,82.99
2017,5,22,8,15,14.5,175.5,3.45,17.5,184.0,148.38,116.84
2017,5,22,8,30,29.0,222.0,3.5,18.0,239.0,193.75,152.6
2017,5,22,8,45,43.5,255.0,3.6,18.5,283.0,229.72,180.45
2017,5,22,9,0,58.0,288.0,3.7,19.0,327.0,267.42,209.39
2017,5,22,9,15,42.0,286.5,3.85,19.5,316.0,262.21,204.57
2017,5,22,9,30,26.0,285.0,4.0,20.0,305.0,255.09,198.23
2017,5,22,9,45,17.0,243.5,4.15,20.5,257.5,213.39,165.02
2017,5,22,10,0,8.0,202.0,4.3,21.0,210.0,173.94,133.54
2017,5,22,10,15,14.5,260.0,4.45,21.0,273.5,227.59,175.41
2017,5,22,10,30,21.0,318.0,4.6,21.0,337.0,281.96,217.2
2017,5,22,10,45,33.0,363.0,4.85,21.5,393.5,336.84,258.66
2017,5,22,11,0,45.0,408.0,5.1,22.0,450.0,386.91,295.96
2017,5,22,11,15,44.0,415.0,5.15,22.0,457.0,394.14,301.05
2017,5,22,11,30,43.0,422.0,5.2,22.0,464.0,401.08,306.04
2017,5,22,11,45,47.5,435.5,5.3,22.5,482.5,417.96,318.07
2017,5,22,12,0,52.0,449.0,5.4,23.0,501.0,434.64,329.89
2017,5,22,12,15,33.5,369.0,5.05,23.5,403.0,349.4,265.05
2017,5,22,12,30,15.0,289.0,4.7,24.0,305.0,257.16,194.58
2017,5,22,12,45,10.0,222.5,4.35,24.5,233.0,196.24,147.77
2017,5,22,13,0,5.0,156.0,4.0,25.0,161.0,135.53,100.76
2017,5,22,13,15,10.5,229.0,3.7,24.5,239.5,201.74,152.15
2017,5,22,13,30,16.0,302.0,3.4,24.0,318.0,267.85,202.63
2017,5,22,13,45,17.5,310.5,3.15,24.0,327.5,275.65,208.37
2017,5,22,14,0,19.0,319.0,2.9,24.0,337.0,283.25,214.11
2017,5,22,14,15,18.0,304.5,2.85,24.0,321.0,269.31,203.78
2017,5,22,14,30,17.0,290.0,2.8,24.0,305.0,255.4,193.5
2017,5,22,14,45,21.0,299.0,2.8,24.5,317.0,264.66,200.49
2017,5,22,15,0,25.0,308.0,2.8,25.0,329.0,278.04,210.51
2017,5,22,15,15,18.0,266.0,2.8,25.0,280.5,232.59,176.32
2017,5,22,15,30,11.0,224.0,2.8,25.0,232.0,192.51,145.98
2017,5,22,15,45,19.5,239.5,2.85,25.0,253.0,208.69,158.92
2017,5,22,16,0,28.0,255.0,2.9,25.0,274.0,225.83,172.43
2017,5,22,16,15,14.0,190.5,2.9,25.0,200.0,163.15,124.2
2017,5,22,16,30,0.0,126.0,2.9,25.0,126.0,104.32,78.34
2017,5,22,16,45,0.0,127.0,2.9,25.0,127.0,104.81,79.09
2017,5,22,17,0,0.0,128.0,2.9,25.0,128.0,105.11,79.64
2017,5,22,17,15,0.0,112.0,2.8,24.5,112.0,91.84,69.39
2017,5,22,17,30,0.0,96.0,2.7,24.0,96.0,78.66,59.06
2017,5,22,17,45,253.0,84.5,2.6,23.5,155.5,88.84,57.73
2017,5,22,18,0,506.0,73.0,2.5,23.0,215.0,71.74,44.38
2017,5,22,18,15,433.0,63.0,2.25,22.0,165.0,49.37,37.18
2017,5,22,18,30,360.0,53.0,2.0,21.0,115.0,40.57,29.35
2017,5,22,18,45,251.0,38.5,1.75,20.5,74.5,29.66,19.35
2017,5,22,19,0,142.0,24.0,1.5,20.0,34.0,18.61,6.33
2017,5,22,19,15,71.0,12.0,1.6,19.5,17.0,10.24,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,56.0,13.0,0.5,16.5,17.0,11.1,0.0
2017,5,23,6,0,112.0,26.0,0.6,17.0,34.0,20.05,8.51
2017,5,23,6,15,206.5,43.5,0.8,17.5,74.5,33.21,22.8
2017,5,23,6,30,301.0,61.0,1.0,18.0,115.0,46.07,34.61
2017,5,23,6,45,363.0,75.5,1.2,18.5,163.0,56.27,43.83
2017,5,23,7,0,425.0,90.0,1.4,19.0,211.0,81.77,54.15
2017,5,23,7,15,250.0,122.5,1.5,19.5,197.5,118.5,83.07
2017,5,23,7,30,75.0,155.0,1.6,20.0,184.0,133.72,101.79
2017,5,23,7,45,50.0,167.5,1.7,21.0,188.0,144.79,111.24
2017,5,23,8,0,25.0,180.0,1.8,22.0,192.0,152.67,117.84
2017,5,23,8,15,63.5,218.5,1.8,22.5,254.5,198.42,152.59
2017,5,23,8,30,102.0,257.0,1.8,23.0,317.0,248.82,190.64
2017,5,23,8,45,205.0,274.0,1.8,23.5,407.5,317.14,241.45
2017,5,23,9,0,308.0,291.0,1.8,24.0,498.0,396.5,300.1
2017,5,23,9,15,516.5,228.0,1.75,24.5,604.0,476.55,358.99
2017,5,23,9,30,725.0,165.0,1.7,25.0,710.0,570.12,427.05
2017,5,23,9,45,424.0,282.0,1.65,25.5,605.0,514.31,384.07
2017,5,23,10,0,123.0,399.0,1.6,26.0,500.0,424.02,315.02
