Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,15,76.5,374.5,1.55,26.0,438.5,371.91,277.02
2017,5,23,10,30,30.0,350.0,1.5,26.0,377.0,321.23,239.16
2017,5,23,10,45,29.5,359.5,1.5,26.5,387.0,330.9,245.67
2017,5,23,11,0,29.0,369.0,1.5,27.0,397.0,340.4,251.73
2017,5,23,11,15,416.5,275.5,1.5,27.0,675.5,590.39,437.11
2017,5,23,11,30,804.0,182.0,1.5,27.0,954.0,825.85,598.89
2017,5,23,11,45,811.5,179.5,1.5,27.5,967.0,840.68,604.48
2017,5,23,12,0,819.0,177.0,1.5,28.0,980.0,852.46,610.47
2017,5,23,12,15,616.0,309.0,1.55,28.0,914.5,806.4,577.01
2017,5,23,12,30,413.0,441.0,1.6,28.0,849.0,746.89,533.89
2017,5,23,12,45,343.0,466.0,1.65,28.5,804.0,708.72,507.14
2017,5,23,13,0,273.0,491.0,1.7,29.0,759.0,669.28,479.1
2017,5,23,13,15,176.5,479.5,1.75,28.5,652.5,569.86,411.96
2017,5,23,13,30,80.0,468.0,1.8,28.0,546.0,470.7,343.1
2017,5,23,13,45,425.5,330.0,1.9,28.0,725.5,643.89,472.2
2017,5,23,14,0,771.0,192.0,2.0,28.0,905.0,776.27,567.15
2017,5,23,14,15,463.5,316.0,2.3,27.5,741.0,637.17,469.0
2017,5,23,14,30,156.0,440.0,2.6,27.0,577.0,494.37,365.8
2017,5,23,14,45,78.0,262.0,2.9,27.0,330.5,283.12,213.01
2017,5,23,15,0,0.0,84.0,3.2,27.0,84.0,70.14,49.65
2017,5,23,15,15,60.0,220.0,3.75,26.0,265.0,223.05,169.89
2017,5,23,15,30,120.0,356.0,4.3,25.0,446.0,371.18,283.26
2017,5,23,15,45,60.0,221.5,4.85,24.5,266.5,217.48,166.63
2017,5,23,16,0,0.0,87.0,5.4,24.0,87.0,72.43,52.76
2017,5,23,16,15,3.0,132.0,5.9,23.0,133.5,110.75,84.06
2017,5,23,16,30,6.0,177.0,6.4,22.0,180.0,147.81,114.47
2017,5,23,16,45,38.5,189.0,6.9,21.0,207.5,167.03,130.08
2017,5,23,17,0,71.0,201.0,7.4,20.0,235.0,180.5,140.68
2017,5,23,17,15,64.5,177.0,7.1,19.5,205.0,154.37,119.79
2017,5,23,17,30,58.0,153.0,6.8,19.0,175.0,129.14,99.65
2017,5,23,17,45,55.0,129.5,6.55,18.5,148.0,105.59,80.89
2017,5,23,18,0,52.0,106.0,6.3,18.0,121.0,82.7,63.17
2017,5,23,18,15,38.0,83.5,5.9,17.5,93.0,64.08,50.8
2017,5,23,18,30,24.0,61.0,5.5,17.0,65.0,47.66,36.04
2017,5,23,18,45,12.0,40.5,5.15,17.0,42.5,32.28,21.91
2017,5,23,19,0,0.0,20.0,4.8,17.0,20.0,16.51,5.5
2017,5,23,19,15,0.0,10.0,4.7,16.5,10.0,8.54,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,83.5,13.5,3.4,12.5,19.5,11.52,0.0
2017,5,24,6,0,167.0,27.0,3.7,13.0,39.0,20.93,9.56
2017,5,24,6,15,282.0,41.0,3.65,13.5,82.5,31.61,21.8
2017,5,24,6,30,397.0,55.0,3.6,14.0,126.0,44.16,33.49
2017,5,24,6,45,471.0,65.0,3.55,15.0,178.5,51.08,39.85
2017,5,24,7,0,545.0,75.0,3.5,16.0,231.0,76.05,47.88
2017,5,24,7,15,596.5,82.5,3.6,17.0,286.5,122.48,73.41
2017,5,24,7,30,648.0,90.0,3.7,18.0,342.0,174.5,111.22
2017,5,24,7,45,688.0,94.5,3.8,19.5,398.5,226.86,153.52
2017,5,24,8,0,728.0,99.0,3.9,21.0,455.0,282.78,200.13
2017,5,24,8,15,754.5,103.5,3.9,21.5,509.5,340.24,249.09
2017,5,24,8,30,781.0,108.0,3.9,22.0,564.0,396.05,296.01
2017,5,24,8,45,803.5,110.5,3.95,23.0,616.0,449.47,339.49
2017,5,24,9,0,826.0,113.0,4.0,24.0,668.0,503.23,381.84
2017,5,24,9,15,841.0,116.0,3.95,24.5,715.0,553.52,420.88
2017,5,24,9,30,856.0,119.0,3.9,25.0,762.0,602.83,457.98
2017,5,24,9,45,870.0,120.0,3.9,25.5,804.0,645.85,489.67
2017,5,24,10,0,884.0,121.0,3.9,26.0,846.0,689.16,520.69
2017,5,24,10,15,892.0,122.5,3.85,26.5,881.5,726.88,546.78
2017,5,24,10,30,900.0,124.0,3.8,27.0,917.0,762.06,570.46
2017,5,24,10,45,910.0,123.0,3.8,27.5,946.0,793.87,591.26
2017,5,24,11,0,920.0,122.0,3.8,28.0,975.0,822.87,609.03
2017,5,24,11,15,924.0,123.0,3.8,28.0,995.0,845.83,623.84
2017,5,24,11,30,928.0,124.0,3.8,28.0,1015.0,865.4,636.41
2017,5,24,11,45,938.5,119.0,3.8,28.5,1029.5,881.83,645.64
2017,5,24,12,0,949.0,114.0,3.8,29.0,1044.0,894.91,652.69
2017,5,24,12,15,949.5,114.0,3.75,29.0,1048.0,900.41,655.82
2017,5,24,12,30,950.0,114.0,3.7,29.0,1052.0,902.43,656.8
2017,5,24,12,45,951.5,112.0,3.7,29.5,1048.0,900.18,654.04
2017,5,24,13,0,953.0,110.0,3.7,30.0,1044.0,894.4,649.09
2017,5,24,13,15,950.5,109.5,3.6,30.0,1031.5,882.96,641.3
2017,5,24,13,30,948.0,109.0,3.5,30.0,1019.0,867.92,631.25
2017,5,24,13,45,946.0,106.5,3.45,30.0,998.5,847.97,618.3
2017,5,24,14,0,944.0,104.0,3.4,30.0,978.0,824.48,603.04
2017,5,24,14,15,938.0,103.0,3.3,30.0,949.5,795.88,584.14
2017,5,24,14,30,932.0,102.0,3.2,30.0,921.0,764.18,562.8
2017,5,24,14,45,921.5,102.0,3.1,30.5,884.5,727.36,535.64
2017,5,24,15,0,911.0,102.0,3.0,31.0,848.0,688.12,506.49
2017,5,24,15,15,900.5,100.0,2.9,30.5,806.5,644.91,476.12
2017,5,24,15,30,890.0,98.0,2.8,30.0,765.0,599.73,443.54
2017,5,24,15,45,878.0,94.5,2.7,30.0,718.5,550.72,406.47
2017,5,24,16,0,866.0,91.0,2.6,30.0,672.0,500.36,367.45
2017,5,24,16,15,848.0,88.5,2.4,29.5,620.5,447.24,325.81
2017,5,24,16,30,830.0,86.0,2.2,29.0,569.0,392.28,281.63
2017,5,24,16,45,807.0,82.0,2.05,29.0,514.5,335.57,234.76
2017,5,24,17,0,784.0,78.0,1.9,29.0,460.0,279.83,188.07
2017,5,24,17,15,751.5,74.0,1.6,28.5,404.0,223.36,141.66
2017,5,24,17,30,719.0,70.0,1.3,28.0,348.0,169.54,99.22
2017,5,24,17,45,671.0,64.5,1.05,27.5,292.0,115.95,62.29
2017,5,24,18,0,623.0,59.0,0.8,27.0,236.0,63.65,35.24
2017,5,24,18,15,551.5,52.0,0.85,26.0,183.0,41.12,29.54
2017,5,24,18,30,480.0,45.0,0.9,25.0,130.0,36.17,25.16
2017,5,24,18,45,359.0,34.5,0.95,24.0,85.5,28.01,17.74
2017,5,24,19,0,238.0,24.0,1.0,23.0,41.0,19.75,7.83
2017,5,24,19,15,119.0,12.0,1.1,22.5,20.5,10.24,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,118.0,12.5,3.95,15.5,21.5,10.67,0.0
2017,5,25,6,0,236.0,25.0,4.1,16.0,43.0,20.56,9.33
2017,5,25,6,15,352.0,36.0,4.25,16.5,87.5,29.2,19.45
2017,5,25,6,30,468.0,47.0,4.4,17.0,132.0,37.7,27.42
2017,5,25,6,45,539.5,55.0,4.6,18.0,185.0,43.36,32.58
2017,5,25,7,0,611.0,63.0,4.8,19.0,238.0,67.91,39.59
2017,5,25,7,15,657.5,68.5,5.2,19.5,293.5,115.97,65.07
2017,5,25,7,30,704.0,74.0,5.6,20.0,349.0,172.25,106.31
2017,5,25,7,45,736.5,78.5,6.1,21.0,404.5,225.63,150.24
2017,5,25,8,0,769.0,83.0,6.6,22.0,460.0,281.67,198.23
2017,5,25,8,15,792.0,86.5,6.7,23.0,513.5,336.1,245.31
2017,5,25,8,30,815.0,90.0,6.8,24.0,567.0,391.5,292.39
2017,5,25,8,45,829.5,94.0,6.95,25.0,616.5,444.37,336.48
2017,5,25,9,0,844.0,98.0,7.1,26.0,666.0,497.0,379.03
2017,5,25,9,15,856.5,100.5,7.1,26.5,711.5,545.57,417.86
2017,5,25,9,30,869.0,103.0,7.1,27.0,757.0,592.87,454.65
2017,5,25,9,45,874.5,107.5,7.15,27.5,796.0,636.13,487.51
2017,5,25,10,0,880.0,112.0,7.2,28.0,835.0,677.07,517.84
2017,5,25,10,15,887.5,114.0,7.1,28.5,869.5,714.71,544.77
2017,5,25,10,30,895.0,116.0,7.0,29.0,904.0,749.8,569.22
2017,5,25,10,45,898.0,119.0,6.9,29.5,930.5,779.66,589.07
2017,5,25,11,0,901.0,122.0,6.8,30.0,957.0,806.37,605.67
2017,5,25,11,15,905.0,123.0,6.7,30.5,977.0,828.91,619.22
2017,5,25,11,30,909.0,124.0,6.6,31.0,997.0,848.13,630.4
2017,5,25,11,45,907.5,127.0,6.55,31.5,1008.0,861.12,637.44
2017,5,25,12,0,906.0,130.0,6.5,32.0,1019.0,870.54,642.09
2017,5,25,12,15,906.5,130.0,6.4,32.0,1023.0,875.74,645.04
2017,5,25,12,30,907.0,130.0,6.3,32.0,1027.0,877.68,645.85
2017,5,25,12,45,673.0,287.5,6.25,32.5,951.5,832.87,610.59
2017,5,25,13,0,439.0,445.0,6.2,33.0,876.0,768.89,559.32
2017,5,25,13,15,669.5,286.5,6.1,33.0,934.0,818.08,599.08
2017,5,25,13,30,900.0,128.0,6.0,33.0,992.0,843.52,619.69
2017,5,25,13,45,895.0,127.0,5.9,33.5,971.5,823.52,604.67
2017,5,25,14,0,890.0,126.0,5.8,34.0,951.0,800.28,587.75
2017,5,25,14,15,883.5,124.5,5.7,34.0,922.5,772.39,568.93
2017,5,25,14,30,877.0,123.0,5.6,34.0,894.0,741.6,547.0
2017,5,25,14,45,863.5,123.5,5.55,34.0,858.0,705.0,520.81
2017,5,25,15,0,850.0,124.0,5.5,34.0,822.0,666.33,492.75
2017,5,25,15,15,838.0,121.5,5.4,34.0,781.0,624.21,461.68
2017,5,25,15,30,826.0,119.0,5.3,34.0,740.0,582.25,430.06
2017,5,25,15,45,811.0,116.0,5.2,34.0,694.0,534.24,393.47
2017,5,25,16,0,796.0,113.0,5.1,34.0,648.0,485.35,355.41
2017,5,25,16,15,776.0,109.5,5.0,33.5,597.5,433.29,314.83
2017,5,25,16,30,756.0,106.0,4.9,33.0,547.0,381.4,273.29
2017,5,25,16,45,729.5,101.5,4.85,33.0,494.0,327.03,228.69
2017,5,25,17,0,703.0,97.0,4.8,33.0,441.0,271.04,182.5
2017,5,25,17,15,667.5,91.5,4.5,32.0,386.5,216.83,138.86
2017,5,25,17,30,632.0,86.0,4.2,31.0,332.0,165.74,99.3
2017,5,25,17,45,582.0,79.0,3.95,30.5,278.0,115.47,64.83
2017,5,25,18,0,532.0,72.0,3.7,30.0,224.0,70.62,42.16
2017,5,25,18,15,459.5,62.5,3.55,29.0,173.5,48.95,35.71
2017,5,25,18,30,387.0,53.0,3.4,28.0,123.0,42.4,30.01
2017,5,25,18,45,275.5,39.5,3.3,27.0,80.5,30.47,19.5
2017,5,25,19,0,164.0,26.0,3.2,26.0,38.0,20.16,8.28
2017,5,25,19,15,82.0,13.0,3.45,25.5,19.0,11.1,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.5,3.35,22.5,5.5,4.69,0.0
2017,5,26,6,0,0.0,11.0,3.5,23.0,11.0,9.04,0.85
2017,5,26,6,15,0.0,24.5,3.65,23.0,24.5,20.21,11.34
2017,5,26,6,30,0.0,38.0,3.8,23.0,38.0,31.41,21.33
2017,5,26,6,45,0.0,55.0,4.0,23.5,55.0,45.21,33.42
2017,5,26,7,0,0.0,72.0,4.2,24.0,72.0,58.74,42.96
2017,5,26,7,15,0.0,90.0,4.3,24.5,90.0,73.27,54.72
2017,5,26,7,30,0.0,108.0,4.4,25.0,108.0,87.96,66.4
2017,5,26,7,45,0.0,128.0,4.55,25.5,128.0,104.34,79.22
2017,5,26,8,0,0.0,148.0,4.7,26.0,148.0,120.87,91.96
2017,5,26,8,15,3.0,164.5,4.7,26.5,166.5,135.73,103.1
2017,5,26,8,30,6.0,181.0,4.7,27.0,185.0,150.96,114.44
2017,5,26,8,45,8.5,196.5,4.75,27.5,202.5,165.53,125.2
2017,5,26,9,0,11.0,212.0,4.8,28.0,220.0,180.38,136.09
2017,5,26,9,15,12.5,226.5,4.7,28.5,236.0,194.15,146.02
2017,5,26,9,30,14.0,241.0,4.6,29.0,252.0,208.06,155.97
2017,5,26,9,45,15.5,253.5,4.6,29.5,266.0,220.43,164.72
2017,5,26,10,0,17.0,266.0,4.6,30.0,280.0,232.9,173.48
2017,5,26,10,15,8.5,193.0,4.55,30.0,200.0,167.13,123.47
2017,5,26,10,30,0.0,120.0,4.5,30.0,120.0,100.4,72.25
2017,5,26,10,45,0.0,124.0,4.45,30.5,124.0,103.85,74.69
2017,5,26,11,0,0.0,128.0,4.4,31.0,128.0,107.31,77.07
2017,5,26,11,15,0.5,130.5,4.3,31.5,131.0,109.9,78.82
2017,5,26,11,30,1.0,133.0,4.2,32.0,134.0,112.52,80.58
2017,5,26,11,45,1.5,134.5,4.15,32.5,136.5,114.3,81.72
2017,5,26,12,0,2.0,136.0,4.1,33.0,139.0,116.08,82.87
2017,5,26,12,15,16.5,270.0,4.0,33.0,287.0,241.82,176.66
2017,5,26,12,30,31.0,404.0,3.9,33.0,435.0,376.92,274.15
2017,5,26,12,45,88.0,454.5,3.85,33.5,541.5,468.47,339.14
2017,5,26,13,0,145.0,505.0,3.8,34.0,648.0,566.02,406.56
2017,5,26,13,15,284.0,462.5,3.7,34.0,737.5,647.02,464.53
2017,5,26,13,30,423.0,420.0,3.6,34.0,827.0,721.88,517.12
2017,5,26,13,45,319.5,443.5,3.55,34.0,747.5,647.23,464.51
2017,5,26,14,0,216.0,467.0,3.5,34.0,668.0,573.53,412.64
2017,5,26,14,15,125.0,414.0,3.45,34.0,529.5,454.06,328.94
2017,5,26,14,30,34.0,361.0,3.4,34.0,391.0,332.54,241.68
2017,5,26,14,45,71.0,378.5,3.4,34.0,438.5,370.2,269.98
2017,5,26,15,0,108.0,396.0,3.4,34.0,486.0,404.7,295.22
2017,5,26,15,15,433.5,269.0,3.35,34.0,599.5,505.06,370.32
2017,5,26,15,30,759.0,142.0,3.3,34.0,713.0,563.58,412.46
2017,5,26,15,45,651.5,177.5,3.3,34.0,646.0,502.74,367.0
2017,5,26,16,0,544.0,213.0,3.3,34.0,579.0,445.63,324.56
2017,5,26,16,15,528.0,199.0,3.25,33.5,531.5,397.75,288.79
2017,5,26,16,30,512.0,185.0,3.2,33.0,484.0,350.31,252.4
2017,5,26,16,45,389.5,192.0,3.2,33.0,407.0,286.05,204.69
2017,5,26,17,0,267.0,199.0,3.2,33.0,330.0,232.16,165.76
2017,5,26,17,15,251.5,176.5,2.95,32.0,288.5,193.1,135.98
2017,5,26,17,30,236.0,154.0,2.7,31.0,247.0,155.67,107.77
2017,5,26,17,45,206.0,133.0,2.45,30.5,205.0,119.74,82.28
2017,5,26,18,0,176.0,112.0,2.2,30.0,163.0,89.02,62.96
2017,5,26,18,15,142.5,90.0,2.15,29.5,125.5,67.66,51.28
2017,5,26,18,30,109.0,68.0,2.1,29.0,88.0,51.92,37.8
2017,5,26,18,45,58.0,46.5,2.05,28.5,56.5,36.12,24.02
2017,5,26,19,0,7.0,25.0,2.0,28.0,25.0,20.3,8.59
2017,5,26,19,15,3.5,12.5,2.3,27.5,12.5,10.67,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,33.0,13.0,3.55,23.5,16.0,11.1,0.0
2017,5,27,6,0,66.0,26.0,3.6,24.0,32.0,20.42,9.13
2017,5,27,6,15,137.5,48.0,3.8,24.0,70.5,36.79,25.14
2017,5,27,6,30,209.0,70.0,4.0,24.0,109.0,52.78,39.42
2017,5,27,6,45,104.5,59.0,4.25,24.5,78.5,44.93,33.02
2017,5,27,7,0,0.0,48.0,4.5,25.0,48.0,39.69,27.13
2017,5,27,7,15,0.0,60.0,4.6,25.5,60.0,49.69,35.24
2017,5,27,7,30,0.0,72.0,4.7,26.0,72.0,59.71,43.22
2017,5,27,7,45,0.0,84.5,4.85,26.5,84.5,70.02,51.3
2017,5,27,8,0,0.0,97.0,5.0,27.0,97.0,80.31,59.24
2017,5,27,8,15,5.5,146.0,5.05,27.5,149.5,121.77,91.67
2017,5,27,8,30,11.0,195.0,5.1,28.0,202.0,163.96,124.13
2017,5,27,8,45,13.5,212.5,5.15,28.5,221.5,180.5,136.29
2017,5,27,9,0,16.0,230.0,5.2,29.0,241.0,197.31,148.6
2017,5,27,9,15,41.0,283.5,5.2,29.5,314.0,257.96,194.14
2017,5,27,9,30,66.0,337.0,5.2,30.0,387.0,319.5,239.57
2017,5,27,9,45,39.0,289.0,5.2,30.5,319.0,267.53,199.75
2017,5,27,10,0,12.0,241.0,5.2,31.0,251.0,208.77,154.74
2017,5,27,10,15,32.5,318.0,5.15,31.0,346.5,292.62,217.46
2017,5,27,10,30,53.0,395.0,5.1,31.0,442.0,374.84,277.59
2017,5,27,10,45,58.5,403.0,5.05,31.5,456.5,388.51,286.53
2017,5,27,11,0,64.0,411.0,5.0,32.0,471.0,402.18,295.6
2017,5,27,11,15,65.0,419.5,4.95,32.0,481.5,412.68,302.84
2017,5,27,11,30,66.0,428.0,4.9,32.0,492.0,422.89,309.88
2017,5,27,11,45,64.0,431.0,4.85,32.5,494.0,425.53,310.84
2017,5,27,12,0,62.0,434.0,4.8,33.0,496.0,427.71,311.51
2017,5,27,12,15,384.5,342.5,4.75,33.0,723.5,639.05,467.64
2017,5,27,12,30,707.0,251.0,4.7,33.0,951.0,828.7,601.51
2017,5,27,12,45,713.0,245.5,4.7,33.5,949.0,827.56,598.61
2017,5,27,13,0,719.0,240.0,4.7,34.0,947.0,823.51,594.85
2017,5,27,13,15,716.0,239.0,4.7,34.0,935.0,812.92,587.81
2017,5,27,13,30,713.0,238.0,4.7,34.0,923.0,799.46,578.83
2017,5,27,13,45,716.0,230.0,4.7,34.0,906.0,781.84,567.24
2017,5,27,14,0,719.0,222.0,4.7,34.0,889.0,761.22,553.51
2017,5,27,14,15,711.0,219.0,4.7,34.0,862.5,733.82,534.84
2017,5,27,14,30,703.0,216.0,4.7,34.0,836.0,704.14,514.4
2017,5,27,14,45,718.0,197.0,4.7,34.0,809.0,674.14,493.9
2017,5,27,15,0,733.0,178.0,4.7,34.0,782.0,640.54,470.45
2017,5,27,15,15,719.5,174.5,4.65,34.0,742.0,599.71,440.85
2017,5,27,15,30,706.0,171.0,4.6,34.0,702.0,557.65,409.86
2017,5,27,15,45,688.5,166.0,4.6,34.0,657.5,511.26,375.2
2017,5,27,16,0,671.0,161.0,4.6,34.0,613.0,464.52,339.54
2017,5,27,16,15,554.0,186.5,4.45,33.5,540.5,397.88,289.81
2017,5,27,16,30,437.0,212.0,4.3,33.0,468.0,343.31,249.12
2017,5,27,16,45,488.5,178.0,4.2,33.0,438.5,306.16,217.94
2017,5,27,17,0,540.0,144.0,4.1,33.0,409.0,262.76,180.77
2017,5,27,17,15,501.0,134.5,3.7,32.5,358.0,213.48,141.99
2017,5,27,17,30,462.0,125.0,3.3,32.0,307.0,167.9,107.48
2017,5,27,17,45,366.0,121.5,2.95,31.5,251.5,125.42,80.47
2017,5,27,18,0,270.0,118.0,2.6,31.0,196.0,94.23,65.3
2017,5,27,18,15,214.5,96.5,2.5,30.0,150.5,70.85,53.84
2017,5,27,18,30,159.0,75.0,2.4,29.0,105.0,55.82,41.07
2017,5,27,18,45,79.5,49.0,2.35,28.5,64.0,37.89,25.5
2017,5,27,19,0,0.0,23.0,2.3,28.0,23.0,18.87,7.83
2017,5,27,19,15,0.0,11.5,2.9,27.5,11.5,9.82,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,26.0,13.0,1.3,22.5,15.0,11.1,0.0
2017,5,28,6,0,52.0,26.0,1.4,23.0,30.0,20.89,9.69
2017,5,28,6,15,115.5,49.0,1.4,23.0,68.0,37.41,25.82
2017,5,28,6,30,179.0,72.0,1.4,23.0,106.0,53.96,40.62
2017,5,28,6,45,235.0,92.5,1.4,23.5,151.5,68.43,53.31
2017,5,28,7,0,291.0,113.0,1.4,24.0,197.0,91.48,64.73
2017,5,28,7,15,339.0,129.0,1.3,24.5,247.0,128.77,86.5
2017,5,28,7,30,387.0,145.0,1.2,25.0,297.0,171.39,116.16
2017,5,28,7,45,272.5,177.5,1.2,25.5,292.5,197.69,141.71
2017,5,28,8,0,158.0,210.0,1.2,26.0,288.0,210.24,156.02
2017,5,28,8,15,251.5,222.5,1.2,26.0,362.5,262.89,194.64
2017,5,28,8,30,345.0,235.0,1.2,26.0,437.0,324.16,240.12
2017,5,28,8,45,304.0,268.0,1.2,26.5,458.0,353.83,263.1
2017,5,28,9,0,263.0,301.0,1.2,27.0,479.0,378.97,281.79
2017,5,28,9,15,259.0,325.5,1.2,27.5,511.0,412.1,305.39
2017,5,28,9,30,255.0,350.0,1.2,28.0,543.0,444.24,327.62
2017,5,28,9,45,294.0,361.5,1.25,28.5,595.0,490.67,359.98
2017,5,28,10,0,333.0,373.0,1.3,29.0,647.0,539.16,393.17
2017,5,28,10,15,251.0,407.0,1.3,29.0,618.5,526.13,382.58
2017,5,28,10,30,169.0,441.0,1.3,29.0,590.0,501.46,364.05
2017,5,28,10,45,262.0,433.0,1.35,29.5,672.5,575.74,415.93
2017,5,28,11,0,355.0,425.0,1.4,30.0,755.0,648.32,464.91
2017,5,28,11,15,291.5,456.5,1.45,30.0,731.0,634.47,453.88
2017,5,28,11,30,228.0,488.0,1.5,30.0,707.0,611.1,437.12
2017,5,28,11,45,145.0,476.0,1.6,30.0,616.0,537.48,386.44
2017,5,28,12,0,62.0,464.0,1.7,30.0,525.0,453.51,327.56
2017,5,28,12,15,198.5,467.5,1.7,30.0,664.0,578.27,416.88
2017,5,28,12,30,335.0,471.0,1.7,30.0,803.0,701.34,500.69
2017,5,28,12,45,227.5,486.0,1.75,30.5,711.0,618.28,441.78
2017,5,28,13,0,120.0,501.0,1.8,31.0,619.0,540.58,386.9
2017,5,28,13,15,135.5,497.0,1.85,31.0,629.0,547.69,392.95
2017,5,28,13,30,151.0,493.0,1.9,31.0,639.0,553.63,397.67
2017,5,28,13,45,238.0,468.0,1.95,31.0,692.0,596.47,429.07
2017,5,28,14,0,325.0,443.0,2.0,31.0,745.0,640.64,460.61
2017,5,28,14,15,323.0,428.0,2.0,31.0,720.5,616.48,444.27
2017,5,28,14,30,321.0,413.0,2.0,31.0,696.0,591.12,427.45
2017,5,28,14,45,296.5,401.5,2.05,31.0,655.0,552.31,401.09
2017,5,28,15,0,272.0,390.0,2.1,31.0,614.0,514.0,374.8
2017,5,28,15,15,156.5,351.5,2.1,31.0,479.5,394.99,290.24
2017,5,28,15,30,41.0,313.0,2.1,31.0,345.0,285.32,210.59
2017,5,28,15,45,20.5,191.5,2.15,31.0,207.5,171.44,126.58
2017,5,28,16,0,0.0,70.0,2.2,31.0,70.0,58.21,40.05
2017,5,28,16,15,0.0,57.0,2.15,31.0,57.0,47.32,31.73
2017,5,28,16,30,0.0,44.0,2.1,31.0,44.0,36.47,23.29
2017,5,28,16,45,0.0,28.5,2.1,31.0,28.5,23.57,13.15
2017,5,28,17,0,0.0,13.0,2.1,31.0,13.0,10.73,2.94
2017,5,28,17,15,0.0,11.5,1.9,30.5,11.5,9.48,1.99
2017,5,28,17,30,0.0,10.0,1.7,30.0,10.0,8.23,1.02
2017,5,28,17,45,0.0,8.0,1.5,29.5,8.0,6.58,0.0
2017,5,28,18,0,0.0,6.0,1.3,29.0,6.0,4.93,0.0
2017,5,28,18,15,0.0,4.5,1.3,28.5,4.5,3.69,0.0
2017,5,28,18,30,0.0,3.0,1.3,28.0,3.0,2.46,0.0
2017,5,28,18,45,0.0,2.0,1.3,27.5,2.0,1.64,0.0
2017,5,28,19,0,0.0,1.0,1.3,27.0,1.0,0.82,0.0
2017,5,28,19,15,0.0,0.5,1.4,26.5,0.5,0.43,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.0,3.0,20.0,6.0,5.12,0.0
2017,5,29,6,0,0.0,12.0,3.1,20.0,12.0,9.87,1.73
2017,5,29,6,15,0.0,27.0,3.2,20.0,27.0,22.29,13.33
2017,5,29,6,30,0.0,42.0,3.3,20.0,42.0,34.74,24.54
2017,5,29,6,45,0.0,59.0,3.4,20.0,59.0,48.22,36.56
2017,5,29,7,0,0.0,76.0,3.5,20.0,76.0,61.71,46.17
2017,5,29,7,15,1.0,102.0,3.6,19.5,102.5,82.31,63.33
2017,5,29,7,30,2.0,128.0,3.7,19.0,129.0,103.35,80.66
2017,5,29,7,45,28.0,163.0,3.85,19.0,177.0,135.98,106.1
2017,5,29,8,0,54.0,198.0,4.0,19.0,225.0,172.96,135.04
2017,5,29,8,15,44.5,214.0,4.0,19.0,238.0,187.56,146.92
2017,5,29,8,30,35.0,230.0,4.0,19.0,251.0,201.01,157.65
2017,5,29,8,45,26.5,234.0,4.0,19.5,250.5,204.24,159.71
2017,5,29,9,0,18.0,238.0,4.0,20.0,250.0,204.57,159.35
2017,5,29,9,15,25.5,269.5,3.9,20.5,288.0,235.75,183.14
2017,5,29,9,30,33.0,301.0,3.8,21.0,326.0,270.73,209.51
2017,5,29,9,45,35.5,321.5,3.7,21.5,350.0,292.04,225.0
2017,5,29,10,0,38.0,342.0,3.6,22.0,374.0,313.54,240.49
2017,5,29,10,15,89.0,390.5,3.4,22.0,468.0,391.56,299.46
2017,5,29,10,30,140.0,439.0,3.2,22.0,562.0,478.6,363.58
2017,5,29,10,45,111.0,443.5,3.0,22.5,543.0,467.07,352.86
2017,5,29,11,0,82.0,448.0,2.8,23.0,524.0,446.95,336.34
2017,5,29,11,15,68.5,445.0,2.65,23.0,509.5,436.7,328.16
2017,5,29,11,30,55.0,442.0,2.5,23.0,495.0,425.47,319.25
2017,5,29,11,45,178.0,465.5,2.45,23.5,640.0,554.67,413.91
2017,5,29,12,0,301.0,489.0,2.4,24.0,785.0,684.31,504.47
2017,5,29,12,15,353.0,464.5,2.4,24.0,813.0,708.8,521.56
2017,5,29,12,30,405.0,440.0,2.4,24.0,841.0,731.85,538.37
2017,5,29,12,45,559.5,343.5,2.4,24.0,895.5,782.78,576.66
2017,5,29,13,0,714.0,247.0,2.4,24.0,950.0,822.34,606.77
2017,5,29,13,15,518.0,355.5,2.25,24.0,862.0,749.39,551.63
2017,5,29,13,30,322.0,464.0,2.1,24.0,774.0,670.84,493.1
2017,5,29,13,45,181.5,432.0,2.0,24.0,606.5,520.93,386.87
2017,5,29,14,0,41.0,400.0,1.9,24.0,439.0,374.51,279.63
2017,5,29,14,15,103.5,420.5,1.7,24.0,513.5,435.93,325.94
2017,5,29,14,30,166.0,441.0,1.5,24.0,588.0,498.75,370.85
2017,5,29,14,45,436.5,318.5,1.3,24.5,683.5,582.42,432.2
2017,5,29,15,0,707.0,196.0,1.1,25.0,779.0,637.36,470.3
2017,5,29,15,15,693.0,191.5,1.0,25.0,739.5,596.41,439.84
2017,5,29,15,30,679.0,187.0,0.9,25.0,700.0,554.36,408.99
2017,5,29,15,45,517.5,234.0,0.85,25.0,611.0,475.15,351.34
2017,5,29,16,0,356.0,281.0,0.8,25.0,522.0,406.25,301.15
2017,5,29,16,15,484.5,219.0,0.85,25.0,520.0,393.64,290.55
2017,5,29,16,30,613.0,157.0,0.9,25.0,518.0,366.32,266.55
2017,5,29,16,45,588.5,147.5,0.95,25.0,467.5,315.54,225.96
2017,5,29,17,0,564.0,138.0,1.0,25.0,417.0,266.32,186.08
2017,5,29,17,15,525.5,129.5,0.95,24.5,365.0,213.96,144.53
2017,5,29,17,30,487.0,121.0,0.9,24.0,313.0,168.03,109.26
2017,5,29,17,45,434.5,110.0,0.9,24.0,261.5,122.76,77.93
2017,5,29,18,0,382.0,99.0,0.9,24.0,210.0,83.21,56.36
2017,5,29,18,15,314.0,84.0,1.0,23.5,162.5,61.87,47.68
2017,5,29,18,30,246.0,69.0,1.1,23.0,115.0,51.51,38.55
2017,5,29,18,45,157.5,49.5,1.2,22.5,75.5,37.96,26.38
2017,5,29,19,0,69.0,30.0,1.3,22.0,36.0,23.34,11.96
2017,5,29,19,15,34.5,15.0,1.5,22.0,18.0,12.8,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,21.5,14.5,0.3,20.0,16.5,12.38,0.0
2017,5,30,6,0,43.0,29.0,0.3,20.0,33.0,22.99,11.73
2017,5,30,6,15,112.5,52.5,0.4,20.5,71.5,39.81,28.23
2017,5,30,6,30,182.0,76.0,0.5,21.0,110.0,56.63,43.3
2017,5,30,6,45,254.0,93.5,0.65,22.0,158.0,69.22,54.32
2017,5,30,7,0,326.0,111.0,0.8,23.0,206.0,90.2,63.82
2017,5,30,7,15,379.0,124.5,1.05,23.5,257.0,127.18,84.18
2017,5,30,7,30,432.0,138.0,1.3,24.0,308.0,171.29,114.66
2017,5,30,7,45,476.5,147.0,1.55,24.5,360.5,215.89,148.65
2017,5,30,8,0,521.0,156.0,1.8,25.0,413.0,264.79,187.46
2017,5,30,8,15,552.0,164.5,1.9,25.5,464.0,313.06,226.45
2017,5,30,8,30,583.0,173.0,2.0,26.0,515.0,363.59,266.79
2017,5,30,8,45,612.0,177.0,2.15,26.5,564.5,414.54,306.86
2017,5,30,9,0,641.0,181.0,2.3,27.0,614.0,463.84,344.92
2017,5,30,9,15,660.0,186.5,2.35,27.0,659.0,510.32,380.61
2017,5,30,9,30,679.0,192.0,2.4,27.0,704.0,556.67,415.42
2017,5,30,9,45,476.5,290.0,2.45,27.5,659.0,544.45,405.03
2017,5,30,10,0,274.0,388.0,2.5,28.0,614.0,511.95,379.11
2017,5,30,10,15,507.5,294.0,2.5,28.0,733.5,608.61,450.96
2017,5,30,10,30,741.0,200.0,2.5,28.0,853.0,712.92,526.2
2017,5,30,10,45,752.5,199.5,2.55,28.5,881.0,743.04,545.56
2017,5,30,11,0,764.0,199.0,2.6,29.0,909.0,766.32,560.65
2017,5,30,11,15,585.5,309.5,2.65,29.0,860.5,741.38,540.02
2017,5,30,11,30,407.0,420.0,2.7,29.0,812.0,700.06,508.32
2017,5,30,11,45,397.0,429.5,2.75,29.0,816.0,706.68,512.93
2017,5,30,12,0,387.0,439.0,2.8,29.0,820.0,711.27,515.84
2017,5,30,12,15,392.5,440.0,2.8,28.5,827.5,719.44,522.4
2017,5,30,12,30,398.0,441.0,2.8,28.0,835.0,725.81,527.74
2017,5,30,12,45,281.5,474.0,2.85,28.0,752.5,656.74,478.44
2017,5,30,13,0,165.0,507.0,2.9,28.0,670.0,581.48,424.48
2017,5,30,13,15,92.0,420.0,2.95,28.0,511.0,437.65,322.91
2017,5,30,13,30,19.0,333.0,3.0,28.0,352.0,295.8,219.19
2017,5,30,13,45,11.0,240.5,3.05,28.0,252.0,210.7,156.42
2017,5,30,14,0,3.0,148.0,3.1,28.0,152.0,126.36,92.57
2017,5,30,14,15,1.5,141.0,3.1,28.0,143.5,119.18,87.22
2017,5,30,14,30,0.0,134.0,3.1,28.0,135.0,112.1,81.85
2017,5,30,14,45,0.0,86.5,3.1,28.0,87.0,72.3,51.13
2017,5,30,15,0,0.0,39.0,3.1,28.0,39.0,32.49,20.03
2017,5,30,15,15,0.0,30.5,3.05,28.0,30.5,25.37,14.47
2017,5,30,15,30,0.0,22.0,3.0,28.0,22.0,18.27,8.88
2017,5,30,15,45,0.0,32.5,3.0,28.0,32.5,26.99,15.85
2017,5,30,16,0,0.0,43.0,3.0,28.0,43.0,35.7,22.83
2017,5,30,16,15,0.0,74.5,2.85,27.5,74.5,61.93,43.87
2017,5,30,16,30,0.0,106.0,2.7,27.0,106.0,87.99,64.82
2017,5,30,16,45,0.0,120.0,2.6,27.0,120.0,99.13,73.88
2017,5,30,17,0,0.0,134.0,2.5,27.0,134.0,109.81,82.63
2017,5,30,17,15,0.0,117.5,2.2,26.5,117.5,96.15,72.17
2017,5,30,17,30,0.0,101.0,1.9,26.0,101.0,82.58,61.66
2017,5,30,17,45,0.0,84.5,1.6,25.5,84.5,69.13,51.06
2017,5,30,18,0,0.0,68.0,1.3,25.0,68.0,55.81,40.36
2017,5,30,18,15,0.0,52.5,1.25,24.5,52.5,43.42,31.76
2017,5,30,18,30,0.0,37.0,1.2,24.0,37.0,30.57,20.57
2017,5,30,18,45,0.0,24.0,1.15,23.5,24.0,19.79,11.05
2017,5,30,19,0,0.0,11.0,1.1,23.0,11.0,9.04,1.23
2017,5,30,19,15,0.0,5.5,1.1,22.5,5.5,4.69,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,1.0,0.3,20.5,1.0,0.85,0.0
2017,5,31,6,0,0.0,2.0,0.3,21.0,2.0,1.64,0.0
2017,5,31,6,15,0.0,5.5,0.4,21.0,5.5,4.51,0.0
2017,5,31,6,30,0.0,9.0,0.5,21.0,9.0,7.39,0.78
2017,5,31,6,45,0.0,13.0,0.65,21.5,13.0,10.69,3.72
2017,5,31,7,0,0.0,17.0,0.8,22.0,17.0,13.99,6.1
2017,5,31,7,15,1.5,72.5,0.95,22.5,73.5,60.0,44.22
2017,5,31,7,30,3.0,128.0,1.1,23.0,130.0,103.45,79.27
2017,5,31,7,45,19.5,159.0,1.3,23.5,169.0,131.86,100.91
2017,5,31,8,0,36.0,190.0,1.5,24.0,208.0,161.95,123.72
2017,5,31,8,15,18.0,169.5,1.7,24.5,178.5,144.22,109.8
2017,5,31,8,30,0.0,149.0,1.9,25.0,149.0,122.87,92.9
2017,5,31,8,45,1.5,158.5,2.1,25.5,159.5,131.62,99.32
2017,5,31,9,0,3.0,168.0,2.3,26.0,170.0,140.52,105.78
2017,5,31,9,15,6.0,191.5,2.35,26.0,196.5,161.83,122.03
2017,5,31,9,30,9.0,215.0,2.4,26.0,223.0,183.51,138.43
2017,5,31,9,45,12.5,242.5,2.5,26.5,253.0,209.14,157.44
2017,5,31,10,0,16.0,270.0,2.6,27.0,283.0,235.15,176.52
2017,5,31,10,15,15.0,267.0,2.55,27.0,280.0,233.04,174.56
2017,5,31,10,30,14.0,264.0,2.5,27.0,277.0,230.73,172.56
2017,5,31,10,45,62.5,363.0,2.5,27.0,421.5,355.96,266.03
2017,5,31,11,0,111.0,462.0,2.5,27.0,566.0,480.1,355.24
2017,5,31,11,15,210.0,464.0,2.45,27.0,665.0,568.94,418.78
2017,5,31,11,30,309.0,466.0,2.4,27.0,764.0,660.09,482.56
2017,5,31,11,45,264.5,484.0,2.35,27.0,741.5,644.69,470.03
2017,5,31,12,0,220.0,502.0,2.3,27.0,719.0,621.57,452.97
2017,5,31,12,15,212.0,505.5,2.25,27.0,715.5,619.86,451.47
2017,5,31,12,30,204.0,509.0,2.2,27.0,712.0,616.88,448.99
2017,5,31,12,45,113.5,438.0,2.2,27.0,551.5,480.64,353.07
2017,5,31,13,0,23.0,367.0,2.2,27.0,391.0,328.96,243.17
2017,5,31,13,15,18.0,307.0,2.15,27.0,325.5,273.44,203.09
2017,5,31,13,30,13.0,247.0,2.1,27.0,260.0,218.17,162.21
2017,5,31,13,45,11.5,228.0,2.1,27.0,239.5,200.51,149.19
2017,5,31,14,0,10.0,209.0,2.1,27.0,219.0,182.91,136.05
2017,5,31,14,15,11.0,223.5,2.1,27.0,234.0,195.34,145.63
2017,5,31,14,30,12.0,238.0,2.1,27.0,249.0,207.6,155.03
2017,5,31,14,45,10.0,220.0,2.15,27.0,229.0,190.51,142.27
2017,5,31,15,0,8.0,202.0,2.2,27.0,209.0,173.59,129.65
2017,5,31,15,15,8.0,202.0,2.2,26.5,208.5,172.97,129.71
2017,5,31,15,30,8.0,202.0,2.2,26.0,208.0,172.29,129.7
2017,5,31,15,45,220.5,229.0,2.2,26.0,379.0,311.77,236.85
2017,5,31,16,0,433.0,256.0,2.2,26.0,550.0,424.9,318.58
2017,5,31,16,15,239.0,247.5,2.1,26.0,408.0,308.88,231.96
2017,5,31,16,30,45.0,239.0,2.0,26.0,266.0,211.58,160.35
2017,5,31,16,45,22.5,128.5,1.9,26.0,142.0,113.55,84.84
2017,5,31,17,0,0.0,18.0,1.8,26.0,18.0,14.86,6.47
2017,5,31,17,15,0.0,15.5,1.6,25.5,15.5,12.78,4.85
2017,5,31,17,30,0.0,13.0,1.4,25.0,13.0,10.71,3.2
2017,5,31,17,45,0.0,11.0,1.2,24.5,11.0,9.05,1.86
2017,5,31,18,0,0.0,9.0,1.0,24.0,9.0,7.4,0.51
2017,5,31,18,15,0.0,7.0,0.95,23.5,7.0,5.75,0.0
2017,5,31,18,30,0.0,5.0,0.9,23.0,5.0,4.1,0.0
2017,5,31,18,45,0.0,3.0,0.9,23.0,3.0,2.46,0.0
2017,5,31,19,0,0.0,1.0,0.9,23.0,1.0,0.82,0.0
2017,5,31,19,15,0.0,0.5,0.95,22.5,0.5,0.43,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,87.5,14.5,1.2,19.5,21.5,12.38,0.0
2017,6,1,6,0,175.0,29.0,1.4,20.0,43.0,22.44,11.45
2017,6,1,6,15,282.0,42.0,1.5,20.5,85.5,32.32,21.87
2017,6,1,6,30,389.0,55.0,1.6,21.0,128.0,43.87,32.33
2017,6,1,6,45,465.5,63.0,1.7,21.5,178.5,49.17,37.16
2017,6,1,7,0,542.0,71.0,1.8,22.0,229.0,65.94,41.7
2017,6,1,7,15,279.0,105.0,1.85,22.5,187.0,104.36,70.09
2017,6,1,7,30,16.0,139.0,1.9,23.0,145.0,113.44,86.8
2017,6,1,7,45,8.0,132.0,1.95,23.5,135.0,108.94,83.06
2017,6,1,8,0,0.0,125.0,2.0,24.0,125.0,102.65,77.86
2017,6,1,8,15,7.5,163.5,2.0,24.5,168.0,136.14,103.86
2017,6,1,8,30,15.0,202.0,2.0,25.0,211.0,170.68,130.22
2017,6,1,8,45,10.5,196.0,2.0,25.5,203.0,165.66,125.69
2017,6,1,9,0,6.0,190.0,2.0,26.0,195.0,159.83,120.64
2017,6,1,9,15,10.0,218.0,2.05,26.5,226.0,185.53,139.89
2017,6,1,9,30,14.0,246.0,2.1,27.0,257.0,211.72,159.21
2017,6,1,9,45,11.0,224.0,2.15,27.5,233.0,192.89,144.27
2017,6,1,10,0,8.0,202.0,2.2,28.0,209.0,173.52,129.08
2017,6,1,10,15,17.5,272.5,2.2,28.0,288.0,239.23,178.51
2017,6,1,10,30,27.0,343.0,2.2,28.0,367.0,310.91,231.15
2017,6,1,10,45,23.0,332.0,2.25,28.5,353.0,295.1,218.6
2017,6,1,11,0,19.0,321.0,2.3,29.0,339.0,283.89,209.77
2017,6,1,11,15,55.0,398.0,2.3,29.0,451.0,384.65,283.37
2017,6,1,11,30,91.0,475.0,2.3,29.0,563.0,481.57,351.9
2017,6,1,11,45,200.0,477.5,2.35,29.5,673.5,580.73,421.81
2017,6,1,12,0,309.0,480.0,2.4,30.0,784.0,680.31,489.99
2017,6,1,12,15,608.0,296.0,2.4,30.0,897.5,775.42,560.24
2017,6,1,12,30,907.0,112.0,2.4,30.0,1011.0,851.47,613.46
2017,6,1,12,45,500.0,301.0,2.4,30.5,796.5,693.62,501.94
2017,6,1,13,0,93.0,490.0,2.4,31.0,582.0,500.08,360.25
2017,6,1,13,15,497.5,299.5,2.4,31.0,780.5,681.82,495.52
2017,6,1,13,30,902.0,109.0,2.4,31.0,979.0,819.11,591.41
2017,6,1,13,45,898.5,107.5,2.4,31.0,959.5,800.14,578.22
2017,6,1,14,0,895.0,106.0,2.4,31.0,940.0,777.88,564.17
2017,6,1,14,15,889.5,105.0,2.4,31.0,913.0,751.4,547.3
2017,6,1,14,30,884.0,104.0,2.4,31.0,886.0,721.98,527.46
2017,6,1,14,45,855.0,115.0,2.4,31.0,847.5,684.3,501.08
2017,6,1,15,0,826.0,126.0,2.4,31.0,809.0,645.39,473.46
2017,6,1,15,15,814.5,123.5,2.4,30.5,769.5,607.51,447.14
2017,6,1,15,30,803.0,121.0,2.4,30.0,730.0,564.69,416.62
2017,6,1,15,45,788.5,118.0,2.4,30.0,685.5,518.49,382.0
2017,6,1,16,0,774.0,115.0,2.4,30.0,641.0,471.41,345.8
2017,6,1,16,15,755.0,111.5,2.4,29.5,592.5,421.38,307.11
2017,6,1,16,30,736.0,108.0,2.4,29.0,544.0,371.45,267.33
2017,6,1,16,45,708.5,104.0,2.45,29.0,492.0,315.93,222.15
2017,6,1,17,0,681.0,100.0,2.5,29.0,440.0,264.46,179.53
2017,6,1,17,15,647.0,94.5,2.4,28.5,387.0,212.28,137.17
2017,6,1,17,30,613.0,89.0,2.3,28.0,334.0,163.03,98.8
2017,6,1,17,45,559.5,83.5,2.2,28.0,280.5,115.21,66.23
2017,6,1,18,0,506.0,78.0,2.1,28.0,227.0,73.18,45.49
2017,6,1,18,15,437.0,68.0,1.95,27.0,178.0,52.89,39.42
2017,6,1,18,30,368.0,58.0,1.8,26.0,129.0,44.13,31.86
2017,6,1,18,45,262.5,44.5,1.65,25.5,87.0,34.07,22.87
2017,6,1,19,0,157.0,31.0,1.5,25.0,45.0,23.89,12.73
2017,6,1,19,15,78.5,15.5,1.6,24.5,22.5,13.23,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,6.5,1.2,21.5,6.5,5.55,0.0
2017,6,2,6,0,0.0,13.0,1.3,22.0,13.0,10.69,2.47
2017,6,2,6,15,0.0,27.0,1.4,22.0,27.0,22.29,13.25
2017,6,2,6,30,0.0,41.0,1.5,22.0,41.0,33.91,23.65
2017,6,2,6,45,0.0,58.0,1.65,22.0,58.0,47.52,35.67
2017,6,2,7,0,0.0,75.0,1.8,22.0,75.0,60.98,45.18
2017,6,2,7,15,3.0,103.0,1.8,22.5,104.5,83.16,63.15
2017,6,2,7,30,6.0,131.0,1.8,23.0,134.0,106.05,81.28
2017,6,2,7,45,119.5,168.0,1.85,23.5,227.0,157.47,117.43
2017,6,2,8,0,233.0,205.0,1.9,24.0,320.0,224.37,166.22
2017,6,2,8,15,161.5,231.0,1.95,24.0,314.5,237.22,179.03
2017,6,2,8,30,90.0,257.0,2.0,24.0,309.0,241.24,183.96
2017,6,2,8,45,61.5,261.5,2.05,24.5,298.5,239.91,182.94
2017,6,2,9,0,33.0,266.0,2.1,25.0,288.0,235.22,178.95
2017,6,2,9,15,82.0,312.5,2.1,25.5,373.0,301.09,228.11
2017,6,2,9,30,131.0,359.0,2.1,26.0,458.0,375.25,282.29
2017,6,2,9,45,70.5,288.0,2.15,27.0,342.0,284.24,213.45
2017,6,2,10,0,10.0,217.0,2.2,28.0,226.0,187.21,139.28
