Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,10,15,83.5,328.5,2.15,28.0,402.5,334.31,249.89
2017,6,2,10,30,157.0,440.0,2.1,28.0,579.0,489.05,360.69
2017,6,2,10,45,104.5,430.0,2.1,28.5,524.0,443.07,325.58
2017,6,2,11,0,52.0,420.0,2.1,29.0,469.0,398.79,292.4
2017,6,2,11,15,166.5,447.5,2.1,29.0,607.5,519.89,380.08
2017,6,2,11,30,281.0,475.0,2.1,29.0,746.0,643.65,465.91
2017,6,2,11,45,338.5,456.5,2.1,29.5,787.0,679.4,489.29
2017,6,2,12,0,396.0,438.0,2.1,30.0,828.0,714.75,512.74
2017,6,2,12,15,398.0,440.0,2.05,30.0,833.5,720.96,516.23
2017,6,2,12,30,400.0,442.0,2.0,30.0,839.0,725.34,518.73
2017,6,2,12,45,426.0,443.0,2.0,30.5,864.0,749.87,534.09
2017,6,2,13,0,452.0,444.0,2.0,31.0,889.0,769.07,545.71
2017,6,2,13,15,418.0,437.0,2.0,31.0,844.5,727.53,518.14
2017,6,2,13,30,384.0,430.0,2.0,31.0,800.0,687.93,492.0
2017,6,2,13,45,450.5,404.5,2.0,31.0,830.5,714.57,511.27
2017,6,2,14,0,517.0,379.0,2.0,31.0,861.0,733.06,524.49
2017,6,2,14,15,329.5,410.5,2.0,30.5,714.5,602.86,435.46
2017,6,2,14,30,142.0,442.0,2.0,30.0,568.0,480.81,349.94
2017,6,2,14,45,209.5,416.0,2.05,30.0,594.0,497.94,364.19
2017,6,2,15,0,277.0,390.0,2.1,30.0,620.0,514.31,376.72
2017,6,2,15,15,506.5,272.0,2.1,30.0,666.5,546.54,401.82
2017,6,2,15,30,736.0,154.0,2.1,30.0,713.0,554.93,408.46
2017,6,2,15,45,720.5,150.0,2.15,30.0,669.0,509.66,374.71
2017,6,2,16,0,705.0,146.0,2.2,30.0,625.0,463.78,339.9
2017,6,2,16,15,683.5,141.0,2.2,29.5,577.0,414.16,301.98
2017,6,2,16,30,662.0,136.0,2.2,29.0,529.0,365.06,263.38
2017,6,2,16,45,633.5,130.5,2.2,29.0,478.0,314.13,222.21
2017,6,2,17,0,605.0,125.0,2.2,29.0,427.0,265.04,182.08
2017,6,2,17,15,569.0,117.5,2.0,28.5,375.0,214.91,141.98
2017,6,2,17,30,533.0,110.0,1.8,28.0,323.0,168.09,105.99
2017,6,2,17,45,482.5,100.5,1.65,28.0,271.5,119.57,72.51
2017,6,2,18,0,432.0,91.0,1.5,28.0,220.0,78.75,51.15
2017,6,2,18,15,366.0,78.5,1.5,27.5,172.0,58.23,43.84
2017,6,2,18,30,300.0,66.0,1.5,27.0,124.0,49.54,36.28
2017,6,2,18,45,212.5,49.0,1.5,26.5,83.5,37.2,25.38
2017,6,2,19,0,125.0,32.0,1.5,26.0,43.0,24.99,13.65
2017,6,2,19,15,62.5,16.0,1.6,25.5,21.5,13.66,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,13.0,1.05,21.5,13.0,11.1,0.0
2017,6,3,6,0,0.0,26.0,1.2,22.0,26.0,21.15,10.47
2017,6,3,6,15,26.0,46.5,1.25,22.0,51.5,36.73,25.45
2017,6,3,6,30,52.0,67.0,1.3,22.0,77.0,52.1,39.25
2017,6,3,6,45,73.5,89.5,1.4,22.5,108.5,67.06,52.38
2017,6,3,7,0,95.0,112.0,1.5,23.0,140.0,85.14,63.63
2017,6,3,7,15,53.0,123.5,1.55,23.5,140.0,100.47,75.08
2017,6,3,7,30,11.0,135.0,1.6,24.0,140.0,109.69,83.61
2017,6,3,7,45,123.0,169.5,1.65,25.0,230.5,158.97,117.69
2017,6,3,8,0,235.0,204.0,1.7,26.0,321.0,223.61,164.08
2017,6,3,8,15,122.0,196.5,1.75,26.5,257.5,198.48,148.34
2017,6,3,8,30,9.0,189.0,1.8,27.0,194.0,158.07,119.29
2017,6,3,8,45,200.5,229.5,1.85,27.5,364.5,276.01,206.92
2017,6,3,9,0,392.0,270.0,1.9,28.0,535.0,409.68,304.36
2017,6,3,9,15,261.5,314.5,1.9,28.0,496.5,400.18,297.74
2017,6,3,9,30,131.0,359.0,1.9,28.0,458.0,374.79,278.88
2017,6,3,9,45,223.0,368.5,1.95,28.5,548.0,445.28,329.94
2017,6,3,10,0,315.0,378.0,2.0,29.0,638.0,526.5,387.23
2017,6,3,10,15,170.0,355.5,2.0,29.0,496.5,419.95,310.07
2017,6,3,10,30,25.0,333.0,2.0,29.0,355.0,300.66,221.81
2017,6,3,10,45,243.0,363.5,2.05,29.5,588.5,498.35,367.18
2017,6,3,11,0,461.0,394.0,2.1,30.0,822.0,700.53,506.35
2017,6,3,11,15,387.5,431.5,2.05,30.0,796.5,682.23,490.74
2017,6,3,11,30,314.0,469.0,2.0,30.0,771.0,663.9,476.57
2017,6,3,11,45,261.0,486.5,2.0,30.5,740.0,641.45,459.48
2017,6,3,12,0,208.0,504.0,2.0,31.0,709.0,611.41,437.32
2017,6,3,12,15,271.0,488.0,1.95,31.0,756.0,656.5,468.76
2017,6,3,12,30,334.0,472.0,1.9,31.0,803.0,695.61,495.39
2017,6,3,12,45,248.5,490.0,1.85,31.0,736.0,639.85,456.04
2017,6,3,13,0,163.0,508.0,1.8,31.0,669.0,578.34,413.12
2017,6,3,13,15,143.5,499.0,1.75,31.0,639.5,552.51,395.62
2017,6,3,13,30,124.0,490.0,1.7,31.0,610.0,526.32,377.55
2017,6,3,13,45,234.0,461.5,1.65,31.0,681.5,584.14,419.37
2017,6,3,14,0,344.0,433.0,1.6,31.0,753.0,642.01,459.63
2017,6,3,14,15,372.5,405.0,1.55,31.0,743.0,629.07,451.05
2017,6,3,14,30,401.0,377.0,1.5,31.0,733.0,617.46,443.72
2017,6,3,14,45,341.0,383.5,1.45,31.0,678.0,563.59,406.37
2017,6,3,15,0,281.0,390.0,1.4,31.0,623.0,516.39,373.47
2017,6,3,15,15,219.5,377.0,1.35,30.5,553.5,451.44,328.8
2017,6,3,15,30,158.0,364.0,1.3,30.0,484.0,394.88,289.39
2017,6,3,15,45,219.5,333.0,1.3,30.0,488.5,391.96,287.92
2017,6,3,16,0,281.0,302.0,1.3,30.0,493.0,385.85,283.1
2017,6,3,16,15,295.0,274.5,1.25,29.5,462.0,353.0,258.93
2017,6,3,16,30,309.0,247.0,1.2,29.0,431.0,318.28,232.72
2017,6,3,16,45,302.5,223.0,1.2,29.0,389.0,277.9,201.6
2017,6,3,17,0,296.0,199.0,1.2,29.0,347.0,237.86,170.29
2017,6,3,17,15,274.5,179.5,1.15,28.5,304.5,198.53,140.17
2017,6,3,17,30,253.0,160.0,1.1,28.0,262.0,161.36,112.23
2017,6,3,17,45,229.0,138.5,1.05,28.0,220.5,124.87,86.09
2017,6,3,18,0,205.0,117.0,1.0,28.0,179.0,91.23,64.79
2017,6,3,18,15,169.0,95.5,0.9,27.0,139.5,70.0,53.82
2017,6,3,18,30,133.0,74.0,0.8,26.0,100.0,56.29,42.13
2017,6,3,18,45,86.5,52.0,0.75,25.5,67.0,40.25,28.08
2017,6,3,19,0,40.0,30.0,0.7,25.0,34.0,23.9,13.03
2017,6,3,19,15,20.0,15.0,0.7,24.5,17.0,12.8,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,20.5,6.0,5.12,0.0
2017,6,4,6,0,0.0,12.0,1.7,21.0,12.0,9.87,1.92
2017,6,4,6,15,0.0,24.5,1.85,21.5,24.5,20.21,11.52
2017,6,4,6,30,0.0,37.0,2.0,22.0,37.0,30.57,20.77
2017,6,4,6,45,0.0,52.0,2.15,22.5,52.0,43.03,31.72
2017,6,4,7,0,0.0,67.0,2.3,23.0,67.0,55.03,40.09
2017,6,4,7,15,0.0,36.5,2.4,23.5,36.5,30.14,19.39
2017,6,4,7,30,0.0,6.0,2.5,24.0,6.0,4.94,0.0
2017,6,4,7,45,0.0,57.5,2.6,24.5,57.5,47.62,33.49
2017,6,4,8,0,0.0,109.0,2.7,25.0,109.0,89.91,67.43
2017,6,4,8,15,4.0,147.0,2.75,25.5,149.5,121.89,92.36
2017,6,4,8,30,8.0,185.0,2.8,26.0,190.0,154.49,117.38
2017,6,4,8,45,4.0,112.0,2.9,26.5,114.5,94.67,69.9
2017,6,4,9,0,0.0,39.0,3.0,27.0,39.0,32.37,20.26
2017,6,4,9,15,0.0,80.5,3.0,27.0,80.5,67.04,47.73
2017,6,4,9,30,0.0,122.0,3.0,27.0,122.0,101.63,74.72
2017,6,4,9,45,0.0,116.0,3.0,27.5,116.0,96.75,70.56
2017,6,4,10,0,0.0,110.0,3.0,28.0,110.0,91.84,66.45
2017,6,4,10,15,42.5,266.5,2.95,28.0,304.0,254.31,190.92
2017,6,4,10,30,85.0,423.0,2.9,28.0,498.0,418.36,310.99
2017,6,4,10,45,435.5,299.5,2.85,28.0,702.0,589.85,438.99
2017,6,4,11,0,786.0,176.0,2.8,28.0,906.0,756.59,558.93
2017,6,4,11,15,791.0,177.0,2.7,28.0,925.5,778.14,571.94
2017,6,4,11,30,796.0,178.0,2.6,28.0,945.0,796.79,583.84
2017,6,4,11,45,823.5,161.5,2.55,28.5,964.0,815.61,594.76
2017,6,4,12,0,851.0,145.0,2.5,29.0,983.0,821.77,596.93
2017,6,4,12,15,852.0,145.0,2.4,29.0,987.0,827.14,599.58
2017,6,4,12,30,853.0,145.0,2.3,29.0,991.0,829.56,600.34
2017,6,4,12,45,642.5,295.0,2.25,29.0,931.0,799.71,576.62
2017,6,4,13,0,432.0,445.0,2.2,29.0,871.0,751.63,539.23
2017,6,4,13,15,292.0,469.5,2.15,29.0,756.5,651.9,470.2
2017,6,4,13,30,152.0,494.0,2.1,29.0,642.0,551.47,399.4
2017,6,4,13,45,94.0,443.0,2.05,29.0,534.0,452.99,330.71
2017,6,4,14,0,36.0,392.0,2.0,29.0,426.0,362.54,265.96
2017,6,4,14,15,18.0,223.5,1.95,29.0,240.5,204.0,150.56
2017,6,4,14,30,0.0,55.0,1.9,29.0,55.0,45.95,30.27
2017,6,4,14,45,0.0,55.5,1.85,29.0,55.5,46.33,30.72
2017,6,4,15,0,0.0,56.0,1.8,29.0,56.0,46.7,31.07
2017,6,4,15,15,0.0,65.5,1.7,28.5,65.5,54.6,37.41
2017,6,4,15,30,0.0,75.0,1.6,28.0,75.0,62.5,43.78
2017,6,4,15,45,0.0,48.5,1.5,28.0,48.5,40.32,26.4
2017,6,4,16,0,0.0,22.0,1.4,28.0,22.0,18.24,8.93
2017,6,4,16,15,7.5,113.0,1.3,28.0,117.5,97.01,71.32
2017,6,4,16,30,15.0,204.0,1.2,28.0,213.0,172.34,129.65
2017,6,4,16,45,61.5,209.0,1.1,28.0,240.5,188.77,141.19
2017,6,4,17,0,108.0,214.0,1.0,28.0,268.0,199.16,147.55
2017,6,4,17,15,104.0,189.0,0.9,27.5,236.5,170.3,125.44
2017,6,4,17,30,100.0,164.0,0.8,27.0,205.0,142.02,103.91
2017,6,4,17,45,91.0,140.0,0.7,27.0,173.0,115.82,84.39
2017,6,4,18,0,82.0,116.0,0.6,27.0,141.0,90.35,66.33
2017,6,4,18,15,67.0,93.0,0.55,26.5,111.0,70.99,54.74
2017,6,4,18,30,52.0,70.0,0.5,26.0,81.0,54.35,40.51
2017,6,4,18,45,28.0,49.5,0.5,25.5,55.0,39.02,27.09
2017,6,4,19,0,4.0,29.0,0.5,25.0,29.0,23.52,12.85
2017,6,4,19,15,2.0,14.5,0.55,24.5,14.5,11.95,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,87.0,14.0,2.1,19.5,21.5,11.95,0.0
2017,6,5,6,0,174.0,28.0,2.4,20.0,43.0,21.67,11.05
2017,6,5,6,15,272.5,41.5,2.45,20.5,84.0,31.9,21.52
2017,6,5,6,30,371.0,55.0,2.5,21.0,125.0,43.71,32.2
2017,6,5,6,45,445.0,63.5,2.55,21.5,174.5,49.38,37.35
2017,6,5,7,0,519.0,72.0,2.6,22.0,224.0,63.03,41.48
2017,6,5,7,15,566.5,79.0,2.75,23.0,276.0,105.94,61.19
2017,6,5,7,30,614.0,86.0,2.9,24.0,328.0,153.93,93.42
2017,6,5,7,45,655.5,89.0,3.05,25.0,382.0,202.26,130.74
2017,6,5,8,0,697.0,92.0,3.2,26.0,436.0,254.3,173.09
2017,6,5,8,15,721.5,96.0,3.25,26.5,488.0,308.22,218.21
2017,6,5,8,30,746.0,100.0,3.3,27.0,540.0,360.21,261.39
2017,6,5,8,45,769.0,102.0,3.35,27.5,589.5,410.81,302.67
2017,6,5,9,0,792.0,104.0,3.4,28.0,639.0,461.89,343.25
2017,6,5,9,15,806.0,106.5,3.35,28.5,683.5,509.04,379.69
2017,6,5,9,30,820.0,109.0,3.3,29.0,728.0,554.34,413.66
2017,6,5,9,45,831.5,110.5,3.25,29.5,767.5,596.31,444.25
2017,6,5,10,0,843.0,112.0,3.2,30.0,807.0,636.6,472.75
2017,6,5,10,15,545.0,272.0,3.15,30.0,728.5,608.61,449.15
2017,6,5,10,30,247.0,432.0,3.1,30.0,650.0,548.25,401.78
2017,6,5,10,45,164.5,440.5,3.1,30.5,588.0,499.9,365.89
2017,6,5,11,0,82.0,449.0,3.1,31.0,526.0,445.21,324.94
2017,6,5,11,15,479.0,285.5,3.1,31.0,746.5,633.58,465.51
2017,6,5,11,30,876.0,122.0,3.1,31.0,967.0,802.97,585.17
2017,6,5,11,45,866.5,131.0,3.1,31.5,975.5,814.12,589.85
2017,6,5,12,0,857.0,140.0,3.1,32.0,984.0,821.52,593.23
2017,6,5,12,15,510.0,326.5,3.15,32.0,829.5,719.57,519.52
2017,6,5,12,30,163.0,513.0,3.2,32.0,675.0,583.47,419.36
2017,6,5,12,45,201.5,506.5,3.25,32.0,706.5,609.09,438.63
2017,6,5,13,0,240.0,500.0,3.3,32.0,738.0,633.28,456.02
2017,6,5,13,15,543.0,321.0,3.3,32.0,849.0,733.41,531.13
2017,6,5,13,30,846.0,142.0,3.3,32.0,960.0,797.59,579.43
2017,6,5,13,45,552.0,302.0,3.35,32.0,831.5,705.97,512.28
2017,6,5,14,0,258.0,462.0,3.4,32.0,703.0,600.23,434.34
2017,6,5,14,15,539.0,300.5,3.45,31.5,785.0,667.52,488.29
2017,6,5,14,30,820.0,139.0,3.5,31.0,867.0,703.18,518.8
2017,6,5,14,45,788.0,150.5,3.55,31.0,828.5,671.12,495.43
2017,6,5,15,0,756.0,162.0,3.6,31.0,790.0,632.76,467.83
2017,6,5,15,15,449.5,263.0,3.55,30.5,632.0,503.53,373.57
2017,6,5,15,30,143.0,364.0,3.5,30.0,474.0,386.03,286.73
2017,6,5,15,45,90.0,319.0,3.5,30.0,386.5,310.57,231.7
2017,6,5,16,0,37.0,274.0,3.5,30.0,299.0,243.55,182.11
2017,6,5,16,15,29.5,245.5,3.45,29.5,264.5,214.09,160.66
2017,6,5,16,30,22.0,217.0,3.4,29.0,230.0,185.18,139.29
2017,6,5,16,45,55.0,214.5,3.35,28.5,243.5,190.87,143.54
2017,6,5,17,0,88.0,212.0,3.3,28.0,257.0,191.94,143.67
2017,6,5,17,15,83.5,187.5,3.1,27.5,226.0,165.06,122.99
2017,6,5,17,30,79.0,163.0,2.9,27.0,195.0,138.84,102.87
2017,6,5,17,45,70.5,139.0,2.75,27.0,164.5,113.34,83.56
2017,6,5,18,0,62.0,115.0,2.6,27.0,134.0,89.16,65.91
2017,6,5,18,15,47.5,92.5,2.35,26.0,105.0,70.6,54.63
2017,6,5,18,30,33.0,70.0,2.1,25.0,76.0,54.3,40.67
2017,6,5,18,45,16.5,49.0,1.85,24.5,52.0,38.69,26.94
2017,6,5,19,0,0.0,28.0,1.6,24.0,28.0,22.82,12.44
2017,6,5,19,15,0.0,14.0,1.65,23.5,14.0,11.56,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,82.5,14.5,3.15,20.5,21.5,12.38,0.0
2017,6,6,6,0,165.0,29.0,3.3,21.0,43.0,22.41,11.58
2017,6,6,6,15,261.5,43.5,3.45,21.5,84.5,33.35,22.63
2017,6,6,6,30,358.0,58.0,3.6,22.0,126.0,44.1,32.38
2017,6,6,6,45,431.0,67.5,3.75,22.5,175.5,52.57,39.93
2017,6,6,7,0,504.0,77.0,3.9,23.0,225.0,65.97,44.33
2017,6,6,7,15,552.0,85.0,4.0,23.5,277.5,108.76,64.1
2017,6,6,7,30,600.0,93.0,4.1,24.0,330.0,156.75,96.43
2017,6,6,7,45,440.5,145.5,4.2,24.5,333.5,201.9,139.53
2017,6,6,8,0,281.0,198.0,4.3,25.0,337.0,229.18,168.32
2017,6,6,8,15,507.0,154.0,4.35,25.5,439.5,284.09,206.41
2017,6,6,8,30,733.0,110.0,4.4,26.0,542.0,363.07,265.56
2017,6,6,8,45,538.0,196.5,4.45,27.0,528.5,389.34,290.35
2017,6,6,9,0,343.0,283.0,4.5,28.0,515.0,395.27,296.71
2017,6,6,9,15,576.0,202.5,4.5,28.0,623.5,472.56,355.24
2017,6,6,9,30,809.0,122.0,4.5,28.0,732.0,559.5,421.25
2017,6,6,9,45,427.0,237.5,4.55,28.5,561.0,464.84,350.41
2017,6,6,10,0,45.0,353.0,4.6,29.0,390.0,325.29,242.9
2017,6,6,10,15,25.5,263.0,4.6,29.5,284.5,239.79,178.7
2017,6,6,10,30,6.0,173.0,4.6,30.0,179.0,148.81,109.32
2017,6,6,10,45,434.0,153.5,4.7,30.5,557.5,462.04,350.49
2017,6,6,11,0,862.0,134.0,4.8,31.0,936.0,768.22,570.21
2017,6,6,11,15,867.0,135.0,4.85,31.0,956.0,790.69,583.78
2017,6,6,11,30,872.0,136.0,4.9,31.0,976.0,810.05,596.7
2017,6,6,11,45,866.0,143.0,5.0,31.5,986.5,822.15,603.78
2017,6,6,12,0,860.0,150.0,5.1,32.0,997.0,830.65,608.5
2017,6,6,12,15,861.5,150.0,5.15,32.0,1001.5,836.51,612.53
2017,6,6,12,30,863.0,150.0,5.2,32.0,1006.0,839.41,614.66
2017,6,6,12,45,868.0,145.5,5.3,32.0,1004.5,838.89,614.85
2017,6,6,13,0,873.0,141.0,5.4,32.0,1003.0,835.33,613.06
2017,6,6,13,15,870.5,140.5,5.45,32.0,991.0,825.57,606.9
2017,6,6,13,30,868.0,140.0,5.5,32.0,979.0,812.53,598.59
2017,6,6,13,45,869.5,135.0,5.55,32.0,961.0,795.69,587.74
2017,6,6,14,0,871.0,130.0,5.6,32.0,943.0,775.41,574.53
2017,6,6,14,15,622.5,260.5,5.6,32.0,833.5,694.25,513.23
2017,6,6,14,30,374.0,391.0,5.6,32.0,724.0,604.43,445.55
2017,6,6,14,45,331.5,390.0,5.65,32.0,677.0,561.24,414.77
2017,6,6,15,0,289.0,389.0,5.7,32.0,630.0,519.46,384.57
2017,6,6,15,15,559.0,251.0,5.65,31.5,687.5,558.66,416.68
2017,6,6,15,30,829.0,113.0,5.6,31.0,745.0,568.25,425.35
2017,6,6,15,45,819.0,108.0,5.6,31.0,701.0,523.0,390.07
2017,6,6,16,0,809.0,103.0,5.6,31.0,657.0,475.21,352.22
2017,6,6,16,15,791.0,100.0,5.5,30.5,608.0,424.73,311.95
2017,6,6,16,30,773.0,97.0,5.4,30.0,559.0,374.16,270.56
2017,6,6,16,45,752.0,92.5,5.35,30.0,508.0,321.54,226.36
2017,6,6,17,0,731.0,88.0,5.3,30.0,457.0,269.72,182.44
2017,6,6,17,15,700.0,83.5,5.05,29.5,403.5,216.92,138.85
2017,6,6,17,30,669.0,79.0,4.8,29.0,350.0,162.93,96.29
2017,6,6,17,45,625.5,73.0,4.6,29.0,297.0,112.69,61.56
2017,6,6,18,0,582.0,67.0,4.4,29.0,244.0,66.92,38.88
2017,6,6,18,15,518.0,59.5,3.95,28.0,193.0,46.35,33.75
2017,6,6,18,30,454.0,52.0,3.5,27.0,142.0,41.29,29.37
2017,6,6,18,45,353.0,41.0,3.05,26.5,98.0,32.99,21.96
2017,6,6,19,0,252.0,30.0,2.6,26.0,54.0,24.52,13.73
2017,6,6,19,15,126.0,15.0,2.45,25.5,27.0,11.73,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,108.5,14.0,1.45,20.5,23.0,11.95,0.0
2017,6,7,6,0,217.0,28.0,1.6,21.0,46.0,21.78,11.14
2017,6,7,6,15,322.5,40.0,1.65,21.5,89.0,32.32,21.79
2017,6,7,6,30,428.0,52.0,1.7,22.0,132.0,41.46,30.14
2017,6,7,6,45,498.0,60.0,1.75,23.0,183.0,46.91,34.98
2017,6,7,7,0,568.0,68.0,1.8,24.0,234.0,59.35,38.59
2017,6,7,7,15,614.5,74.5,1.75,25.0,288.0,104.47,58.1
2017,6,7,7,30,661.0,81.0,1.7,26.0,342.0,154.5,90.97
2017,6,7,7,45,694.5,86.0,1.65,27.0,396.5,205.4,129.96
2017,6,7,8,0,728.0,91.0,1.6,28.0,451.0,262.32,175.56
2017,6,7,8,15,752.5,95.0,1.7,28.5,503.5,314.63,218.74
2017,6,7,8,30,777.0,99.0,1.8,29.0,556.0,368.17,262.38
2017,6,7,8,45,793.5,103.0,1.95,29.5,605.0,419.35,303.58
2017,6,7,9,0,810.0,107.0,2.1,30.0,654.0,470.36,343.53
2017,6,7,9,15,824.0,109.5,2.2,30.5,699.5,518.31,380.07
2017,6,7,9,30,838.0,112.0,2.3,31.0,745.0,564.31,414.18
2017,6,7,9,45,849.0,114.5,2.4,31.5,785.0,607.55,445.42
2017,6,7,10,0,860.0,117.0,2.5,32.0,825.0,649.03,474.64
2017,6,7,10,15,868.0,119.0,2.55,32.0,859.5,686.1,500.94
2017,6,7,10,30,876.0,121.0,2.6,32.0,894.0,720.76,525.15
2017,6,7,10,45,882.0,122.0,2.65,32.5,921.0,750.53,544.61
2017,6,7,11,0,888.0,123.0,2.7,33.0,948.0,777.43,561.52
2017,6,7,11,15,892.0,124.0,2.7,33.0,968.5,799.76,575.53
2017,6,7,11,30,896.0,125.0,2.7,33.0,989.0,818.85,587.46
2017,6,7,11,45,559.5,313.5,2.75,33.5,855.5,737.22,527.07
2017,6,7,12,0,223.0,502.0,2.8,34.0,722.0,619.62,440.42
2017,6,7,12,15,560.5,315.5,2.8,34.0,871.5,749.76,535.85
2017,6,7,12,30,898.0,129.0,2.8,34.0,1021.0,850.64,605.9
2017,6,7,12,45,897.0,129.0,2.8,34.0,1017.0,848.64,603.87
2017,6,7,13,0,896.0,129.0,2.8,34.0,1013.0,843.55,600.72
2017,6,7,13,15,893.0,128.5,2.8,34.0,1001.0,833.16,594.24
2017,6,7,13,30,890.0,128.0,2.8,34.0,989.0,819.42,585.7
2017,6,7,13,45,885.0,127.5,2.85,34.5,969.0,800.81,573.14
2017,6,7,14,0,880.0,127.0,2.9,35.0,949.0,779.02,558.57
2017,6,7,14,15,873.5,125.5,2.9,34.5,922.0,752.24,542.15
2017,6,7,14,30,867.0,124.0,2.9,34.0,895.0,722.6,523.14
2017,6,7,14,45,840.5,132.5,2.95,34.0,856.0,685.14,497.3
2017,6,7,15,0,814.0,141.0,3.0,34.0,817.0,650.52,472.86
2017,6,7,15,15,802.0,138.5,3.0,34.0,777.5,609.86,443.9
2017,6,7,15,30,790.0,136.0,3.0,34.0,738.0,567.61,413.19
2017,6,7,15,45,776.0,131.5,3.05,34.0,693.5,521.27,378.96
2017,6,7,16,0,762.0,127.0,3.1,34.0,649.0,474.02,343.14
2017,6,7,16,15,742.0,123.0,3.1,33.5,600.0,424.03,304.97
2017,6,7,16,30,722.0,119.0,3.1,33.0,551.0,371.67,263.98
2017,6,7,16,45,700.0,112.5,3.1,33.0,500.0,319.22,221.52
2017,6,7,17,0,678.0,106.0,3.1,33.0,449.0,267.8,179.39
2017,6,7,17,15,643.5,100.0,2.85,32.0,395.5,215.51,137.87
2017,6,7,17,30,609.0,94.0,2.6,31.0,342.0,166.19,100.2
2017,6,7,17,45,567.0,86.0,2.4,30.5,290.0,117.83,67.25
2017,6,7,18,0,525.0,78.0,2.2,30.0,238.0,73.89,45.13
2017,6,7,18,15,459.5,68.0,2.05,29.0,188.0,52.72,38.96
2017,6,7,18,30,394.0,58.0,1.9,28.0,138.0,45.93,33.15
2017,6,7,18,45,299.5,45.0,1.75,27.0,95.0,34.55,23.23
2017,6,7,19,0,205.0,32.0,1.6,26.0,52.0,24.74,13.99
2017,6,7,19,15,102.5,16.0,1.6,25.5,26.0,12.46,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.0,15.0,1.7,21.5,20.5,12.8,0.0
2017,6,8,6,0,126.0,30.0,2.0,22.0,41.0,23.07,12.07
2017,6,8,6,15,212.5,47.0,2.2,22.5,81.0,35.75,24.57
2017,6,8,6,30,299.0,64.0,2.4,23.0,121.0,48.14,35.7
2017,6,8,6,45,367.5,76.5,2.6,24.0,169.0,56.89,43.37
2017,6,8,7,0,436.0,89.0,2.8,25.0,217.0,70.52,49.05
2017,6,8,7,15,484.5,99.0,2.75,25.5,268.0,111.01,68.05
2017,6,8,7,30,533.0,109.0,2.7,26.0,319.0,158.92,100.11
2017,6,8,7,45,568.5,116.5,2.65,26.5,371.0,205.08,135.32
2017,6,8,8,0,604.0,124.0,2.6,27.0,423.0,254.54,175.01
2017,6,8,8,15,631.5,130.5,2.4,27.5,474.0,303.71,215.1
2017,6,8,8,30,659.0,137.0,2.2,28.0,525.0,354.68,256.02
2017,6,8,8,45,676.5,144.0,2.0,28.5,572.5,403.48,294.43
2017,6,8,9,0,694.0,151.0,1.8,29.0,620.0,452.48,331.65
2017,6,8,9,15,711.0,155.0,1.6,29.5,664.0,498.6,365.41
2017,6,8,9,30,728.0,159.0,1.4,30.0,708.0,544.29,397.46
2017,6,8,9,45,733.0,167.0,1.25,30.5,746.0,585.71,425.4
2017,6,8,10,0,738.0,175.0,1.1,31.0,784.0,625.26,450.89
2017,6,8,10,15,748.5,178.0,1.05,31.0,817.5,660.37,474.35
2017,6,8,10,30,759.0,181.0,1.0,31.0,851.0,694.63,496.7
2017,6,8,10,45,762.5,186.5,1.0,31.5,877.5,723.83,514.66
2017,6,8,11,0,766.0,192.0,1.0,32.0,904.0,750.36,530.56
2017,6,8,11,15,771.5,193.5,1.0,32.0,924.0,772.32,544.48
2017,6,8,11,30,777.0,195.0,1.0,32.0,944.0,791.47,556.5
2017,6,8,11,45,526.5,342.5,1.05,32.5,853.0,734.45,514.07
2017,6,8,12,0,276.0,490.0,1.1,33.0,762.0,656.62,458.24
2017,6,8,12,15,529.5,345.0,1.1,33.0,869.5,748.61,523.93
2017,6,8,12,30,783.0,200.0,1.1,33.0,977.0,824.81,576.78
2017,6,8,12,45,787.0,196.5,1.1,33.0,975.0,824.19,575.65
2017,6,8,13,0,791.0,193.0,1.1,33.0,973.0,820.69,573.55
2017,6,8,13,15,566.5,323.0,1.15,33.0,878.0,751.78,525.66
2017,6,8,13,30,342.0,453.0,1.2,33.0,783.0,670.3,469.52
2017,6,8,13,45,317.0,453.0,1.25,33.0,754.5,643.91,453.18
2017,6,8,14,0,292.0,453.0,1.3,33.0,726.0,616.95,435.8
2017,6,8,14,15,526.5,318.0,1.35,33.0,793.0,671.4,477.05
2017,6,8,14,30,761.0,183.0,1.4,33.0,860.0,703.34,502.0
2017,6,8,14,45,566.0,273.0,1.5,33.0,765.5,625.52,447.61
2017,6,8,15,0,371.0,363.0,1.6,33.0,671.0,549.53,394.51
2017,6,8,15,15,557.0,259.0,1.65,33.0,696.5,563.43,406.6
2017,6,8,15,30,743.0,155.0,1.7,33.0,722.0,557.46,403.18
2017,6,8,15,45,727.5,150.5,1.75,33.0,678.5,511.43,369.69
2017,6,8,16,0,712.0,146.0,1.8,33.0,635.0,465.15,335.3
2017,6,8,16,15,534.0,192.0,1.85,32.5,543.5,389.44,280.86
2017,6,8,16,30,356.0,238.0,1.9,32.0,452.0,327.88,237.13
2017,6,8,16,45,488.5,180.5,1.95,32.0,445.0,304.92,215.68
2017,6,8,17,0,621.0,123.0,2.0,32.0,438.0,266.94,180.52
2017,6,8,17,15,586.0,116.0,1.9,31.5,386.0,216.8,140.89
2017,6,8,17,30,551.0,109.0,1.8,31.0,334.0,169.79,105.19
2017,6,8,17,45,509.5,99.0,1.7,30.5,283.0,123.19,73.5
2017,6,8,18,0,468.0,89.0,1.6,30.0,232.0,78.89,49.95
2017,6,8,18,15,404.0,77.5,1.5,29.0,183.0,57.68,43.12
2017,6,8,18,30,340.0,66.0,1.4,28.0,134.0,49.67,36.3
2017,6,8,18,45,256.0,50.5,1.3,27.5,92.5,38.41,26.41
2017,6,8,19,0,172.0,35.0,1.2,27.0,51.0,26.9,15.7
2017,6,8,19,15,86.0,17.5,1.25,26.5,25.5,13.59,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.5,3.3,21.5,4.5,3.84,0.0
2017,6,9,6,0,0.0,9.0,3.5,22.0,9.0,7.39,0.02
2017,6,9,6,15,0.0,19.0,3.7,22.5,19.0,15.64,7.59
2017,6,9,6,30,0.0,29.0,3.9,23.0,29.0,23.92,14.94
2017,6,9,6,45,0.0,40.5,4.1,23.5,40.5,33.46,23.31
2017,6,9,7,0,0.0,52.0,4.3,24.0,52.0,43.03,31.57
2017,6,9,7,15,0.0,73.5,4.3,24.0,73.5,60.64,44.48
2017,6,9,7,30,0.0,95.0,4.3,24.0,95.0,77.85,58.41
2017,6,9,7,45,20.5,143.5,4.35,24.5,154.0,119.85,91.18
2017,6,9,8,0,41.0,192.0,4.4,25.0,213.0,163.46,124.77
2017,6,9,8,15,38.0,210.5,4.35,25.5,231.5,181.17,138.33
2017,6,9,8,30,35.0,229.0,4.3,26.0,250.0,198.55,151.44
2017,6,9,8,45,106.0,270.5,4.25,26.5,341.0,263.6,200.19
2017,6,9,9,0,177.0,312.0,4.2,27.0,432.0,338.29,255.85
2017,6,9,9,15,195.0,334.0,4.1,27.0,474.5,375.92,283.93
2017,6,9,9,30,213.0,356.0,4.0,27.0,517.0,414.72,312.66
2017,6,9,9,45,214.0,377.5,3.9,27.5,546.5,444.13,333.36
2017,6,9,10,0,215.0,399.0,3.8,28.0,576.0,472.99,353.3
2017,6,9,10,15,233.0,402.0,3.75,28.0,601.0,497.31,370.82
2017,6,9,10,30,251.0,405.0,3.7,28.0,626.0,526.28,391.54
2017,6,9,10,45,307.5,397.0,3.65,28.0,676.5,569.52,422.92
2017,6,9,11,0,364.0,389.0,3.6,28.0,727.0,614.31,455.06
2017,6,9,11,15,332.5,429.0,3.55,28.0,743.0,633.19,466.77
2017,6,9,11,30,301.0,469.0,3.5,28.0,759.0,649.36,476.58
2017,6,9,11,45,297.5,476.5,3.5,28.0,767.0,658.23,482.37
2017,6,9,12,0,294.0,484.0,3.5,28.0,775.0,665.57,487.14
2017,6,9,12,15,350.5,463.5,3.45,28.0,811.0,696.7,509.59
2017,6,9,12,30,407.0,443.0,3.4,28.0,847.0,726.56,530.85
2017,6,9,12,45,298.0,475.0,3.35,28.5,770.5,664.0,484.38
2017,6,9,13,0,189.0,507.0,3.3,29.0,694.0,595.96,434.31
2017,6,9,13,15,190.0,501.0,3.15,29.0,686.5,589.11,429.67
2017,6,9,13,30,191.0,495.0,3.0,29.0,679.0,581.22,424.01
2017,6,9,13,45,210.0,481.5,2.9,29.0,681.0,579.93,423.52
2017,6,9,14,0,229.0,468.0,2.8,29.0,683.0,576.97,421.8
2017,6,9,14,15,142.5,435.0,2.65,29.0,567.5,479.21,351.89
2017,6,9,14,30,56.0,402.0,2.5,29.0,452.0,380.05,280.09
2017,6,9,14,45,68.0,396.0,2.45,29.0,454.5,379.82,280.78
2017,6,9,15,0,80.0,390.0,2.4,29.0,457.0,378.44,280.19
2017,6,9,15,15,377.0,290.0,2.35,29.0,581.0,481.12,357.54
2017,6,9,15,30,674.0,190.0,2.3,29.0,705.0,548.37,405.68
2017,6,9,15,45,658.5,183.5,2.3,29.0,662.0,503.88,371.98
2017,6,9,16,0,643.0,177.0,2.3,29.0,619.0,458.92,337.8
2017,6,9,16,15,520.5,202.5,2.15,28.5,543.5,392.19,288.13
2017,6,9,16,30,398.0,228.0,2.0,28.0,468.0,337.67,247.71
2017,6,9,16,45,402.0,204.0,1.95,28.0,427.0,295.83,214.35
2017,6,9,17,0,406.0,180.0,1.9,28.0,386.0,252.96,179.53
2017,6,9,17,15,376.5,165.5,1.75,27.5,340.0,209.45,145.54
2017,6,9,17,30,347.0,151.0,1.6,27.0,294.0,169.01,114.86
2017,6,9,17,45,316.5,133.0,1.45,27.0,248.5,129.31,86.68
2017,6,9,18,0,286.0,115.0,1.3,27.0,203.0,92.98,64.95
2017,6,9,18,15,240.0,96.0,1.3,26.5,160.0,70.93,54.77
2017,6,9,18,30,194.0,77.0,1.3,26.0,117.0,57.61,43.34
2017,6,9,18,45,136.5,56.5,1.35,25.5,80.5,42.89,30.42
2017,6,9,19,0,79.0,36.0,1.4,25.0,44.0,27.83,16.68
2017,6,9,19,15,39.5,18.0,1.55,24.5,22.0,14.57,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,15.5,2.8,20.5,19.5,13.23,0.0
2017,6,10,6,0,93.0,31.0,3.0,21.0,39.0,24.15,12.96
2017,6,10,6,15,174.5,50.0,3.15,21.5,78.5,38.4,26.91
2017,6,10,6,30,256.0,69.0,3.3,22.0,118.0,51.54,38.76
2017,6,10,6,45,327.0,83.0,3.5,22.5,165.5,61.23,47.39
2017,6,10,7,0,398.0,97.0,3.7,23.0,213.0,74.3,58.64
2017,6,10,7,15,448.5,107.5,3.75,23.5,264.0,113.13,71.94
2017,6,10,7,30,499.0,118.0,3.8,24.0,315.0,157.39,101.32
2017,6,10,7,45,543.5,124.0,3.85,24.5,368.0,204.8,137.39
2017,6,10,8,0,588.0,130.0,3.9,25.0,421.0,253.76,176.7
2017,6,10,8,15,617.0,136.5,3.85,25.5,472.0,302.46,216.98
2017,6,10,8,30,646.0,143.0,3.8,26.0,523.0,353.15,258.51
2017,6,10,8,45,672.5,146.5,3.8,26.5,572.5,401.98,298.04
2017,6,10,9,0,699.0,150.0,3.8,27.0,622.0,451.87,337.45
2017,6,10,9,15,452.0,253.5,3.75,27.5,567.0,445.89,334.63
2017,6,10,9,30,205.0,357.0,3.7,28.0,512.0,410.73,307.86
2017,6,10,9,45,485.0,259.0,3.7,28.5,651.5,513.62,384.91
2017,6,10,10,0,765.0,161.0,3.7,29.0,791.0,627.19,468.29
2017,6,10,10,15,463.5,300.5,3.7,29.5,687.0,574.0,425.92
2017,6,10,10,30,162.0,440.0,3.7,30.0,583.0,488.77,359.81
2017,6,10,10,45,190.0,453.0,3.7,30.5,626.0,526.42,386.26
2017,6,10,11,0,218.0,466.0,3.7,31.0,669.0,564.77,412.38
2017,6,10,11,15,258.5,467.5,3.7,31.5,713.5,608.17,441.95
2017,6,10,11,30,299.0,469.0,3.7,32.0,758.0,647.23,468.2
2017,6,10,11,45,551.5,326.0,3.75,32.5,866.5,739.0,535.29
2017,6,10,12,0,804.0,183.0,3.8,33.0,975.0,819.71,593.48
2017,6,10,12,15,805.5,183.5,3.8,33.0,980.0,826.12,597.07
2017,6,10,12,30,807.0,184.0,3.8,33.0,985.0,829.59,599.27
2017,6,10,12,45,807.5,182.5,3.85,33.0,982.0,827.76,598.28
2017,6,10,13,0,808.0,181.0,3.9,33.0,979.0,823.02,595.48
2017,6,10,13,15,565.5,322.5,3.95,33.0,878.0,749.35,541.08
2017,6,10,13,30,323.0,464.0,4.0,33.0,777.0,663.68,478.04
2017,6,10,13,45,298.5,461.0,4.05,33.5,746.0,635.52,458.18
2017,6,10,14,0,274.0,458.0,4.1,34.0,715.0,606.87,437.63
2017,6,10,14,15,526.5,315.5,4.1,34.0,790.5,668.51,485.33
2017,6,10,14,30,779.0,173.0,4.1,34.0,866.0,706.71,515.56
2017,6,10,14,45,776.5,166.0,4.1,34.0,835.0,674.47,492.79
2017,6,10,15,0,774.0,159.0,4.1,34.0,804.0,639.68,468.18
2017,6,10,15,15,762.0,155.5,4.1,33.5,765.5,599.8,440.31
2017,6,10,15,30,750.0,152.0,4.1,33.0,727.0,558.43,410.66
2017,6,10,15,45,730.0,150.5,4.15,33.0,682.0,512.43,376.17
2017,6,10,16,0,710.0,149.0,4.2,33.0,637.0,466.59,340.99
2017,6,10,16,15,689.0,144.0,4.2,32.5,589.5,417.36,303.11
2017,6,10,16,30,668.0,139.0,4.2,32.0,542.0,368.55,264.57
2017,6,10,16,45,637.5,134.5,4.25,32.0,490.5,317.86,223.58
2017,6,10,17,0,607.0,130.0,4.3,32.0,439.0,269.17,183.88
2017,6,10,17,15,571.5,122.5,4.25,31.5,387.0,219.31,144.21
2017,6,10,17,30,536.0,115.0,4.2,31.0,335.0,172.67,108.53
2017,6,10,17,45,488.0,105.5,4.2,30.5,283.5,124.26,75.31
2017,6,10,18,0,440.0,96.0,4.2,30.0,232.0,83.28,53.84
2017,6,10,18,15,375.0,83.5,4.05,29.0,183.5,61.67,46.5
2017,6,10,18,30,310.0,71.0,3.9,28.0,135.0,53.07,39.18
2017,6,10,18,45,224.5,54.5,3.8,27.5,93.5,41.21,28.75
2017,6,10,19,0,139.0,38.0,3.7,27.0,52.0,29.43,17.83
2017,6,10,19,15,69.5,19.0,3.75,26.5,26.0,15.04,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,64.5,16.0,3.0,20.5,21.5,13.66,0.0
2017,6,11,6,0,129.0,32.0,3.1,21.0,43.0,24.95,13.57
2017,6,11,6,15,228.5,47.5,3.3,21.5,84.0,36.19,25.04
2017,6,11,6,30,328.0,63.0,3.5,22.0,125.0,47.57,35.36
2017,6,11,6,45,405.0,73.5,3.75,23.0,175.0,55.02,41.95
2017,6,11,7,0,482.0,84.0,4.0,24.0,225.0,67.83,52.87
2017,6,11,7,15,532.5,92.0,4.05,24.5,277.5,109.11,65.68
2017,6,11,7,30,583.0,100.0,4.1,25.0,330.0,155.94,96.24
2017,6,11,7,45,306.5,142.5,4.15,25.5,265.0,170.97,119.74
2017,6,11,8,0,30.0,185.0,4.2,26.0,200.0,155.35,118.14
2017,6,11,8,15,380.0,150.0,4.15,26.5,372.0,238.97,173.75
2017,6,11,8,30,730.0,115.0,4.1,27.0,544.0,358.37,260.21
2017,6,11,8,45,758.0,115.0,4.1,27.5,594.5,411.08,302.91
2017,6,11,9,0,786.0,115.0,4.1,28.0,645.0,462.05,343.5
2017,6,11,9,15,583.0,216.0,4.05,28.5,624.5,482.5,360.36
2017,6,11,9,30,380.0,317.0,4.0,29.0,604.0,476.33,355.49
2017,6,11,9,45,216.5,339.5,3.95,29.5,505.0,414.06,309.01
2017,6,11,10,0,53.0,362.0,3.9,30.0,406.0,336.82,250.09
2017,6,11,10,15,456.5,244.5,3.85,30.0,645.5,521.95,390.47
2017,6,11,10,30,860.0,127.0,3.8,30.0,885.0,710.36,527.72
2017,6,11,10,45,867.5,127.5,3.8,30.5,913.0,740.4,546.87
2017,6,11,11,0,875.0,128.0,3.8,31.0,941.0,767.69,564.65
2017,6,11,11,15,879.0,129.0,3.8,31.5,961.0,789.82,577.85
2017,6,11,11,30,883.0,130.0,3.8,32.0,981.0,808.77,588.84
2017,6,11,11,45,885.0,131.0,3.8,32.5,993.0,822.86,596.59
2017,6,11,12,0,887.0,132.0,3.8,33.0,1005.0,833.61,602.17
2017,6,11,12,15,887.5,132.0,3.8,33.0,1009.5,839.06,605.55
2017,6,11,12,30,888.0,132.0,3.8,33.0,1014.0,841.4,607.0
2017,6,11,12,45,887.5,131.5,3.8,33.5,1011.0,839.62,604.6
2017,6,11,13,0,887.0,131.0,3.8,34.0,1008.0,834.8,600.33
2017,6,11,13,15,885.0,130.5,3.8,34.0,996.5,825.53,594.46
2017,6,11,13,30,883.0,130.0,3.8,34.0,985.0,812.93,586.48
2017,6,11,13,45,879.0,129.0,3.8,34.0,965.5,795.06,575.07
2017,6,11,14,0,875.0,128.0,3.8,34.0,946.0,773.98,561.57
2017,6,11,14,15,869.0,126.5,3.8,34.0,920.0,747.93,544.06
2017,6,11,14,30,863.0,125.0,3.8,34.0,894.0,719.01,524.12
2017,6,11,14,45,855.0,123.0,3.8,34.0,860.5,685.61,500.78
2017,6,11,15,0,847.0,121.0,3.8,34.0,827.0,649.81,475.35
2017,6,11,15,15,836.0,118.5,3.75,34.0,788.0,609.57,446.16
2017,6,11,15,30,825.0,116.0,3.7,34.0,749.0,567.54,415.08
2017,6,11,15,45,811.5,113.0,3.7,34.0,704.5,522.8,381.43
2017,6,11,16,0,798.0,110.0,3.7,34.0,660.0,475.74,345.24
2017,6,11,16,15,780.0,107.0,3.65,33.5,611.5,426.01,306.77
2017,6,11,16,30,762.0,104.0,3.6,33.0,563.0,376.19,267.15
2017,6,11,16,45,738.5,99.5,3.6,33.0,511.5,323.54,224.19
2017,6,11,17,0,715.0,95.0,3.6,33.0,460.0,268.75,179.21
2017,6,11,17,15,683.0,90.0,3.45,32.5,406.5,216.0,136.66
2017,6,11,17,30,651.0,85.0,3.3,32.0,353.0,165.84,97.86
2017,6,11,17,45,607.0,79.0,3.15,31.5,300.0,116.63,64.42
2017,6,11,18,0,563.0,73.0,3.0,31.0,247.0,71.95,42.29
2017,6,11,18,15,498.5,64.5,2.7,30.0,196.5,50.0,36.53
2017,6,11,18,30,434.0,56.0,2.4,29.0,146.0,44.3,31.67
2017,6,11,18,45,337.0,44.5,2.1,28.0,102.0,35.73,24.16
2017,6,11,19,0,240.0,33.0,1.8,27.0,58.0,25.57,14.83
2017,6,11,19,15,120.0,16.5,2.0,26.5,29.0,12.86,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,95.5,15.0,2.4,21.5,23.0,12.8,0.0
2017,6,12,6,0,191.0,30.0,2.7,22.0,46.0,23.23,12.17
2017,6,12,6,15,297.5,43.0,2.8,22.5,89.0,33.12,22.34
2017,6,12,6,30,404.0,56.0,2.9,23.0,132.0,44.75,32.8
2017,6,12,6,45,481.0,63.5,3.0,23.5,183.0,49.65,37.25
2017,6,12,7,0,558.0,71.0,3.1,24.0,234.0,57.82,44.29
2017,6,12,7,15,605.5,77.5,3.05,24.5,287.5,102.1,57.66
2017,6,12,7,30,653.0,84.0,3.0,25.0,341.0,151.42,89.57
2017,6,12,7,45,337.0,131.0,3.0,25.5,265.0,167.39,115.46
2017,6,12,8,0,21.0,178.0,3.0,26.0,189.0,148.64,112.99
2017,6,12,8,15,405.0,136.0,2.95,26.5,373.5,234.71,169.37
2017,6,12,8,30,789.0,94.0,2.9,27.0,558.0,362.77,261.36
2017,6,12,8,45,812.0,95.0,2.9,27.5,608.5,414.4,303.26
2017,6,12,9,0,835.0,96.0,2.9,28.0,659.0,467.38,345.24
2017,6,12,9,15,848.5,98.0,2.9,28.5,704.5,515.07,382.21
2017,6,12,9,30,862.0,100.0,2.9,29.0,750.0,561.67,417.23
2017,6,12,9,45,874.5,101.0,2.9,29.5,791.0,605.47,449.21
2017,6,12,10,0,887.0,102.0,2.9,30.0,832.0,647.59,479.09
2017,6,12,10,15,894.5,103.5,2.9,30.5,866.5,684.94,504.85
2017,6,12,10,30,902.0,105.0,2.9,31.0,901.0,719.79,528.26
2017,6,12,10,45,908.5,106.0,2.95,31.5,929.0,750.81,548.8
