Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,11,0,915.0,107.0,3.0,32.0,957.0,778.92,566.4
2017,6,12,11,15,919.0,107.5,3.0,32.0,977.0,801.63,580.79
2017,6,12,11,30,923.0,108.0,3.0,32.0,997.0,821.04,593.04
2017,6,12,11,45,917.5,113.5,3.05,32.5,1007.5,833.66,599.92
2017,6,12,12,0,912.0,119.0,3.1,33.0,1018.0,842.54,604.45
2017,6,12,12,15,913.0,119.5,3.15,33.0,1023.0,849.06,608.78
2017,6,12,12,30,914.0,120.0,3.2,33.0,1028.0,852.36,611.1
2017,6,12,12,45,914.0,119.0,3.25,33.5,1024.5,850.56,608.96
2017,6,12,13,0,914.0,118.0,3.3,34.0,1021.0,845.59,604.89
2017,6,12,13,15,911.5,117.5,3.3,34.0,1009.5,835.66,598.64
2017,6,12,13,30,909.0,117.0,3.3,34.0,998.0,822.3,590.26
2017,6,12,13,45,906.0,115.5,3.35,34.5,979.0,804.32,577.97
2017,6,12,14,0,903.0,114.0,3.4,35.0,960.0,783.01,563.54
2017,6,12,14,15,897.0,113.0,3.4,35.0,933.5,756.7,546.5
2017,6,12,14,30,891.0,112.0,3.4,35.0,907.0,727.44,526.52
2017,6,12,14,45,869.5,118.5,3.45,35.0,870.0,691.36,501.56
2017,6,12,15,0,848.0,125.0,3.5,35.0,833.0,653.64,475.01
2017,6,12,15,15,837.0,123.0,3.5,34.5,793.5,613.83,447.42
2017,6,12,15,30,826.0,121.0,3.5,34.0,754.0,573.76,418.82
2017,6,12,15,45,813.0,117.5,3.55,34.0,709.5,527.56,384.38
2017,6,12,16,0,800.0,114.0,3.6,34.0,665.0,480.26,348.21
2017,6,12,16,15,781.5,110.5,3.65,33.5,616.5,429.8,309.44
2017,6,12,16,30,763.0,107.0,3.7,33.0,568.0,379.32,269.49
2017,6,12,16,45,739.5,102.5,3.75,33.0,516.0,326.63,226.55
2017,6,12,17,0,716.0,98.0,3.8,33.0,464.0,271.73,181.51
2017,6,12,17,15,683.5,93.0,3.7,32.5,410.5,218.81,138.87
2017,6,12,17,30,651.0,88.0,3.6,32.0,357.0,168.53,99.98
2017,6,12,17,45,607.0,81.5,3.5,31.5,303.5,118.89,66.17
2017,6,12,18,0,563.0,75.0,3.4,31.0,250.0,73.81,43.63
2017,6,12,18,15,498.5,66.5,3.2,30.0,199.0,51.57,37.85
2017,6,12,18,30,434.0,58.0,3.0,29.0,148.0,45.93,33.05
2017,6,12,18,45,337.5,46.0,2.85,28.5,103.5,36.99,25.16
2017,6,12,19,0,241.0,34.0,2.7,28.0,59.0,26.33,15.4
2017,6,12,19,15,120.5,17.0,2.95,27.5,29.5,13.25,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,75.0,15.5,2.55,22.5,22.0,13.23,0.0
2017,6,13,6,0,150.0,31.0,2.8,23.0,44.0,23.89,12.58
2017,6,13,6,15,250.5,46.0,3.0,23.5,85.5,35.16,23.94
2017,6,13,6,30,351.0,61.0,3.2,24.0,127.0,46.25,33.92
2017,6,13,6,45,434.5,69.0,3.4,24.5,177.5,53.87,40.7
2017,6,13,7,0,518.0,77.0,3.6,25.0,228.0,61.39,47.14
2017,6,13,7,15,290.0,115.5,3.65,25.5,203.5,107.33,72.4
2017,6,13,7,30,62.0,154.0,3.7,26.0,179.0,127.72,95.38
2017,6,13,7,45,31.0,114.0,3.75,26.5,126.5,98.6,72.93
2017,6,13,8,0,0.0,74.0,3.8,27.0,74.0,61.41,44.03
2017,6,13,8,15,114.0,164.5,3.8,27.5,231.5,168.99,125.76
2017,6,13,8,30,228.0,255.0,3.8,28.0,389.0,286.72,214.01
2017,6,13,8,45,512.0,183.0,3.85,29.0,518.5,362.29,267.43
2017,6,13,9,0,796.0,111.0,3.9,30.0,648.0,461.12,339.78
2017,6,13,9,15,547.0,225.0,3.9,30.5,606.0,468.0,346.71
2017,6,13,9,30,298.0,339.0,3.9,31.0,564.0,448.61,332.12
2017,6,13,9,45,576.0,228.5,3.95,31.5,692.0,541.15,400.75
2017,6,13,10,0,854.0,118.0,4.0,32.0,820.0,639.79,473.05
2017,6,13,10,15,488.0,276.5,4.05,32.0,681.5,568.24,418.8
2017,6,13,10,30,122.0,435.0,4.1,32.0,543.0,456.14,333.8
2017,6,13,10,45,505.5,277.0,4.15,32.5,744.0,614.47,452.13
2017,6,13,11,0,889.0,119.0,4.2,33.0,945.0,768.92,563.15
2017,6,13,11,15,642.0,271.0,4.25,33.0,874.5,739.26,537.29
2017,6,13,11,30,395.0,423.0,4.3,33.0,804.0,682.12,493.18
2017,6,13,11,45,642.5,276.0,4.4,33.5,905.0,765.34,554.79
2017,6,13,12,0,890.0,129.0,4.5,34.0,1006.0,832.2,601.96
2017,6,13,12,15,890.0,129.5,4.55,34.0,1010.0,837.75,605.29
2017,6,13,12,30,890.0,130.0,4.6,34.0,1014.0,840.17,606.99
2017,6,13,12,45,892.0,127.5,4.65,34.5,1011.0,838.91,605.1
2017,6,13,13,0,894.0,125.0,4.7,35.0,1008.0,834.57,601.29
2017,6,13,13,15,629.5,282.5,4.75,35.0,901.0,763.14,549.98
2017,6,13,13,30,365.0,440.0,4.8,35.0,794.0,675.58,485.28
2017,6,13,13,45,626.0,278.5,4.85,35.5,870.5,737.98,533.11
2017,6,13,14,0,887.0,117.0,4.9,36.0,947.0,773.24,560.74
2017,6,13,14,15,881.0,115.5,4.95,35.5,920.5,746.97,544.34
2017,6,13,14,30,875.0,114.0,5.0,35.0,894.0,717.79,525.35
2017,6,13,14,45,874.0,108.0,5.05,35.0,862.5,685.37,502.72
2017,6,13,15,0,873.0,102.0,5.1,35.0,831.0,649.98,477.54
2017,6,13,15,15,863.0,100.0,5.1,35.0,792.0,609.88,448.21
2017,6,13,15,30,853.0,98.0,5.1,35.0,753.0,567.86,416.85
2017,6,13,15,45,840.5,95.5,5.1,35.0,708.5,522.44,382.29
2017,6,13,16,0,828.0,93.0,5.1,35.0,664.0,475.78,345.95
2017,6,13,16,15,811.5,90.0,5.1,34.5,616.0,426.03,307.07
2017,6,13,16,30,795.0,87.0,5.1,34.0,568.0,373.91,265.34
2017,6,13,16,45,768.5,85.5,5.15,34.0,516.0,321.37,222.07
2017,6,13,17,0,742.0,84.0,5.2,34.0,464.0,270.12,179.44
2017,6,13,17,15,712.0,80.0,5.2,33.5,411.0,217.6,136.73
2017,6,13,17,30,682.0,76.0,5.2,33.0,358.0,167.4,97.64
2017,6,13,17,45,628.5,73.0,5.2,32.5,303.5,114.48,61.64
2017,6,13,18,0,575.0,70.0,5.2,32.0,249.0,70.61,40.54
2017,6,13,18,15,512.0,62.5,5.1,31.0,198.5,48.44,35.07
2017,6,13,18,30,449.0,55.0,5.0,30.0,148.0,43.48,30.86
2017,6,13,18,45,336.0,45.0,4.9,29.5,103.5,36.08,24.29
2017,6,13,19,0,223.0,35.0,4.8,29.0,59.0,27.02,15.9
2017,6,13,19,15,111.5,17.5,4.7,28.5,29.5,13.61,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,54.0,16.0,3.5,23.5,20.5,13.66,0.0
2017,6,14,6,0,108.0,32.0,3.6,24.0,41.0,24.88,13.22
2017,6,14,6,15,200.5,48.5,3.85,24.5,80.5,36.83,25.21
2017,6,14,6,30,293.0,65.0,4.1,25.0,120.0,48.84,35.96
2017,6,14,6,45,185.0,87.5,4.35,25.5,126.5,64.85,49.86
2017,6,14,7,0,77.0,110.0,4.6,26.0,133.0,83.65,65.85
2017,6,14,7,15,38.5,102.5,4.65,26.5,114.0,83.84,61.54
2017,6,14,7,30,0.0,95.0,4.7,27.0,95.0,77.81,57.65
2017,6,14,7,45,129.0,147.5,4.8,27.5,211.0,141.46,102.82
2017,6,14,8,0,258.0,200.0,4.9,28.0,327.0,221.32,160.97
2017,6,14,8,15,129.0,174.5,4.9,28.5,238.0,180.97,134.13
2017,6,14,8,30,0.0,149.0,4.9,29.0,149.0,122.68,91.51
2017,6,14,8,45,54.5,228.0,4.95,29.5,265.0,208.73,156.96
2017,6,14,9,0,109.0,307.0,5.0,30.0,381.0,300.02,225.14
2017,6,14,9,15,110.5,330.5,5.0,30.5,410.0,326.84,244.46
2017,6,14,9,30,112.0,354.0,5.0,31.0,439.0,353.62,263.57
2017,6,14,9,45,155.5,377.0,5.0,31.5,501.0,407.8,302.75
2017,6,14,10,0,199.0,400.0,5.0,32.0,563.0,461.92,341.35
2017,6,14,10,15,150.5,414.0,5.0,32.0,541.0,451.1,332.62
2017,6,14,10,30,102.0,428.0,5.0,32.0,519.0,431.71,317.67
2017,6,14,10,45,56.5,323.0,5.0,32.5,373.5,314.98,231.99
2017,6,14,11,0,11.0,218.0,5.0,33.0,228.0,190.75,139.16
2017,6,14,11,15,44.5,342.0,5.0,33.5,385.0,326.24,239.05
2017,6,14,11,30,78.0,466.0,5.0,34.0,542.0,459.96,333.95
2017,6,14,11,45,49.5,407.5,5.05,34.5,456.0,389.11,282.21
2017,6,14,12,0,21.0,349.0,5.1,35.0,370.0,310.94,225.2
2017,6,14,12,15,20.5,349.0,5.05,35.0,370.0,310.91,225.23
2017,6,14,12,30,20.0,349.0,5.0,35.0,370.0,310.67,224.99
2017,6,14,12,45,98.0,428.5,5.0,35.5,526.0,448.68,324.48
2017,6,14,13,0,176.0,508.0,5.0,36.0,682.0,584.91,419.02
2017,6,14,13,15,106.0,458.5,5.0,36.0,563.0,478.59,344.0
2017,6,14,13,30,36.0,409.0,5.0,36.0,444.0,378.96,272.86
2017,6,14,13,45,32.5,391.0,5.0,36.0,422.5,359.48,259.38
2017,6,14,14,0,29.0,373.0,5.0,36.0,401.0,339.98,245.66
2017,6,14,14,15,22.0,323.0,5.0,36.0,344.0,286.27,207.24
2017,6,14,14,30,15.0,273.0,5.0,36.0,287.0,238.56,172.78
2017,6,14,14,45,390.0,219.0,5.0,36.0,546.0,460.82,339.74
2017,6,14,15,0,765.0,165.0,5.0,36.0,805.0,638.64,466.65
2017,6,14,15,15,473.0,266.5,4.95,35.5,656.0,518.71,379.03
2017,6,14,15,30,181.0,368.0,4.9,35.0,507.0,409.36,299.2
2017,6,14,15,45,189.0,344.0,4.9,35.0,481.5,383.7,281.03
2017,6,14,16,0,197.0,320.0,4.9,35.0,456.0,356.9,261.45
2017,6,14,16,15,135.0,290.0,4.85,34.5,380.5,294.93,216.67
2017,6,14,16,30,73.0,260.0,4.8,34.0,305.0,237.56,175.17
2017,6,14,16,45,178.0,233.5,4.8,34.0,328.5,245.23,178.68
2017,6,14,17,0,283.0,207.0,4.8,34.0,352.0,240.51,171.13
2017,6,14,17,15,276.5,183.0,4.65,33.5,311.5,201.86,141.01
2017,6,14,17,30,270.0,159.0,4.5,33.0,271.0,163.82,111.84
2017,6,14,17,45,378.5,124.0,4.4,33.0,256.0,128.46,81.75
2017,6,14,18,0,487.0,89.0,4.3,33.0,241.0,80.99,49.98
2017,6,14,18,15,422.5,78.0,4.05,32.0,191.5,58.08,42.92
2017,6,14,18,30,358.0,67.0,3.8,31.0,142.0,50.42,36.49
2017,6,14,18,45,274.0,52.0,3.6,30.0,99.5,39.54,27.11
2017,6,14,19,0,190.0,37.0,3.4,29.0,57.0,28.42,17.07
2017,6,14,19,15,95.0,18.5,3.45,28.5,28.5,14.35,0.0
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,5.5,13.5,3.35,23.5,14.0,11.52,0.0
2017,6,15,6,0,11.0,27.0,3.5,24.0,28.0,21.89,10.92
2017,6,15,6,15,46.0,49.0,3.65,24.0,57.5,37.91,26.16
2017,6,15,6,30,81.0,71.0,3.8,24.0,87.0,53.85,40.38
2017,6,15,6,45,125.5,90.0,4.0,24.5,123.0,67.71,52.51
2017,6,15,7,0,170.0,109.0,4.2,25.0,159.0,81.81,64.55
2017,6,15,7,15,234.5,126.5,4.3,25.5,210.5,110.25,76.78
2017,6,15,7,30,299.0,144.0,4.4,26.0,262.0,148.45,102.01
2017,6,15,7,45,448.0,136.0,4.55,27.0,341.5,190.27,128.43
2017,6,15,8,0,597.0,128.0,4.7,28.0,421.0,250.45,171.63
2017,6,15,8,15,340.0,190.5,4.75,28.5,361.5,255.42,185.85
2017,6,15,8,30,83.0,253.0,4.8,29.0,302.0,232.91,175.12
2017,6,15,8,45,398.5,198.0,4.85,29.5,462.5,327.79,243.2
2017,6,15,9,0,714.0,143.0,4.9,30.0,623.0,448.24,331.98
2017,6,15,9,15,730.5,146.5,4.9,30.5,668.0,494.47,367.6
2017,6,15,9,30,747.0,150.0,4.9,31.0,713.0,540.93,402.62
2017,6,15,9,45,763.5,151.0,4.9,31.5,753.5,583.21,433.77
2017,6,15,10,0,780.0,152.0,4.9,32.0,794.0,624.43,463.39
2017,6,15,10,15,790.0,154.5,4.85,32.5,828.0,661.36,489.07
2017,6,15,10,30,800.0,157.0,4.8,33.0,862.0,696.26,512.72
2017,6,15,10,45,809.0,157.5,4.75,33.5,890.0,726.51,532.68
2017,6,15,11,0,818.0,158.0,4.7,34.0,918.0,754.27,550.53
2017,6,15,11,15,823.0,159.5,4.65,34.0,938.0,777.19,566.0
2017,6,15,11,30,828.0,161.0,4.6,34.0,958.0,797.15,579.32
2017,6,15,11,45,830.0,162.0,4.55,34.5,970.5,811.21,586.98
2017,6,15,12,0,832.0,163.0,4.5,35.0,983.0,822.06,592.49
2017,6,15,12,15,833.0,163.5,4.45,35.0,988.0,828.49,596.35
2017,6,15,12,30,834.0,164.0,4.4,35.0,993.0,831.84,598.28
2017,6,15,12,45,836.0,162.0,4.35,35.5,990.5,830.94,596.28
2017,6,15,13,0,838.0,160.0,4.3,36.0,988.0,815.79,584.98
2017,6,15,13,15,835.5,159.0,4.2,36.0,977.0,806.57,578.8
2017,6,15,13,30,833.0,158.0,4.1,36.0,966.0,803.99,577.06
2017,6,15,13,45,831.0,155.5,4.1,36.5,948.0,786.76,564.68
2017,6,15,14,0,829.0,153.0,4.1,37.0,930.0,766.39,549.93
2017,6,15,14,15,823.0,151.5,4.05,37.0,904.5,740.91,532.57
2017,6,15,14,30,817.0,150.0,4.0,37.0,879.0,712.69,513.17
2017,6,15,14,45,826.0,137.5,4.0,37.0,851.0,677.81,489.51
2017,6,15,15,0,835.0,125.0,4.0,37.0,823.0,645.41,466.92
2017,6,15,15,15,824.0,122.5,4.0,36.5,784.5,605.83,439.51
2017,6,15,15,30,813.0,120.0,4.0,36.0,746.0,565.94,411.1
2017,6,15,15,45,800.0,117.0,4.0,36.0,702.5,520.87,377.46
2017,6,15,16,0,787.0,114.0,4.0,36.0,659.0,474.73,342.18
2017,6,15,16,15,769.0,110.5,3.95,35.5,610.5,425.22,304.19
2017,6,15,16,30,751.0,107.0,3.9,35.0,562.0,375.65,265.09
2017,6,15,16,45,727.0,103.0,3.9,35.0,511.0,323.94,223.2
2017,6,15,17,0,703.0,99.0,3.9,35.0,460.0,270.07,179.32
2017,6,15,17,15,671.5,94.0,3.75,34.5,407.0,218.11,137.72
2017,6,15,17,30,640.0,89.0,3.6,34.0,354.0,168.69,99.71
2017,6,15,17,45,595.5,82.5,3.5,33.5,301.5,119.64,66.42
2017,6,15,18,0,551.0,76.0,3.4,33.0,249.0,75.19,44.02
2017,6,15,18,15,487.5,67.5,3.1,32.0,198.5,52.18,38.02
2017,6,15,18,30,424.0,59.0,2.8,31.0,148.0,46.59,33.32
2017,6,15,18,45,328.0,47.0,2.55,30.5,104.0,36.1,24.23
2017,6,15,19,0,232.0,35.0,2.3,30.0,60.0,27.04,15.93
2017,6,15,19,15,116.0,17.5,2.55,29.5,30.0,13.62,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,68.5,15.0,3.8,22.5,21.0,12.8,0.0
2017,6,16,6,0,137.0,30.0,3.9,23.0,42.0,23.1,11.85
2017,6,16,6,15,235.5,45.5,4.05,23.5,82.5,34.74,23.56
2017,6,16,6,30,334.0,61.0,4.2,24.0,123.0,46.17,33.84
2017,6,16,6,45,412.0,70.5,4.35,24.5,172.5,52.96,39.91
2017,6,16,7,0,490.0,80.0,4.5,25.0,222.0,61.69,47.4
2017,6,16,7,15,539.5,87.5,4.55,25.5,274.5,102.68,60.85
2017,6,16,7,30,589.0,95.0,4.6,26.0,327.0,149.06,90.33
2017,6,16,7,45,633.5,98.5,4.65,27.0,381.5,196.38,125.63
2017,6,16,8,0,678.0,102.0,4.7,28.0,436.0,247.83,166.71
2017,6,16,8,15,704.5,106.5,4.65,28.5,487.5,298.61,209.0
2017,6,16,8,30,731.0,111.0,4.6,29.0,539.0,353.72,254.31
2017,6,16,8,45,752.5,114.0,4.6,29.5,588.5,403.6,295.05
2017,6,16,9,0,774.0,117.0,4.6,30.0,638.0,453.91,335.09
2017,6,16,9,15,789.0,120.0,4.55,30.5,683.0,501.12,371.71
2017,6,16,9,30,804.0,123.0,4.5,31.0,728.0,547.56,406.71
2017,6,16,9,45,816.0,125.5,4.5,31.5,768.0,590.79,438.53
2017,6,16,10,0,828.0,128.0,4.5,32.0,808.0,629.59,466.43
2017,6,16,10,15,837.0,130.0,4.45,32.5,842.5,666.31,492.01
2017,6,16,10,30,846.0,132.0,4.4,33.0,877.0,700.8,515.42
2017,6,16,10,45,852.5,133.5,4.35,33.5,904.5,730.66,535.13
2017,6,16,11,0,859.0,135.0,4.3,34.0,932.0,757.78,552.57
2017,6,16,11,15,863.5,136.0,4.25,34.0,953.0,780.08,567.24
2017,6,16,11,30,868.0,137.0,4.2,34.0,974.0,799.28,579.39
2017,6,16,11,45,882.0,130.0,4.2,34.5,990.0,816.45,589.18
2017,6,16,12,0,896.0,123.0,4.2,35.0,1006.0,830.59,596.99
2017,6,16,12,15,897.0,123.0,4.15,35.0,1011.0,836.75,600.6
2017,6,16,12,30,898.0,123.0,4.1,35.0,1016.0,839.75,602.27
2017,6,16,12,45,898.0,122.5,4.05,35.5,1013.0,838.56,600.05
2017,6,16,13,0,898.0,122.0,4.0,36.0,1010.0,834.31,595.93
2017,6,16,13,15,895.5,121.5,3.95,36.0,999.0,824.76,589.69
2017,6,16,13,30,893.0,121.0,3.9,36.0,988.0,811.86,581.35
2017,6,16,13,45,890.0,120.0,3.9,36.5,969.0,794.82,569.39
2017,6,16,14,0,887.0,119.0,3.9,37.0,950.0,774.5,555.35
2017,6,16,14,15,881.0,117.5,3.85,37.0,924.0,748.4,538.04
2017,6,16,14,30,875.0,116.0,3.8,37.0,898.0,719.39,518.1
2017,6,16,14,45,852.0,123.0,3.75,37.0,861.0,683.38,492.89
2017,6,16,15,0,829.0,130.0,3.7,37.0,824.0,645.85,466.26
2017,6,16,15,15,818.0,127.5,3.7,37.0,785.0,609.06,439.94
2017,6,16,15,30,807.0,125.0,3.7,37.0,746.0,567.21,409.57
2017,6,16,15,45,792.5,122.0,3.7,37.0,702.0,521.65,375.87
2017,6,16,16,0,778.0,119.0,3.7,37.0,658.0,475.16,340.65
2017,6,16,16,15,759.5,115.5,3.65,36.5,609.5,425.88,303.13
2017,6,16,16,30,741.0,112.0,3.6,36.0,561.0,376.6,264.57
2017,6,16,16,45,717.0,107.0,3.6,36.0,510.0,321.59,220.62
2017,6,16,17,0,693.0,102.0,3.6,36.0,459.0,270.3,178.96
2017,6,16,17,15,660.5,97.0,3.45,35.5,406.0,218.67,137.92
2017,6,16,17,30,628.0,92.0,3.3,35.0,353.0,169.68,100.49
2017,6,16,17,45,584.5,85.0,3.15,34.5,300.5,120.98,67.5
2017,6,16,18,0,541.0,78.0,3.0,34.0,248.0,76.79,45.07
2017,6,16,18,15,478.5,69.0,2.8,33.0,198.0,53.29,38.76
2017,6,16,18,30,416.0,60.0,2.6,32.0,148.0,47.35,33.8
2017,6,16,18,45,323.5,47.5,2.4,31.0,104.0,36.44,24.46
2017,6,16,19,0,231.0,35.0,2.2,30.0,60.0,27.03,15.96
2017,6,16,19,15,115.5,17.5,2.5,29.5,30.0,13.61,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,15.5,4.35,23.5,19.5,13.23,0.0
2017,6,17,6,0,97.0,31.0,4.5,24.0,39.0,24.13,12.5
2017,6,17,6,15,186.5,49.5,4.6,24.5,79.0,38.08,26.22
2017,6,17,6,30,276.0,68.0,4.7,25.0,119.0,50.96,37.74
2017,6,17,6,45,360.0,78.5,4.85,25.5,168.5,58.3,44.28
2017,6,17,7,0,444.0,89.0,5.0,26.0,218.0,65.53,50.47
2017,6,17,7,15,495.0,98.0,5.05,26.5,269.5,105.35,64.37
2017,6,17,7,30,546.0,107.0,5.1,27.0,321.0,152.72,94.77
2017,6,17,7,45,597.5,109.5,5.2,27.5,376.0,198.06,128.25
2017,6,17,8,0,649.0,112.0,5.3,28.0,431.0,248.4,168.3
2017,6,17,8,15,676.0,117.0,5.3,28.5,482.5,298.26,209.77
2017,6,17,8,30,703.0,122.0,5.3,29.0,534.0,349.77,252.37
2017,6,17,8,45,731.5,123.0,5.3,29.5,584.5,399.83,293.22
2017,6,17,9,0,760.0,124.0,5.3,30.0,635.0,452.95,335.43
2017,6,17,9,15,775.5,127.0,5.25,30.5,680.0,499.8,372.0
2017,6,17,9,30,791.0,130.0,5.2,31.0,725.0,545.95,407.01
2017,6,17,9,45,804.5,132.0,5.2,31.5,765.5,589.11,439.01
2017,6,17,10,0,818.0,134.0,5.2,32.0,806.0,630.89,469.19
2017,6,17,10,15,826.5,136.0,5.15,32.0,840.0,667.76,496.02
2017,6,17,10,30,835.0,138.0,5.1,32.0,874.0,697.52,517.48
2017,6,17,10,45,842.0,139.0,5.1,32.5,901.0,727.03,537.4
2017,6,17,11,0,849.0,140.0,5.1,33.0,928.0,753.87,555.09
2017,6,17,11,15,853.0,141.0,5.05,33.5,948.0,775.59,568.55
2017,6,17,11,30,857.0,142.0,5.0,34.0,968.0,794.22,579.24
2017,6,17,11,45,840.0,156.5,5.0,34.5,974.5,803.51,583.85
2017,6,17,12,0,823.0,171.0,5.0,35.0,981.0,820.76,593.9
2017,6,17,12,15,823.5,171.0,4.95,35.0,985.5,826.36,597.12
2017,6,17,12,30,824.0,171.0,4.9,35.0,990.0,828.93,598.47
2017,6,17,12,45,825.0,169.5,4.9,35.0,987.0,827.76,597.7
2017,6,17,13,0,826.0,168.0,4.9,35.0,984.0,823.62,595.06
2017,6,17,13,15,823.0,167.5,4.85,35.0,973.0,813.98,588.59
2017,6,17,13,30,820.0,167.0,4.8,35.0,962.0,801.18,580.08
2017,6,17,13,45,816.5,164.5,4.75,35.0,943.5,783.15,567.7
2017,6,17,14,0,813.0,162.0,4.7,35.0,925.0,762.07,553.19
2017,6,17,14,15,806.5,160.0,4.65,35.0,899.0,736.29,535.43
2017,6,17,14,30,800.0,158.0,4.6,35.0,873.0,707.83,515.6
2017,6,17,14,45,799.0,151.0,4.6,35.0,842.5,676.25,493.59
2017,6,17,15,0,798.0,144.0,4.6,35.0,812.0,641.94,469.27
2017,6,17,15,15,786.5,141.0,4.55,35.0,773.5,602.25,440.48
2017,6,17,15,30,775.0,138.0,4.5,35.0,735.0,560.96,409.98
2017,6,17,15,45,763.0,133.5,4.5,35.0,692.0,516.75,376.81
2017,6,17,16,0,751.0,129.0,4.5,35.0,649.0,471.47,342.03
2017,6,17,16,15,661.0,151.0,4.45,34.5,584.5,412.76,297.86
2017,6,17,16,30,571.0,173.0,4.4,34.0,520.0,362.1,259.39
2017,6,17,16,45,620.5,140.5,4.4,34.0,486.5,319.07,223.29
2017,6,17,17,0,670.0,108.0,4.4,34.0,453.0,269.6,181.0
2017,6,17,17,15,543.0,122.0,4.25,33.5,381.5,214.79,140.76
2017,6,17,17,30,416.0,136.0,4.1,33.0,310.0,169.63,110.2
2017,6,17,17,45,385.5,120.5,4.0,33.0,263.5,127.41,80.49
2017,6,17,18,0,355.0,105.0,3.9,33.0,217.0,88.47,57.89
2017,6,17,18,15,311.5,88.5,3.8,32.5,173.0,64.57,48.21
2017,6,17,18,30,268.0,72.0,3.7,32.0,129.0,53.43,38.84
2017,6,17,18,45,202.0,55.0,3.6,31.5,91.0,42.29,29.21
2017,6,17,19,0,136.0,38.0,3.5,31.0,53.0,29.53,17.88
2017,6,17,19,15,68.0,19.0,3.6,30.5,26.5,15.12,0.18
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,55.0,15.5,4.05,23.5,20.0,13.23,0.0
2017,6,18,6,0,110.0,31.0,4.2,24.0,40.0,24.16,12.45
2017,6,18,6,15,205.0,48.0,4.35,24.0,80.5,36.49,24.95
2017,6,18,6,30,300.0,65.0,4.5,24.0,121.0,48.91,36.15
2017,6,18,6,45,176.5,86.5,4.7,24.5,122.0,64.12,49.44
2017,6,18,7,0,53.0,108.0,4.9,25.0,123.0,81.79,64.54
2017,6,18,7,15,290.0,105.5,4.95,25.5,216.5,98.53,65.77
2017,6,18,7,30,527.0,103.0,5.0,26.0,310.0,146.53,91.03
2017,6,18,7,45,598.0,104.5,5.1,26.5,372.0,193.45,125.06
2017,6,18,8,0,669.0,106.0,5.2,27.0,434.0,247.56,167.52
2017,6,18,8,15,695.5,111.0,5.2,27.5,486.0,298.28,209.97
2017,6,18,8,30,722.0,116.0,5.2,28.0,538.0,350.58,253.48
2017,6,18,8,45,748.0,117.5,5.2,29.0,588.5,403.36,296.05
2017,6,18,9,0,774.0,119.0,5.2,30.0,639.0,454.17,336.04
2017,6,18,9,15,789.0,122.0,5.15,30.5,684.0,501.41,372.94
2017,6,18,9,30,804.0,125.0,5.1,31.0,729.0,547.89,408.19
2017,6,18,9,45,818.0,126.0,5.05,31.5,769.5,591.0,440.04
2017,6,18,10,0,832.0,127.0,5.0,32.0,810.0,629.92,468.11
2017,6,18,10,15,840.5,129.0,4.9,32.5,844.0,666.52,493.54
2017,6,18,10,30,849.0,131.0,4.8,33.0,878.0,700.84,516.7
2017,6,18,10,45,855.5,132.0,4.75,33.5,905.5,730.46,536.27
2017,6,18,11,0,862.0,133.0,4.7,34.0,933.0,757.33,553.54
2017,6,18,11,15,866.0,134.5,4.65,34.5,953.5,779.81,567.23
2017,6,18,11,30,870.0,136.0,4.6,35.0,974.0,799.16,578.34
2017,6,18,11,45,876.0,134.0,4.55,35.5,987.5,814.1,586.49
2017,6,18,12,0,882.0,132.0,4.5,36.0,1001.0,825.85,592.55
2017,6,18,12,15,882.5,132.5,4.5,36.0,1005.5,831.95,596.35
2017,6,18,12,30,883.0,133.0,4.5,36.0,1010.0,834.94,598.22
2017,6,18,12,45,693.5,279.0,4.5,36.5,967.0,819.5,583.73
2017,6,18,13,0,504.0,425.0,4.5,37.0,924.0,786.94,556.14
2017,6,18,13,15,474.0,428.0,4.55,37.0,893.0,760.4,538.56
2017,6,18,13,30,444.0,431.0,4.6,37.0,862.0,732.3,519.78
2017,6,18,13,45,454.5,416.0,4.65,37.0,850.0,719.9,512.19
2017,6,18,14,0,465.0,401.0,4.7,37.0,838.0,705.08,502.83
2017,6,18,14,15,480.5,380.0,4.75,37.0,820.5,686.64,491.08
2017,6,18,14,30,496.0,359.0,4.8,37.0,803.0,665.43,477.36
2017,6,18,14,45,494.5,339.5,4.85,37.0,768.0,631.23,454.36
2017,6,18,15,0,493.0,320.0,4.9,37.0,733.0,595.32,429.84
2017,6,18,15,15,469.0,307.5,4.9,36.5,685.5,550.0,398.82
2017,6,18,15,30,445.0,295.0,4.9,36.0,638.0,504.97,367.45
2017,6,18,15,45,500.5,256.0,4.95,36.0,620.5,480.38,349.57
2017,6,18,16,0,556.0,217.0,5.0,36.0,603.0,449.46,326.09
2017,6,18,16,15,586.5,187.5,4.95,35.5,568.5,411.87,297.19
2017,6,18,16,30,617.0,158.0,4.9,35.0,534.0,367.28,261.93
2017,6,18,16,45,637.5,134.5,4.9,34.5,492.5,319.96,223.5
2017,6,18,17,0,658.0,111.0,4.9,34.0,451.0,269.34,181.46
2017,6,18,17,15,622.5,106.5,4.85,33.5,399.5,219.33,141.45
2017,6,18,17,30,587.0,102.0,4.8,33.0,348.0,172.35,105.32
2017,6,18,17,45,544.5,93.5,4.75,32.5,296.0,124.81,72.57
2017,6,18,18,0,502.0,85.0,4.7,32.0,244.0,81.73,49.8
2017,6,18,18,15,441.5,75.0,4.45,31.5,195.0,56.07,41.35
2017,6,18,18,30,381.0,65.0,4.2,31.0,146.0,49.08,35.41
2017,6,18,18,45,287.5,52.0,4.0,30.5,103.0,39.57,27.12
2017,6,18,19,0,194.0,39.0,3.8,30.0,60.0,29.91,18.31
2017,6,18,19,15,97.0,19.5,3.75,29.5,30.0,15.11,0.6
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.0,15.5,2.55,24.0,20.0,13.23,0.0
2017,6,19,6,0,104.0,31.0,2.7,24.0,40.0,24.13,12.37
2017,6,19,6,15,195.5,49.0,2.8,24.5,80.0,37.2,25.48
2017,6,19,6,30,287.0,67.0,2.9,25.0,120.0,50.3,37.18
2017,6,19,6,45,219.5,88.0,3.0,25.5,136.5,65.39,50.31
2017,6,19,7,0,152.0,109.0,3.1,26.0,153.0,81.14,63.7
2017,6,19,7,15,232.0,125.0,3.1,26.5,208.0,107.83,74.84
2017,6,19,7,30,312.0,141.0,3.1,27.0,263.0,146.45,99.43
2017,6,19,7,45,398.0,147.0,3.15,27.5,326.5,187.49,127.69
2017,6,19,8,0,484.0,153.0,3.2,28.0,390.0,238.24,165.39
2017,6,19,8,15,331.0,205.5,3.0,28.5,376.5,262.7,190.74
2017,6,19,8,30,178.0,258.0,2.8,29.0,363.0,269.9,200.48
2017,6,19,8,45,140.5,281.0,2.6,29.5,368.5,285.06,212.36
2017,6,19,9,0,103.0,304.0,2.4,30.0,374.0,294.17,218.93
2017,6,19,9,15,160.5,328.5,2.15,30.5,445.0,351.52,260.12
2017,6,19,9,30,218.0,353.0,1.9,31.0,516.0,411.7,302.37
2017,6,19,9,45,142.0,362.5,1.7,31.5,471.5,387.29,283.24
2017,6,19,10,0,66.0,372.0,1.5,32.0,427.0,352.09,256.33
2017,6,19,10,15,69.5,392.0,1.4,32.5,451.5,374.93,271.6
2017,6,19,10,30,73.0,412.0,1.3,33.0,476.0,397.82,286.36
2017,6,19,10,45,76.5,428.5,1.2,33.5,497.5,417.75,298.83
2017,6,19,11,0,80.0,445.0,1.1,34.0,519.0,437.58,311.04
2017,6,19,11,15,94.0,463.0,0.9,34.0,552.0,466.49,329.54
2017,6,19,11,30,108.0,481.0,0.7,34.0,585.0,495.56,347.55
2017,6,19,11,45,110.5,489.0,0.55,34.5,597.0,506.93,352.85
2017,6,19,12,0,113.0,497.0,0.4,35.0,609.0,517.78,357.74
2017,6,19,12,15,72.0,450.5,0.65,35.0,522.0,445.87,311.51
2017,6,19,12,30,31.0,404.0,0.9,35.0,435.0,372.92,263.12
2017,6,19,12,45,22.5,332.5,1.2,35.0,355.0,304.36,216.9
2017,6,19,13,0,14.0,261.0,1.5,35.0,275.0,231.03,165.53
2017,6,19,13,15,16.5,297.5,1.6,35.0,314.0,263.51,189.19
2017,6,19,13,30,19.0,334.0,1.7,35.0,353.0,295.75,212.19
2017,6,19,13,45,18.5,323.5,1.85,35.0,341.5,285.83,205.34
2017,6,19,14,0,18.0,313.0,2.0,35.0,330.0,275.86,198.58
2017,6,19,14,15,115.0,378.5,2.05,35.0,482.0,411.21,296.3
2017,6,19,14,30,212.0,444.0,2.1,35.0,634.0,528.56,377.74
2017,6,19,14,45,272.0,412.0,2.15,35.0,646.5,537.86,384.68
2017,6,19,15,0,332.0,380.0,2.2,35.0,659.0,538.11,385.84
2017,6,19,15,15,363.5,348.5,2.25,34.5,641.0,516.43,372.21
2017,6,19,15,30,395.0,317.0,2.3,34.0,623.0,491.31,355.73
2017,6,19,15,45,472.5,268.0,2.35,34.0,612.0,475.83,344.73
2017,6,19,16,0,550.0,219.0,2.4,34.0,601.0,448.6,324.29
2017,6,19,16,15,621.0,173.0,2.4,33.5,574.5,414.94,298.39
2017,6,19,16,30,692.0,127.0,2.4,33.0,548.0,369.82,262.41
2017,6,19,16,45,635.0,130.5,2.45,33.0,490.5,316.3,220.5
2017,6,19,17,0,578.0,134.0,2.5,33.0,433.0,267.38,182.02
2017,6,19,17,15,581.0,117.5,2.45,32.5,389.5,220.0,143.38
2017,6,19,17,30,584.0,101.0,2.4,32.0,346.0,171.55,104.85
2017,6,19,17,45,544.5,92.5,2.4,32.0,295.0,124.46,72.19
2017,6,19,18,0,505.0,84.0,2.4,32.0,244.0,81.48,49.27
2017,6,19,18,15,443.0,74.0,2.15,31.5,195.0,56.97,42.09
2017,6,19,18,30,381.0,64.0,1.9,31.0,146.0,48.35,34.8
2017,6,19,18,45,295.5,50.5,1.7,30.5,103.5,38.5,26.25
2017,6,19,19,0,210.0,37.0,1.5,30.0,61.0,28.45,17.19
2017,6,19,19,15,105.0,18.5,1.55,29.5,30.5,14.35,0.63
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,84.5,14.0,2.3,23.5,21.0,11.95,0.0
2017,6,20,6,0,169.0,28.0,2.5,24.0,42.0,21.67,10.45
2017,6,20,6,15,271.0,41.0,2.65,24.5,82.5,31.54,20.75
2017,6,20,6,30,373.0,54.0,2.8,25.0,123.0,43.01,30.99
2017,6,20,6,45,445.5,63.0,3.0,26.0,172.0,49.13,36.38
2017,6,20,7,0,518.0,72.0,3.2,27.0,221.0,55.12,41.42
2017,6,20,7,15,566.5,79.0,3.2,27.5,273.5,95.37,54.26
2017,6,20,7,30,615.0,86.0,3.2,28.0,326.0,142.58,83.4
2017,6,20,7,45,650.0,91.5,3.25,28.5,379.0,191.07,119.66
2017,6,20,8,0,685.0,97.0,3.3,29.0,432.0,242.65,161.07
2017,6,20,8,15,711.0,101.5,3.4,29.5,483.5,293.57,203.2
2017,6,20,8,30,737.0,106.0,3.5,30.0,535.0,348.74,248.34
2017,6,20,8,45,562.0,186.5,3.6,30.5,531.0,380.93,278.07
2017,6,20,9,0,387.0,267.0,3.7,31.0,527.0,395.11,291.51
2017,6,20,9,15,600.5,191.0,3.75,31.5,626.5,464.85,342.92
2017,6,20,9,30,814.0,115.0,3.8,32.0,726.0,543.25,400.85
2017,6,20,9,45,504.0,256.5,3.9,32.5,641.5,516.98,380.73
2017,6,20,10,0,194.0,398.0,4.0,33.0,557.0,455.79,333.75
2017,6,20,10,15,529.0,258.0,4.0,33.5,717.0,576.25,423.04
2017,6,20,10,30,864.0,118.0,4.0,34.0,877.0,699.37,511.99
2017,6,20,10,45,872.5,117.5,4.05,34.5,906.0,729.7,531.76
2017,6,20,11,0,881.0,117.0,4.1,35.0,935.0,757.37,549.84
2017,6,20,11,15,885.5,118.0,4.1,35.0,955.5,780.41,564.63
2017,6,20,11,30,890.0,119.0,4.1,35.0,976.0,800.3,577.33
2017,6,20,11,45,888.0,123.0,4.15,35.5,988.0,814.23,585.11
2017,6,20,12,0,886.0,127.0,4.2,36.0,1000.0,824.65,590.64
2017,6,20,12,15,887.5,127.5,4.2,36.0,1005.5,831.71,595.06
2017,6,20,12,30,889.0,128.0,4.2,36.0,1011.0,835.64,597.53
2017,6,20,12,45,889.5,126.5,4.2,36.5,1008.5,834.26,595.38
2017,6,20,13,0,890.0,125.0,4.2,37.0,1006.0,829.86,591.38
2017,6,20,13,15,591.0,300.0,4.25,37.0,882.0,745.38,531.3
2017,6,20,13,30,292.0,475.0,4.3,37.0,758.0,646.85,459.02
2017,6,20,13,45,585.0,298.5,4.35,37.0,852.5,721.99,516.85
2017,6,20,14,0,878.0,122.0,4.4,37.0,947.0,770.67,554.92
2017,6,20,14,15,600.0,270.0,4.45,37.0,826.5,682.81,490.56
2017,6,20,14,30,322.0,418.0,4.5,37.0,706.0,588.5,421.57
2017,6,20,14,45,585.0,267.5,4.55,37.0,767.5,633.52,457.36
2017,6,20,15,0,848.0,117.0,4.6,37.0,829.0,648.3,470.76
2017,6,20,15,15,837.5,115.0,4.6,37.0,790.5,609.15,442.35
2017,6,20,15,30,827.0,113.0,4.6,37.0,752.0,568.16,412.25
2017,6,20,15,45,812.5,111.0,4.65,37.0,708.0,523.91,379.19
2017,6,20,16,0,798.0,109.0,4.7,37.0,664.0,477.55,343.81
2017,6,20,16,15,576.0,176.0,4.65,36.5,562.0,398.8,286.34
2017,6,20,16,30,354.0,243.0,4.6,36.0,460.0,332.52,239.11
2017,6,20,16,45,536.0,168.5,4.55,35.5,463.0,313.17,219.7
2017,6,20,17,0,718.0,94.0,4.5,35.0,466.0,275.49,183.43
2017,6,20,17,15,688.0,89.5,4.4,34.5,413.5,220.35,139.15
2017,6,20,17,30,658.0,85.0,4.3,34.0,361.0,170.68,100.59
2017,6,20,17,45,616.0,79.0,4.2,34.0,308.0,121.2,66.38
2017,6,20,18,0,574.0,73.0,4.1,34.0,255.0,75.98,42.93
2017,6,20,18,15,513.5,65.0,3.8,33.0,204.5,50.24,36.25
2017,6,20,18,30,453.0,57.0,3.5,32.0,154.0,44.95,31.83
2017,6,20,18,45,361.0,46.0,3.2,31.5,109.5,36.84,24.77
2017,6,20,19,0,269.0,35.0,2.9,31.0,65.0,28.53,17.18
2017,6,20,19,15,134.5,17.5,2.9,30.5,32.5,13.64,0.56
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,99.0,13.5,2.4,22.5,21.5,11.52,0.0
2017,6,21,6,0,198.0,27.0,2.8,23.0,43.0,20.98,9.91
2017,6,21,6,15,302.5,39.5,2.9,23.5,85.0,31.95,21.18
2017,6,21,6,30,407.0,52.0,3.0,24.0,127.0,41.51,29.85
2017,6,21,6,45,481.5,60.0,3.1,25.0,177.5,46.95,34.68
2017,6,21,7,0,556.0,68.0,3.2,26.0,228.0,52.32,39.22
2017,6,21,7,15,603.5,74.5,3.3,26.5,281.5,93.65,52.13
2017,6,21,7,30,651.0,81.0,3.4,27.0,335.0,142.4,82.16
2017,6,21,7,45,688.5,85.0,3.5,28.0,389.5,192.11,119.16
2017,6,21,8,0,726.0,89.0,3.6,29.0,444.0,248.4,164.09
2017,6,21,8,15,524.0,162.5,3.65,29.5,434.0,285.97,202.58
2017,6,21,8,30,322.0,236.0,3.7,30.0,424.0,303.23,222.35
2017,6,21,8,45,570.5,168.5,3.75,30.5,537.0,371.93,271.65
2017,6,21,9,0,819.0,101.0,3.8,31.0,650.0,456.56,334.21
2017,6,21,9,15,833.0,103.5,3.85,31.5,695.5,505.17,371.8
2017,6,21,9,30,847.0,106.0,3.9,32.0,741.0,551.93,407.08
2017,6,21,9,45,859.0,107.5,4.0,32.5,782.0,595.44,439.18
2017,6,21,10,0,871.0,109.0,4.1,33.0,823.0,637.29,469.28
2017,6,21,10,15,879.5,111.0,4.2,33.5,858.0,675.4,496.04
2017,6,21,10,30,888.0,113.0,4.3,34.0,893.0,711.14,520.57
2017,6,21,10,45,895.0,113.5,4.4,34.5,921.5,741.99,541.31
2017,6,21,11,0,902.0,114.0,4.5,35.0,950.0,770.02,559.63
2017,6,21,11,15,906.0,115.0,4.55,35.0,971.0,793.21,574.71
2017,6,21,11,30,910.0,116.0,4.6,35.0,992.0,813.16,587.64
2017,6,21,11,45,912.5,117.0,4.7,35.5,1005.5,828.57,596.57
2017,6,21,12,0,915.0,118.0,4.8,36.0,1019.0,840.55,603.34
2017,6,21,12,15,916.0,118.5,4.85,36.0,1024.5,847.51,607.98
2017,6,21,12,30,917.0,119.0,4.9,36.0,1030.0,851.2,610.58
2017,6,21,12,45,918.5,117.5,4.95,36.5,1028.0,850.63,609.19
2017,6,21,13,0,920.0,116.0,5.0,37.0,1026.0,846.89,605.83
2017,6,21,13,15,918.5,115.5,5.0,37.0,1015.5,838.18,600.31
2017,6,21,13,30,917.0,115.0,5.0,37.0,1005.0,826.0,592.6
2017,6,21,13,45,915.0,113.0,5.05,37.0,987.0,808.73,581.82
2017,6,21,14,0,913.0,111.0,5.1,37.0,969.0,788.04,568.8
2017,6,21,14,15,908.0,110.0,5.1,37.0,943.5,762.68,552.3
2017,6,21,14,30,903.0,109.0,5.1,37.0,918.0,734.28,532.67
2017,6,21,14,45,894.0,109.0,5.1,37.0,885.0,701.14,509.44
2017,6,21,15,0,885.0,109.0,5.1,37.0,852.0,665.53,484.09
2017,6,21,15,15,763.0,166.0,5.05,36.5,785.5,610.97,444.6
2017,6,21,15,30,641.0,223.0,5.0,36.0,719.0,558.92,406.69
2017,6,21,15,45,703.0,179.5,5.0,36.0,693.5,525.64,382.16
2017,6,21,16,0,765.0,136.0,5.0,36.0,668.0,485.91,351.69
2017,6,21,16,15,737.0,131.5,5.0,35.5,614.0,430.28,309.47
2017,6,21,16,30,709.0,127.0,5.0,35.0,560.0,377.25,268.12
2017,6,21,16,45,588.5,148.5,5.0,35.0,486.5,317.19,222.28
2017,6,21,17,0,468.0,170.0,5.0,35.0,413.0,264.56,183.01
2017,6,21,17,15,491.5,143.5,4.9,34.5,373.5,219.96,146.33
2017,6,21,17,30,515.0,117.0,4.8,34.0,334.0,172.37,107.87
2017,6,21,17,45,481.5,106.0,4.75,33.5,286.0,127.76,76.76
2017,6,21,18,0,448.0,95.0,4.7,33.0,238.0,86.55,53.89
2017,6,21,18,15,405.5,80.5,4.45,32.0,191.0,59.62,44.22
2017,6,21,18,30,363.0,66.0,4.2,31.0,144.0,49.66,35.9
2017,6,21,18,45,295.5,51.0,3.95,30.5,103.0,38.85,26.55
2017,6,21,19,0,228.0,36.0,3.7,30.0,62.0,27.75,16.66
2017,6,21,19,15,114.0,18.0,3.6,29.5,31.0,13.98,0.98
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,4.0,12.5,3.0,22.5,13.0,10.67,0.0
2017,6,22,6,0,8.0,25.0,3.1,23.0,26.0,20.37,9.35
2017,6,22,6,15,35.0,45.0,3.0,23.5,51.0,35.62,24.23
2017,6,22,6,30,62.0,65.0,2.9,24.0,76.0,49.79,36.88
2017,6,22,6,45,78.0,87.0,2.85,25.0,106.0,65.38,50.39
2017,6,22,7,0,94.0,109.0,2.8,26.0,136.0,80.59,63.22
2017,6,22,7,15,246.5,117.5,2.8,26.5,209.0,102.85,70.58
