Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,7,30,399.0,126.0,2.8,27.0,282.0,144.25,94.1
2017,6,22,7,45,567.5,103.5,2.8,27.5,361.0,185.0,118.64
2017,6,22,8,0,736.0,81.0,2.8,28.0,440.0,243.32,160.15
2017,6,22,8,15,760.0,84.5,2.75,28.5,492.0,295.1,203.31
2017,6,22,8,30,784.0,88.0,2.7,29.0,544.0,348.09,247.09
2017,6,22,8,45,802.5,90.5,2.65,30.0,593.5,398.94,287.89
2017,6,22,9,0,821.0,93.0,2.6,31.0,643.0,451.0,328.19
2017,6,22,9,15,834.5,95.5,2.6,31.5,688.5,498.58,364.73
2017,6,22,9,30,848.0,98.0,2.6,32.0,734.0,545.15,399.38
2017,6,22,9,45,860.5,99.0,2.6,32.5,775.0,588.57,430.79
2017,6,22,10,0,873.0,100.0,2.6,33.0,816.0,630.39,460.16
2017,6,22,10,15,881.5,101.5,2.6,33.5,850.5,668.19,485.96
2017,6,22,10,30,890.0,103.0,2.6,34.0,885.0,703.64,509.52
2017,6,22,10,45,898.5,102.5,2.6,34.5,914.0,734.83,529.73
2017,6,22,11,0,907.0,102.0,2.6,35.0,943.0,763.28,547.27
2017,6,22,11,15,911.5,103.0,2.6,35.0,964.0,787.07,562.13
2017,6,22,11,30,916.0,104.0,2.6,35.0,985.0,807.63,574.9
2017,6,22,11,45,903.0,116.0,2.6,35.5,994.5,820.15,581.31
2017,6,22,12,0,890.0,128.0,2.6,36.0,1004.0,828.54,585.15
2017,6,22,12,15,891.0,128.0,2.5,36.5,1009.5,834.91,587.12
2017,6,22,12,30,892.0,128.0,2.4,37.0,1015.0,838.14,587.14
2017,6,22,12,45,697.0,278.0,2.35,37.5,969.5,821.52,572.05
2017,6,22,13,0,502.0,428.0,2.3,38.0,924.0,787.84,544.25
2017,6,22,13,15,516.0,413.5,2.15,38.0,919.0,782.62,540.65
2017,6,22,13,30,530.0,399.0,2.0,38.0,914.0,774.75,535.11
2017,6,22,13,45,486.0,401.5,1.95,38.0,867.0,733.09,507.84
2017,6,22,14,0,442.0,404.0,1.9,38.0,820.0,690.81,480.19
2017,6,22,14,15,659.0,261.5,1.75,38.0,862.0,719.36,502.38
2017,6,22,14,30,876.0,119.0,1.6,38.0,904.0,724.24,508.2
2017,6,22,14,45,869.0,117.0,1.45,38.5,871.5,691.64,484.31
2017,6,22,15,0,862.0,115.0,1.3,39.0,839.0,656.49,458.83
2017,6,22,15,15,852.0,113.0,1.15,38.5,800.5,617.19,432.12
2017,6,22,15,30,842.0,111.0,1.0,38.0,762.0,575.96,403.49
2017,6,22,15,45,829.0,108.5,0.9,38.0,718.0,531.05,371.23
2017,6,22,16,0,816.0,106.0,0.8,38.0,674.0,484.61,337.13
2017,6,22,16,15,686.0,142.5,0.65,37.5,596.5,418.56,290.04
2017,6,22,16,30,556.0,179.0,0.5,37.0,519.0,360.69,248.79
2017,6,22,16,45,561.0,159.0,0.4,37.0,476.0,317.43,215.32
2017,6,22,17,0,566.0,139.0,0.3,37.0,433.0,269.75,177.93
2017,6,22,17,15,628.5,107.0,0.4,36.5,399.5,223.17,139.8
2017,6,22,17,30,691.0,75.0,0.5,36.0,366.0,172.5,98.51
2017,6,22,17,45,637.5,73.5,0.65,36.0,312.5,120.17,63.53
2017,6,22,18,0,584.0,72.0,0.8,36.0,259.0,76.72,42.27
2017,6,22,18,15,525.0,64.0,0.8,35.0,208.0,49.5,35.26
2017,6,22,18,30,466.0,56.0,0.8,34.0,157.0,44.17,30.89
2017,6,22,18,45,372.0,45.5,0.85,33.0,111.5,36.42,24.27
2017,6,22,19,0,278.0,35.0,0.9,32.0,66.0,28.52,17.14
2017,6,22,19,15,139.0,17.5,1.0,31.5,33.0,13.65,0.98
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,14.5,3.2,24.5,17.5,12.38,0.0
2017,6,23,6,0,65.0,29.0,3.5,25.0,35.0,22.58,10.72
2017,6,23,6,15,147.5,49.0,3.7,25.5,73.0,37.51,25.55
2017,6,23,6,30,230.0,69.0,3.9,26.0,111.0,52.21,38.58
2017,6,23,6,45,321.5,79.5,4.1,26.5,159.5,58.81,44.5
2017,6,23,7,0,413.0,90.0,4.3,27.0,208.0,66.04,50.68
2017,6,23,7,15,465.0,99.5,4.3,27.5,259.0,101.62,62.85
2017,6,23,7,30,517.0,109.0,4.3,28.0,310.0,145.48,89.97
2017,6,23,7,45,566.5,113.0,4.35,29.0,363.5,192.09,123.75
2017,6,23,8,0,616.0,117.0,4.4,30.0,417.0,241.3,161.97
2017,6,23,8,15,644.5,122.5,4.4,30.5,468.0,290.21,201.93
2017,6,23,8,30,673.0,128.0,4.4,31.0,519.0,341.01,243.25
2017,6,23,8,45,698.5,130.5,4.45,32.0,568.5,389.71,281.91
2017,6,23,9,0,724.0,133.0,4.5,33.0,618.0,439.33,320.25
2017,6,23,9,15,740.0,137.0,4.4,33.5,662.5,487.69,357.12
2017,6,23,9,30,756.0,141.0,4.3,34.0,707.0,533.55,391.14
2017,6,23,9,45,769.5,143.0,4.25,34.5,747.0,575.46,421.51
2017,6,23,10,0,783.0,145.0,4.2,35.0,787.0,616.08,450.16
2017,6,23,10,15,792.5,147.5,4.05,35.5,821.0,653.02,475.24
2017,6,23,10,30,802.0,150.0,3.9,36.0,855.0,687.92,498.25
2017,6,23,10,45,809.5,151.5,3.75,36.5,882.5,718.3,517.61
2017,6,23,11,0,817.0,153.0,3.6,37.0,910.0,746.14,534.8
2017,6,23,11,15,822.0,154.0,3.5,37.5,930.0,768.95,548.46
2017,6,23,11,30,827.0,155.0,3.4,38.0,950.0,779.74,553.97
2017,6,23,11,45,810.5,169.0,3.3,38.5,957.5,799.71,564.95
2017,6,23,12,0,794.0,183.0,3.2,39.0,965.0,806.75,567.34
2017,6,23,12,15,795.5,183.0,3.15,39.0,970.0,813.2,571.13
2017,6,23,12,30,797.0,183.0,3.1,39.0,975.0,816.73,573.02
2017,6,23,12,45,795.0,183.5,3.05,39.5,972.0,815.07,570.49
2017,6,23,13,0,793.0,184.0,3.0,40.0,969.0,810.63,566.3
2017,6,23,13,15,790.5,183.5,3.0,40.0,958.5,801.99,560.77
2017,6,23,13,30,788.0,183.0,3.0,40.0,948.0,790.31,553.26
2017,6,23,13,45,781.0,183.0,3.0,40.0,929.0,772.52,541.73
2017,6,23,14,0,774.0,183.0,3.0,40.0,910.0,751.93,528.31
2017,6,23,14,15,767.0,181.0,3.05,40.0,885.0,726.98,512.17
2017,6,23,14,30,760.0,179.0,3.1,40.0,860.0,699.5,494.12
2017,6,23,14,45,734.0,186.0,3.2,40.0,824.0,666.51,471.98
2017,6,23,15,0,708.0,193.0,3.3,40.0,788.0,630.04,447.16
2017,6,23,15,15,695.0,189.5,3.35,39.5,750.5,591.76,421.62
2017,6,23,15,30,682.0,186.0,3.4,39.0,713.0,552.22,394.52
2017,6,23,15,45,495.5,244.5,3.45,39.0,616.0,470.36,336.1
2017,6,23,16,0,309.0,303.0,3.5,39.0,519.0,400.24,286.13
2017,6,23,16,15,451.0,236.0,3.55,38.5,525.5,392.63,279.71
2017,6,23,16,30,593.0,169.0,3.6,38.0,532.0,369.81,260.04
2017,6,23,16,45,559.0,164.0,3.65,38.0,482.0,318.55,220.41
2017,6,23,17,0,525.0,159.0,3.7,38.0,432.0,272.39,184.35
2017,6,23,17,15,489.0,149.0,3.75,37.5,381.5,224.63,147.81
2017,6,23,17,30,453.0,139.0,3.8,37.0,331.0,180.12,114.75
2017,6,23,17,45,404.5,127.5,3.85,36.5,280.5,136.72,85.39
2017,6,23,18,0,356.0,116.0,3.9,36.0,230.0,98.49,64.03
2017,6,23,18,15,298.0,100.0,3.8,35.5,183.0,74.08,55.35
2017,6,23,18,30,240.0,84.0,3.7,35.0,136.0,62.68,45.9
2017,6,23,18,45,170.0,63.5,3.65,34.5,95.0,47.97,33.46
2017,6,23,19,0,100.0,43.0,3.6,34.0,54.0,32.96,20.46
2017,6,23,19,15,50.0,21.5,3.65,33.5,27.0,16.96,2.72
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,10.0,1.55,24.5,10.0,8.54,0.0
2017,6,24,6,0,0.0,20.0,1.6,25.0,20.0,16.51,6.24
2017,6,24,6,15,10.5,42.0,1.6,25.0,44.0,33.69,22.45
2017,6,24,6,30,21.0,64.0,1.6,25.0,68.0,49.76,36.68
2017,6,24,6,45,47.5,85.5,1.6,25.5,98.0,65.56,50.41
2017,6,24,7,0,74.0,107.0,1.6,26.0,128.0,81.16,63.66
2017,6,24,7,15,83.0,131.0,1.8,26.5,159.0,104.86,77.17
2017,6,24,7,30,92.0,155.0,2.0,27.0,190.0,130.7,96.03
2017,6,24,7,45,48.5,155.0,2.2,27.5,173.5,131.51,97.92
2017,6,24,8,0,5.0,155.0,2.4,28.0,157.0,126.85,95.54
2017,6,24,8,15,17.5,187.5,2.6,28.5,197.5,157.03,118.25
2017,6,24,8,30,30.0,220.0,2.8,29.0,238.0,188.69,141.86
2017,6,24,8,45,15.0,181.5,3.05,30.0,190.5,155.08,115.5
2017,6,24,9,0,0.0,143.0,3.3,31.0,143.0,118.49,86.86
2017,6,24,9,15,8.0,197.5,3.1,31.0,203.5,167.17,123.84
2017,6,24,9,30,16.0,252.0,2.9,31.0,264.0,216.75,160.81
2017,6,24,9,45,41.5,311.5,2.75,31.5,345.5,283.95,209.94
2017,6,24,10,0,67.0,371.0,2.6,32.0,427.0,351.64,258.21
2017,6,24,10,15,72.5,392.5,2.35,32.0,454.5,377.07,275.59
2017,6,24,10,30,78.0,414.0,2.1,32.0,482.0,402.7,292.97
2017,6,24,10,45,57.0,400.5,1.85,32.5,451.5,380.17,275.3
2017,6,24,11,0,36.0,387.0,1.6,33.0,421.0,355.94,256.66
2017,6,24,11,15,43.0,409.5,1.55,33.0,450.5,382.18,274.94
2017,6,24,11,30,50.0,432.0,1.5,33.0,480.0,408.55,292.92
2017,6,24,11,45,45.5,429.5,1.45,33.5,474.0,404.41,288.94
2017,6,24,12,0,41.0,427.0,1.4,34.0,468.0,399.81,284.84
2017,6,24,12,15,28.0,353.5,1.6,33.5,381.5,326.75,234.8
2017,6,24,12,30,15.0,280.0,1.8,33.0,295.0,248.14,179.45
2017,6,24,12,45,18.0,314.0,2.0,33.0,332.0,279.3,202.38
2017,6,24,13,0,21.0,348.0,2.2,33.0,369.0,310.25,224.7
2017,6,24,13,15,82.5,421.0,2.35,32.5,501.5,427.56,309.75
2017,6,24,13,30,144.0,494.0,2.5,32.0,634.0,542.29,390.67
2017,6,24,13,45,172.5,484.0,2.7,31.5,648.5,552.28,399.09
2017,6,24,14,0,201.0,474.0,2.9,31.0,663.0,560.39,406.78
2017,6,24,14,15,209.0,458.5,2.95,30.5,650.5,546.85,398.73
2017,6,24,14,30,217.0,443.0,3.0,30.0,638.0,532.03,389.78
2017,6,24,14,45,225.5,424.0,3.1,30.0,620.0,513.36,377.35
2017,6,24,15,0,234.0,405.0,3.2,30.0,602.0,493.33,363.78
2017,6,24,15,15,191.0,387.5,3.2,29.5,543.5,442.15,327.66
2017,6,24,15,30,148.0,370.0,3.2,29.0,485.0,393.61,293.11
2017,6,24,15,45,140.0,346.5,3.25,28.5,450.5,361.58,270.52
2017,6,24,16,0,132.0,323.0,3.3,28.0,416.0,329.93,247.78
2017,6,24,16,15,151.0,299.0,3.3,27.5,397.5,309.9,233.17
2017,6,24,16,30,170.0,275.0,3.3,27.0,379.0,287.79,216.38
2017,6,24,16,45,130.5,247.5,3.35,27.0,323.0,241.91,181.75
2017,6,24,17,0,91.0,220.0,3.4,27.0,267.0,199.82,150.14
2017,6,24,17,15,68.0,191.5,3.45,26.5,224.5,165.94,124.74
2017,6,24,17,30,45.0,163.0,3.5,26.0,182.0,134.94,101.58
2017,6,24,17,45,38.0,140.5,3.55,26.0,155.0,112.71,84.54
2017,6,24,18,0,31.0,118.0,3.6,26.0,128.0,91.56,68.48
2017,6,24,18,15,176.5,95.0,3.65,25.5,135.0,69.88,54.22
2017,6,24,18,30,322.0,72.0,3.7,25.0,142.0,53.69,40.32
2017,6,24,18,45,237.5,56.5,3.8,25.0,100.5,42.6,30.43
2017,6,24,19,0,153.0,41.0,3.9,25.0,59.0,31.76,20.43
2017,6,24,19,15,76.5,20.5,3.9,25.0,29.5,16.28,2.88
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,47.5,14.0,4.35,21.5,17.5,11.95,0.0
2017,6,25,6,0,95.0,28.0,4.4,22.0,35.0,21.91,10.12
2017,6,25,6,15,183.5,45.0,4.45,22.0,73.0,34.22,23.16
2017,6,25,6,30,272.0,62.0,4.5,22.0,111.0,46.63,34.46
2017,6,25,6,45,361.0,71.0,4.55,22.0,159.5,53.04,40.38
2017,6,25,7,0,450.0,80.0,4.6,22.0,208.0,59.4,46.03
2017,6,25,7,15,500.0,88.5,4.6,22.0,258.5,96.58,59.36
2017,6,25,7,30,550.0,97.0,4.6,22.0,309.0,141.22,87.43
2017,6,25,7,45,335.0,151.0,4.65,22.5,286.0,177.5,125.13
2017,6,25,8,0,120.0,205.0,4.7,23.0,263.0,189.74,143.82
2017,6,25,8,15,81.5,218.0,4.65,23.0,259.5,197.88,151.75
2017,6,25,8,30,43.0,231.0,4.6,23.0,256.0,201.5,155.5
2017,6,25,8,45,171.5,259.0,4.6,23.5,372.0,279.6,214.23
2017,6,25,9,0,300.0,287.0,4.6,24.0,488.0,371.33,283.4
2017,6,25,9,15,280.0,314.5,4.55,24.0,512.5,400.61,306.08
2017,6,25,9,30,260.0,342.0,4.5,24.0,537.0,427.46,326.45
2017,6,25,9,45,222.0,369.0,4.45,24.5,542.0,437.84,333.3
2017,6,25,10,0,184.0,396.0,4.4,25.0,547.0,447.61,339.26
2017,6,25,10,15,217.0,410.5,4.3,25.0,595.5,489.89,370.36
2017,6,25,10,30,250.0,425.0,4.2,25.0,644.0,537.82,405.12
2017,6,25,10,45,543.0,279.5,4.15,25.5,776.0,639.65,482.73
2017,6,25,11,0,836.0,134.0,4.1,26.0,908.0,737.46,556.07
2017,6,25,11,15,841.0,135.0,4.0,26.5,929.0,760.05,569.93
2017,6,25,11,30,846.0,136.0,3.9,27.0,950.0,779.65,581.41
2017,6,25,11,45,492.0,318.5,3.8,27.5,793.5,681.28,504.98
2017,6,25,12,0,138.0,501.0,3.7,28.0,637.0,546.93,401.57
2017,6,25,12,15,198.0,499.0,3.6,28.0,695.5,595.53,437.33
2017,6,25,12,30,258.0,497.0,3.5,28.0,754.0,647.83,474.29
2017,6,25,12,45,277.0,490.5,3.45,28.5,765.5,657.66,480.13
2017,6,25,13,0,296.0,484.0,3.4,29.0,777.0,666.03,485.16
2017,6,25,13,15,378.0,454.5,3.35,29.0,824.5,703.8,512.61
2017,6,25,13,30,460.0,425.0,3.3,29.0,872.0,741.35,539.34
2017,6,25,13,45,247.5,407.5,3.25,29.0,647.5,550.81,404.81
2017,6,25,14,0,35.0,390.0,3.2,29.0,423.0,359.09,264.67
2017,6,25,14,15,400.5,283.0,3.15,29.0,643.0,550.24,410.13
2017,6,25,14,30,766.0,176.0,3.1,29.0,863.0,702.29,520.13
2017,6,25,14,45,741.0,183.0,3.1,29.5,827.5,667.73,493.42
2017,6,25,15,0,716.0,190.0,3.1,30.0,792.0,633.78,468.02
2017,6,25,15,15,447.0,280.0,3.05,30.0,650.0,516.99,382.49
2017,6,25,15,30,178.0,370.0,3.0,30.0,508.0,410.71,303.97
2017,6,25,15,45,244.0,336.0,2.95,30.0,513.5,410.48,304.4
2017,6,25,16,0,310.0,302.0,2.9,30.0,519.0,400.65,296.69
2017,6,25,16,15,469.0,229.0,2.85,29.5,530.0,395.79,291.64
2017,6,25,16,30,628.0,156.0,2.8,29.0,541.0,373.58,271.36
2017,6,25,16,45,603.0,148.5,2.75,29.0,491.5,324.28,231.44
2017,6,25,17,0,578.0,141.0,2.7,29.0,442.0,276.45,192.36
2017,6,25,17,15,299.5,146.0,2.5,28.5,301.0,182.07,127.25
2017,6,25,17,30,21.0,151.0,2.3,28.0,160.0,124.04,92.98
2017,6,25,17,45,14.5,130.5,2.1,28.0,136.0,105.16,78.66
2017,6,25,18,0,8.0,110.0,1.9,28.0,112.0,87.18,64.85
2017,6,25,18,15,154.0,93.5,1.65,27.0,127.5,68.72,52.86
2017,6,25,18,30,300.0,77.0,1.4,26.0,143.0,57.14,43.06
2017,6,25,18,45,224.5,59.5,1.2,25.5,101.0,44.73,32.17
2017,6,25,19,0,149.0,42.0,1.0,25.0,59.0,32.45,21.04
2017,6,25,19,15,74.5,21.0,0.95,24.5,29.5,16.65,3.26
2017,6,25,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,85.0,13.0,1.4,22.5,19.0,11.1,0.0
2017,6,26,6,0,170.0,26.0,1.6,23.0,38.0,20.17,8.68
2017,6,26,6,15,274.0,38.5,1.6,23.0,78.0,29.72,19.29
2017,6,26,6,30,378.0,51.0,1.6,23.0,118.0,40.66,29.23
2017,6,26,6,45,452.5,59.0,1.65,23.5,167.0,46.08,34.16
2017,6,26,7,0,527.0,67.0,1.7,24.0,216.0,51.43,38.8
2017,6,26,7,15,575.0,73.5,1.65,24.5,268.0,88.8,50.22
2017,6,26,7,30,623.0,80.0,1.6,25.0,320.0,135.85,78.77
2017,6,26,7,45,410.5,141.0,1.6,25.5,309.0,182.84,124.04
2017,6,26,8,0,198.0,202.0,1.6,26.0,298.0,205.57,150.69
2017,6,26,8,15,473.5,148.5,1.6,26.5,413.5,258.73,184.24
2017,6,26,8,30,749.0,95.0,1.6,27.0,529.0,340.49,242.59
2017,6,26,8,45,767.5,98.5,1.65,28.0,577.5,390.56,282.56
2017,6,26,9,0,786.0,102.0,1.7,29.0,626.0,440.77,321.49
2017,6,26,9,15,640.0,182.5,1.75,29.0,629.0,475.18,349.16
2017,6,26,9,30,494.0,263.0,1.8,29.0,632.0,491.92,362.22
2017,6,26,9,45,429.5,309.5,1.85,29.5,643.0,515.73,378.65
2017,6,26,10,0,365.0,356.0,1.9,30.0,654.0,529.62,387.31
2017,6,26,10,15,387.0,360.5,1.95,30.0,689.0,563.04,411.03
2017,6,26,10,30,409.0,365.0,2.0,30.0,724.0,600.56,437.11
2017,6,26,10,45,358.0,402.5,2.1,30.5,724.5,605.49,438.84
2017,6,26,11,0,307.0,440.0,2.2,31.0,725.0,610.31,440.42
2017,6,26,11,15,276.5,459.5,2.3,31.0,720.5,612.0,441.16
2017,6,26,11,30,246.0,479.0,2.4,31.0,716.0,611.22,440.16
2017,6,26,11,45,131.5,394.0,2.5,31.5,521.0,448.92,326.33
2017,6,26,12,0,17.0,309.0,2.6,32.0,326.0,273.82,199.2
2017,6,26,12,15,131.5,405.0,2.65,32.0,535.5,461.95,336.46
2017,6,26,12,30,246.0,501.0,2.7,32.0,745.0,637.45,457.69
2017,6,26,12,45,257.5,496.5,2.75,32.0,751.5,647.08,463.51
2017,6,26,13,0,269.0,492.0,2.8,32.0,758.0,651.16,466.69
2017,6,26,13,15,281.5,482.5,2.85,32.0,759.0,650.36,466.72
2017,6,26,13,30,294.0,473.0,2.9,32.0,760.0,647.91,465.68
2017,6,26,13,45,350.0,438.5,2.95,32.0,773.0,656.42,473.08
2017,6,26,14,0,406.0,404.0,3.0,32.0,786.0,665.12,480.41
2017,6,26,14,15,212.5,356.0,3.0,32.0,555.5,468.72,342.58
2017,6,26,14,30,19.0,308.0,3.0,32.0,325.0,270.69,197.98
2017,6,26,14,45,383.0,238.0,3.05,32.0,561.0,474.71,352.23
2017,6,26,15,0,747.0,168.0,3.1,32.0,797.0,634.24,466.31
2017,6,26,15,15,547.5,252.5,3.15,31.5,701.5,555.48,408.39
2017,6,26,15,30,348.0,337.0,3.2,31.0,606.0,483.55,356.2
2017,6,26,15,45,243.5,330.5,3.3,31.0,514.0,406.18,300.33
2017,6,26,16,0,139.0,324.0,3.4,31.0,422.0,334.48,248.12
2017,6,26,16,15,179.5,297.5,3.4,30.5,414.0,321.44,238.81
2017,6,26,16,30,220.0,271.0,3.4,30.0,406.0,304.21,225.44
2017,6,26,16,45,119.0,227.5,3.45,29.5,300.0,223.58,166.3
2017,6,26,17,0,18.0,184.0,3.5,29.0,194.0,153.85,115.61
2017,6,26,17,15,9.0,138.0,3.35,28.5,143.0,114.27,85.44
2017,6,26,17,30,0.0,92.0,3.2,28.0,92.0,75.81,55.63
2017,6,26,17,45,0.0,78.0,3.1,27.5,78.0,64.4,46.76
2017,6,26,18,0,0.0,64.0,3.0,27.0,64.0,53.04,37.74
2017,6,26,18,15,0.0,51.0,2.9,26.5,51.0,42.2,30.49
2017,6,26,18,30,0.0,38.0,2.8,26.0,38.0,31.39,21.2
2017,6,26,18,45,0.0,26.5,2.7,26.0,26.5,21.85,12.84
2017,6,26,19,0,0.0,15.0,2.6,26.0,15.0,12.34,4.47
2017,6,26,19,15,0.0,7.5,2.7,25.5,7.5,6.16,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.5,22.0,8.5,7.26,0.0
2017,6,27,6,0,0.0,17.0,1.8,22.0,17.0,14.02,4.22
2017,6,27,6,15,0.0,35.0,1.85,22.0,35.0,28.57,18.41
2017,6,27,6,30,0.0,53.0,1.9,22.0,53.0,42.67,31.08
2017,6,27,6,45,2.5,73.5,2.0,22.5,74.5,58.43,44.93
2017,6,27,7,0,5.0,94.0,2.1,23.0,96.0,74.07,58.41
2017,6,27,7,15,109.5,122.0,2.1,23.5,164.0,98.68,72.42
2017,6,27,7,30,214.0,150.0,2.1,24.0,232.0,139.06,98.87
2017,6,27,7,45,160.5,176.5,2.15,24.5,243.5,165.66,121.58
2017,6,27,8,0,107.0,203.0,2.2,25.0,255.0,185.13,138.95
2017,6,27,8,15,70.5,213.0,2.25,25.5,249.0,190.9,144.49
2017,6,27,8,30,34.0,223.0,2.3,26.0,243.0,192.27,146.07
2017,6,27,8,45,36.0,244.5,2.4,26.5,267.0,213.56,161.93
2017,6,27,9,0,38.0,266.0,2.5,27.0,291.0,235.11,177.73
2017,6,27,9,15,91.5,309.5,2.6,27.5,376.0,299.51,225.49
2017,6,27,9,30,145.0,353.0,2.7,28.0,461.0,371.99,278.45
2017,6,27,9,45,168.5,374.0,2.85,28.5,507.0,411.14,306.4
2017,6,27,10,0,192.0,395.0,3.0,29.0,553.0,451.71,335.19
2017,6,27,10,15,129.5,399.5,3.1,29.0,508.0,424.26,314.53
2017,6,27,10,30,67.0,404.0,3.2,29.0,463.0,386.93,286.55
2017,6,27,10,45,75.5,424.5,3.3,29.5,493.0,413.61,305.28
2017,6,27,11,0,84.0,445.0,3.4,30.0,523.0,440.51,323.78
2017,6,27,11,15,95.0,462.0,3.45,30.0,552.0,466.44,342.13
2017,6,27,11,30,106.0,479.0,3.5,30.0,581.0,492.41,360.44
2017,6,27,11,45,134.5,491.5,3.55,30.5,623.0,533.91,389.17
2017,6,27,12,0,163.0,504.0,3.6,31.0,665.0,569.82,413.68
2017,6,27,12,15,160.5,507.0,3.65,31.0,666.5,572.22,415.12
2017,6,27,12,30,158.0,510.0,3.7,31.0,668.0,573.61,416.07
2017,6,27,12,45,225.5,497.5,3.75,31.5,722.0,617.89,447.43
2017,6,27,13,0,293.0,485.0,3.8,32.0,776.0,665.03,480.04
2017,6,27,13,15,300.5,477.0,3.85,32.0,772.5,661.3,477.69
2017,6,27,13,30,308.0,469.0,3.9,32.0,769.0,655.96,474.51
2017,6,27,13,45,209.5,468.5,3.95,32.0,671.0,568.59,412.9
2017,6,27,14,0,111.0,468.0,4.0,32.0,573.0,482.93,351.67
2017,6,27,14,15,472.0,300.0,4.0,31.5,726.0,617.66,455.05
2017,6,27,14,30,833.0,132.0,4.0,31.0,879.0,707.85,524.0
2017,6,27,14,45,824.5,130.0,4.05,31.0,847.0,675.73,500.72
2017,6,27,15,0,816.0,128.0,4.1,31.0,815.0,641.29,476.02
2017,6,27,15,15,411.0,158.0,4.1,30.5,504.0,395.69,297.45
2017,6,27,15,30,6.0,188.0,4.1,30.0,193.0,159.59,117.88
2017,6,27,15,45,24.5,237.5,4.15,30.0,255.0,210.89,157.57
2017,6,27,16,0,43.0,287.0,4.2,30.0,317.0,257.12,192.62
2017,6,27,16,15,161.0,274.5,4.15,29.5,375.0,295.97,221.63
2017,6,27,16,30,279.0,262.0,4.1,29.0,433.0,321.58,239.08
2017,6,27,16,45,306.5,231.5,4.1,29.0,404.0,289.18,212.65
2017,6,27,17,0,334.0,201.0,4.1,29.0,375.0,253.62,183.14
2017,6,27,17,15,167.0,107.5,4.0,28.5,194.5,124.07,87.18
2017,6,27,17,30,0.0,14.0,3.9,28.0,14.0,11.54,3.73
2017,6,27,17,45,0.0,12.0,3.8,27.5,12.0,9.88,2.43
2017,6,27,18,0,0.0,10.0,3.7,27.0,10.0,8.23,1.1
2017,6,27,18,15,0.0,8.0,3.4,26.5,8.0,6.57,0.0
2017,6,27,18,30,0.0,6.0,3.1,26.0,6.0,4.92,0.0
2017,6,27,18,45,0.0,4.0,2.8,25.5,4.0,3.28,0.0
2017,6,27,19,0,0.0,2.0,2.5,25.0,2.0,1.64,0.0
2017,6,27,19,15,0.0,1.0,2.4,24.5,1.0,0.82,0.0
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.5,12.5,1.95,21.5,19.0,10.67,0.0
2017,6,28,6,0,169.0,25.0,2.2,22.0,38.0,19.41,7.81
2017,6,28,6,15,275.5,37.5,2.25,22.0,78.0,28.99,18.72
2017,6,28,6,30,382.0,50.0,2.3,22.0,118.0,39.9,28.68
2017,6,28,6,45,191.0,42.0,2.35,22.5,76.0,31.22,21.45
2017,6,28,7,0,0.0,34.0,2.4,23.0,34.0,28.05,18.75
2017,6,28,7,15,0.0,61.5,2.35,23.5,61.5,50.94,36.62
2017,6,28,7,30,0.0,89.0,2.3,24.0,89.0,73.04,54.52
2017,6,28,7,45,0.0,99.5,2.3,25.0,99.5,81.79,61.16
2017,6,28,8,0,0.0,110.0,2.3,26.0,110.0,90.55,67.68
2017,6,28,8,15,4.0,146.5,2.3,26.5,149.0,121.12,91.39
2017,6,28,8,30,8.0,183.0,2.3,27.0,188.0,152.29,115.17
2017,6,28,8,45,4.5,169.0,2.35,27.5,172.0,140.91,105.77
2017,6,28,9,0,1.0,155.0,2.4,28.0,156.0,128.7,95.83
2017,6,28,9,15,27.0,238.0,2.45,28.5,258.5,210.72,158.2
2017,6,28,9,30,53.0,321.0,2.5,29.0,361.0,294.39,220.02
2017,6,28,9,45,74.0,353.0,2.6,29.5,412.0,336.51,250.19
2017,6,28,10,0,95.0,385.0,2.7,30.0,463.0,380.35,281.37
2017,6,28,10,15,110.0,408.0,2.75,30.0,501.5,414.32,305.6
2017,6,28,10,30,125.0,431.0,2.8,30.0,540.0,453.61,333.43
2017,6,28,10,45,75.0,391.5,2.9,30.5,458.0,385.52,283.34
2017,6,28,11,0,25.0,352.0,3.0,31.0,376.0,318.31,233.5
2017,6,28,11,15,147.5,413.0,3.0,31.5,555.0,470.8,344.42
2017,6,28,11,30,270.0,474.0,3.0,32.0,734.0,626.1,451.92
2017,6,28,11,45,583.5,294.5,3.05,32.5,865.5,731.83,528.9
2017,6,28,12,0,897.0,115.0,3.1,33.0,997.0,825.0,593.73
2017,6,28,12,15,471.5,279.0,3.1,33.0,743.0,641.61,465.0
2017,6,28,12,30,46.0,443.0,3.1,33.0,489.0,419.13,301.9
2017,6,28,12,45,473.0,278.5,3.15,33.0,746.5,644.0,469.15
2017,6,28,13,0,900.0,114.0,3.2,33.0,1004.0,831.75,599.17
2017,6,28,13,15,478.5,281.5,3.2,33.0,754.0,644.69,467.44
2017,6,28,13,30,57.0,449.0,3.2,33.0,504.0,430.23,310.33
2017,6,28,13,45,472.5,280.5,3.2,33.5,726.0,624.56,454.91
2017,6,28,14,0,888.0,112.0,3.2,34.0,948.0,773.96,560.0
2017,6,28,14,15,883.0,111.0,3.2,34.0,922.5,749.47,543.17
2017,6,28,14,30,878.0,110.0,3.2,34.0,897.0,722.0,524.39
2017,6,28,14,45,818.0,140.0,3.2,34.0,852.5,685.12,497.92
2017,6,28,15,0,758.0,170.0,3.2,34.0,808.0,644.51,468.76
2017,6,28,15,15,745.5,166.5,3.2,33.5,770.0,605.5,441.99
2017,6,28,15,30,733.0,163.0,3.2,33.0,732.0,564.91,413.38
2017,6,28,15,45,719.0,158.5,3.2,33.0,689.0,521.0,380.85
2017,6,28,16,0,705.0,154.0,3.2,33.0,646.0,476.27,346.94
2017,6,28,16,15,684.5,149.0,3.15,32.5,599.0,427.74,310.07
2017,6,28,16,30,664.0,144.0,3.1,32.0,552.0,379.53,272.46
2017,6,28,16,45,639.0,137.5,3.1,32.0,502.0,329.2,232.1
2017,6,28,17,0,614.0,131.0,3.1,32.0,452.0,280.25,192.32
2017,6,28,17,15,580.0,124.0,3.0,31.5,400.0,230.57,152.74
2017,6,28,17,30,546.0,117.0,2.9,31.0,348.0,183.85,116.58
2017,6,28,17,45,497.0,108.5,2.8,31.0,296.5,135.1,82.07
2017,6,28,18,0,448.0,100.0,2.7,31.0,245.0,93.75,58.56
2017,6,28,18,15,387.5,87.5,2.45,30.0,196.0,64.34,48.54
2017,6,28,18,30,327.0,75.0,2.2,29.0,147.0,55.86,41.44
2017,6,28,18,45,248.0,58.5,2.0,28.5,104.5,44.1,31.22
2017,6,28,19,0,169.0,42.0,1.8,28.0,62.0,32.04,20.41
2017,6,28,19,15,84.5,21.0,1.95,27.5,31.0,16.68,3.46
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,63.5,13.0,1.75,23.5,18.0,11.1,0.0
2017,6,29,6,0,127.0,26.0,2.0,24.0,36.0,20.09,7.94
2017,6,29,6,15,229.0,41.5,2.15,24.5,75.5,31.81,20.81
2017,6,29,6,30,331.0,57.0,2.3,25.0,115.0,43.33,31.19
2017,6,29,6,45,416.0,65.5,2.45,25.5,164.5,51.32,38.3
2017,6,29,7,0,501.0,74.0,2.6,26.0,214.0,56.88,43.09
2017,6,29,7,15,551.5,81.5,2.7,26.5,266.5,92.79,54.09
2017,6,29,7,30,602.0,89.0,2.8,27.0,319.0,139.63,82.24
2017,6,29,7,45,644.0,93.0,2.9,27.5,373.0,187.39,117.3
2017,6,29,8,0,686.0,97.0,3.0,28.0,427.0,239.04,158.44
2017,6,29,8,15,712.5,101.5,3.05,28.5,479.0,290.26,200.86
2017,6,29,8,30,739.0,106.0,3.1,29.0,531.0,345.84,246.41
2017,6,29,8,45,762.0,108.0,3.2,30.0,581.5,396.02,286.72
2017,6,29,9,0,785.0,110.0,3.3,31.0,632.0,446.78,326.35
2017,6,29,9,15,516.0,227.0,3.35,31.0,580.0,448.55,330.92
2017,6,29,9,30,247.0,344.0,3.4,31.0,528.0,422.14,312.16
2017,6,29,9,45,284.5,356.5,3.45,31.5,580.0,467.07,344.37
2017,6,29,10,0,322.0,369.0,3.5,32.0,632.0,514.06,377.36
2017,6,29,10,15,591.0,245.5,3.55,32.5,753.5,606.44,445.19
2017,6,29,10,30,860.0,122.0,3.6,33.0,875.0,698.94,512.31
2017,6,29,10,45,867.5,122.5,3.65,33.5,903.5,729.71,532.51
2017,6,29,11,0,875.0,123.0,3.7,34.0,932.0,757.79,550.84
2017,6,29,11,15,879.5,124.0,3.75,34.0,952.5,781.13,566.18
2017,6,29,11,30,884.0,125.0,3.8,34.0,973.0,801.35,579.28
2017,6,29,11,45,887.5,124.5,3.85,34.5,987.0,816.32,587.75
2017,6,29,12,0,891.0,124.0,3.9,35.0,1001.0,828.0,594.09
2017,6,29,12,15,892.0,124.5,3.9,35.0,1006.0,835.16,598.56
2017,6,29,12,30,893.0,125.0,3.9,35.0,1011.0,839.14,601.04
2017,6,29,12,45,893.0,124.0,3.95,35.0,1009.0,838.11,600.56
2017,6,29,13,0,893.0,123.0,4.0,35.0,1007.0,834.06,598.22
2017,6,29,13,15,891.0,122.5,4.0,35.0,996.5,825.56,592.83
2017,6,29,13,30,889.0,122.0,4.0,35.0,986.0,813.72,585.34
2017,6,29,13,45,884.0,122.0,4.0,35.5,967.5,796.61,573.25
2017,6,29,14,0,879.0,122.0,4.0,36.0,949.0,776.32,559.15
2017,6,29,14,15,873.5,120.5,4.0,36.0,923.5,751.33,542.83
2017,6,29,14,30,868.0,119.0,4.0,36.0,898.0,723.4,523.72
2017,6,29,14,45,531.5,265.5,4.0,36.0,737.0,599.84,434.13
2017,6,29,15,0,195.0,412.0,4.0,36.0,576.0,475.62,343.2
2017,6,29,15,15,514.5,261.5,4.0,35.5,667.0,544.92,396.82
2017,6,29,15,30,834.0,111.0,4.0,35.0,758.0,576.92,421.45
2017,6,29,15,45,821.0,108.0,4.0,35.0,714.5,532.02,387.57
2017,6,29,16,0,808.0,105.0,4.0,35.0,671.0,485.65,352.11
2017,6,29,16,15,791.0,102.0,3.95,34.5,623.0,436.22,314.11
2017,6,29,16,30,774.0,99.0,3.9,34.0,575.0,386.52,274.82
2017,6,29,16,45,752.0,95.5,3.9,34.0,524.0,334.75,232.66
2017,6,29,17,0,730.0,92.0,3.9,34.0,473.0,283.79,190.58
2017,6,29,17,15,700.0,87.5,3.8,33.5,420.0,227.95,145.51
2017,6,29,17,30,670.0,83.0,3.7,33.0,367.0,177.41,105.75
2017,6,29,17,45,627.5,77.5,3.6,33.0,314.0,127.26,70.13
2017,6,29,18,0,585.0,72.0,3.5,33.0,261.0,81.37,44.76
2017,6,29,18,15,524.5,64.5,3.3,32.0,210.0,49.79,36.04
2017,6,29,18,30,464.0,57.0,3.1,31.0,159.0,44.88,31.95
2017,6,29,18,45,368.0,46.5,2.9,30.5,113.5,37.16,25.2
2017,6,29,19,0,272.0,36.0,2.7,30.0,68.0,29.29,18.0
2017,6,29,19,15,136.0,18.0,2.95,29.5,34.0,14.02,1.98
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,59.5,13.5,4.15,24.5,17.5,11.52,0.0
2017,6,30,6,0,119.0,27.0,4.3,25.0,35.0,20.84,8.1
2017,6,30,6,15,226.0,42.0,4.45,25.5,75.0,32.18,20.97
2017,6,30,6,30,333.0,57.0,4.6,26.0,115.0,43.35,31.03
2017,6,30,6,45,166.5,50.0,4.85,26.5,79.0,38.97,27.62
2017,6,30,7,0,0.0,43.0,5.1,27.0,43.0,35.53,24.74
2017,6,30,7,15,0.0,53.0,5.1,27.5,53.0,43.85,30.19
2017,6,30,7,30,0.0,63.0,5.1,28.0,63.0,52.19,36.8
2017,6,30,7,45,0.0,88.0,5.2,28.5,88.0,72.72,53.08
2017,6,30,8,0,0.0,113.0,5.3,29.0,113.0,92.92,68.82
2017,6,30,8,15,93.5,183.0,5.35,29.5,236.5,175.47,130.45
2017,6,30,8,30,187.0,253.0,5.4,30.0,360.0,267.92,199.4
2017,6,30,8,45,100.5,237.0,5.45,30.5,295.5,234.7,175.54
2017,6,30,9,0,14.0,221.0,5.5,31.0,231.0,187.76,140.15
2017,6,30,9,15,62.5,284.5,5.5,31.0,331.0,265.47,198.72
2017,6,30,9,30,111.0,348.0,5.5,31.0,431.0,347.02,259.31
2017,6,30,9,45,80.5,350.5,5.5,31.5,412.5,338.29,251.78
2017,6,30,10,0,50.0,353.0,5.5,32.0,394.0,326.58,242.03
2017,6,30,10,15,85.0,391.0,5.45,32.5,464.0,384.17,283.74
2017,6,30,10,30,120.0,429.0,5.4,33.0,534.0,448.8,329.71
2017,6,30,10,45,105.5,439.0,5.4,33.5,534.0,447.4,327.34
2017,6,30,11,0,91.0,449.0,5.4,34.0,534.0,449.36,327.5
2017,6,30,11,15,183.0,460.5,5.35,34.0,635.0,537.96,391.61
2017,6,30,11,30,275.0,472.0,5.3,34.0,736.0,628.88,455.92
2017,6,30,11,45,564.5,309.0,5.3,34.5,861.0,729.21,530.26
2017,6,30,12,0,854.0,146.0,5.3,35.0,986.0,816.27,592.78
2017,6,30,12,15,854.5,146.5,5.3,35.0,991.0,822.67,596.48
2017,6,30,12,30,855.0,147.0,5.3,35.0,996.0,826.06,598.63
2017,6,30,12,45,518.5,327.0,5.3,35.5,842.0,723.64,522.44
2017,6,30,13,0,182.0,507.0,5.3,36.0,688.0,590.2,422.54
2017,6,30,13,15,176.5,501.5,5.3,36.0,675.5,578.93,415.27
2017,6,30,13,30,171.0,496.0,5.3,36.0,663.0,566.8,406.99
2017,6,30,13,45,497.5,324.5,5.3,36.0,796.0,682.46,494.21
2017,6,30,14,0,824.0,153.0,5.3,36.0,929.0,768.65,558.94
2017,6,30,14,15,817.5,151.5,5.3,36.0,903.5,743.51,541.17
2017,6,30,14,30,811.0,150.0,5.3,36.0,878.0,715.64,521.82
2017,6,30,14,45,532.5,276.0,5.35,36.0,747.5,610.05,444.42
2017,6,30,15,0,254.0,402.0,5.4,36.0,617.0,509.88,370.27
2017,6,30,15,15,472.5,293.0,5.4,35.5,668.5,545.95,399.51
2017,6,30,15,30,691.0,184.0,5.4,35.0,720.0,560.85,411.92
2017,6,30,15,45,668.5,182.0,5.4,35.0,676.0,516.23,378.38
2017,6,30,16,0,646.0,180.0,5.4,35.0,632.0,471.6,344.38
2017,6,30,16,15,623.5,174.5,5.4,34.5,585.0,424.39,308.5
2017,6,30,16,30,601.0,169.0,5.4,34.0,538.0,377.82,272.27
2017,6,30,16,45,574.5,161.0,5.45,33.5,489.0,328.83,233.64
2017,6,30,17,0,548.0,153.0,5.5,33.0,440.0,278.59,193.58
2017,6,30,17,15,510.5,144.5,5.4,32.5,388.5,230.21,155.29
2017,6,30,17,30,473.0,136.0,5.3,32.0,337.0,185.18,120.64
2017,6,30,17,45,434.0,123.0,5.2,31.5,287.5,140.25,88.55
2017,6,30,18,0,395.0,110.0,5.1,31.0,238.0,99.42,64.07
2017,6,30,18,15,330.0,96.5,4.85,30.5,189.5,70.19,53.35
2017,6,30,18,30,265.0,83.0,4.6,30.0,141.0,62.22,46.58
2017,6,30,18,45,194.5,64.0,4.4,29.5,100.0,48.46,34.68
2017,6,30,19,0,124.0,45.0,4.2,29.0,59.0,34.45,22.26
2017,6,30,19,15,62.0,22.5,4.05,28.5,29.5,17.73,4.07
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,12.5,3.05,24.0,13.0,10.67,0.0
2017,7,1,6,0,18.0,25.0,3.2,24.0,26.0,20.15,7.41
2017,7,1,6,15,81.0,49.5,3.25,24.5,62.5,37.88,25.76
2017,7,1,6,30,144.0,74.0,3.3,25.0,99.0,54.92,40.93
2017,7,1,6,45,222.0,91.0,3.35,25.5,145.0,67.23,51.79
2017,7,1,7,0,300.0,108.0,3.4,26.0,191.0,79.31,62.14
2017,7,1,7,15,234.5,129.5,3.4,26.5,203.0,108.57,76.06
2017,7,1,7,30,169.0,151.0,3.4,27.0,215.0,135.25,96.69
2017,7,1,7,45,91.0,157.5,3.45,27.5,192.5,139.89,102.96
2017,7,1,8,0,13.0,164.0,3.5,28.0,170.0,135.46,102.2
2017,7,1,8,15,10.0,171.0,3.55,28.0,176.5,141.99,107.13
2017,7,1,8,30,7.0,178.0,3.6,28.0,183.0,148.0,111.57
2017,7,1,8,45,327.5,173.5,3.65,28.5,390.5,276.43,205.55
2017,7,1,9,0,648.0,169.0,3.7,29.0,598.0,434.83,321.94
2017,7,1,9,15,496.5,244.0,3.75,29.5,586.5,452.88,336.63
2017,7,1,9,30,345.0,319.0,3.8,30.0,575.0,454.3,337.69
2017,7,1,9,45,364.5,326.0,3.9,30.5,610.5,488.38,362.38
2017,7,1,10,0,384.0,333.0,4.0,31.0,646.0,522.8,386.81
2017,7,1,10,15,568.5,259.0,4.1,31.5,744.5,603.27,445.69
2017,7,1,10,30,753.0,185.0,4.2,32.0,843.0,684.77,504.52
2017,7,1,10,45,764.5,185.0,4.3,32.5,872.5,715.73,525.27
2017,7,1,11,0,776.0,185.0,4.4,33.0,902.0,744.51,544.44
2017,7,1,11,15,620.0,300.0,4.45,33.0,881.0,744.21,540.65
2017,7,1,11,30,464.0,415.0,4.5,33.0,860.0,732.21,528.77
2017,7,1,11,45,601.5,323.5,4.6,33.5,909.0,770.55,557.31
2017,7,1,12,0,739.0,232.0,4.7,34.0,958.0,813.45,588.32
2017,7,1,12,15,572.5,335.5,4.7,34.0,900.5,773.37,557.3
2017,7,1,12,30,406.0,439.0,4.7,34.0,843.0,721.7,518.7
2017,7,1,12,45,574.0,335.5,4.75,34.5,904.5,776.75,559.15
2017,7,1,13,0,742.0,232.0,4.8,35.0,966.0,821.03,591.46
2017,7,1,13,15,739.5,231.0,4.75,35.0,956.0,812.25,585.08
2017,7,1,13,30,737.0,230.0,4.7,35.0,946.0,800.52,577.07
2017,7,1,13,45,585.5,315.0,4.7,35.0,877.5,740.66,533.71
2017,7,1,14,0,434.0,400.0,4.7,35.0,809.0,685.91,493.65
2017,7,1,14,15,410.5,393.5,4.7,35.0,771.5,651.52,470.29
2017,7,1,14,30,387.0,387.0,4.7,35.0,734.0,612.77,443.68
2017,7,1,14,45,376.5,377.5,4.7,35.0,705.5,584.1,423.92
2017,7,1,15,0,366.0,368.0,4.7,35.0,677.0,554.68,403.39
2017,7,1,15,15,489.0,302.5,4.65,35.0,694.5,564.41,411.41
2017,7,1,15,30,612.0,237.0,4.6,35.0,712.0,560.77,409.09
2017,7,1,15,45,393.0,281.0,4.6,35.0,579.5,450.72,329.26
2017,7,1,16,0,174.0,325.0,4.6,35.0,447.0,353.52,258.71
2017,7,1,16,15,389.0,249.0,4.55,34.5,495.5,377.85,275.59
2017,7,1,16,30,604.0,173.0,4.5,34.0,544.0,383.1,275.34
2017,7,1,16,45,588.0,160.5,4.5,34.0,495.5,333.72,235.83
2017,7,1,17,0,572.0,148.0,4.5,34.0,447.0,284.91,196.37
2017,7,1,17,15,534.5,140.0,4.3,33.5,395.5,232.82,155.45
2017,7,1,17,30,497.0,132.0,4.1,33.0,344.0,186.84,120.22
2017,7,1,17,45,460.5,119.0,3.95,32.5,293.5,140.81,87.38
2017,7,1,18,0,424.0,106.0,3.8,32.0,243.0,98.59,62.16
2017,7,1,18,15,357.5,93.5,3.55,31.0,194.0,68.3,51.64
2017,7,1,18,30,291.0,81.0,3.3,30.0,145.0,59.93,44.66
2017,7,1,18,45,213.5,63.0,3.05,29.0,103.0,47.88,34.29
2017,7,1,19,0,136.0,45.0,2.8,28.0,61.0,34.49,22.41
2017,7,1,19,15,68.0,22.5,2.85,27.5,30.5,17.74,4.12
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
