Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,21.0,13.0,2.4,23.5,14.5,11.1,0.0
2017,7,2,6,0,42.0,26.0,2.5,24.0,29.0,20.62,7.38
2017,7,2,6,15,125.0,46.5,2.65,24.5,66.0,35.56,23.82
2017,7,2,6,30,208.0,67.0,2.8,25.0,103.0,50.61,37.28
2017,7,2,6,45,287.5,81.0,3.0,25.5,149.5,59.82,45.5
2017,7,2,7,0,367.0,95.0,3.2,26.0,196.0,69.33,53.67
2017,7,2,7,15,422.0,105.5,3.3,26.0,246.5,101.02,64.81
2017,7,2,7,30,477.0,116.0,3.4,26.0,297.0,143.56,91.02
2017,7,2,7,45,532.5,119.5,3.55,26.5,351.0,186.69,121.99
2017,7,2,8,0,588.0,123.0,3.7,27.0,405.0,237.46,161.6
2017,7,2,8,15,618.0,129.0,3.75,27.5,456.0,285.86,201.32
2017,7,2,8,30,648.0,135.0,3.8,28.0,507.0,336.43,242.69
2017,7,2,8,45,679.5,136.0,3.85,28.5,557.5,385.22,282.18
2017,7,2,9,0,711.0,137.0,3.9,29.0,608.0,435.59,322.08
2017,7,2,9,15,728.0,141.0,3.9,29.5,653.0,482.73,358.67
2017,7,2,9,30,745.0,145.0,3.9,30.0,698.0,530.35,394.57
2017,7,2,9,45,767.0,142.5,3.9,30.5,740.0,573.2,426.21
2017,7,2,10,0,789.0,140.0,3.9,31.0,782.0,615.43,456.62
2017,7,2,10,15,612.0,246.5,3.9,31.0,758.0,621.63,459.06
2017,7,2,10,30,435.0,353.0,3.9,31.0,734.0,609.84,448.12
2017,7,2,10,45,427.0,370.5,3.95,31.5,754.5,633.52,463.65
2017,7,2,11,0,419.0,388.0,4.0,32.0,775.0,655.03,477.25
2017,7,2,11,15,376.0,419.0,4.0,32.0,772.5,655.24,476.29
2017,7,2,11,30,333.0,450.0,4.0,32.0,770.0,656.37,475.9
2017,7,2,11,45,601.0,290.5,4.0,32.5,878.0,744.47,541.13
2017,7,2,12,0,869.0,131.0,4.0,33.0,986.0,817.81,593.08
2017,7,2,12,15,870.5,131.5,3.95,33.0,991.5,825.33,597.24
2017,7,2,12,30,872.0,132.0,3.9,33.0,997.0,829.75,599.83
2017,7,2,12,45,871.5,132.0,3.9,33.5,995.0,829.23,598.24
2017,7,2,13,0,871.0,132.0,3.9,34.0,993.0,825.8,594.85
2017,7,2,13,15,869.0,131.5,3.85,34.0,983.0,817.62,589.43
2017,7,2,13,30,867.0,131.0,3.8,34.0,973.0,806.2,581.97
2017,7,2,13,45,863.0,130.0,3.8,34.5,955.0,789.53,570.14
2017,7,2,14,0,859.0,129.0,3.8,35.0,937.0,769.7,556.31
2017,7,2,14,15,853.5,127.5,3.75,35.0,912.0,745.28,540.01
2017,7,2,14,30,848.0,126.0,3.7,35.0,887.0,717.97,521.13
2017,7,2,14,45,827.5,132.0,3.7,35.0,852.5,683.93,497.33
2017,7,2,15,0,807.0,138.0,3.7,35.0,818.0,652.35,474.77
2017,7,2,15,15,796.0,135.5,3.7,35.0,780.0,613.38,446.96
2017,7,2,15,30,785.0,133.0,3.7,35.0,742.0,572.71,417.37
2017,7,2,15,45,773.5,128.5,3.7,35.0,699.5,528.55,384.65
2017,7,2,16,0,762.0,124.0,3.7,35.0,657.0,483.2,350.24
2017,7,2,16,15,404.0,187.0,3.65,34.5,468.0,338.17,245.93
2017,7,2,16,30,46.0,250.0,3.6,34.0,279.0,221.45,163.03
2017,7,2,16,45,362.0,178.5,3.6,34.0,370.5,270.65,193.81
2017,7,2,17,0,678.0,107.0,3.6,34.0,462.0,281.59,190.76
2017,7,2,17,15,646.0,101.5,3.5,33.5,409.5,230.07,149.23
2017,7,2,17,30,614.0,96.0,3.4,33.0,357.0,181.13,110.95
2017,7,2,17,45,569.0,89.5,3.3,32.5,304.5,132.8,76.68
2017,7,2,18,0,524.0,83.0,3.2,32.0,252.0,89.15,51.88
2017,7,2,18,15,461.0,74.0,3.15,31.0,202.0,56.87,42.12
2017,7,2,18,30,398.0,65.0,3.1,30.0,152.0,49.13,35.64
2017,7,2,18,45,303.5,52.5,3.05,29.5,108.0,39.96,27.65
2017,7,2,19,0,209.0,40.0,3.0,29.0,64.0,30.67,19.21
2017,7,2,19,15,104.5,20.0,3.2,28.5,32.0,15.49,2.83
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,48.5,13.0,3.5,23.5,16.0,11.1,0.0
2017,7,3,6,0,97.0,26.0,3.7,24.0,32.0,20.36,6.82
2017,7,3,6,15,201.0,42.0,3.8,24.5,71.0,32.12,20.93
2017,7,3,6,30,305.0,58.0,3.9,25.0,110.0,43.98,31.66
2017,7,3,6,45,404.0,65.0,4.05,25.5,160.5,49.13,36.4
2017,7,3,7,0,503.0,72.0,4.2,26.0,211.0,55.47,41.89
2017,7,3,7,15,554.5,79.5,4.25,26.5,263.5,90.62,52.6
2017,7,3,7,30,606.0,87.0,4.3,27.0,316.0,137.78,80.81
2017,7,3,7,45,656.5,88.5,4.35,27.5,371.5,185.25,115.35
2017,7,3,8,0,707.0,90.0,4.4,28.0,427.0,237.54,156.93
2017,7,3,8,15,507.0,161.5,4.4,28.5,418.0,277.75,197.73
2017,7,3,8,30,307.0,233.0,4.4,29.0,409.0,294.5,217.29
2017,7,3,8,45,558.5,166.0,4.45,29.5,521.5,363.19,266.84
2017,7,3,9,0,810.0,99.0,4.5,30.0,634.0,448.16,330.22
2017,7,3,9,15,453.0,220.5,4.45,30.5,523.5,412.99,307.34
2017,7,3,9,30,96.0,342.0,4.4,31.0,413.0,334.46,248.75
2017,7,3,9,45,481.0,223.5,4.4,31.5,611.0,475.8,354.69
2017,7,3,10,0,866.0,105.0,4.4,32.0,809.0,630.19,467.67
2017,7,3,10,15,873.5,107.0,4.4,32.5,843.5,668.08,493.76
2017,7,3,10,30,881.0,109.0,4.4,33.0,878.0,703.58,518.06
2017,7,3,10,45,887.5,109.5,4.4,33.5,906.5,734.51,538.73
2017,7,3,11,0,894.0,110.0,4.4,34.0,935.0,762.64,556.78
2017,7,3,11,15,898.0,111.0,4.35,34.0,955.5,786.33,571.91
2017,7,3,11,30,902.0,112.0,4.3,34.0,976.0,806.82,584.89
2017,7,3,11,45,886.0,124.5,4.3,34.5,984.0,817.59,590.38
2017,7,3,12,0,870.0,137.0,4.3,35.0,992.0,824.17,593.2
2017,7,3,12,15,870.5,137.5,4.25,35.0,997.0,830.91,597.24
2017,7,3,12,30,871.0,138.0,4.2,35.0,1002.0,834.53,599.3
2017,7,3,12,45,869.5,138.0,4.2,35.5,999.0,833.23,597.19
2017,7,3,13,0,868.0,138.0,4.2,36.0,996.0,829.03,593.31
2017,7,3,13,15,865.0,137.5,4.15,36.0,985.0,820.14,587.46
2017,7,3,13,30,862.0,137.0,4.1,36.0,974.0,808.03,579.6
2017,7,3,13,45,856.0,137.0,4.05,36.0,955.0,790.75,568.4
2017,7,3,14,0,850.0,137.0,4.0,36.0,936.0,770.4,555.23
2017,7,3,14,15,843.5,135.5,3.95,36.0,911.0,745.51,538.46
2017,7,3,14,30,837.0,134.0,3.9,36.0,886.0,717.8,519.36
2017,7,3,14,45,520.0,272.5,3.9,36.0,734.5,601.0,434.63
2017,7,3,15,0,203.0,411.0,3.9,36.0,583.0,481.62,347.4
2017,7,3,15,15,499.0,269.0,3.9,35.5,663.5,544.75,396.48
2017,7,3,15,30,795.0,127.0,3.9,35.0,744.0,574.25,419.38
2017,7,3,15,45,778.5,125.5,3.95,35.0,700.5,529.65,386.01
2017,7,3,16,0,762.0,124.0,4.0,35.0,657.0,484.26,351.55
2017,7,3,16,15,743.5,120.0,4.0,34.5,609.5,435.32,314.28
2017,7,3,16,30,725.0,116.0,4.0,34.0,562.0,386.36,275.92
2017,7,3,16,45,698.5,112.5,4.05,34.0,511.5,332.54,232.73
2017,7,3,17,0,672.0,109.0,4.1,34.0,461.0,282.52,191.84
2017,7,3,17,15,639.5,103.5,4.1,33.5,408.5,231.14,150.54
2017,7,3,17,30,607.0,98.0,4.1,33.0,356.0,182.41,112.37
2017,7,3,17,45,559.5,91.5,4.1,32.5,303.5,134.13,78.09
2017,7,3,18,0,512.0,85.0,4.1,32.0,251.0,90.82,53.31
2017,7,3,18,15,449.5,76.0,4.05,31.5,201.0,58.41,43.31
2017,7,3,18,30,387.0,67.0,4.0,31.0,151.0,50.49,36.62
2017,7,3,18,45,295.0,54.0,3.95,30.5,107.5,41.02,28.39
2017,7,3,19,0,203.0,41.0,3.9,30.0,64.0,31.4,19.69
2017,7,3,19,15,101.5,20.5,3.95,29.5,32.0,15.87,2.95
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,5.5,2.9,23.5,5.5,4.69,0.0
2017,7,4,6,0,0.0,11.0,3.1,24.0,11.0,9.05,0.0
2017,7,4,6,15,0.0,25.0,3.3,24.5,25.0,20.64,11.42
2017,7,4,6,30,0.0,39.0,3.5,25.0,39.0,32.26,21.75
2017,7,4,6,45,0.0,57.0,3.75,25.5,57.0,46.48,34.14
2017,7,4,7,0,0.0,75.0,4.0,26.0,75.0,60.54,46.21
2017,7,4,7,15,0.0,97.5,4.1,26.5,98.0,78.24,58.32
2017,7,4,7,30,0.0,120.0,4.2,27.0,121.0,96.33,72.63
2017,7,4,7,45,336.5,107.5,4.3,27.5,268.5,143.56,95.75
2017,7,4,8,0,673.0,95.0,4.4,28.0,416.0,233.87,155.38
2017,7,4,8,15,699.5,99.5,4.45,28.5,467.5,284.52,197.55
2017,7,4,8,30,726.0,104.0,4.5,29.0,519.0,339.54,243.03
2017,7,4,8,45,747.0,108.0,4.55,29.5,568.5,390.2,284.61
2017,7,4,9,0,768.0,112.0,4.6,30.0,618.0,441.31,325.56
2017,7,4,9,15,783.5,115.0,4.6,30.5,664.0,489.03,362.9
2017,7,4,9,30,799.0,118.0,4.6,31.0,710.0,536.1,398.67
2017,7,4,9,45,810.5,120.5,4.6,31.5,750.5,579.52,430.81
2017,7,4,10,0,822.0,123.0,4.6,32.0,791.0,618.83,459.23
2017,7,4,10,15,831.5,125.0,4.55,32.5,826.0,656.46,485.61
2017,7,4,10,30,841.0,127.0,4.5,33.0,861.0,691.95,509.85
2017,7,4,10,45,847.0,129.0,4.5,33.5,889.0,722.6,530.34
2017,7,4,11,0,853.0,131.0,4.5,34.0,917.0,750.54,548.57
2017,7,4,11,15,857.5,132.0,4.5,34.0,938.0,773.63,563.92
2017,7,4,11,30,862.0,133.0,4.5,34.0,959.0,793.67,576.85
2017,7,4,11,45,865.0,133.5,4.5,34.5,973.0,808.96,585.43
2017,7,4,12,0,868.0,134.0,4.5,35.0,987.0,821.01,591.89
2017,7,4,12,15,869.0,134.5,4.5,35.0,992.5,828.2,596.42
2017,7,4,12,30,870.0,135.0,4.5,35.0,998.0,832.28,598.99
2017,7,4,12,45,869.5,134.5,4.55,35.5,995.5,831.44,597.36
2017,7,4,13,0,869.0,134.0,4.6,36.0,993.0,827.68,593.93
2017,7,4,13,15,866.5,133.5,4.6,36.0,983.0,819.18,588.5
2017,7,4,13,30,864.0,133.0,4.6,36.0,973.0,807.45,581.04
2017,7,4,13,45,859.5,132.5,4.6,36.0,954.5,790.91,570.44
2017,7,4,14,0,855.0,132.0,4.6,36.0,936.0,771.23,557.81
2017,7,4,14,15,848.5,130.5,4.6,36.0,911.0,746.21,541.19
2017,7,4,14,30,842.0,129.0,4.6,36.0,886.0,718.36,522.02
2017,7,4,14,45,833.5,127.5,4.6,36.0,854.0,686.48,499.79
2017,7,4,15,0,825.0,126.0,4.6,36.0,822.0,652.23,475.54
2017,7,4,15,15,814.5,124.0,4.55,35.5,784.0,614.15,448.98
2017,7,4,15,30,804.0,122.0,4.5,35.0,746.0,576.12,421.74
2017,7,4,15,45,790.0,119.0,4.5,35.0,702.5,531.15,388.15
2017,7,4,16,0,776.0,116.0,4.5,35.0,659.0,485.16,353.01
2017,7,4,16,15,758.0,112.5,4.45,34.5,611.5,436.22,315.48
2017,7,4,16,30,740.0,109.0,4.4,34.0,564.0,387.17,276.81
2017,7,4,16,45,716.5,104.5,4.4,34.0,513.5,335.57,234.96
2017,7,4,17,0,693.0,100.0,4.4,34.0,463.0,281.89,191.03
2017,7,4,17,15,661.5,95.0,4.3,33.5,410.5,230.04,149.08
2017,7,4,17,30,630.0,90.0,4.2,33.0,358.0,180.68,110.15
2017,7,4,17,45,587.5,83.5,4.1,32.5,306.0,131.63,74.94
2017,7,4,18,0,545.0,77.0,4.0,32.0,254.0,86.91,49.08
2017,7,4,18,15,484.0,69.0,3.7,31.5,203.5,53.03,38.83
2017,7,4,18,30,423.0,61.0,3.4,31.0,153.0,47.93,34.49
2017,7,4,18,45,333.0,49.5,3.15,30.5,109.0,37.91,25.82
2017,7,4,19,0,243.0,38.0,2.9,30.0,65.0,29.29,17.99
2017,7,4,19,15,121.5,19.0,2.9,29.5,32.5,14.76,2.29
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,47.5,12.0,2.9,24.0,15.0,10.24,0.0
2017,7,5,6,0,95.0,24.0,3.0,24.0,30.0,18.89,5.05
2017,7,5,6,15,198.0,40.0,3.05,24.5,68.5,30.63,19.63
2017,7,5,6,30,301.0,56.0,3.1,25.0,107.0,42.52,30.4
2017,7,5,6,45,198.5,79.0,3.2,25.5,118.0,59.16,44.91
2017,7,5,7,0,96.0,102.0,3.3,26.0,129.0,75.92,59.25
2017,7,5,7,15,109.0,126.0,3.3,26.0,162.5,100.6,73.43
2017,7,5,7,30,122.0,150.0,3.3,26.0,196.0,128.97,94.05
2017,7,5,7,45,188.5,170.0,3.35,26.5,254.0,165.5,119.63
2017,7,5,8,0,255.0,190.0,3.4,27.0,312.0,209.53,151.9
2017,7,5,8,15,495.0,148.0,3.4,27.5,418.5,263.83,187.91
2017,7,5,8,30,735.0,106.0,3.4,28.0,525.0,344.43,246.82
2017,7,5,8,45,581.0,176.5,3.4,28.5,527.0,380.91,279.78
2017,7,5,9,0,427.0,247.0,3.4,29.0,529.0,398.73,296.05
2017,7,5,9,15,336.0,294.0,3.35,29.5,525.5,412.17,306.74
2017,7,5,9,30,245.0,341.0,3.3,30.0,522.0,419.65,311.75
2017,7,5,9,45,233.5,364.5,3.25,30.5,545.5,441.78,327.07
2017,7,5,10,0,222.0,388.0,3.2,31.0,569.0,465.61,343.11
2017,7,5,10,15,191.5,409.5,3.05,31.5,570.5,473.93,347.4
2017,7,5,10,30,161.0,431.0,2.9,32.0,572.0,479.49,349.55
2017,7,5,10,45,523.5,274.0,2.75,32.5,752.5,623.92,455.09
2017,7,5,11,0,886.0,117.0,2.6,33.0,933.0,763.98,553.21
2017,7,5,11,15,890.0,118.0,2.5,33.0,954.0,787.57,566.61
2017,7,5,11,30,894.0,119.0,2.4,33.0,975.0,807.97,578.68
2017,7,5,11,45,879.5,131.5,2.3,33.5,984.0,819.76,583.92
2017,7,5,12,0,865.0,144.0,2.2,34.0,993.0,827.42,586.55
2017,7,5,12,15,866.0,144.0,2.2,34.0,998.5,834.2,590.64
2017,7,5,12,30,867.0,144.0,2.2,34.0,1004.0,837.89,592.86
2017,7,5,12,45,868.5,142.5,2.2,34.5,1002.5,837.94,591.65
2017,7,5,13,0,870.0,141.0,2.2,35.0,1001.0,835.09,588.71
2017,7,5,13,15,867.5,140.5,2.25,35.0,990.5,826.64,583.89
2017,7,5,13,30,865.0,140.0,2.3,35.0,980.0,814.97,577.1
2017,7,5,13,45,862.5,138.0,2.4,35.5,962.5,798.82,566.65
2017,7,5,14,0,860.0,136.0,2.5,36.0,945.0,779.43,554.13
2017,7,5,14,15,854.0,134.5,2.55,36.0,919.5,754.7,538.51
2017,7,5,14,30,848.0,133.0,2.6,36.0,894.0,727.09,520.37
2017,7,5,14,45,839.5,131.0,2.65,36.0,861.5,694.63,498.66
2017,7,5,15,0,831.0,129.0,2.7,36.0,829.0,659.77,474.89
2017,7,5,15,15,820.0,127.0,2.75,36.0,791.0,624.0,449.89
2017,7,5,15,30,809.0,125.0,2.8,36.0,753.0,582.82,420.61
2017,7,5,15,45,795.0,122.0,2.85,36.0,709.0,537.61,387.79
2017,7,5,16,0,781.0,119.0,2.9,36.0,665.0,491.36,353.33
2017,7,5,16,15,762.5,115.5,2.95,35.5,617.0,441.92,316.31
2017,7,5,16,30,744.0,112.0,3.0,35.0,569.0,392.4,278.07
2017,7,5,16,45,719.0,108.0,3.05,35.0,518.0,337.69,234.62
2017,7,5,17,0,694.0,104.0,3.1,35.0,467.0,286.53,193.13
2017,7,5,17,15,662.0,98.5,3.0,34.5,414.0,233.99,151.09
2017,7,5,17,30,630.0,93.0,2.9,34.0,361.0,184.01,112.04
2017,7,5,17,45,583.0,87.0,2.85,33.5,308.0,134.75,77.05
2017,7,5,18,0,536.0,81.0,2.8,33.0,255.0,90.35,51.54
2017,7,5,18,15,474.0,72.0,2.6,32.0,204.5,55.37,40.67
2017,7,5,18,30,412.0,63.0,2.4,31.0,154.0,49.54,35.82
2017,7,5,18,45,318.0,51.0,2.2,30.5,109.5,38.94,26.67
2017,7,5,19,0,224.0,39.0,2.0,30.0,65.0,29.98,18.55
2017,7,5,19,15,112.0,19.5,2.2,29.5,32.5,15.12,2.41
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,58.0,11.5,1.75,23.5,15.0,9.82,0.0
2017,7,6,6,0,116.0,23.0,2.0,24.0,30.0,17.81,3.95
2017,7,6,6,15,224.0,37.5,2.0,24.5,69.0,28.85,18.14
2017,7,6,6,30,332.0,52.0,2.0,25.0,108.0,39.74,28.06
2017,7,6,6,45,419.0,60.5,2.05,25.5,157.0,47.5,35.0
2017,7,6,7,0,506.0,69.0,2.1,26.0,206.0,53.23,39.97
2017,7,6,7,15,557.0,76.0,2.0,26.5,258.5,87.79,50.31
2017,7,6,7,30,608.0,83.0,1.9,27.0,311.0,134.68,78.1
2017,7,6,7,45,655.0,85.0,1.85,27.5,365.5,182.13,112.49
2017,7,6,8,0,702.0,87.0,1.8,28.0,420.0,237.26,155.95
2017,7,6,8,15,727.5,91.0,1.75,28.5,472.0,288.47,198.12
2017,7,6,8,30,753.0,95.0,1.7,29.0,524.0,341.16,241.13
2017,7,6,8,45,776.0,97.0,1.65,29.5,574.5,392.3,282.12
2017,7,6,9,0,799.0,99.0,1.6,30.0,625.0,444.02,322.31
2017,7,6,9,15,420.5,202.0,1.5,30.5,480.5,382.69,281.2
2017,7,6,9,30,42.0,305.0,1.4,31.0,336.0,276.12,203.09
2017,7,6,9,45,68.5,343.5,1.35,31.5,397.5,326.31,239.2
2017,7,6,10,0,95.0,382.0,1.3,32.0,459.0,378.8,275.57
2017,7,6,10,15,100.5,402.0,1.35,32.5,486.5,404.25,292.45
2017,7,6,10,30,106.0,422.0,1.4,33.0,514.0,429.79,309.35
2017,7,6,10,45,211.0,428.0,1.45,33.5,619.5,519.96,371.95
2017,7,6,11,0,316.0,434.0,1.5,34.0,725.0,615.14,435.81
2017,7,6,11,15,289.0,453.5,1.6,34.0,724.5,619.9,438.06
2017,7,6,11,30,262.0,473.0,1.7,34.0,724.0,622.27,439.35
2017,7,6,11,45,566.5,302.5,1.85,34.5,856.0,729.62,516.6
2017,7,6,12,0,871.0,132.0,2.0,35.0,988.0,823.71,581.01
2017,7,6,12,15,872.0,132.5,2.1,35.0,993.5,831.04,585.47
2017,7,6,12,30,873.0,133.0,2.2,35.0,999.0,835.24,588.77
2017,7,6,12,45,870.5,134.0,2.35,35.0,996.0,834.0,589.07
2017,7,6,13,0,868.0,135.0,2.5,35.0,993.0,829.84,587.54
2017,7,6,13,15,865.5,134.5,2.55,35.0,983.0,821.4,582.65
2017,7,6,13,30,863.0,134.0,2.6,35.0,973.0,809.73,575.76
2017,7,6,13,45,857.0,134.5,2.7,35.0,954.5,792.88,565.85
2017,7,6,14,0,851.0,135.0,2.8,35.0,936.0,772.95,553.92
2017,7,6,14,15,845.0,133.5,2.85,35.0,911.0,748.43,538.26
2017,7,6,14,30,839.0,132.0,2.9,35.0,886.0,721.06,520.04
2017,7,6,14,45,659.5,227.5,3.0,35.0,807.0,662.52,477.6
2017,7,6,15,0,480.0,323.0,3.1,35.0,728.0,599.95,432.46
2017,7,6,15,15,342.0,346.0,3.15,34.5,628.0,509.5,369.65
2017,7,6,15,30,204.0,369.0,3.2,34.0,528.0,428.92,312.71
2017,7,6,15,45,350.5,303.5,3.25,34.0,557.0,446.09,326.03
2017,7,6,16,0,497.0,238.0,3.3,34.0,586.0,449.81,327.92
2017,7,6,16,15,443.0,237.0,3.3,33.5,531.0,398.52,290.22
2017,7,6,16,30,389.0,236.0,3.3,33.0,476.0,348.64,253.33
2017,7,6,16,45,469.5,190.0,3.3,33.0,454.0,318.68,227.86
2017,7,6,17,0,550.0,144.0,3.3,33.0,432.0,279.68,193.87
2017,7,6,17,15,531.0,131.5,3.2,32.5,384.0,229.36,153.65
2017,7,6,17,30,512.0,119.0,3.1,32.0,336.0,183.19,117.25
2017,7,6,17,45,479.5,106.0,3.05,32.0,287.0,136.69,83.2
2017,7,6,18,0,447.0,93.0,3.0,32.0,238.0,93.56,56.54
2017,7,6,18,15,397.5,80.5,2.7,31.5,191.0,59.5,44.2
2017,7,6,18,30,348.0,68.0,2.4,31.0,144.0,50.96,37.01
2017,7,6,18,45,273.5,53.0,2.15,30.5,102.5,40.19,27.7
2017,7,6,19,0,199.0,38.0,1.9,30.0,61.0,29.14,17.87
2017,7,6,19,15,99.5,19.0,1.95,29.5,30.5,14.72,2.09
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,57.0,11.0,0.95,23.5,14.5,9.39,0.0
2017,7,7,6,0,114.0,22.0,1.1,24.0,29.0,17.05,3.0
2017,7,7,6,15,221.0,36.5,1.15,24.0,67.0,28.1,17.55
2017,7,7,6,30,328.0,51.0,1.2,24.0,105.0,39.0,27.55
2017,7,7,6,45,410.0,60.0,1.3,24.5,153.5,47.08,34.8
2017,7,7,7,0,492.0,69.0,1.4,25.0,202.0,53.16,40.09
2017,7,7,7,15,543.0,76.5,1.3,25.5,254.0,87.41,50.61
2017,7,7,7,30,594.0,84.0,1.2,26.0,306.0,133.93,78.3
2017,7,7,7,45,451.0,132.5,1.2,26.5,316.5,182.56,121.52
2017,7,7,8,0,308.0,181.0,1.2,27.0,327.0,215.14,153.3
2017,7,7,8,15,436.0,169.0,1.1,27.5,402.5,263.87,187.86
2017,7,7,8,30,564.0,157.0,1.0,28.0,478.0,326.95,234.11
2017,7,7,8,45,501.0,199.5,0.9,28.5,504.0,365.86,265.41
2017,7,7,9,0,438.0,242.0,0.8,29.0,530.0,400.18,291.51
2017,7,7,9,15,623.0,176.5,0.9,29.5,619.0,463.25,337.23
2017,7,7,9,30,808.0,111.0,1.0,30.0,708.0,535.91,389.73
2017,7,7,9,45,821.5,112.5,1.15,30.5,749.0,578.66,420.7
2017,7,7,10,0,835.0,114.0,1.3,31.0,790.0,620.78,450.68
2017,7,7,10,15,524.5,270.5,1.45,31.0,701.5,585.88,424.44
2017,7,7,10,30,214.0,427.0,1.6,31.0,613.0,513.11,370.8
2017,7,7,10,45,161.5,440.0,1.75,31.5,583.5,494.97,357.56
2017,7,7,11,0,109.0,453.0,1.9,32.0,554.0,467.51,337.23
2017,7,7,11,15,493.0,287.0,2.0,32.0,757.0,641.72,464.92
2017,7,7,11,30,877.0,121.0,2.1,32.0,960.0,798.15,573.77
2017,7,7,11,45,875.5,124.5,2.25,32.5,973.0,812.78,581.51
2017,7,7,12,0,874.0,128.0,2.4,33.0,986.0,823.96,588.24
2017,7,7,12,15,875.0,128.5,2.45,33.0,991.5,831.38,593.12
2017,7,7,12,30,876.0,129.0,2.5,33.0,997.0,835.65,596.08
2017,7,7,12,45,876.5,128.0,2.55,33.5,995.5,835.32,594.95
2017,7,7,13,0,877.0,127.0,2.6,34.0,994.0,831.99,592.01
2017,7,7,13,15,875.0,126.5,2.65,34.0,984.0,823.85,587.27
2017,7,7,13,30,873.0,126.0,2.7,34.0,974.0,812.44,580.5
2017,7,7,13,45,869.5,125.0,2.75,34.0,956.5,796.14,570.59
2017,7,7,14,0,866.0,124.0,2.8,34.0,939.0,776.63,558.6
2017,7,7,14,15,860.5,122.5,2.85,34.0,914.0,752.08,543.27
2017,7,7,14,30,855.0,121.0,2.9,34.0,889.0,724.62,524.93
2017,7,7,14,45,834.5,127.0,2.95,34.0,854.0,690.38,501.45
2017,7,7,15,0,814.0,133.0,3.0,34.0,819.0,658.41,479.02
2017,7,7,15,15,803.0,130.5,3.05,33.5,781.0,619.16,452.31
2017,7,7,15,30,792.0,128.0,3.1,33.0,743.0,578.17,423.63
2017,7,7,15,45,487.0,226.5,3.15,33.0,598.0,461.05,338.23
2017,7,7,16,0,182.0,325.0,3.2,33.0,453.0,359.9,264.41
2017,7,7,16,15,456.0,219.0,3.2,33.0,507.5,390.7,285.46
2017,7,7,16,30,730.0,113.0,3.2,33.0,562.0,390.03,279.55
2017,7,7,16,45,589.5,144.0,3.25,33.0,486.0,326.09,230.99
2017,7,7,17,0,449.0,175.0,3.3,33.0,410.0,273.29,191.94
2017,7,7,17,15,307.0,174.0,3.25,32.5,327.0,210.42,147.24
2017,7,7,17,30,165.0,173.0,3.2,32.0,244.0,164.09,116.72
2017,7,7,17,45,156.0,149.0,3.2,31.5,208.5,132.66,93.35
2017,7,7,18,0,147.0,125.0,3.2,31.0,173.0,102.48,72.18
2017,7,7,18,15,128.5,102.5,2.95,30.0,138.5,76.44,58.64
2017,7,7,18,30,110.0,80.0,2.7,29.0,104.0,60.71,45.5
2017,7,7,18,45,82.5,59.0,2.5,28.5,74.0,45.52,32.39
2017,7,7,19,0,55.0,38.0,2.3,28.0,44.0,30.01,18.74
2017,7,7,19,15,27.5,19.0,2.3,27.5,22.0,15.52,2.43
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,72.0,10.5,1.75,23.5,14.5,8.96,0.0
2017,7,8,6,0,144.0,21.0,2.0,24.0,29.0,16.34,2.03
2017,7,8,6,15,255.0,34.0,2.1,24.5,68.0,26.34,16.0
2017,7,8,6,30,366.0,47.0,2.2,25.0,107.0,37.69,26.29
2017,7,8,6,45,444.5,55.0,2.35,25.5,155.5,43.21,31.33
2017,7,8,7,0,523.0,63.0,2.5,26.0,204.0,48.68,36.1
2017,7,8,7,15,573.0,69.5,2.5,26.5,256.0,83.59,46.49
2017,7,8,7,30,623.0,76.0,2.5,27.0,308.0,130.91,74.56
2017,7,8,7,45,662.0,80.0,2.5,27.5,361.5,179.48,110.33
2017,7,8,8,0,701.0,84.0,2.5,28.0,415.0,234.76,154.5
2017,7,8,8,15,726.5,88.0,2.5,28.5,466.5,286.0,197.04
2017,7,8,8,30,752.0,92.0,2.5,29.0,518.0,338.73,240.53
2017,7,8,8,45,772.0,94.5,2.5,30.0,567.5,389.18,281.03
2017,7,8,9,0,792.0,97.0,2.5,31.0,617.0,439.92,320.48
2017,7,8,9,15,806.5,100.0,2.45,31.0,662.5,488.7,358.47
2017,7,8,9,30,821.0,103.0,2.4,31.0,708.0,535.76,394.17
2017,7,8,9,45,831.5,105.5,2.35,31.5,748.5,579.02,425.34
2017,7,8,10,0,842.0,108.0,2.3,32.0,789.0,620.6,454.36
2017,7,8,10,15,850.5,109.5,2.3,32.5,824.0,658.14,480.0
2017,7,8,10,30,859.0,111.0,2.3,33.0,859.0,693.44,503.46
2017,7,8,10,45,864.0,113.5,2.3,33.5,887.0,724.64,523.6
2017,7,8,11,0,869.0,116.0,2.3,34.0,915.0,753.02,541.27
2017,7,8,11,15,873.5,117.0,2.3,34.0,936.5,776.78,556.1
2017,7,8,11,30,878.0,118.0,2.3,34.0,958.0,797.44,568.93
2017,7,8,11,45,879.5,119.5,2.3,34.5,971.5,812.91,577.23
2017,7,8,12,0,881.0,121.0,2.3,35.0,985.0,825.03,583.44
2017,7,8,12,15,882.0,121.0,2.3,35.0,990.5,832.2,587.74
2017,7,8,12,30,883.0,121.0,2.3,35.0,996.0,836.16,590.12
2017,7,8,12,45,880.0,123.0,2.3,35.5,993.5,835.4,588.39
2017,7,8,13,0,877.0,125.0,2.3,36.0,991.0,831.63,584.86
2017,7,8,13,15,875.0,124.5,2.25,35.5,981.0,823.5,580.72
2017,7,8,13,30,873.0,124.0,2.2,35.0,971.0,812.09,574.57
2017,7,8,13,45,866.5,124.5,2.2,35.0,952.5,794.67,563.81
2017,7,8,14,0,860.0,125.0,2.2,35.0,934.0,774.17,551.11
2017,7,8,14,15,854.5,124.0,2.15,35.0,909.5,750.19,535.82
2017,7,8,14,30,849.0,123.0,2.1,35.0,885.0,723.32,517.65
2017,7,8,14,45,845.0,119.0,2.05,35.0,854.0,692.19,496.48
2017,7,8,15,0,841.0,115.0,2.0,35.0,823.0,658.35,473.14
2017,7,8,15,15,831.0,112.5,2.0,35.0,785.5,619.52,446.18
2017,7,8,15,30,821.0,110.0,2.0,35.0,748.0,578.78,417.28
2017,7,8,15,45,807.5,108.0,2.0,35.0,704.5,534.9,385.44
2017,7,8,16,0,794.0,106.0,2.0,35.0,661.0,489.9,351.94
2017,7,8,16,15,777.0,103.0,2.0,34.5,614.0,440.89,315.34
2017,7,8,16,30,760.0,100.0,2.0,34.0,567.0,391.63,277.37
2017,7,8,16,45,738.0,96.0,2.0,34.0,516.5,339.81,236.01
2017,7,8,17,0,716.0,92.0,2.0,34.0,466.0,288.81,194.56
2017,7,8,17,15,686.5,87.0,1.9,33.5,413.5,233.1,149.95
2017,7,8,17,30,657.0,82.0,1.8,33.0,361.0,182.53,110.08
2017,7,8,17,45,617.0,76.0,1.75,33.0,309.0,132.41,73.67
2017,7,8,18,0,577.0,70.0,1.7,33.0,257.0,86.29,46.39
2017,7,8,18,15,518.0,62.5,1.5,32.0,206.5,48.19,34.69
2017,7,8,18,30,459.0,55.0,1.3,31.0,156.0,43.24,30.58
2017,7,8,18,45,373.0,44.5,1.15,30.5,111.5,35.52,23.85
2017,7,8,19,0,287.0,34.0,1.0,30.0,67.0,27.63,16.64
2017,7,8,19,15,143.5,17.0,1.05,29.5,33.5,13.62,1.24
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,57.0,10.5,2.65,24.5,13.5,8.96,0.0
2017,7,9,6,0,114.0,21.0,2.8,25.0,27.0,16.29,1.28
2017,7,9,6,15,219.0,35.5,2.8,25.5,64.5,27.36,16.69
2017,7,9,6,30,324.0,50.0,2.8,26.0,102.0,38.26,26.63
2017,7,9,6,45,395.5,61.0,2.8,26.5,149.0,47.93,35.18
2017,7,9,7,0,467.0,72.0,2.8,27.0,196.0,55.49,41.71
2017,7,9,7,15,518.5,79.5,2.65,27.5,247.5,88.59,51.84
2017,7,9,7,30,570.0,87.0,2.5,28.0,299.0,133.83,78.73
2017,7,9,7,45,608.5,93.0,2.45,28.5,351.5,181.05,113.33
2017,7,9,8,0,647.0,99.0,2.4,29.0,404.0,231.91,153.6
2017,7,9,8,15,674.5,104.0,2.3,29.0,455.5,282.13,195.08
2017,7,9,8,30,702.0,109.0,2.2,29.0,507.0,334.15,237.84
2017,7,9,8,45,725.5,112.0,2.1,29.5,556.5,386.73,279.8
2017,7,9,9,0,749.0,115.0,2.0,30.0,606.0,437.32,319.11
2017,7,9,9,15,765.0,118.5,2.0,30.5,651.5,485.13,355.49
2017,7,9,9,30,781.0,122.0,2.0,31.0,697.0,532.4,390.34
2017,7,9,9,45,795.5,123.0,2.0,31.5,738.0,575.77,421.45
2017,7,9,10,0,810.0,124.0,2.0,32.0,779.0,617.91,450.81
2017,7,9,10,15,819.0,126.0,2.05,32.0,814.0,652.32,475.41
2017,7,9,10,30,828.0,128.0,2.1,32.0,849.0,687.36,499.93
2017,7,9,10,45,835.5,129.5,2.15,32.5,877.5,718.58,520.42
2017,7,9,11,0,843.0,131.0,2.2,33.0,906.0,747.2,538.82
2017,7,9,11,15,848.0,132.0,2.2,33.0,927.5,770.74,553.81
2017,7,9,11,30,853.0,133.0,2.2,33.0,949.0,791.27,566.6
2017,7,9,11,45,857.0,133.5,2.25,33.5,963.5,807.5,575.8
2017,7,9,12,0,861.0,134.0,2.3,34.0,978.0,820.53,582.99
2017,7,9,12,15,862.0,134.0,2.3,34.0,984.0,827.52,587.2
2017,7,9,12,30,863.0,134.0,2.3,34.0,990.0,831.4,589.54
2017,7,9,12,45,862.0,135.0,2.3,34.0,988.0,831.49,589.56
2017,7,9,13,0,861.0,136.0,2.3,34.0,986.0,828.65,587.82
2017,7,9,13,15,859.0,135.5,2.25,34.0,976.0,820.72,582.55
2017,7,9,13,30,857.0,135.0,2.2,34.0,966.0,809.57,575.34
2017,7,9,13,45,852.5,134.0,2.15,34.0,948.5,792.81,564.58
2017,7,9,14,0,848.0,133.0,2.1,34.0,931.0,772.92,551.89
2017,7,9,14,15,842.5,132.0,2.05,34.0,906.5,749.25,536.55
2017,7,9,14,30,837.0,131.0,2.0,34.0,882.0,722.71,518.57
2017,7,9,14,45,828.5,129.5,1.95,34.0,850.5,690.97,496.89
2017,7,9,15,0,820.0,128.0,1.9,34.0,819.0,656.86,473.28
2017,7,9,15,15,809.5,125.5,1.8,34.0,781.0,621.39,447.99
2017,7,9,15,30,799.0,123.0,1.7,34.0,743.0,580.4,418.51
2017,7,9,15,45,784.5,120.5,1.65,34.0,700.0,535.69,386.08
2017,7,9,16,0,770.0,118.0,1.6,34.0,657.0,489.99,352.15
2017,7,9,16,15,752.0,114.5,1.55,33.5,609.5,441.14,315.76
2017,7,9,16,30,734.0,111.0,1.5,33.0,562.0,392.19,278.19
2017,7,9,16,45,708.0,107.5,1.45,33.0,511.5,337.96,235.41
2017,7,9,17,0,682.0,104.0,1.4,33.0,461.0,287.31,194.58
2017,7,9,17,15,650.5,99.0,1.25,32.5,408.5,235.71,153.34
2017,7,9,17,30,619.0,94.0,1.1,32.0,356.0,186.6,114.87
2017,7,9,17,45,573.5,87.5,0.95,32.0,303.5,137.4,79.35
2017,7,9,18,0,528.0,81.0,0.8,32.0,251.0,92.92,52.9
2017,7,9,18,15,467.5,72.0,0.8,31.5,201.0,55.37,40.71
2017,7,9,18,30,407.0,63.0,0.8,31.0,151.0,49.56,35.83
2017,7,9,18,45,319.5,50.5,0.8,30.5,107.5,38.59,26.37
2017,7,9,19,0,232.0,38.0,0.8,30.0,64.0,29.26,17.94
2017,7,9,19,15,116.0,19.0,0.85,29.5,32.0,14.75,1.62
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,75.5,10.0,2.55,22.5,14.0,8.54,0.0
2017,7,10,6,0,151.0,20.0,2.9,23.0,28.0,15.59,0.28
2017,7,10,6,15,264.0,32.5,3.15,23.5,67.0,26.38,16.01
2017,7,10,6,30,377.0,45.0,3.4,24.0,106.0,36.12,25.04
2017,7,10,6,45,455.5,53.5,3.7,25.0,154.5,42.14,30.46
2017,7,10,7,0,534.0,62.0,4.0,26.0,203.0,48.06,35.56
2017,7,10,7,15,583.5,68.0,4.05,26.5,255.5,83.2,45.87
2017,7,10,7,30,633.0,74.0,4.1,27.0,308.0,130.76,74.12
2017,7,10,7,45,672.0,78.0,4.2,28.0,362.0,179.98,110.4
2017,7,10,8,0,711.0,82.0,4.3,29.0,416.0,235.85,155.02
2017,7,10,8,15,736.5,86.0,4.3,29.5,468.5,287.74,198.36
2017,7,10,8,30,762.0,90.0,4.3,30.0,521.0,341.12,242.71
2017,7,10,8,45,783.0,92.5,4.3,31.0,571.0,392.59,284.37
2017,7,10,9,0,804.0,95.0,4.3,32.0,621.0,444.44,325.07
2017,7,10,9,15,818.5,97.5,4.25,32.5,667.0,493.5,363.11
2017,7,10,9,30,833.0,100.0,4.2,33.0,713.0,540.81,398.72
2017,7,10,9,45,845.0,102.0,4.2,33.5,754.5,585.13,431.25
2017,7,10,10,0,857.0,104.0,4.2,34.0,796.0,627.88,461.75
2017,7,10,10,15,865.5,105.5,4.2,34.0,831.5,666.1,489.3
2017,7,10,10,30,874.0,107.0,4.2,34.0,867.0,702.03,514.75
2017,7,10,10,45,881.0,108.0,4.2,34.5,895.5,733.97,535.93
2017,7,10,11,0,888.0,109.0,4.2,35.0,924.0,763.16,554.3
2017,7,10,11,15,892.5,110.0,4.15,35.0,946.0,787.51,569.75
2017,7,10,11,30,897.0,111.0,4.1,35.0,968.0,808.69,583.07
2017,7,10,11,45,894.0,115.5,4.1,35.5,980.5,823.53,591.18
2017,7,10,12,0,891.0,120.0,4.1,36.0,993.0,834.77,596.98
2017,7,10,12,15,892.5,120.0,4.1,36.0,999.0,842.53,601.81
2017,7,10,12,30,894.0,120.0,4.1,36.0,1005.0,847.03,604.61
2017,7,10,12,45,894.0,119.5,4.1,36.5,1003.5,846.77,603.16
2017,7,10,13,0,894.0,119.0,4.1,37.0,1002.0,843.4,599.8
2017,7,10,13,15,892.0,118.5,4.1,37.0,992.0,835.13,594.61
2017,7,10,13,30,890.0,118.0,4.1,37.0,982.0,823.52,587.33
2017,7,10,13,45,886.5,117.0,4.1,37.0,964.0,806.94,576.86
2017,7,10,14,0,883.0,116.0,4.1,37.0,946.0,787.08,564.29
2017,7,10,14,15,877.5,115.0,4.05,37.0,921.0,762.54,548.46
2017,7,10,14,30,872.0,114.0,4.0,37.0,896.0,735.02,530.04
2017,7,10,14,45,863.5,113.0,4.0,37.0,864.0,702.6,507.77
2017,7,10,15,0,855.0,112.0,4.0,37.0,832.0,667.71,483.43
2017,7,10,15,15,845.0,110.0,3.95,36.5,794.0,628.76,456.65
2017,7,10,15,30,835.0,108.0,3.9,36.0,756.0,587.85,427.8
2017,7,10,15,45,821.5,106.0,3.85,36.0,712.5,543.32,394.77
2017,7,10,16,0,808.0,104.0,3.8,36.0,669.0,497.61,360.09
2017,7,10,16,15,582.5,174.5,3.75,35.5,566.5,416.19,300.66
2017,7,10,16,30,357.0,245.0,3.7,35.0,464.0,346.05,250.36
2017,7,10,16,45,540.0,168.5,3.7,35.0,467.0,329.2,233.1
2017,7,10,17,0,723.0,92.0,3.7,35.0,470.0,293.04,198.25
2017,7,10,17,15,693.0,87.5,3.6,34.5,417.0,237.14,153.16
2017,7,10,17,30,663.0,83.0,3.5,34.0,364.0,186.37,112.89
2017,7,10,17,45,615.0,78.5,3.45,34.0,310.0,135.98,76.31
2017,7,10,18,0,567.0,74.0,3.4,34.0,256.0,90.48,49.36
2017,7,10,18,15,506.5,66.0,3.1,33.0,205.5,50.89,36.78
2017,7,10,18,30,446.0,58.0,2.8,32.0,155.0,45.66,32.43
2017,7,10,18,45,351.0,47.0,2.5,31.5,110.0,37.58,25.4
2017,7,10,19,0,256.0,36.0,2.2,31.0,65.0,27.84,16.67
2017,7,10,19,15,128.0,18.0,2.35,30.5,32.5,14.01,0.99
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,53.0,10.0,3.2,23.5,13.0,8.54,0.0
2017,7,11,6,0,106.0,20.0,3.4,24.0,26.0,15.52,0.0
2017,7,11,6,15,215.5,35.0,3.5,24.5,64.0,26.98,16.36
2017,7,11,6,30,325.0,50.0,3.6,25.0,102.0,38.29,26.73
2017,7,11,6,45,422.5,57.0,3.7,25.5,152.0,44.87,32.7
2017,7,11,7,0,520.0,64.0,3.8,26.0,202.0,49.58,36.85
2017,7,11,7,15,571.0,71.0,3.85,26.5,254.5,85.04,47.67
2017,7,11,7,30,622.0,78.0,3.9,27.0,307.0,132.93,76.3
2017,7,11,7,45,666.0,80.5,3.95,27.5,361.5,181.27,111.88
2017,7,11,8,0,710.0,83.0,4.0,28.0,416.0,236.82,156.4
2017,7,11,8,15,735.5,87.0,4.0,28.5,468.5,288.73,199.87
2017,7,11,8,30,761.0,91.0,4.0,29.0,521.0,342.12,244.35
2017,7,11,8,45,782.0,93.5,4.05,30.0,571.0,393.61,286.15
2017,7,11,9,0,803.0,96.0,4.1,31.0,621.0,445.5,327.02
2017,7,11,9,15,817.0,98.5,4.1,31.5,666.5,494.28,365.01
2017,7,11,9,30,831.0,101.0,4.1,32.0,712.0,541.32,400.61
2017,7,11,9,45,841.5,103.5,4.15,32.5,753.0,585.19,433.0
2017,7,11,10,0,852.0,106.0,4.2,33.0,794.0,627.37,463.31
2017,7,11,10,15,860.0,107.5,4.2,33.0,828.5,665.15,490.66
2017,7,11,10,30,868.0,109.0,4.2,33.0,863.0,700.61,515.88
2017,7,11,10,45,873.0,111.5,4.25,33.5,891.0,732.28,537.08
2017,7,11,11,0,878.0,114.0,4.3,34.0,919.0,761.09,555.54
2017,7,11,11,15,882.0,115.0,4.3,34.0,940.5,784.86,570.87
2017,7,11,11,30,886.0,116.0,4.3,34.0,962.0,805.48,584.1
2017,7,11,11,45,892.5,113.0,4.3,34.5,976.5,821.49,593.07
2017,7,11,12,0,899.0,110.0,4.3,35.0,991.0,834.28,599.95
2017,7,11,12,15,899.5,110.5,4.3,35.0,996.5,841.78,604.63
2017,7,11,12,30,900.0,111.0,4.3,35.0,1002.0,845.98,607.25
2017,7,11,12,45,899.0,111.0,4.3,35.5,999.5,845.33,605.55
2017,7,11,13,0,898.0,111.0,4.3,36.0,997.0,841.52,601.89
2017,7,11,13,15,686.5,266.5,4.3,36.0,940.0,810.76,579.02
2017,7,11,13,30,475.0,422.0,4.3,36.0,883.0,763.84,542.63
2017,7,11,13,45,678.5,266.5,4.35,36.0,911.5,785.31,562.67
2017,7,11,14,0,882.0,111.0,4.4,36.0,940.0,783.54,565.47
2017,7,11,14,15,876.5,110.0,4.4,36.0,915.0,759.0,549.56
2017,7,11,14,30,871.0,109.0,4.4,36.0,890.0,731.48,531.32
2017,7,11,14,45,851.5,115.0,4.45,36.0,855.5,697.47,507.69
2017,7,11,15,0,832.0,121.0,4.5,36.0,821.0,661.67,482.43
2017,7,11,15,15,821.5,118.5,4.5,36.0,783.0,622.8,454.66
2017,7,11,15,30,811.0,116.0,4.5,36.0,745.0,582.07,424.98
2017,7,11,15,45,795.0,114.5,4.55,36.0,701.5,538.71,392.79
2017,7,11,16,0,779.0,113.0,4.6,36.0,658.0,492.64,357.89
2017,7,11,16,15,761.0,109.5,4.6,35.5,610.5,443.29,320.37
2017,7,11,16,30,743.0,106.0,4.6,35.0,563.0,393.81,281.66
2017,7,11,16,45,717.0,103.0,4.6,34.5,512.0,342.14,240.48
2017,7,11,17,0,691.0,100.0,4.6,34.0,461.0,288.76,197.29
2017,7,11,17,15,659.5,95.0,4.55,33.5,408.5,236.55,154.93
2017,7,11,17,30,628.0,90.0,4.5,33.0,356.0,186.84,115.37
2017,7,11,17,45,582.5,84.0,4.5,33.0,303.0,137.39,79.09
2017,7,11,18,0,537.0,78.0,4.5,33.0,250.0,92.62,51.96
2017,7,11,18,15,476.0,69.5,4.35,32.5,200.0,53.46,39.0
2017,7,11,18,30,415.0,61.0,4.2,32.0,150.0,47.98,34.36
2017,7,11,18,45,322.5,49.0,4.05,31.5,106.5,37.51,25.33
2017,7,11,19,0,230.0,37.0,3.9,31.0,63.0,28.51,17.18
2017,7,11,19,15,115.0,18.5,3.8,30.5,31.5,14.37,0.88
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
