Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.5,2.85,24.0,5.5,4.69,0.0
2017,7,12,6,0,0.0,11.0,3.0,24.0,11.0,9.05,0.0
2017,7,12,6,15,0.0,28.5,3.15,24.5,28.5,23.41,13.4
2017,7,12,6,30,0.0,46.0,3.3,25.0,46.0,37.2,25.79
2017,7,12,6,45,5.5,68.0,3.5,25.5,69.5,54.07,40.52
2017,7,12,7,0,11.0,90.0,3.7,26.0,93.0,70.78,54.88
2017,7,12,7,15,18.5,111.5,3.75,26.5,117.5,88.98,66.49
2017,7,12,7,30,26.0,133.0,3.8,27.0,142.0,107.28,80.37
2017,7,12,7,45,64.0,163.5,3.85,27.5,192.0,140.02,104.37
2017,7,12,8,0,102.0,194.0,3.9,28.0,242.0,177.61,132.23
2017,7,12,8,15,255.0,199.5,3.95,28.5,338.5,235.61,172.77
2017,7,12,8,30,408.0,205.0,4.0,29.0,435.0,311.06,228.05
2017,7,12,8,45,270.0,251.0,4.05,29.5,409.0,315.34,234.64
2017,7,12,9,0,132.0,297.0,4.1,30.0,383.0,304.82,228.11
2017,7,12,9,15,98.0,310.0,4.1,30.0,376.5,304.63,228.09
2017,7,12,9,30,64.0,323.0,4.1,30.0,370.0,303.42,226.88
2017,7,12,9,45,288.5,307.0,4.1,30.5,537.5,432.91,323.24
2017,7,12,10,0,513.0,291.0,4.1,31.0,705.0,577.59,427.86
2017,7,12,10,15,426.5,343.5,4.1,31.0,698.5,585.21,431.67
2017,7,12,10,30,340.0,396.0,4.1,31.0,692.0,581.44,427.6
2017,7,12,10,45,268.5,427.5,4.1,31.5,666.0,568.92,416.6
2017,7,12,11,0,197.0,459.0,4.1,32.0,640.0,545.91,398.13
2017,7,12,11,15,236.0,463.5,4.05,32.0,685.5,586.08,426.63
2017,7,12,11,30,275.0,468.0,4.0,32.0,731.0,632.43,458.8
2017,7,12,11,45,347.0,449.0,4.0,32.5,785.5,679.88,491.48
2017,7,12,12,0,419.0,430.0,4.0,33.0,840.0,731.5,526.42
2017,7,12,12,15,648.0,278.5,3.95,33.0,918.0,795.18,574.51
2017,7,12,12,30,877.0,127.0,3.9,33.0,996.0,841.53,607.91
2017,7,12,12,45,878.0,126.0,3.85,33.5,994.5,841.74,606.29
2017,7,12,13,0,879.0,125.0,3.8,34.0,993.0,838.91,603.04
2017,7,12,13,15,611.0,288.0,3.75,34.0,888.5,768.25,552.25
2017,7,12,13,30,343.0,451.0,3.7,34.0,784.0,679.15,486.29
2017,7,12,13,45,273.5,462.0,3.65,34.0,724.5,627.01,450.1
2017,7,12,14,0,204.0,473.0,3.6,34.0,665.0,570.3,410.28
2017,7,12,14,15,317.5,421.0,3.5,33.5,710.5,610.58,441.42
2017,7,12,14,30,431.0,369.0,3.4,33.0,756.0,643.52,466.59
2017,7,12,14,45,236.0,361.5,3.35,33.0,572.5,482.13,352.04
2017,7,12,15,0,41.0,354.0,3.3,33.0,389.0,326.96,239.0
2017,7,12,15,15,75.5,360.0,3.25,33.0,420.5,350.5,257.24
2017,7,12,15,30,110.0,366.0,3.2,33.0,452.0,370.83,272.36
2017,7,12,15,45,114.0,344.5,3.2,33.0,429.0,352.32,259.17
2017,7,12,16,0,118.0,323.0,3.2,33.0,406.0,329.05,242.47
2017,7,12,16,15,96.0,293.5,3.2,32.5,358.0,284.54,210.46
2017,7,12,16,30,74.0,264.0,3.2,32.0,310.0,245.35,182.06
2017,7,12,16,45,103.0,244.0,3.2,32.0,301.5,233.53,172.8
2017,7,12,17,0,132.0,224.0,3.2,32.0,293.0,219.46,161.2
2017,7,12,17,15,250.5,185.0,3.15,31.5,297.5,208.15,148.41
2017,7,12,17,30,369.0,146.0,3.1,31.0,302.0,182.84,123.54
2017,7,12,17,45,336.0,130.0,3.1,31.0,256.5,141.93,93.3
2017,7,12,18,0,303.0,114.0,3.1,31.0,211.0,104.79,68.93
2017,7,12,18,15,262.5,95.5,3.0,30.5,168.0,70.88,53.88
2017,7,12,18,30,222.0,77.0,2.9,30.0,125.0,57.93,42.96
2017,7,12,18,45,159.5,58.5,2.85,30.0,88.0,44.52,31.3
2017,7,12,19,0,97.0,40.0,2.8,30.0,51.0,30.84,19.11
2017,7,12,19,15,48.5,20.0,2.85,29.5,25.5,15.83,1.23
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,0.0,12.0,1.85,23.5,12.0,10.24,0.0
2017,7,13,6,0,0.0,24.0,2.1,24.0,24.0,18.91,0.0
2017,7,13,6,15,160.0,36.5,2.2,24.5,61.5,27.96,17.03
2017,7,13,6,30,320.0,49.0,2.3,25.0,99.0,37.55,26.08
2017,7,13,6,45,408.5,58.0,2.4,25.5,147.5,45.72,33.42
2017,7,13,7,0,497.0,67.0,2.5,26.0,196.0,51.9,38.82
2017,7,13,7,15,549.5,74.0,2.55,26.5,248.5,86.67,49.47
2017,7,13,7,30,602.0,81.0,2.6,27.0,301.0,133.63,77.56
2017,7,13,7,45,645.5,84.5,2.7,27.5,355.0,181.7,112.92
2017,7,13,8,0,689.0,88.0,2.8,28.0,409.0,233.88,154.61
2017,7,13,8,15,715.5,92.5,2.85,28.5,461.0,288.74,200.0
2017,7,13,8,30,742.0,97.0,2.9,29.0,513.0,342.02,243.96
2017,7,13,8,45,761.5,100.5,2.95,29.5,562.5,393.0,285.55
2017,7,13,9,0,781.0,104.0,3.0,30.0,612.0,444.27,326.26
2017,7,13,9,15,796.0,107.0,3.0,30.5,658.0,492.9,363.81
2017,7,13,9,30,811.0,110.0,3.0,31.0,704.0,540.82,399.68
2017,7,13,9,45,820.5,113.5,3.05,31.5,744.0,583.36,430.83
2017,7,13,10,0,830.0,117.0,3.1,32.0,784.0,625.07,460.53
2017,7,13,10,15,533.0,269.0,3.1,32.5,705.0,594.59,434.96
2017,7,13,10,30,236.0,421.0,3.1,33.0,626.0,526.16,381.95
2017,7,13,10,45,143.0,414.5,3.1,33.5,540.5,462.96,335.85
2017,7,13,11,0,50.0,408.0,3.1,34.0,455.0,386.93,279.86
2017,7,13,11,15,458.0,267.5,3.1,34.0,704.5,603.02,439.6
2017,7,13,11,30,866.0,127.0,3.1,34.0,954.0,801.5,577.57
2017,7,13,11,45,628.0,279.5,3.1,34.5,884.0,767.77,548.62
2017,7,13,12,0,390.0,432.0,3.1,35.0,814.0,706.55,501.45
2017,7,13,12,15,283.0,469.5,3.1,35.0,747.5,654.1,464.51
2017,7,13,12,30,176.0,507.0,3.1,35.0,681.0,593.26,421.38
2017,7,13,12,45,217.5,500.0,3.15,35.5,714.5,621.82,441.13
2017,7,13,13,0,259.0,493.0,3.2,36.0,748.0,654.62,462.97
2017,7,13,13,15,556.5,315.5,3.2,36.0,857.5,750.58,533.79
2017,7,13,13,30,854.0,138.0,3.2,36.0,967.0,815.46,581.01
2017,7,13,13,45,611.5,278.5,3.25,36.0,866.5,745.08,530.76
2017,7,13,14,0,369.0,419.0,3.3,36.0,766.0,658.59,468.48
2017,7,13,14,15,602.0,275.5,3.3,36.0,823.5,708.07,507.19
2017,7,13,14,30,835.0,132.0,3.3,36.0,881.0,727.92,524.88
2017,7,13,14,45,575.0,259.0,3.35,36.0,766.5,639.09,460.21
2017,7,13,15,0,315.0,386.0,3.4,36.0,652.0,545.59,392.42
2017,7,13,15,15,554.0,256.0,3.4,35.5,696.5,578.24,419.45
2017,7,13,15,30,793.0,126.0,3.4,35.0,741.0,585.2,426.73
2017,7,13,15,45,775.5,125.0,3.45,35.0,697.0,540.26,393.58
2017,7,13,16,0,758.0,124.0,3.5,35.0,653.0,494.61,359.31
2017,7,13,16,15,739.5,120.0,3.5,34.5,605.5,445.43,322.26
2017,7,13,16,30,721.0,116.0,3.5,34.0,558.0,394.0,282.48
2017,7,13,16,45,693.0,112.5,3.55,34.0,507.0,341.73,240.7
2017,7,13,17,0,665.0,109.0,3.6,34.0,456.0,290.98,199.44
2017,7,13,17,15,632.0,103.5,3.55,33.5,403.5,239.19,157.79
2017,7,13,17,30,599.0,98.0,3.5,33.0,351.0,190.11,118.98
2017,7,13,17,45,553.0,91.0,3.45,33.0,298.5,141.19,83.08
2017,7,13,18,0,507.0,84.0,3.4,33.0,246.0,97.11,55.95
2017,7,13,18,15,443.0,74.5,3.15,32.5,196.5,57.3,42.18
2017,7,13,18,30,379.0,65.0,2.9,32.0,147.0,49.05,35.23
2017,7,13,18,45,288.5,51.5,2.65,31.5,103.5,39.2,26.7
2017,7,13,19,0,198.0,38.0,2.4,31.0,60.0,29.17,17.66
2017,7,13,19,15,99.0,19.0,2.35,30.5,30.0,14.73,0.35
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,44.5,9.5,1.4,23.5,11.5,8.11,0.0
2017,7,14,6,0,89.0,19.0,1.6,24.0,23.0,14.74,0.0
2017,7,14,6,15,202.5,33.5,1.7,24.5,60.0,25.84,15.25
2017,7,14,6,30,316.0,48.0,1.8,25.0,97.0,36.8,25.43
2017,7,14,6,45,408.0,56.5,1.9,25.5,146.0,44.52,32.39
2017,7,14,7,0,500.0,65.0,2.0,26.0,195.0,50.36,37.51
2017,7,14,7,15,315.5,104.5,2.0,26.5,193.5,94.92,62.74
2017,7,14,7,30,131.0,144.0,2.0,27.0,192.0,126.29,91.08
2017,7,14,7,45,419.5,113.0,2.05,27.5,301.5,163.73,108.05
2017,7,14,8,0,708.0,82.0,2.1,28.0,411.0,236.8,155.99
2017,7,14,8,15,734.5,86.0,2.0,28.5,463.5,289.09,199.17
2017,7,14,8,30,761.0,90.0,1.9,29.0,516.0,342.99,243.26
2017,7,14,8,45,784.0,91.5,1.85,30.0,567.0,394.58,284.22
2017,7,14,9,0,807.0,93.0,1.8,31.0,618.0,446.76,324.21
2017,7,14,9,15,821.5,95.5,1.7,31.5,664.0,496.19,361.32
2017,7,14,9,30,836.0,98.0,1.6,32.0,710.0,543.91,395.82
2017,7,14,9,45,847.5,100.0,1.5,32.5,751.5,588.35,426.76
2017,7,14,10,0,859.0,102.0,1.4,33.0,793.0,631.16,455.42
2017,7,14,10,15,867.0,104.0,1.4,33.5,828.5,669.83,481.02
2017,7,14,10,30,875.0,106.0,1.4,34.0,864.0,706.17,504.41
2017,7,14,10,45,881.0,107.5,1.4,34.5,893.0,738.11,524.36
2017,7,14,11,0,887.0,109.0,1.4,35.0,922.0,767.23,541.39
2017,7,14,11,15,891.5,110.0,1.4,35.0,943.5,791.79,556.19
2017,7,14,11,30,896.0,111.0,1.4,35.0,965.0,813.18,568.99
2017,7,14,11,45,896.5,113.0,1.45,35.5,978.5,828.91,577.63
2017,7,14,12,0,897.0,115.0,1.5,36.0,992.0,841.18,584.18
2017,7,14,12,15,898.0,115.0,1.5,36.0,998.0,848.78,588.59
2017,7,14,12,30,899.0,115.0,1.5,36.0,1004.0,853.06,591.08
2017,7,14,12,45,898.5,115.0,1.5,36.5,1002.5,852.91,589.71
2017,7,14,13,0,898.0,115.0,1.5,37.0,1001.0,849.57,586.5
2017,7,14,13,15,896.0,114.5,1.5,37.0,991.0,841.28,581.58
2017,7,14,13,30,894.0,114.0,1.5,37.0,981.0,829.62,574.69
2017,7,14,13,45,890.0,113.5,1.55,37.5,963.0,812.98,564.1
2017,7,14,14,0,886.0,113.0,1.6,38.0,945.0,793.07,551.52
2017,7,14,14,15,880.5,112.0,1.6,38.0,920.0,768.42,536.66
2017,7,14,14,30,875.0,111.0,1.6,38.0,895.0,740.77,519.62
2017,7,14,14,45,607.0,245.0,1.65,38.0,779.5,651.12,457.34
2017,7,14,15,0,339.0,379.0,1.7,38.0,664.0,556.6,391.46
2017,7,14,15,15,220.0,371.0,1.75,37.5,553.0,455.84,323.94
2017,7,14,15,30,101.0,363.0,1.8,37.0,442.0,363.88,260.56
2017,7,14,15,45,57.0,295.5,1.9,37.0,340.0,278.28,200.58
2017,7,14,16,0,13.0,228.0,2.0,37.0,238.0,194.98,140.72
2017,7,14,16,15,373.0,171.0,2.1,36.5,400.5,320.08,231.49
2017,7,14,16,30,733.0,114.0,2.2,36.0,563.0,400.57,283.55
2017,7,14,16,45,375.0,148.5,2.3,36.0,377.5,259.17,183.3
2017,7,14,17,0,17.0,183.0,2.4,36.0,192.0,153.83,112.08
2017,7,14,17,15,70.5,178.0,2.4,35.5,208.5,159.83,115.55
2017,7,14,17,30,124.0,173.0,2.4,35.0,225.0,158.94,113.0
2017,7,14,17,45,112.0,149.0,2.45,35.0,191.0,129.25,90.96
2017,7,14,18,0,100.0,125.0,2.5,35.0,157.0,101.17,70.92
2017,7,14,18,15,241.5,95.0,2.25,34.0,152.0,70.38,52.63
2017,7,14,18,30,383.0,65.0,2.0,33.0,147.0,49.08,35.08
2017,7,14,18,45,290.5,51.5,1.8,32.5,103.5,39.21,26.58
2017,7,14,19,0,198.0,38.0,1.6,32.0,60.0,29.17,17.54
2017,7,14,19,15,99.0,19.0,1.65,31.5,30.0,14.73,0.0
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,43.5,9.0,2.3,24.5,11.0,7.68,0.0
2017,7,15,6,0,87.0,18.0,2.5,25.0,22.0,13.97,0.0
2017,7,15,6,15,195.5,33.0,2.5,25.5,58.5,25.45,14.77
2017,7,15,6,30,304.0,48.0,2.5,26.0,95.0,36.76,25.25
2017,7,15,6,45,385.5,58.5,2.5,27.0,142.0,46.12,33.51
2017,7,15,7,0,467.0,69.0,2.5,28.0,189.0,53.4,39.74
2017,7,15,7,15,520.5,77.0,2.2,28.5,241.0,88.03,50.8
2017,7,15,7,30,574.0,85.0,1.9,29.0,293.0,134.37,78.54
2017,7,15,7,45,613.5,90.5,1.6,30.0,346.0,181.94,113.01
2017,7,15,8,0,653.0,96.0,1.3,31.0,399.0,233.27,152.81
2017,7,15,8,15,681.0,101.0,1.0,31.5,450.5,284.33,193.51
2017,7,15,8,30,709.0,106.0,0.7,32.0,502.0,337.26,234.69
2017,7,15,8,45,730.0,110.0,0.45,33.0,551.5,390.37,273.94
2017,7,15,9,0,751.0,114.0,0.2,34.0,601.0,441.38,309.48
2017,7,15,9,15,767.0,117.5,0.45,34.5,647.0,489.7,345.91
2017,7,15,9,30,783.0,121.0,0.7,35.0,693.0,537.49,381.17
2017,7,15,9,45,793.0,125.0,0.95,35.5,733.5,581.41,412.99
2017,7,15,10,0,803.0,129.0,1.2,36.0,774.0,623.76,443.0
2017,7,15,10,15,812.5,131.0,1.3,36.0,809.0,662.19,469.67
2017,7,15,10,30,822.0,133.0,1.4,36.0,844.0,693.67,491.5
2017,7,15,10,45,825.5,136.5,1.5,36.5,872.0,723.83,511.0
2017,7,15,11,0,829.0,140.0,1.6,37.0,900.0,751.17,528.33
2017,7,15,11,15,538.5,307.0,1.65,37.0,805.5,701.41,490.55
2017,7,15,11,30,248.0,474.0,1.7,37.0,711.0,618.73,430.99
2017,7,15,11,45,239.5,483.5,1.8,37.0,715.0,619.34,432.21
2017,7,15,12,0,231.0,493.0,1.9,37.0,719.0,624.47,435.69
2017,7,15,12,15,332.0,468.0,1.95,37.0,795.5,695.4,483.99
2017,7,15,12,30,433.0,443.0,2.0,37.0,872.0,763.54,529.28
2017,7,15,12,45,324.0,472.5,2.05,37.5,793.0,694.53,481.74
2017,7,15,13,0,215.0,502.0,2.1,38.0,714.0,621.93,432.17
2017,7,15,13,15,523.0,326.0,2.15,38.0,834.5,734.79,513.63
2017,7,15,13,30,831.0,150.0,2.2,38.0,955.0,809.67,566.7
2017,7,15,13,45,639.5,274.5,2.25,38.0,887.5,767.0,535.82
2017,7,15,14,0,448.0,399.0,2.3,38.0,820.0,710.07,495.33
2017,7,15,14,15,623.0,275.5,2.35,37.5,843.5,726.78,512.0
2017,7,15,14,30,798.0,152.0,2.4,37.0,867.0,727.61,517.53
2017,7,15,14,45,401.0,153.5,2.5,37.0,513.0,428.98,312.19
2017,7,15,15,0,4.0,155.0,2.6,37.0,159.0,132.15,93.47
2017,7,15,15,15,66.0,262.0,2.65,36.5,313.5,263.36,191.43
2017,7,15,15,30,128.0,369.0,2.7,36.0,468.0,389.46,282.17
2017,7,15,15,45,145.0,347.0,2.75,35.5,453.0,372.68,270.75
2017,7,15,16,0,162.0,325.0,2.8,35.0,438.0,354.06,258.19
2017,7,15,16,15,176.0,299.0,2.85,34.5,414.0,328.98,240.54
2017,7,15,16,30,190.0,273.0,2.9,34.0,390.0,302.28,221.13
2017,7,15,16,45,108.0,232.5,2.95,34.0,297.5,229.06,167.83
2017,7,15,17,0,26.0,192.0,3.0,34.0,205.0,163.57,120.42
2017,7,15,17,15,13.0,99.5,2.95,33.5,106.0,85.35,61.07
2017,7,15,17,30,0.0,7.0,2.9,33.0,7.0,5.77,0.0
2017,7,15,17,45,0.0,5.5,2.9,32.5,5.5,4.52,0.0
2017,7,15,18,0,0.0,4.0,2.9,32.0,4.0,3.29,0.0
2017,7,15,18,15,0.0,3.0,2.8,31.5,3.0,2.46,0.0
2017,7,15,18,30,0.0,2.0,2.7,31.0,2.0,1.64,0.0
2017,7,15,18,45,0.0,1.5,2.65,30.5,1.5,1.23,0.0
2017,7,15,19,0,0.0,1.0,2.6,30.0,1.0,0.82,0.0
2017,7,15,19,15,0.0,0.5,2.55,29.5,0.5,0.41,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,34.0,8.0,0.55,24.0,10.0,6.83,0.0
2017,7,16,6,0,68.0,16.0,0.6,24.0,20.0,12.8,0.0
2017,7,16,6,15,166.0,33.0,0.7,24.0,55.0,25.37,14.78
2017,7,16,6,30,264.0,50.0,0.8,24.0,90.0,38.07,26.6
2017,7,16,6,45,341.0,62.5,0.9,24.5,136.0,47.13,34.75
2017,7,16,7,0,418.0,75.0,1.0,25.0,182.0,55.99,42.48
2017,7,16,7,15,472.5,84.0,1.1,25.0,232.5,91.31,55.49
2017,7,16,7,30,527.0,93.0,1.2,25.0,283.0,135.84,82.85
2017,7,16,7,45,566.5,100.5,1.3,25.5,335.0,182.45,117.38
2017,7,16,8,0,606.0,108.0,1.4,26.0,387.0,232.93,157.52
2017,7,16,8,15,635.5,113.5,1.5,26.5,438.5,282.43,198.12
2017,7,16,8,30,665.0,119.0,1.6,27.0,490.0,334.04,240.17
2017,7,16,8,45,686.0,124.5,1.7,27.5,539.0,384.12,280.5
2017,7,16,9,0,707.0,130.0,1.8,28.0,588.0,434.83,320.29
2017,7,16,9,15,724.5,134.0,1.9,28.0,633.5,482.85,357.81
2017,7,16,9,30,742.0,138.0,2.0,28.0,679.0,531.34,394.77
2017,7,16,9,45,756.5,140.5,2.1,28.5,720.5,574.93,426.65
2017,7,16,10,0,771.0,143.0,2.2,29.0,762.0,617.4,456.96
2017,7,16,10,15,781.5,145.5,2.25,29.0,797.5,655.86,484.51
2017,7,16,10,30,792.0,148.0,2.3,29.0,833.0,692.41,510.27
2017,7,16,10,45,460.5,302.0,2.4,29.5,704.0,611.34,448.59
2017,7,16,11,0,129.0,456.0,2.5,30.0,575.0,494.83,360.62
2017,7,16,11,15,264.5,435.0,2.55,30.0,684.5,592.75,431.95
2017,7,16,11,30,400.0,414.0,2.6,30.0,794.0,689.18,499.69
2017,7,16,11,45,344.5,446.5,2.65,30.5,778.0,679.71,490.4
2017,7,16,12,0,289.0,479.0,2.7,31.0,762.0,667.08,479.65
2017,7,16,12,15,558.5,318.5,2.7,31.0,869.0,762.96,550.67
2017,7,16,12,30,828.0,158.0,2.7,31.0,976.0,831.66,600.28
2017,7,16,12,45,546.0,324.5,2.75,31.0,864.0,760.59,547.88
2017,7,16,13,0,264.0,491.0,2.8,31.0,752.0,660.1,474.13
2017,7,16,13,15,258.5,487.0,2.8,31.0,740.5,649.48,467.59
2017,7,16,13,30,253.0,483.0,2.8,31.0,729.0,637.63,459.67
2017,7,16,13,45,533.5,319.0,2.8,31.5,824.0,722.87,523.27
2017,7,16,14,0,814.0,155.0,2.8,32.0,919.0,784.0,568.68
2017,7,16,14,15,807.5,153.5,2.8,32.0,894.5,759.1,551.45
2017,7,16,14,30,801.0,152.0,2.8,32.0,870.0,731.45,532.78
2017,7,16,14,45,497.0,281.5,2.85,32.0,721.5,606.66,442.92
2017,7,16,15,0,193.0,411.0,2.9,32.0,573.0,482.79,352.3
2017,7,16,15,15,461.0,285.5,2.9,31.5,648.5,548.11,403.48
2017,7,16,15,30,729.0,160.0,2.9,31.0,724.0,581.88,429.81
2017,7,16,15,45,505.5,234.5,2.9,31.0,615.0,487.1,359.77
2017,7,16,16,0,282.0,309.0,2.9,31.0,506.0,405.59,299.79
2017,7,16,16,15,467.5,226.5,2.85,31.0,524.5,410.52,302.33
2017,7,16,16,30,653.0,144.0,2.8,31.0,543.0,394.43,286.65
2017,7,16,16,45,348.5,174.5,2.75,31.0,385.5,272.53,198.09
2017,7,16,17,0,44.0,205.0,2.7,31.0,228.0,179.07,133.21
2017,7,16,17,15,90.5,188.5,2.45,30.5,229.0,172.89,127.4
2017,7,16,17,30,137.0,172.0,2.2,30.0,230.0,161.25,116.62
2017,7,16,17,45,281.5,136.0,2.0,29.5,232.5,141.55,95.63
2017,7,16,18,0,426.0,100.0,1.8,29.0,235.0,103.97,64.32
2017,7,16,18,15,365.5,86.5,1.65,28.5,186.5,64.08,48.6
2017,7,16,18,30,305.0,73.0,1.5,28.0,138.0,54.38,40.33
2017,7,16,18,45,223.5,56.0,1.4,27.5,96.0,42.23,29.71
2017,7,16,19,0,142.0,39.0,1.3,27.0,54.0,30.23,18.78
2017,7,16,19,15,71.0,19.5,1.3,27.0,27.0,15.46,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,11.5,6.5,0.75,23.5,7.0,5.55,0.0
2017,7,17,6,0,23.0,13.0,0.8,24.0,14.0,10.81,0.0
2017,7,17,6,15,84.0,35.5,0.85,24.0,47.0,27.46,16.34
2017,7,17,6,30,145.0,58.0,0.9,24.0,80.0,43.91,31.49
2017,7,17,6,45,212.5,77.5,1.0,24.5,124.0,58.04,44.0
2017,7,17,7,0,280.0,97.0,1.1,25.0,168.0,71.87,55.96
2017,7,17,7,15,332.0,112.5,1.05,25.5,217.0,102.45,68.33
2017,7,17,7,30,384.0,128.0,1.0,26.0,266.0,143.93,94.77
2017,7,17,7,45,435.0,137.0,1.0,26.5,318.0,186.08,125.01
2017,7,17,8,0,486.0,146.0,1.0,27.0,370.0,233.47,161.2
2017,7,17,8,15,518.0,155.0,1.0,27.5,420.0,280.34,198.3
2017,7,17,8,30,550.0,164.0,1.0,28.0,470.0,329.79,237.11
2017,7,17,8,45,583.5,167.5,1.0,28.5,520.0,380.73,276.28
2017,7,17,9,0,617.0,171.0,1.0,29.0,570.0,430.59,313.77
2017,7,17,9,15,636.5,176.5,1.15,29.0,615.0,476.95,349.29
2017,7,17,9,30,656.0,182.0,1.3,29.0,660.0,523.41,384.2
2017,7,17,9,45,681.5,180.0,1.45,29.5,702.5,566.76,415.6
2017,7,17,10,0,707.0,178.0,1.6,30.0,745.0,610.01,446.29
2017,7,17,10,15,718.5,181.5,1.7,30.5,780.0,648.42,472.64
2017,7,17,10,30,730.0,185.0,1.8,31.0,815.0,685.19,497.36
2017,7,17,10,45,750.0,179.5,1.95,31.5,846.5,715.3,517.86
2017,7,17,11,0,770.0,174.0,2.1,32.0,878.0,746.35,538.69
2017,7,17,11,15,470.0,329.0,2.2,32.0,761.5,669.45,481.86
2017,7,17,11,30,170.0,484.0,2.3,32.0,645.0,560.9,402.42
2017,7,17,11,45,290.0,456.0,2.4,32.5,737.0,644.69,461.73
2017,7,17,12,0,410.0,428.0,2.5,33.0,829.0,724.03,515.77
2017,7,17,12,15,380.5,442.5,2.6,33.0,816.5,716.06,509.69
2017,7,17,12,30,351.0,457.0,2.7,33.0,804.0,705.9,502.74
2017,7,17,12,45,179.0,313.5,2.8,33.5,490.5,436.41,317.16
2017,7,17,13,0,7.0,170.0,2.9,34.0,177.0,149.05,106.68
2017,7,17,13,15,9.5,196.0,2.95,34.0,205.0,172.97,124.94
2017,7,17,13,30,12.0,222.0,3.0,34.0,233.0,196.76,142.56
2017,7,17,13,45,58.0,343.0,3.1,34.0,397.5,342.65,249.47
2017,7,17,14,0,104.0,464.0,3.2,34.0,562.0,481.57,347.6
2017,7,17,14,15,274.5,415.5,3.25,34.0,663.5,578.35,417.82
2017,7,17,14,30,445.0,367.0,3.3,34.0,765.0,658.21,474.96
2017,7,17,14,45,264.0,380.5,3.35,34.0,614.5,521.83,378.6
2017,7,17,15,0,83.0,394.0,3.4,34.0,464.0,390.25,283.91
2017,7,17,15,15,129.0,382.0,3.4,33.5,485.0,409.54,299.68
2017,7,17,15,30,175.0,370.0,3.4,33.0,506.0,419.21,307.84
2017,7,17,15,45,193.5,345.5,3.45,33.0,487.5,399.23,293.77
2017,7,17,16,0,212.0,321.0,3.5,33.0,469.0,377.18,277.91
2017,7,17,16,15,265.5,286.5,3.5,32.5,458.0,364.06,268.46
2017,7,17,16,30,319.0,252.0,3.5,32.0,447.0,341.7,251.24
2017,7,17,16,45,367.0,217.0,3.5,32.0,422.0,311.15,226.34
2017,7,17,17,0,415.0,182.0,3.5,32.0,397.0,277.09,197.62
2017,7,17,17,15,454.0,151.5,3.35,31.5,362.5,236.08,163.13
2017,7,17,17,30,493.0,121.0,3.2,31.0,328.0,190.31,124.56
2017,7,17,17,45,453.0,109.5,3.05,31.0,278.0,144.18,90.09
2017,7,17,18,0,413.0,98.0,2.9,31.0,228.0,102.26,62.78
2017,7,17,18,15,358.0,84.0,2.7,30.5,181.0,62.8,47.13
2017,7,17,18,30,303.0,70.0,2.5,30.0,134.0,52.22,38.17
2017,7,17,18,45,230.0,53.5,2.35,29.5,93.5,40.43,27.93
2017,7,17,19,0,157.0,37.0,2.2,29.0,53.0,28.31,17.0
2017,7,17,19,15,78.5,18.5,2.3,28.5,26.5,14.73,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,42.0,8.0,1.25,22.5,10.0,6.83,0.0
2017,7,18,6,0,84.0,16.0,1.5,23.0,20.0,12.44,0.0
2017,7,18,6,15,201.5,30.5,1.6,23.5,56.0,23.6,13.18
2017,7,18,6,30,319.0,45.0,1.7,24.0,92.0,34.64,23.64
2017,7,18,6,45,406.0,54.0,1.8,25.0,140.0,42.64,30.82
2017,7,18,7,0,493.0,63.0,1.9,26.0,188.0,48.91,36.26
2017,7,18,7,15,546.5,70.0,1.95,26.5,240.0,85.11,47.79
2017,7,18,7,30,600.0,77.0,2.0,27.0,292.0,132.35,76.46
2017,7,18,7,45,643.0,81.0,2.1,27.5,345.5,180.96,112.49
2017,7,18,8,0,686.0,85.0,2.2,28.0,399.0,233.67,154.69
2017,7,18,8,15,713.0,89.0,2.25,28.5,451.5,288.28,199.82
2017,7,18,8,30,740.0,93.0,2.3,29.0,504.0,341.53,243.63
2017,7,18,8,45,758.0,97.0,2.4,30.0,553.0,392.61,284.62
2017,7,18,9,0,776.0,101.0,2.5,31.0,602.0,443.86,324.46
2017,7,18,9,15,791.5,104.0,2.6,31.0,648.0,492.85,362.83
2017,7,18,9,30,807.0,107.0,2.7,31.0,694.0,540.25,399.14
2017,7,18,9,45,817.0,110.0,2.8,31.5,735.0,583.73,430.96
2017,7,18,10,0,827.0,113.0,2.9,32.0,776.0,625.55,460.77
2017,7,18,10,15,836.0,115.0,2.95,32.5,811.0,663.94,487.32
2017,7,18,10,30,845.0,117.0,3.0,33.0,846.0,700.17,511.78
2017,7,18,10,45,850.0,119.5,3.15,33.5,874.5,731.53,532.84
2017,7,18,11,0,855.0,122.0,3.3,34.0,903.0,760.1,551.23
2017,7,18,11,15,859.5,123.0,3.35,34.0,925.0,784.07,566.7
2017,7,18,11,30,864.0,124.0,3.4,34.0,947.0,804.98,580.16
2017,7,18,11,45,865.0,126.5,3.5,34.5,960.5,821.11,589.55
2017,7,18,12,0,866.0,129.0,3.6,35.0,974.0,833.91,596.81
2017,7,18,12,15,867.5,129.0,3.65,35.0,980.5,841.77,601.9
2017,7,18,12,30,869.0,129.0,3.7,35.0,987.0,846.44,605.04
2017,7,18,12,45,866.5,130.5,3.8,35.0,985.0,845.89,605.1
2017,7,18,13,0,864.0,132.0,3.9,35.0,983.0,842.28,603.27
2017,7,18,13,15,862.0,131.5,3.95,35.0,973.0,834.32,598.46
2017,7,18,13,30,860.0,131.0,4.0,35.0,963.0,823.12,591.61
2017,7,18,13,45,855.5,130.5,4.05,35.0,945.5,806.65,581.34
2017,7,18,14,0,851.0,130.0,4.1,35.0,928.0,787.03,569.02
2017,7,18,14,15,845.5,128.5,4.1,34.5,903.5,762.75,554.55
2017,7,18,14,30,840.0,127.0,4.1,34.0,879.0,735.57,537.51
2017,7,18,14,45,500.0,269.0,4.1,34.0,712.5,600.68,439.04
2017,7,18,15,0,160.0,411.0,4.1,34.0,546.0,462.13,336.6
2017,7,18,15,15,469.0,272.5,4.05,34.0,640.5,544.75,399.98
2017,7,18,15,30,778.0,134.0,4.0,34.0,735.0,591.08,434.58
2017,7,18,15,45,765.5,129.5,3.95,34.0,692.0,546.13,400.92
2017,7,18,16,0,753.0,125.0,3.9,34.0,649.0,500.06,366.06
2017,7,18,16,15,734.5,121.0,3.8,33.5,601.5,450.8,328.66
2017,7,18,16,30,716.0,117.0,3.7,33.0,554.0,399.41,288.67
2017,7,18,16,45,694.0,111.5,3.65,33.0,504.0,347.4,246.76
2017,7,18,17,0,672.0,106.0,3.6,33.0,454.0,296.32,204.85
2017,7,18,17,15,425.5,138.0,3.4,32.5,349.5,219.31,150.76
2017,7,18,17,30,179.0,170.0,3.2,32.0,245.0,168.39,119.7
2017,7,18,17,45,166.5,146.0,3.05,32.0,208.0,135.3,94.65
2017,7,18,18,0,154.0,122.0,2.9,32.0,171.0,103.85,72.08
2017,7,18,18,15,271.5,92.0,2.6,31.0,157.0,69.82,52.86
2017,7,18,18,30,389.0,62.0,2.3,30.0,143.0,47.0,33.8
2017,7,18,18,45,291.0,49.0,2.0,29.5,99.5,37.41,25.42
2017,7,18,19,0,193.0,36.0,1.7,29.0,56.0,27.68,16.45
2017,7,18,19,15,96.5,18.0,1.85,28.5,28.0,13.98,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,29.0,8.0,1.4,23.5,9.0,6.83,0.0
2017,7,19,6,0,58.0,16.0,1.6,24.0,18.0,12.74,0.0
2017,7,19,6,15,167.5,32.0,1.75,24.5,53.5,24.65,13.82
2017,7,19,6,30,277.0,48.0,1.9,25.0,89.0,36.69,25.22
2017,7,19,6,45,368.5,58.5,2.05,25.5,136.5,44.44,32.26
2017,7,19,7,0,460.0,69.0,2.2,26.0,184.0,53.59,40.24
2017,7,19,7,15,515.5,77.0,2.25,26.5,236.0,89.41,52.06
2017,7,19,7,30,571.0,85.0,2.3,27.0,288.0,136.01,80.59
2017,7,19,7,45,614.5,89.5,2.4,27.5,342.0,183.6,115.85
2017,7,19,8,0,658.0,94.0,2.5,28.0,396.0,235.42,157.26
2017,7,19,8,15,470.0,161.0,2.5,28.5,390.5,272.49,194.69
2017,7,19,8,30,282.0,228.0,2.5,29.0,385.0,287.04,211.77
2017,7,19,8,45,522.0,169.0,2.55,29.5,493.0,356.05,261.47
2017,7,19,9,0,762.0,110.0,2.6,30.0,601.0,446.67,328.33
2017,7,19,9,15,778.0,113.0,2.65,30.5,647.0,495.37,365.54
2017,7,19,9,30,794.0,116.0,2.7,31.0,693.0,543.5,401.4
2017,7,19,9,45,807.5,117.5,2.75,31.5,734.5,587.97,433.68
2017,7,19,10,0,821.0,119.0,2.8,32.0,776.0,628.26,462.24
2017,7,19,10,15,830.0,121.0,2.85,32.0,811.5,666.5,489.61
2017,7,19,10,30,839.0,123.0,2.9,32.0,847.0,702.57,514.99
2017,7,19,10,45,847.5,123.5,2.95,32.5,876.5,734.64,536.19
2017,7,19,11,0,856.0,124.0,3.0,33.0,906.0,764.14,554.81
2017,7,19,11,15,860.5,125.0,3.05,33.0,927.5,788.18,570.3
2017,7,19,11,30,865.0,126.0,3.1,33.0,949.0,809.14,583.79
2017,7,19,11,45,856.0,135.5,3.2,33.5,960.0,822.95,591.68
2017,7,19,12,0,847.0,145.0,3.3,34.0,971.0,832.99,597.17
2017,7,19,12,15,848.0,145.5,3.35,34.0,977.0,840.64,602.17
2017,7,19,12,30,849.0,146.0,3.4,34.0,983.0,845.19,605.25
2017,7,19,12,45,563.0,316.0,3.5,34.5,871.0,772.05,551.64
2017,7,19,13,0,277.0,486.0,3.6,35.0,759.0,670.05,476.25
2017,7,19,13,15,559.5,315.5,3.65,35.0,859.5,761.83,545.44
2017,7,19,13,30,842.0,145.0,3.7,35.0,960.0,821.65,589.83
2017,7,19,13,45,567.0,298.5,3.8,35.0,843.0,735.1,527.83
2017,7,19,14,0,292.0,452.0,3.9,35.0,726.0,633.33,453.69
2017,7,19,14,15,556.0,296.5,3.95,35.0,800.5,699.98,505.61
2017,7,19,14,30,820.0,141.0,4.0,35.0,875.0,734.27,534.11
2017,7,19,14,45,804.5,143.5,4.05,35.0,841.5,707.14,514.92
2017,7,19,15,0,789.0,146.0,4.1,35.0,808.0,671.57,490.12
2017,7,19,15,15,778.0,143.0,4.1,34.5,770.0,632.34,463.32
2017,7,19,15,30,767.0,140.0,4.1,34.0,732.0,591.42,434.63
2017,7,19,15,45,754.5,135.5,4.1,34.0,689.5,546.86,401.76
2017,7,19,16,0,742.0,131.0,4.1,34.0,647.0,501.21,367.3
2017,7,19,16,15,723.0,127.0,4.05,33.5,599.5,450.56,329.0
2017,7,19,16,30,704.0,123.0,4.0,33.0,552.0,401.07,290.47
2017,7,19,16,45,471.5,169.0,3.95,33.0,445.0,314.38,226.48
2017,7,19,17,0,239.0,215.0,3.9,33.0,338.0,249.16,180.62
2017,7,19,17,15,416.5,157.0,3.75,32.5,342.5,232.84,161.63
2017,7,19,17,30,594.0,99.0,3.6,32.0,347.0,195.88,124.58
2017,7,19,17,45,553.5,90.5,3.5,32.0,295.0,146.12,87.08
2017,7,19,18,0,513.0,82.0,3.4,32.0,243.0,100.59,57.63
2017,7,19,18,15,449.0,72.0,3.05,31.0,193.0,58.03,43.06
2017,7,19,18,30,385.0,62.0,2.7,30.0,143.0,46.98,33.78
2017,7,19,18,45,297.0,48.5,2.35,29.5,99.5,37.07,25.12
2017,7,19,19,0,209.0,35.0,2.0,29.0,56.0,26.98,15.84
2017,7,19,19,15,104.5,17.5,2.0,28.5,28.0,13.61,0.0
2017,7,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,21.5,7.0,1.75,23.5,8.0,5.97,0.0
2017,7,20,6,0,43.0,14.0,2.0,24.0,16.0,11.95,0.0
2017,7,20,6,15,147.0,31.5,2.15,24.5,50.5,24.22,13.35
2017,7,20,6,30,251.0,49.0,2.3,25.0,85.0,37.33,25.73
2017,7,20,6,45,344.5,59.5,2.5,25.5,132.5,45.04,32.75
2017,7,20,7,0,438.0,70.0,2.7,26.0,180.0,54.32,40.85
2017,7,20,7,15,494.5,78.5,2.65,26.5,231.0,89.88,52.94
2017,7,20,7,30,551.0,87.0,2.6,27.0,282.0,135.87,81.31
2017,7,20,7,45,598.0,91.5,2.6,27.5,336.0,183.02,116.17
2017,7,20,8,0,645.0,96.0,2.6,28.0,390.0,234.83,157.4
2017,7,20,8,15,674.5,101.0,2.55,28.5,442.5,286.29,199.83
2017,7,20,8,30,704.0,106.0,2.5,29.0,495.0,339.82,243.54
2017,7,20,8,45,729.0,108.5,2.5,29.5,545.5,393.25,286.42
2017,7,20,9,0,754.0,111.0,2.5,30.0,596.0,445.08,327.01
2017,7,20,9,15,770.0,114.0,2.4,30.5,642.0,493.48,363.74
2017,7,20,9,30,786.0,117.0,2.3,31.0,688.0,541.33,398.81
2017,7,20,9,45,800.5,119.0,2.25,31.5,730.0,586.58,431.05
2017,7,20,10,0,815.0,121.0,2.2,32.0,772.0,627.59,459.44
2017,7,20,10,15,824.5,123.0,2.2,32.5,807.5,666.0,485.42
2017,7,20,10,30,834.0,125.0,2.2,33.0,843.0,702.3,509.33
2017,7,20,10,45,842.5,125.5,2.2,33.5,872.5,734.28,529.83
2017,7,20,11,0,851.0,126.0,2.2,34.0,902.0,763.69,547.79
2017,7,20,11,15,856.0,127.0,2.25,34.0,924.0,788.05,563.24
2017,7,20,11,30,861.0,128.0,2.3,34.0,946.0,809.37,576.76
2017,7,20,11,45,875.5,120.5,2.35,34.5,963.5,828.19,587.51
2017,7,20,12,0,890.0,113.0,2.4,35.0,981.0,844.02,596.36
2017,7,20,12,15,891.0,113.5,2.45,35.5,987.5,852.22,600.39
2017,7,20,12,30,892.0,114.0,2.5,36.0,994.0,857.09,602.43
2017,7,20,12,45,892.5,113.5,2.6,36.5,992.5,857.46,602.07
2017,7,20,13,0,893.0,113.0,2.7,37.0,991.0,854.58,599.75
2017,7,20,13,15,891.5,112.5,2.75,37.0,981.5,846.72,595.26
2017,7,20,13,30,890.0,112.0,2.8,37.0,972.0,835.47,588.71
2017,7,20,13,45,887.0,110.5,2.9,37.0,954.5,818.75,578.99
2017,7,20,14,0,884.0,109.0,3.0,37.0,937.0,798.71,567.13
2017,7,20,14,15,879.0,108.0,3.05,37.0,912.5,774.34,552.16
2017,7,20,14,30,874.0,107.0,3.1,37.0,888.0,746.93,535.15
2017,7,20,14,45,866.0,105.5,3.15,37.0,856.0,714.08,513.5
2017,7,20,15,0,858.0,104.0,3.2,37.0,824.0,678.69,489.46
2017,7,20,15,15,848.5,102.5,3.2,37.0,786.0,640.01,462.48
2017,7,20,15,30,839.0,101.0,3.2,37.0,748.0,599.3,433.49
2017,7,20,15,45,826.0,98.5,3.25,37.0,704.5,553.96,400.71
2017,7,20,16,0,813.0,96.0,3.3,37.0,661.0,507.36,366.12
2017,7,20,16,15,796.0,93.5,3.35,36.5,613.0,457.41,328.87
2017,7,20,16,30,779.0,91.0,3.4,36.0,565.0,407.01,290.04
2017,7,20,16,45,756.5,87.5,3.45,36.0,513.5,353.69,247.47
2017,7,20,17,0,734.0,84.0,3.5,36.0,462.0,301.2,204.69
2017,7,20,17,15,704.0,80.0,3.45,35.5,409.0,247.54,161.25
2017,7,20,17,30,674.0,76.0,3.4,35.0,356.0,193.02,117.74
2017,7,20,17,45,631.0,70.5,3.35,34.5,303.0,140.89,78.89
2017,7,20,18,0,588.0,65.0,3.3,34.0,250.0,93.11,48.6
2017,7,20,18,15,525.5,58.0,3.0,33.0,198.5,48.47,34.75
2017,7,20,18,30,463.0,51.0,2.7,32.0,147.0,40.29,27.92
2017,7,20,18,45,363.0,41.0,2.45,31.5,102.5,32.83,21.39
2017,7,20,19,0,263.0,31.0,2.2,31.0,58.0,25.26,14.25
2017,7,20,19,15,131.5,15.5,2.4,30.5,29.0,12.52,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,20.5,7.0,1.95,24.5,8.0,0.0,0.0
2017,7,21,6,0,41.0,14.0,2.2,25.0,16.0,11.95,0.0
2017,7,21,6,15,150.0,31.0,2.35,25.5,50.5,23.86,12.85
2017,7,21,6,30,259.0,48.0,2.5,26.0,85.0,36.64,25.0
2017,7,21,6,45,359.0,57.0,2.65,26.5,132.5,43.32,31.14
2017,7,21,7,0,459.0,66.0,2.8,27.0,180.0,51.25,38.07
2017,7,21,7,15,515.5,74.0,2.8,27.5,232.0,88.04,50.46
2017,7,21,7,30,572.0,82.0,2.8,28.0,284.0,134.93,79.35
2017,7,21,7,45,616.5,86.5,2.85,29.0,338.0,182.91,114.73
2017,7,21,8,0,661.0,91.0,2.9,30.0,392.0,235.24,156.12
2017,7,21,8,15,689.5,95.5,2.8,30.5,444.0,286.91,198.6
2017,7,21,8,30,718.0,100.0,2.7,31.0,496.0,342.96,244.01
2017,7,21,8,45,741.0,103.0,2.6,31.5,546.5,394.29,285.05
2017,7,21,9,0,764.0,106.0,2.5,32.0,597.0,446.32,325.4
2017,7,21,9,15,780.0,109.0,2.4,32.5,643.0,495.26,362.24
2017,7,21,9,30,796.0,112.0,2.3,33.0,689.0,543.62,397.39
2017,7,21,9,45,808.5,114.5,2.25,33.5,730.5,588.63,429.18
2017,7,21,10,0,821.0,117.0,2.2,34.0,772.0,629.39,457.14
2017,7,21,10,15,830.5,119.0,2.25,34.5,808.0,668.1,483.34
2017,7,21,10,30,840.0,121.0,2.3,35.0,844.0,704.68,507.5
2017,7,21,10,45,847.0,122.5,2.35,35.5,873.0,736.66,528.11
2017,7,21,11,0,854.0,124.0,2.4,36.0,902.0,765.97,546.04
2017,7,21,11,15,859.0,125.0,2.5,36.0,924.0,790.47,561.79
2017,7,21,11,30,864.0,126.0,2.6,36.0,946.0,811.9,575.63
2017,7,21,11,45,861.0,130.5,2.75,36.5,959.0,826.55,584.24
2017,7,21,12,0,858.0,135.0,2.9,37.0,972.0,837.71,590.68
2017,7,21,12,15,859.5,135.5,3.0,37.0,978.5,845.99,596.3
2017,7,21,12,30,861.0,136.0,3.1,37.0,985.0,851.11,599.99
2017,7,21,12,45,860.5,136.0,3.25,37.5,983.0,851.04,599.48
2017,7,21,13,0,860.0,136.0,3.4,38.0,981.0,847.91,597.1
2017,7,21,13,15,858.0,135.5,3.5,38.0,971.5,839.96,592.68
2017,7,21,13,30,856.0,135.0,3.6,38.0,962.0,828.79,586.25
2017,7,21,13,45,852.0,134.5,3.7,38.0,944.5,812.73,576.71
2017,7,21,14,0,848.0,134.0,3.8,38.0,927.0,793.52,565.12
2017,7,21,14,15,842.0,132.5,3.8,38.0,902.0,768.85,549.54
2017,7,21,14,30,836.0,131.0,3.8,38.0,877.0,741.31,531.63
2017,7,21,14,45,825.0,131.0,3.85,38.0,844.5,708.76,509.71
2017,7,21,15,0,814.0,131.0,3.9,38.0,812.0,678.48,488.83
2017,7,21,15,15,803.0,128.5,3.95,37.5,774.0,638.71,462.18
2017,7,21,15,30,792.0,126.0,4.0,37.0,736.0,597.16,433.59
2017,7,21,15,45,776.5,123.5,4.05,37.0,692.5,551.56,400.47
2017,7,21,16,0,761.0,121.0,4.1,37.0,649.0,505.06,365.88
2017,7,21,16,15,534.5,187.0,4.1,36.5,544.5,414.35,300.06
2017,7,21,16,30,308.0,253.0,4.1,36.0,440.0,341.18,247.54
2017,7,21,16,45,489.5,179.5,4.2,36.0,445.5,331.37,236.35
2017,7,21,17,0,671.0,106.0,4.3,36.0,451.0,299.6,205.68
2017,7,21,17,15,638.0,100.0,4.3,35.5,398.5,246.35,162.93
2017,7,21,17,30,605.0,94.0,4.3,35.0,346.0,195.83,122.83
2017,7,21,17,45,560.5,87.0,4.35,34.5,293.5,145.95,85.8
2017,7,21,18,0,516.0,80.0,4.4,34.0,241.0,100.75,56.86
2017,7,21,18,15,452.0,70.0,4.3,33.5,190.5,57.78,42.37
2017,7,21,18,30,388.0,60.0,4.2,33.0,140.0,45.58,32.15
2017,7,21,18,45,296.0,47.0,4.15,32.5,97.0,35.98,23.83
2017,7,21,19,0,204.0,34.0,4.1,32.0,54.0,26.23,14.85
2017,7,21,19,15,102.0,17.0,4.1,31.5,27.0,13.23,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
