Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,17.5,6.5,2.7,24.0,7.0,0.0,0.0
2017,7,22,6,0,35.0,13.0,2.9,24.0,14.0,11.1,0.0
2017,7,22,6,15,134.0,31.5,3.05,24.5,48.5,24.21,13.02
2017,7,22,6,30,233.0,50.0,3.2,25.0,83.0,38.03,26.24
2017,7,22,6,45,329.0,61.5,3.35,25.5,130.5,46.44,33.9
2017,7,22,7,0,425.0,73.0,3.5,26.0,178.0,54.74,41.2
2017,7,22,7,15,482.5,82.0,3.5,26.5,229.5,93.14,55.68
2017,7,22,7,30,540.0,91.0,3.5,27.0,281.0,139.15,84.41
2017,7,22,7,45,591.5,95.0,3.55,28.0,336.0,186.27,119.04
2017,7,22,8,0,643.0,99.0,3.6,29.0,391.0,238.61,160.32
2017,7,22,8,15,672.5,104.5,3.55,29.5,443.5,290.6,203.22
2017,7,22,8,30,702.0,110.0,3.5,30.0,496.0,344.68,247.42
2017,7,22,8,45,730.0,111.5,3.45,31.0,547.5,398.52,290.04
2017,7,22,9,0,758.0,113.0,3.4,32.0,599.0,451.08,330.47
2017,7,22,9,15,774.5,116.5,3.3,32.5,646.0,500.55,368.02
2017,7,22,9,30,791.0,120.0,3.2,33.0,693.0,549.51,403.97
2017,7,22,9,45,807.0,121.0,3.1,33.5,735.5,595.13,436.47
2017,7,22,10,0,823.0,122.0,3.0,34.0,778.0,636.44,465.05
2017,7,22,10,15,832.5,124.0,2.95,34.5,814.0,675.29,491.22
2017,7,22,10,30,842.0,126.0,2.9,35.0,850.0,712.0,515.22
2017,7,22,10,45,851.5,126.0,2.9,35.5,880.0,744.65,536.23
2017,7,22,11,0,861.0,126.0,2.9,36.0,910.0,774.77,554.53
2017,7,22,11,15,866.0,127.0,2.95,36.5,932.5,799.47,569.0
2017,7,22,11,30,871.0,128.0,3.0,37.0,955.0,821.09,581.44
2017,7,22,11,45,880.5,124.0,3.05,37.5,971.0,839.02,591.51
2017,7,22,12,0,890.0,120.0,3.1,38.0,987.0,853.83,599.61
2017,7,22,12,15,891.5,120.5,3.2,38.0,993.5,862.48,605.39
2017,7,22,12,30,893.0,121.0,3.3,38.0,1000.0,867.81,609.17
2017,7,22,12,45,894.0,119.5,3.4,38.0,998.5,867.79,609.66
2017,7,22,13,0,895.0,118.0,3.5,38.0,997.0,864.5,608.17
2017,7,22,13,15,893.0,117.5,3.6,38.0,987.5,856.2,603.54
2017,7,22,13,30,891.0,117.0,3.7,38.0,978.0,844.52,596.82
2017,7,22,13,45,888.0,116.0,3.8,38.0,960.0,828.2,587.14
2017,7,22,14,0,885.0,115.0,3.9,38.0,942.0,808.55,575.3
2017,7,22,14,15,879.5,113.5,3.95,38.0,917.0,783.3,559.58
2017,7,22,14,30,874.0,112.0,4.0,38.0,892.0,755.02,541.82
2017,7,22,14,45,866.5,110.5,4.05,38.0,860.0,722.45,520.22
2017,7,22,15,0,859.0,109.0,4.1,38.0,828.0,687.3,496.17
2017,7,22,15,15,849.0,107.0,4.1,38.0,789.5,647.71,468.47
2017,7,22,15,30,839.0,105.0,4.1,38.0,751.0,606.13,438.79
2017,7,22,15,45,825.5,103.0,4.15,38.0,707.0,560.82,405.89
2017,7,22,16,0,812.0,101.0,4.2,38.0,663.0,514.27,371.25
2017,7,22,16,15,794.5,98.0,4.2,37.5,614.5,463.8,333.51
2017,7,22,16,30,777.0,95.0,4.2,37.0,566.0,412.62,294.09
2017,7,22,16,45,753.0,92.0,4.25,36.5,514.5,359.1,251.94
2017,7,22,17,0,729.0,89.0,4.3,36.0,463.0,306.57,209.56
2017,7,22,17,15,698.0,84.5,4.3,35.5,409.5,252.26,165.58
2017,7,22,17,30,667.0,80.0,4.3,35.0,356.0,197.15,121.51
2017,7,22,17,45,620.5,74.5,4.3,35.0,302.0,144.67,82.13
2017,7,22,18,0,574.0,69.0,4.3,35.0,248.0,96.97,51.54
2017,7,22,18,15,510.0,61.5,4.2,34.0,196.5,52.46,37.89
2017,7,22,18,30,446.0,54.0,4.1,33.0,145.0,42.74,29.79
2017,7,22,18,45,343.5,43.0,4.0,32.5,100.5,34.54,22.63
2017,7,22,19,0,241.0,32.0,3.9,32.0,56.0,24.83,13.69
2017,7,22,19,15,120.5,16.0,3.95,31.5,28.0,12.49,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,10.0,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,23,6,0,20.0,12.0,3.1,24.0,13.0,10.24,0.0
2017,7,23,6,15,113.5,31.0,3.2,24.5,46.0,24.21,12.84
2017,7,23,6,30,207.0,50.0,3.3,25.0,79.0,37.94,26.13
2017,7,23,6,45,298.5,63.0,3.45,25.5,125.5,47.37,34.68
2017,7,23,7,0,390.0,76.0,3.6,26.0,172.0,56.64,42.81
2017,7,23,7,15,449.5,86.0,3.65,26.0,223.0,92.73,56.32
2017,7,23,7,30,509.0,96.0,3.7,26.0,274.0,140.21,86.9
2017,7,23,7,45,556.5,102.0,3.75,26.5,327.5,186.57,121.54
2017,7,23,8,0,604.0,108.0,3.8,27.0,381.0,237.8,162.52
2017,7,23,8,15,635.0,113.5,3.75,27.5,433.0,288.22,204.28
2017,7,23,8,30,666.0,119.0,3.7,28.0,485.0,340.97,247.59
2017,7,23,8,45,692.0,123.0,3.65,28.5,535.5,392.39,289.22
2017,7,23,9,0,718.0,127.0,3.6,29.0,586.0,444.95,330.62
2017,7,23,9,15,736.0,130.5,3.5,29.5,632.5,494.96,368.94
2017,7,23,9,30,754.0,134.0,3.4,30.0,679.0,543.11,404.75
2017,7,23,9,45,767.5,137.0,3.35,30.5,720.5,587.59,436.98
2017,7,23,10,0,781.0,140.0,3.3,31.0,762.0,630.84,467.41
2017,7,23,10,15,791.5,142.5,3.15,31.5,798.0,670.15,493.93
2017,7,23,10,30,802.0,145.0,3.0,32.0,834.0,707.53,518.33
2017,7,23,10,45,810.0,147.0,2.95,32.5,863.5,740.45,539.5
2017,7,23,11,0,818.0,149.0,2.9,33.0,893.0,770.87,558.54
2017,7,23,11,15,823.5,150.5,2.85,33.5,915.5,796.18,573.41
2017,7,23,11,30,829.0,152.0,2.8,34.0,938.0,808.9,579.62
2017,7,23,11,45,820.0,162.0,2.75,34.5,949.5,833.46,593.63
2017,7,23,12,0,811.0,172.0,2.7,35.0,961.0,844.73,598.88
2017,7,23,12,15,813.0,172.0,2.75,35.0,967.5,853.09,604.28
2017,7,23,12,30,815.0,172.0,2.8,35.0,974.0,858.29,607.78
2017,7,23,12,45,814.0,172.5,2.85,35.5,972.5,858.26,606.77
2017,7,23,13,0,813.0,173.0,2.9,36.0,971.0,855.11,603.9
2017,7,23,13,15,811.0,172.5,2.95,36.0,962.0,847.1,599.25
2017,7,23,13,30,809.0,172.0,3.0,36.0,953.0,835.89,592.66
2017,7,23,13,45,803.5,171.5,3.1,36.0,935.5,818.67,582.5
2017,7,23,14,0,798.0,171.0,3.2,36.0,918.0,798.45,570.26
2017,7,23,14,15,595.0,277.0,3.2,36.0,825.0,719.71,514.19
2017,7,23,14,30,392.0,383.0,3.2,36.0,732.0,634.91,453.81
2017,7,23,14,45,196.5,261.0,3.2,36.0,436.0,376.08,273.9
2017,7,23,15,0,1.0,139.0,3.2,36.0,140.0,116.88,82.67
2017,7,23,15,15,0.5,112.0,3.15,36.0,112.5,93.84,65.79
2017,7,23,15,30,0.0,85.0,3.1,36.0,85.0,70.89,48.58
2017,7,23,15,45,0.0,80.5,3.1,36.0,80.5,67.07,45.81
2017,7,23,16,0,0.0,76.0,3.1,36.0,76.0,63.25,43.03
2017,7,23,16,15,0.0,106.5,3.05,35.5,106.5,88.6,62.68
2017,7,23,16,30,0.0,137.0,3.0,35.0,137.0,113.52,82.06
2017,7,23,16,45,32.0,173.5,2.95,35.0,190.0,155.32,113.65
2017,7,23,17,0,64.0,210.0,2.9,35.0,243.0,190.42,139.52
2017,7,23,17,15,81.0,189.0,2.8,34.5,225.5,172.52,125.59
2017,7,23,17,30,98.0,168.0,2.7,34.0,208.0,152.66,109.91
2017,7,23,17,45,85.5,144.5,2.6,33.5,175.5,125.04,89.4
2017,7,23,18,0,73.0,121.0,2.5,33.0,143.0,99.1,70.54
2017,7,23,18,15,56.5,97.5,2.2,32.0,112.5,74.91,53.79
2017,7,23,18,30,40.0,74.0,1.9,31.0,82.0,57.09,41.95
2017,7,23,18,45,20.0,52.0,1.6,30.5,56.0,40.83,28.01
2017,7,23,19,0,0.0,30.0,1.3,30.0,30.0,24.33,13.38
2017,7,23,19,15,0.0,15.0,1.35,29.5,15.0,12.37,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,1.5,2.85,24.0,1.5,0.0,0.0
2017,7,24,6,0,0.0,3.0,3.0,24.0,3.0,2.56,0.0
2017,7,24,6,15,19.0,29.5,3.2,24.5,32.0,23.63,12.19
2017,7,24,6,30,38.0,56.0,3.4,25.0,61.0,42.88,30.21
2017,7,24,6,45,102.0,82.5,3.6,25.5,105.5,61.09,46.26
2017,7,24,7,0,166.0,109.0,3.8,26.0,150.0,79.44,62.13
2017,7,24,7,15,222.5,129.0,3.95,26.5,198.5,110.18,77.2
2017,7,24,7,30,279.0,149.0,4.1,27.0,247.0,149.56,103.62
2017,7,24,7,45,223.5,168.0,4.35,27.5,255.0,174.25,125.09
2017,7,24,8,0,168.0,187.0,4.6,28.0,263.0,191.21,140.99
2017,7,24,8,15,173.0,212.5,4.6,28.5,299.5,224.91,167.52
2017,7,24,8,30,178.0,238.0,4.6,29.0,336.0,259.13,194.08
2017,7,24,8,45,377.5,214.5,4.65,29.5,448.0,339.49,253.03
2017,7,24,9,0,577.0,191.0,4.7,30.0,560.0,433.51,322.97
2017,7,24,9,15,599.0,197.5,4.5,30.5,606.0,483.97,360.71
2017,7,24,9,30,621.0,204.0,4.3,31.0,652.0,531.65,395.7
2017,7,24,9,45,643.5,205.5,4.15,31.5,694.5,575.54,427.17
2017,7,24,10,0,666.0,207.0,4.0,32.0,737.0,619.25,457.69
2017,7,24,10,15,679.0,210.5,3.95,32.5,773.0,657.79,484.0
2017,7,24,10,30,692.0,214.0,3.9,33.0,809.0,694.9,508.73
2017,7,24,10,45,707.5,213.0,3.85,33.5,839.5,728.23,530.5
2017,7,24,11,0,723.0,212.0,3.8,34.0,870.0,759.76,550.63
2017,7,24,11,15,730.0,214.0,3.8,34.5,892.0,785.19,566.41
2017,7,24,11,30,737.0,216.0,3.8,35.0,914.0,808.01,580.26
2017,7,24,11,45,740.5,218.0,3.8,35.5,928.5,825.2,590.22
2017,7,24,12,0,744.0,220.0,3.8,36.0,943.0,839.45,598.17
2017,7,24,12,15,746.0,220.5,3.75,36.0,949.5,848.07,603.47
2017,7,24,12,30,748.0,221.0,3.7,36.0,956.0,853.65,606.8
2017,7,24,12,45,750.5,218.5,3.7,36.5,955.5,853.92,605.77
2017,7,24,13,0,753.0,216.0,3.7,37.0,955.0,851.12,602.79
2017,7,24,13,15,750.5,215.0,3.65,37.0,945.0,842.34,596.9
2017,7,24,13,30,748.0,214.0,3.6,37.0,935.0,830.49,589.06
2017,7,24,13,45,745.0,211.0,3.6,37.0,918.0,813.44,578.08
2017,7,24,14,0,742.0,208.0,3.6,37.0,901.0,793.45,565.14
2017,7,24,14,15,734.0,206.0,3.55,37.0,876.0,767.66,547.99
2017,7,24,14,30,726.0,204.0,3.5,37.0,851.0,739.4,529.07
2017,7,24,14,45,707.0,206.0,3.45,37.0,817.0,704.48,505.32
2017,7,24,15,0,688.0,208.0,3.4,37.0,783.0,668.11,480.32
2017,7,24,15,15,584.5,244.0,3.4,37.0,716.5,604.75,435.67
2017,7,24,15,30,481.0,280.0,3.4,37.0,650.0,544.61,392.91
2017,7,24,15,45,385.0,292.0,3.45,37.0,577.0,471.87,341.43
2017,7,24,16,0,289.0,304.0,3.5,37.0,504.0,411.96,298.48
2017,7,24,16,15,228.5,287.5,3.55,36.5,438.5,349.5,254.18
2017,7,24,16,30,168.0,271.0,3.6,36.0,373.0,296.54,216.27
2017,7,24,16,45,116.0,240.5,3.7,36.0,308.0,241.62,176.28
2017,7,24,17,0,64.0,210.0,3.8,36.0,243.0,190.66,139.22
2017,7,24,17,15,50.5,182.5,3.75,35.5,207.0,160.1,116.82
2017,7,24,17,30,37.0,155.0,3.7,35.0,171.0,131.38,95.64
2017,7,24,17,45,27.5,132.5,3.65,34.5,143.5,108.75,78.9
2017,7,24,18,0,18.0,110.0,3.6,34.0,116.0,88.63,63.99
2017,7,24,18,15,9.0,87.5,3.5,33.0,90.5,69.09,49.33
2017,7,24,18,30,0.0,65.0,3.4,32.0,65.0,51.71,37.33
2017,7,24,18,45,0.0,43.5,3.35,31.5,43.5,35.19,23.23
2017,7,24,19,0,0.0,22.0,3.3,31.0,22.0,18.16,8.42
2017,7,24,19,15,0.0,11.0,3.45,30.5,11.0,9.06,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,6.83,0.0
2017,7,25,6,15,54.5,32.0,3.4,24.5,39.0,25.07,13.02
2017,7,25,6,30,108.0,56.0,3.6,25.0,70.0,42.6,29.94
2017,7,25,6,45,201.0,73.0,3.85,25.5,115.5,54.8,40.93
2017,7,25,7,0,294.0,90.0,4.1,26.0,161.0,65.96,50.71
2017,7,25,7,15,356.5,103.0,4.1,26.5,211.0,100.47,65.09
2017,7,25,7,30,419.0,116.0,4.1,27.0,261.0,143.43,92.85
2017,7,25,7,45,332.5,147.5,4.2,28.0,275.0,179.45,124.51
2017,7,25,8,0,246.0,179.0,4.3,29.0,289.0,205.38,148.73
2017,7,25,8,15,283.5,198.0,4.3,29.5,341.0,248.72,182.19
2017,7,25,8,30,321.0,217.0,4.3,30.0,393.0,295.86,218.49
2017,7,25,8,45,490.0,184.0,4.3,30.5,482.5,361.26,266.87
2017,7,25,9,0,659.0,151.0,4.3,31.0,572.0,441.67,327.03
2017,7,25,9,15,434.0,243.0,4.2,31.5,529.0,436.55,324.42
2017,7,25,9,30,209.0,335.0,4.1,32.0,486.0,401.84,298.01
2017,7,25,9,45,468.5,251.5,4.1,32.5,616.0,508.97,377.38
2017,7,25,10,0,728.0,168.0,4.1,33.0,746.0,626.19,462.38
2017,7,25,10,15,387.0,269.0,4.1,33.5,578.0,510.45,376.13
2017,7,25,10,30,46.0,370.0,4.1,34.0,410.0,350.24,255.34
2017,7,25,10,45,408.5,273.0,4.1,34.5,643.0,559.13,410.42
2017,7,25,11,0,771.0,176.0,4.1,35.0,876.0,762.51,553.65
2017,7,25,11,15,776.5,177.5,4.1,35.0,898.0,786.81,568.91
2017,7,25,11,30,782.0,179.0,4.1,35.0,920.0,808.31,583.08
2017,7,25,11,45,450.0,334.5,4.1,35.5,762.5,688.57,494.64
2017,7,25,12,0,118.0,490.0,4.1,36.0,605.0,536.55,382.49
2017,7,25,12,15,95.0,481.0,4.1,36.0,574.0,502.22,358.94
2017,7,25,12,30,72.0,472.0,4.1,36.0,543.0,475.36,339.9
2017,7,25,12,45,442.0,319.5,4.1,36.0,753.0,682.17,491.07
2017,7,25,13,0,812.0,167.0,4.1,36.0,963.0,853.26,609.97
2017,7,25,13,15,537.0,322.5,4.1,36.0,847.0,759.21,541.9
2017,7,25,13,30,262.0,478.0,4.1,36.0,731.0,651.25,463.36
2017,7,25,13,45,531.5,319.5,4.1,36.5,820.0,735.85,526.46
2017,7,25,14,0,801.0,161.0,4.1,37.0,909.0,796.03,570.83
2017,7,25,14,15,794.5,159.5,4.1,37.0,884.0,771.11,554.1
2017,7,25,14,30,788.0,158.0,4.1,37.0,859.0,743.46,535.57
2017,7,25,14,45,546.5,272.0,4.15,37.0,749.5,646.4,465.79
2017,7,25,15,0,305.0,386.0,4.2,37.0,640.0,551.31,396.8
2017,7,25,15,15,237.0,376.5,4.2,36.5,568.5,479.77,347.54
2017,7,25,15,30,169.0,367.0,4.2,36.0,497.0,418.65,304.66
2017,7,25,15,45,397.0,276.0,4.25,36.0,556.5,471.66,344.58
2017,7,25,16,0,625.0,185.0,4.3,36.0,616.0,495.86,361.54
2017,7,25,16,15,512.0,207.0,4.3,35.5,542.5,425.32,309.89
2017,7,25,16,30,399.0,229.0,4.3,35.0,469.0,366.8,266.99
2017,7,25,16,45,455.0,194.5,4.3,35.0,444.5,335.06,241.08
2017,7,25,17,0,511.0,160.0,4.3,35.0,420.0,296.55,208.63
2017,7,25,17,15,471.5,150.0,4.3,34.5,368.5,246.39,169.44
2017,7,25,17,30,432.0,140.0,4.3,34.0,317.0,199.94,133.5
2017,7,25,17,45,375.0,128.5,4.3,34.0,265.5,153.86,99.74
2017,7,25,18,0,318.0,117.0,4.3,34.0,214.0,114.37,73.75
2017,7,25,18,15,252.0,99.5,4.2,33.5,166.5,77.1,53.45
2017,7,25,18,30,186.0,82.0,4.1,33.0,119.0,60.8,44.61
2017,7,25,18,45,115.0,58.5,4.05,32.5,79.0,44.66,30.8
2017,7,25,19,0,44.0,35.0,4.0,32.0,39.0,27.38,15.33
2017,7,25,19,15,22.0,17.5,4.1,31.5,19.5,14.03,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.0,2.6,24.0,5.5,0.0,0.0
2017,7,26,6,0,14.0,10.0,2.8,24.0,11.0,8.54,0.0
2017,7,26,6,15,109.0,29.0,3.0,24.5,43.0,22.7,11.01
2017,7,26,6,30,204.0,48.0,3.2,25.0,75.0,36.5,24.83
2017,7,26,6,45,316.0,58.0,3.4,25.5,123.0,43.89,31.68
2017,7,26,7,0,428.0,68.0,3.6,26.0,171.0,53.01,39.7
2017,7,26,7,15,488.0,76.5,3.7,26.5,223.0,91.65,53.62
2017,7,26,7,30,548.0,85.0,3.8,27.0,275.0,138.33,83.32
2017,7,26,7,45,604.5,87.5,3.95,27.5,330.5,185.98,118.85
2017,7,26,8,0,661.0,90.0,4.1,28.0,386.0,239.39,161.63
2017,7,26,8,15,690.0,94.5,4.2,28.5,439.0,291.68,205.38
2017,7,26,8,30,719.0,99.0,4.3,29.0,492.0,348.29,252.13
2017,7,26,8,45,745.5,101.0,4.4,29.5,543.5,400.66,294.91
2017,7,26,9,0,772.0,103.0,4.5,30.0,595.0,454.08,337.45
2017,7,26,9,15,788.5,106.0,4.55,30.5,641.5,504.07,376.33
2017,7,26,9,30,805.0,109.0,4.6,31.0,688.0,553.51,413.68
2017,7,26,9,45,819.0,110.5,4.65,31.5,730.5,597.13,445.93
2017,7,26,10,0,833.0,112.0,4.7,32.0,773.0,640.84,477.36
2017,7,26,10,15,842.0,114.0,4.7,32.5,809.0,680.0,504.63
2017,7,26,10,30,851.0,116.0,4.7,33.0,845.0,716.95,529.72
2017,7,26,10,45,858.5,117.0,4.7,33.5,874.5,749.52,551.12
2017,7,26,11,0,866.0,118.0,4.7,34.0,904.0,779.39,569.44
2017,7,26,11,15,870.5,119.5,4.65,34.0,926.0,804.47,585.45
2017,7,26,11,30,875.0,121.0,4.6,34.0,948.0,826.42,599.36
2017,7,26,11,45,861.5,133.0,4.6,34.5,958.0,839.07,606.02
2017,7,26,12,0,848.0,145.0,4.6,35.0,968.0,847.69,610.11
2017,7,26,12,15,849.5,145.0,4.55,35.0,974.5,855.6,614.89
2017,7,26,12,30,851.0,145.0,4.5,35.0,981.0,860.35,617.67
2017,7,26,12,45,850.0,145.5,4.5,35.5,979.0,860.28,616.31
2017,7,26,13,0,849.0,146.0,4.5,36.0,977.0,857.14,613.07
2017,7,26,13,15,846.5,145.5,4.45,36.0,967.5,848.78,607.59
2017,7,26,13,30,844.0,145.0,4.4,36.0,958.0,837.24,600.12
2017,7,26,13,45,839.5,144.0,4.4,36.5,940.0,820.43,588.24
2017,7,26,14,0,835.0,143.0,4.4,37.0,922.0,800.5,574.41
2017,7,26,14,15,829.0,141.5,4.4,37.0,897.0,775.96,558.76
2017,7,26,14,30,823.0,140.0,4.4,37.0,872.0,748.56,540.86
2017,7,26,14,45,838.0,124.0,4.4,37.0,845.5,721.27,522.67
2017,7,26,15,0,853.0,108.0,4.4,37.0,819.0,689.63,501.15
2017,7,26,15,15,843.0,106.0,4.4,36.5,780.5,650.01,474.24
2017,7,26,15,30,833.0,104.0,4.4,36.0,742.0,608.41,445.27
2017,7,26,15,45,822.0,100.5,4.45,36.0,699.0,563.15,412.13
2017,7,26,16,0,811.0,97.0,4.5,36.0,656.0,516.44,377.08
2017,7,26,16,15,490.0,183.0,4.5,35.5,513.5,396.01,289.32
2017,7,26,16,30,169.0,269.0,4.5,35.0,371.0,296.49,217.63
2017,7,26,16,45,451.5,176.0,4.5,35.0,413.5,319.77,230.36
2017,7,26,17,0,734.0,83.0,4.5,35.0,456.0,307.77,212.14
2017,7,26,17,15,703.0,79.0,4.45,34.5,402.5,253.25,167.52
2017,7,26,17,30,672.0,75.0,4.4,34.0,349.0,198.16,123.0
2017,7,26,17,45,629.0,69.5,4.4,33.5,295.5,145.48,82.91
2017,7,26,18,0,586.0,64.0,4.4,33.0,242.0,97.18,51.08
2017,7,26,18,15,521.0,56.5,4.15,32.5,190.5,51.48,30.68
2017,7,26,18,30,456.0,49.0,3.9,32.0,139.0,38.86,26.67
2017,7,26,18,45,350.5,39.0,3.7,31.5,95.0,31.34,20.04
2017,7,26,19,0,245.0,29.0,3.5,31.0,51.0,23.73,12.48
2017,7,26,19,15,122.5,14.5,3.45,30.5,25.5,12.38,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,17.5,5.5,1.8,22.5,5.5,0.0,0.0
2017,7,27,6,0,35.0,11.0,2.0,23.0,11.0,9.39,0.0
2017,7,27,6,15,153.5,26.5,2.15,23.5,44.5,20.51,9.2
2017,7,27,6,30,272.0,42.0,2.3,24.0,78.0,32.3,21.42
2017,7,27,6,45,371.0,52.0,2.5,25.0,125.5,41.29,29.54
2017,7,27,7,0,470.0,62.0,2.7,26.0,173.0,48.42,35.79
2017,7,27,7,15,527.5,69.5,2.8,26.5,225.5,89.3,50.24
2017,7,27,7,30,585.0,77.0,2.9,27.0,278.0,137.29,80.82
2017,7,27,7,45,628.5,81.5,3.05,28.0,332.0,186.43,117.92
2017,7,27,8,0,672.0,86.0,3.2,29.0,386.0,239.81,160.8
2017,7,27,8,15,701.0,90.5,3.2,29.5,439.0,295.36,206.75
2017,7,27,8,30,730.0,95.0,3.2,30.0,492.0,349.99,251.58
2017,7,27,8,45,751.5,98.5,3.25,31.0,542.5,402.31,293.35
2017,7,27,9,0,773.0,102.0,3.3,32.0,593.0,455.18,334.19
2017,7,27,9,15,789.0,105.0,3.25,32.5,639.5,505.04,372.08
2017,7,27,9,30,805.0,108.0,3.2,33.0,686.0,554.3,408.32
2017,7,27,9,45,818.0,110.0,3.2,33.5,728.5,597.83,439.61
2017,7,27,10,0,831.0,112.0,3.2,34.0,771.0,641.37,469.98
2017,7,27,10,15,840.5,114.0,3.2,34.5,807.0,680.86,496.76
2017,7,27,10,30,850.0,116.0,3.2,35.0,843.0,718.18,521.42
2017,7,27,10,45,857.5,116.5,3.2,35.5,872.5,750.33,541.87
2017,7,27,11,0,865.0,117.0,3.2,36.0,902.0,779.8,559.38
2017,7,27,11,15,870.0,118.5,3.2,36.0,924.0,805.3,575.36
2017,7,27,11,30,875.0,120.0,3.2,36.0,946.0,827.69,589.3
2017,7,27,11,45,888.5,113.0,3.25,36.5,963.5,846.62,600.04
2017,7,27,12,0,902.0,106.0,3.3,37.0,981.0,862.46,608.82
2017,7,27,12,15,903.0,106.0,3.35,37.0,987.0,870.55,613.97
2017,7,27,12,30,904.0,106.0,3.4,37.0,993.0,875.21,617.06
2017,7,27,12,45,903.5,106.0,3.5,37.5,991.5,875.2,616.26
2017,7,27,13,0,903.0,106.0,3.6,38.0,990.0,871.81,613.41
2017,7,27,13,15,901.0,105.5,3.65,38.0,980.0,863.28,608.39
2017,7,27,13,30,899.0,105.0,3.7,38.0,970.0,851.32,601.27
2017,7,27,13,45,895.5,104.5,3.8,38.0,952.5,834.68,591.41
2017,7,27,14,0,892.0,104.0,3.9,38.0,935.0,814.69,579.4
2017,7,27,14,15,887.0,103.0,3.95,38.0,910.0,789.84,563.97
2017,7,27,14,30,882.0,102.0,4.0,38.0,885.0,761.91,546.48
2017,7,27,14,45,868.0,104.0,4.05,38.0,851.0,727.25,524.11
2017,7,27,15,0,854.0,106.0,4.1,38.0,817.0,690.4,498.9
2017,7,27,15,15,844.0,104.0,4.1,37.5,778.5,650.68,472.18
2017,7,27,15,30,834.0,102.0,4.1,37.0,740.0,608.96,443.35
2017,7,27,15,45,820.0,100.0,4.2,37.0,696.0,563.21,410.19
2017,7,27,16,0,806.0,98.0,4.3,37.0,652.0,516.28,375.29
2017,7,27,16,15,788.5,95.0,4.3,36.5,604.0,465.82,337.47
2017,7,27,16,30,771.0,92.0,4.3,36.0,556.0,414.54,297.85
2017,7,27,16,45,747.0,89.0,4.35,36.0,504.0,360.87,254.92
2017,7,27,17,0,723.0,86.0,4.4,36.0,452.0,308.23,211.91
2017,7,27,17,15,691.5,81.5,4.35,35.5,398.5,253.62,167.59
2017,7,27,17,30,660.0,77.0,4.3,35.0,345.0,198.5,123.28
2017,7,27,17,45,615.5,71.5,4.25,34.5,291.5,146.16,83.63
2017,7,27,18,0,571.0,66.0,4.2,34.0,238.0,98.41,52.19
2017,7,27,18,15,505.0,58.0,4.0,33.5,187.0,53.04,31.54
2017,7,27,18,30,439.0,50.0,3.8,33.0,136.0,39.63,27.17
2017,7,27,18,45,335.5,39.0,3.6,32.5,92.5,31.33,19.91
2017,7,27,19,0,232.0,28.0,3.4,32.0,49.0,22.86,11.6
2017,7,27,19,15,116.0,14.0,3.4,31.5,24.5,11.95,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,22.0,5.0,2.15,23.5,5.5,0.0,0.0
2017,7,28,6,0,44.0,10.0,2.4,24.0,11.0,8.54,0.0
2017,7,28,6,15,173.0,25.5,2.65,24.5,45.5,19.8,8.34
2017,7,28,6,30,302.0,41.0,2.9,25.0,80.0,31.68,20.75
2017,7,28,6,45,407.5,49.5,3.15,25.5,129.5,39.43,27.87
2017,7,28,7,0,513.0,58.0,3.4,26.0,179.0,45.66,33.43
2017,7,28,7,15,570.0,64.5,3.5,27.0,232.5,88.95,48.27
2017,7,28,7,30,627.0,71.0,3.6,28.0,286.0,138.67,79.85
2017,7,28,7,45,675.0,74.0,3.75,29.0,342.0,189.91,118.5
2017,7,28,8,0,723.0,77.0,3.9,30.0,398.0,248.5,165.51
2017,7,28,8,15,750.0,81.0,3.9,30.5,452.0,303.02,211.03
2017,7,28,8,30,777.0,85.0,3.9,31.0,506.0,359.22,257.39
2017,7,28,8,45,801.5,86.0,3.95,32.0,558.5,413.01,300.47
2017,7,28,9,0,826.0,87.0,4.0,33.0,611.0,467.97,343.02
2017,7,28,9,15,841.0,89.5,3.95,33.5,658.5,518.81,381.84
2017,7,28,9,30,856.0,92.0,3.9,34.0,706.0,568.82,418.79
2017,7,28,9,45,869.5,92.5,3.85,34.5,749.0,615.0,451.94
2017,7,28,10,0,883.0,93.0,3.8,35.0,792.0,659.67,483.03
2017,7,28,10,15,891.5,94.5,3.75,35.5,828.5,700.06,510.3
2017,7,28,10,30,900.0,96.0,3.7,36.0,865.0,738.08,535.24
2017,7,28,10,45,907.0,96.5,3.7,36.5,895.0,771.49,555.66
2017,7,28,11,0,914.0,97.0,3.7,37.0,925.0,802.03,573.8
2017,7,28,11,15,918.0,98.0,3.65,37.0,947.5,827.6,589.54
2017,7,28,11,30,922.0,99.0,3.6,37.0,970.0,849.85,603.1
2017,7,28,11,45,908.5,111.0,3.55,37.5,980.0,863.78,610.03
2017,7,28,12,0,895.0,123.0,3.5,38.0,990.0,873.49,614.32
2017,7,28,12,15,895.5,123.0,3.45,38.0,996.0,881.05,618.61
2017,7,28,12,30,896.0,123.0,3.4,38.0,1002.0,885.22,620.83
2017,7,28,12,45,896.0,122.5,3.4,38.5,1000.0,885.21,619.48
2017,7,28,13,0,896.0,122.0,3.4,39.0,998.0,881.86,616.14
2017,7,28,13,15,893.5,121.5,3.35,39.0,988.0,872.99,610.45
2017,7,28,13,30,891.0,121.0,3.3,39.0,978.0,860.73,602.72
2017,7,28,13,45,887.0,120.0,3.25,39.0,959.5,843.4,591.85
2017,7,28,14,0,883.0,119.0,3.2,39.0,941.0,822.77,578.94
2017,7,28,14,15,877.0,118.0,3.15,39.0,915.5,797.35,563.0
2017,7,28,14,30,871.0,117.0,3.1,39.0,890.0,768.92,545.11
2017,7,28,14,45,862.5,115.5,3.1,39.0,857.0,735.4,523.54
2017,7,28,15,0,854.0,114.0,3.1,39.0,824.0,699.35,499.33
2017,7,28,15,15,843.5,112.0,3.05,39.0,785.0,659.23,471.72
2017,7,28,15,30,833.0,110.0,3.0,39.0,746.0,617.15,442.22
2017,7,28,15,45,819.5,107.0,3.0,39.0,701.5,570.74,409.24
2017,7,28,16,0,806.0,104.0,3.0,39.0,657.0,524.01,375.13
2017,7,28,16,15,788.0,101.0,2.95,38.5,608.5,472.6,337.43
2017,7,28,16,30,770.0,98.0,2.9,38.0,560.0,420.99,298.4
2017,7,28,16,45,747.0,94.0,2.9,38.0,507.5,366.7,255.84
2017,7,28,17,0,724.0,90.0,2.9,38.0,455.0,313.33,213.05
2017,7,28,17,15,691.5,85.0,2.75,37.5,401.0,255.07,166.73
2017,7,28,17,30,659.0,80.0,2.6,37.0,347.0,201.87,124.5
2017,7,28,17,45,613.5,74.0,2.5,36.5,293.0,148.87,84.86
2017,7,28,18,0,568.0,68.0,2.4,36.0,239.0,100.6,53.3
2017,7,28,18,15,500.5,60.0,2.15,35.0,187.5,55.22,32.69
2017,7,28,18,30,433.0,52.0,1.9,34.0,136.0,41.32,28.41
2017,7,28,18,45,326.0,40.5,1.65,33.0,92.0,32.64,20.9
2017,7,28,19,0,219.0,29.0,1.4,32.0,48.0,22.54,11.2
2017,7,28,19,15,109.5,14.5,1.55,31.5,24.0,12.38,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,12.0,4.5,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,24.0,9.0,2.9,24.0,10.0,7.68,0.0
2017,7,29,6,15,140.5,26.0,3.05,24.5,43.0,20.11,8.22
2017,7,29,6,30,257.0,43.0,3.2,25.0,76.0,33.01,21.82
2017,7,29,6,45,360.5,53.5,3.35,26.0,124.5,40.89,29.03
2017,7,29,7,0,464.0,64.0,3.5,27.0,173.0,50.96,37.77
2017,7,29,7,15,524.5,72.0,3.4,27.5,226.0,92.88,52.6
2017,7,29,7,30,585.0,80.0,3.3,28.0,279.0,141.78,84.03
2017,7,29,7,45,634.5,83.5,3.25,29.0,335.0,191.48,121.36
2017,7,29,8,0,684.0,87.0,3.2,30.0,391.0,246.12,164.9
2017,7,29,8,15,713.0,91.5,3.0,31.0,444.5,302.54,210.85
2017,7,29,8,30,742.0,96.0,2.8,32.0,498.0,358.05,255.3
2017,7,29,8,45,767.0,98.5,2.65,33.0,550.5,411.77,297.24
2017,7,29,9,0,792.0,101.0,2.5,34.0,603.0,466.34,338.24
2017,7,29,9,15,808.0,104.0,2.25,34.5,650.5,517.3,375.55
2017,7,29,9,30,824.0,107.0,2.0,35.0,698.0,566.1,409.77
2017,7,29,9,45,837.5,108.5,1.75,35.5,740.5,611.91,440.4
2017,7,29,10,0,851.0,110.0,1.5,36.0,783.0,656.28,468.56
2017,7,29,10,15,860.0,112.0,1.4,36.5,819.5,696.32,493.61
2017,7,29,10,30,869.0,114.0,1.3,37.0,856.0,734.08,516.32
2017,7,29,10,45,876.0,115.5,1.2,37.5,886.0,767.44,534.97
2017,7,29,11,0,883.0,117.0,1.1,38.0,916.0,798.0,550.81
2017,7,29,11,15,887.5,118.0,1.1,38.5,938.5,823.19,564.26
2017,7,29,11,30,892.0,119.0,1.1,39.0,961.0,845.18,575.71
2017,7,29,11,45,895.5,119.5,1.15,39.5,975.5,862.6,585.05
2017,7,29,12,0,899.0,120.0,1.2,40.0,990.0,876.63,592.42
2017,7,29,12,15,900.0,120.0,1.3,40.0,996.5,884.69,598.17
2017,7,29,12,30,901.0,120.0,1.4,40.0,1003.0,889.32,602.0
2017,7,29,12,45,900.5,120.0,1.55,40.5,1001.0,889.3,602.39
2017,7,29,13,0,900.0,120.0,1.7,41.0,999.0,885.91,600.76
2017,7,29,13,15,897.5,119.5,1.8,41.0,989.0,876.97,596.55
2017,7,29,13,30,895.0,119.0,1.9,41.0,979.0,864.62,590.31
2017,7,29,13,45,891.0,118.5,2.05,41.0,961.0,847.6,581.61
2017,7,29,14,0,887.0,118.0,2.2,41.0,943.0,827.27,570.75
2017,7,29,14,15,881.5,117.0,2.3,41.0,918.0,802.09,556.37
2017,7,29,14,30,876.0,116.0,2.4,41.0,893.0,773.86,539.95
2017,7,29,14,45,868.5,114.0,2.5,41.0,860.5,740.4,519.62
2017,7,29,15,0,861.0,112.0,2.6,41.0,828.0,704.32,496.38
2017,7,29,15,15,638.5,208.0,2.65,40.5,725.0,617.45,436.69
2017,7,29,15,30,416.0,304.0,2.7,40.0,622.0,531.48,377.07
2017,7,29,15,45,615.0,203.5,2.8,40.0,641.5,542.77,386.72
2017,7,29,16,0,814.0,103.0,2.9,40.0,661.0,528.91,376.98
2017,7,29,16,15,582.0,171.0,2.95,39.5,554.5,436.55,311.31
2017,7,29,16,30,350.0,239.0,3.0,39.0,448.0,354.28,253.26
2017,7,29,16,45,475.0,181.5,3.05,39.0,437.0,336.02,237.16
2017,7,29,17,0,600.0,124.0,3.1,39.0,426.0,302.22,207.24
2017,7,29,17,15,564.5,117.5,2.95,38.5,375.0,250.87,167.04
2017,7,29,17,30,529.0,111.0,2.8,38.0,324.0,202.69,129.61
2017,7,29,17,45,497.0,97.0,2.65,37.5,273.0,149.78,89.96
2017,7,29,18,0,465.0,83.0,2.5,37.0,222.0,103.08,58.48
2017,7,29,18,15,409.0,70.5,2.2,36.0,174.0,60.55,37.37
2017,7,29,18,30,353.0,58.0,1.9,35.0,126.0,44.04,30.48
2017,7,29,18,45,262.0,43.5,1.6,34.0,84.5,33.34,21.32
2017,7,29,19,0,171.0,29.0,1.3,33.0,43.0,22.42,10.85
2017,7,29,19,15,85.5,14.5,1.3,32.5,21.5,12.38,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,6.5,3.5,0.95,25.0,4.0,0.0,0.0
2017,7,30,6,0,13.0,7.0,1.0,25.0,8.0,5.97,0.0
2017,7,30,6,15,106.0,26.0,1.05,25.5,39.0,20.44,8.02
2017,7,30,6,30,199.0,45.0,1.1,26.0,70.0,34.31,22.77
2017,7,30,6,45,286.0,59.5,1.15,27.0,115.0,44.89,32.26
2017,7,30,7,0,373.0,74.0,1.2,28.0,160.0,56.56,42.31
2017,7,30,7,15,434.0,84.0,1.2,28.5,211.0,94.97,56.75
2017,7,30,7,30,495.0,94.0,1.2,29.0,262.0,142.75,87.89
2017,7,30,7,45,542.0,101.0,1.25,30.0,315.5,189.82,122.69
2017,7,30,8,0,589.0,108.0,1.3,31.0,369.0,241.77,163.08
2017,7,30,8,15,621.0,114.0,1.2,31.5,421.0,292.81,203.79
2017,7,30,8,30,653.0,120.0,1.1,32.0,473.0,346.34,245.69
2017,7,30,8,45,676.5,125.0,1.0,33.0,523.0,397.62,284.34
2017,7,30,9,0,700.0,130.0,0.9,34.0,573.0,449.84,322.07
2017,7,30,9,15,718.5,134.0,0.85,34.5,619.0,499.2,357.23
2017,7,30,9,30,737.0,138.0,0.8,35.0,665.0,548.7,391.16
2017,7,30,9,45,748.5,142.5,0.8,35.5,706.0,593.13,420.92
2017,7,30,10,0,760.0,147.0,0.8,36.0,747.0,636.21,448.88
2017,7,30,10,15,770.5,149.5,0.9,36.5,783.0,675.23,474.49
2017,7,30,10,30,781.0,152.0,1.0,37.0,819.0,712.36,498.39
2017,7,30,10,45,788.0,155.0,1.1,37.5,847.5,745.2,519.11
2017,7,30,11,0,795.0,158.0,1.2,38.0,876.0,775.53,537.95
2017,7,30,11,15,800.5,159.5,1.3,38.0,898.0,800.62,554.04
2017,7,30,11,30,806.0,161.0,1.4,38.0,920.0,822.83,568.17
2017,7,30,11,45,815.5,157.0,1.55,38.5,936.0,840.44,578.83
2017,7,30,12,0,825.0,153.0,1.7,39.0,952.0,843.62,580.59
2017,7,30,12,15,826.5,153.5,1.8,39.0,958.5,851.8,586.36
2017,7,30,12,30,828.0,154.0,1.9,39.0,965.0,856.89,590.25
2017,7,30,12,45,826.0,155.0,2.0,39.0,962.5,856.32,590.72
2017,7,30,13,0,824.0,156.0,2.1,39.0,960.0,852.74,589.42
2017,7,30,13,15,604.0,290.5,2.2,39.0,877.0,796.39,551.59
2017,7,30,13,30,384.0,425.0,2.3,39.0,794.0,714.07,494.87
2017,7,30,13,45,594.5,290.5,2.45,39.5,849.0,770.89,536.9
2017,7,30,14,0,805.0,156.0,2.6,40.0,904.0,805.22,562.53
2017,7,30,14,15,414.0,240.5,2.7,39.5,624.5,557.06,396.19
2017,7,30,14,30,23.0,325.0,2.8,39.0,345.0,291.58,206.95
2017,7,30,14,45,23.5,317.0,2.95,39.0,337.0,283.94,202.66
2017,7,30,15,0,24.0,309.0,3.1,39.0,329.0,276.18,197.56
2017,7,30,15,15,47.0,326.0,3.25,38.5,362.5,309.93,222.87
2017,7,30,15,30,70.0,343.0,3.4,38.0,396.0,335.33,242.06
2017,7,30,15,45,299.5,282.0,3.55,38.0,489.5,421.07,305.46
2017,7,30,16,0,529.0,221.0,3.7,38.0,583.0,479.85,347.0
2017,7,30,16,15,270.5,210.0,3.85,37.5,394.5,313.36,227.85
2017,7,30,16,30,12.0,199.0,4.0,37.0,206.0,169.45,123.25
2017,7,30,16,45,157.0,198.5,4.15,37.0,278.0,226.07,164.16
2017,7,30,17,0,302.0,198.0,4.3,37.0,350.0,262.76,187.47
2017,7,30,17,15,270.0,182.0,4.35,36.5,306.0,221.27,155.97
2017,7,30,17,30,238.0,166.0,4.4,36.0,262.0,182.99,127.22
2017,7,30,17,45,261.5,141.5,4.45,35.5,232.0,149.87,100.76
2017,7,30,18,0,285.0,117.0,4.5,35.0,202.0,114.0,73.95
2017,7,30,18,15,228.5,96.0,4.4,34.5,155.0,75.96,51.65
2017,7,30,18,30,172.0,75.0,4.3,34.0,108.0,55.99,40.38
2017,7,30,18,45,113.0,50.5,4.25,33.5,69.0,38.49,25.49
2017,7,30,19,0,54.0,26.0,4.2,33.0,30.0,20.96,9.53
2017,7,30,19,15,27.0,13.0,4.05,32.5,15.0,11.1,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,15.0,2.9,25.0,15.0,12.36,2.34
2017,7,31,6,30,0.0,30.0,2.9,25.0,30.0,24.8,14.94
2017,7,31,6,45,0.0,52.5,2.95,25.5,52.5,42.3,30.26
2017,7,31,7,0,0.0,75.0,3.0,26.0,75.0,59.54,45.21
2017,7,31,7,15,10.0,97.5,2.9,26.5,101.0,78.44,58.14
2017,7,31,7,30,20.0,120.0,2.8,27.0,127.0,98.87,73.91
2017,7,31,7,45,149.0,145.0,2.7,27.5,210.0,145.95,105.83
2017,7,31,8,0,278.0,170.0,2.6,28.0,293.0,210.21,152.08
2017,7,31,8,15,378.0,178.0,2.5,28.5,368.5,269.01,195.88
2017,7,31,8,30,478.0,186.0,2.4,29.0,444.0,336.28,246.47
2017,7,31,8,45,412.0,221.5,2.3,30.0,459.5,366.72,270.77
2017,7,31,9,0,346.0,257.0,2.2,31.0,475.0,385.16,284.7
2017,7,31,9,15,415.0,254.0,2.25,31.5,536.0,443.29,327.08
2017,7,31,9,30,484.0,251.0,2.3,32.0,597.0,502.25,369.33
2017,7,31,9,45,376.5,309.0,2.4,32.5,588.0,503.79,369.16
2017,7,31,10,0,269.0,367.0,2.5,33.0,579.0,501.48,365.62
2017,7,31,10,15,329.5,364.5,2.6,33.5,637.0,553.66,402.13
2017,7,31,10,30,390.0,362.0,2.7,34.0,695.0,608.82,439.9
2017,7,31,10,45,413.5,367.5,2.85,34.5,731.5,652.24,468.67
2017,7,31,11,0,437.0,373.0,3.0,35.0,768.0,689.08,492.85
2017,7,31,11,15,405.0,396.5,3.1,35.0,770.0,695.66,496.45
2017,7,31,11,30,373.0,420.0,3.2,35.0,772.0,693.06,494.16
2017,7,31,11,45,303.0,454.0,3.35,35.5,742.5,671.64,477.53
2017,7,31,12,0,233.0,488.0,3.5,36.0,713.0,638.4,453.05
2017,7,31,12,15,263.5,462.0,3.6,36.0,718.5,652.93,464.04
2017,7,31,12,30,294.0,436.0,3.7,36.0,724.0,657.89,468.54
2017,7,31,12,45,550.5,303.5,3.8,36.5,841.0,771.91,550.06
2017,7,31,13,0,807.0,171.0,3.9,37.0,958.0,866.07,614.49
2017,7,31,13,15,620.0,293.5,3.95,37.0,894.5,814.7,577.45
2017,7,31,13,30,433.0,416.0,4.0,37.0,831.0,755.64,534.3
2017,7,31,13,45,419.0,407.0,4.05,37.5,802.5,728.26,515.68
2017,7,31,14,0,405.0,398.0,4.1,38.0,774.0,699.42,495.86
2017,7,31,14,15,602.0,275.5,4.15,38.0,816.5,738.55,527.02
2017,7,31,14,30,799.0,153.0,4.2,38.0,859.0,759.23,545.14
2017,7,31,14,45,797.5,146.0,4.3,38.0,828.5,727.0,523.66
2017,7,31,15,0,796.0,139.0,4.4,38.0,798.0,691.97,500.15
2017,7,31,15,15,784.5,136.5,4.4,37.5,760.0,651.8,473.21
2017,7,31,15,30,773.0,134.0,4.4,37.0,722.0,609.93,444.42
2017,7,31,15,45,766.0,127.0,4.4,37.0,679.5,565.11,411.99
2017,7,31,16,0,759.0,120.0,4.4,37.0,637.0,518.68,377.57
2017,7,31,16,15,740.0,116.0,4.35,36.5,588.5,467.78,339.66
2017,7,31,16,30,721.0,112.0,4.3,36.0,540.0,415.17,299.42
2017,7,31,16,45,700.5,105.5,4.3,35.5,489.5,361.41,257.24
2017,7,31,17,0,680.0,99.0,4.3,35.0,439.0,308.44,214.58
2017,7,31,17,15,646.5,93.5,4.2,34.5,385.5,253.97,170.5
2017,7,31,17,30,613.0,88.0,4.1,34.0,332.0,202.31,128.86
2017,7,31,17,45,569.5,80.0,4.0,34.0,279.5,150.19,88.84
2017,7,31,18,0,526.0,72.0,3.9,34.0,227.0,102.67,56.61
2017,7,31,18,15,457.5,62.5,3.5,33.0,176.5,58.19,34.84
2017,7,31,18,30,389.0,53.0,3.1,32.0,126.0,42.13,29.3
2017,7,31,18,45,289.5,39.5,2.75,31.5,84.0,30.49,19.2
2017,7,31,19,0,190.0,26.0,2.4,31.0,42.0,20.2,8.85
2017,7,31,19,15,95.0,13.0,2.35,30.5,21.0,11.1,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
