Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,91.5,21.0,1.05,25.5,32.0,16.21,4.41
2017,8,1,6,30,183.0,42.0,1.1,26.0,64.0,32.03,20.81
2017,8,1,6,45,255.0,58.0,1.15,26.5,106.5,43.67,31.27
2017,8,1,7,0,327.0,74.0,1.2,27.0,149.0,57.36,43.16
2017,8,1,7,15,382.0,86.0,1.2,27.5,197.0,94.32,57.88
2017,8,1,7,30,437.0,98.0,1.2,28.0,245.0,137.63,86.6
2017,8,1,7,45,357.0,134.0,1.2,29.0,268.0,179.93,123.01
2017,8,1,8,0,277.0,170.0,1.2,30.0,291.0,210.72,150.51
2017,8,1,8,15,472.0,142.5,1.2,30.5,382.5,270.33,191.98
2017,8,1,8,30,667.0,115.0,1.2,31.0,474.0,350.13,250.03
2017,8,1,8,45,691.0,119.5,1.3,31.5,524.0,402.08,290.55
2017,8,1,9,0,715.0,124.0,1.4,32.0,574.0,454.98,330.78
2017,8,1,9,15,733.0,128.0,1.5,32.0,621.0,505.77,369.15
2017,8,1,9,30,751.0,132.0,1.6,32.0,668.0,555.02,405.54
2017,8,1,9,45,766.0,134.5,1.7,32.5,710.0,600.53,437.68
2017,8,1,10,0,781.0,137.0,1.8,33.0,752.0,644.93,468.26
2017,8,1,10,15,791.5,139.0,1.9,33.5,788.0,684.39,494.82
2017,8,1,10,30,802.0,141.0,2.0,34.0,824.0,721.89,519.54
2017,8,1,10,45,809.5,143.0,2.15,34.5,853.0,754.94,541.21
2017,8,1,11,0,817.0,145.0,2.3,35.0,882.0,785.44,560.51
2017,8,1,11,15,822.5,146.5,2.4,35.0,904.5,802.09,571.14
2017,8,1,11,30,828.0,148.0,2.5,35.0,927.0,824.0,585.35
2017,8,1,11,45,807.5,165.5,2.6,35.5,935.5,846.06,598.43
2017,8,1,12,0,787.0,183.0,2.7,36.0,944.0,854.07,602.49
2017,8,1,12,15,789.0,183.5,2.8,36.0,950.5,862.85,608.49
2017,8,1,12,30,791.0,184.0,2.9,36.0,957.0,868.5,612.56
2017,8,1,12,45,791.0,183.5,3.0,36.5,955.5,868.4,611.8
2017,8,1,13,0,791.0,183.0,3.1,37.0,954.0,865.18,609.16
2017,8,1,13,15,788.5,182.5,3.1,37.0,944.0,856.65,603.91
2017,8,1,13,30,786.0,182.0,3.1,37.0,934.0,844.97,596.76
2017,8,1,13,45,635.0,284.5,3.15,37.5,884.5,803.52,566.04
2017,8,1,14,0,484.0,387.0,3.2,38.0,835.0,755.99,530.78
2017,8,1,14,15,396.0,401.5,3.2,37.5,761.5,679.19,480.48
2017,8,1,14,30,308.0,416.0,3.2,37.0,688.0,612.24,435.73
2017,8,1,14,45,202.0,404.5,3.25,37.0,580.5,505.77,362.39
2017,8,1,15,0,96.0,393.0,3.3,37.0,473.0,405.87,291.97
2017,8,1,15,15,55.5,322.0,3.25,36.5,368.0,312.83,226.69
2017,8,1,15,30,15.0,251.0,3.2,36.0,263.0,219.13,159.11
2017,8,1,15,45,97.0,283.0,3.2,36.0,350.0,302.02,221.01
2017,8,1,16,0,179.0,315.0,3.2,36.0,437.0,365.41,266.91
2017,8,1,16,15,284.0,271.0,3.2,35.5,447.0,372.54,272.25
2017,8,1,16,30,389.0,227.0,3.2,35.0,457.0,363.85,264.95
2017,8,1,16,45,366.0,212.0,3.2,35.0,412.5,319.33,230.94
2017,8,1,17,0,343.0,197.0,3.2,35.0,368.0,276.56,197.9
2017,8,1,17,15,394.0,165.0,3.15,34.5,339.0,244.15,170.51
2017,8,1,17,30,445.0,133.0,3.1,34.0,310.0,202.69,135.33
2017,8,1,17,45,393.0,120.0,3.1,34.0,258.5,154.67,99.51
2017,8,1,18,0,341.0,107.0,3.1,34.0,207.0,112.45,70.81
2017,8,1,18,15,279.5,89.0,2.9,33.5,159.5,73.17,48.66
2017,8,1,18,30,218.0,71.0,2.7,33.0,112.0,53.53,38.49
2017,8,1,18,45,146.0,49.0,2.5,32.5,72.0,37.53,24.74
2017,8,1,19,0,74.0,27.0,2.3,32.0,32.0,21.16,9.14
2017,8,1,19,15,37.0,13.5,2.35,31.5,16.0,11.52,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.0,1.2,25.5,8.0,6.57,0.0
2017,8,2,6,30,0.0,16.0,1.2,26.0,16.0,13.16,5.23
2017,8,2,6,45,0.0,28.0,1.3,26.5,28.0,23.09,13.92
2017,8,2,7,0,0.0,40.0,1.4,27.0,40.0,33.05,22.57
2017,8,2,7,15,0.0,53.5,1.3,27.0,53.5,44.28,30.65
2017,8,2,7,30,0.0,67.0,1.2,27.0,67.0,55.52,39.76
2017,8,2,7,45,0.0,42.5,1.2,27.5,42.5,35.13,23.03
2017,8,2,8,0,0.0,18.0,1.2,28.0,18.0,14.85,6.44
2017,8,2,8,15,21.0,115.0,1.15,28.5,126.5,102.52,75.93
2017,8,2,8,30,42.0,212.0,1.1,29.0,235.0,190.89,143.43
2017,8,2,8,45,64.0,244.5,1.1,29.5,283.0,230.56,172.36
2017,8,2,9,0,86.0,277.0,1.1,30.0,331.0,272.79,202.96
2017,8,2,9,15,43.0,189.5,1.2,30.0,216.5,182.89,135.84
2017,8,2,9,30,0.0,102.0,1.3,30.0,102.0,85.02,60.86
2017,8,2,9,45,2.5,139.0,1.4,30.5,141.0,117.54,85.74
2017,8,2,10,0,5.0,176.0,1.5,31.0,180.0,150.45,110.32
2017,8,2,10,15,13.5,242.0,1.6,31.0,253.5,212.39,156.52
2017,8,2,10,30,22.0,308.0,1.7,31.0,327.0,275.43,202.57
2017,8,2,10,45,76.5,378.5,1.85,31.5,447.5,386.8,282.91
2017,8,2,11,0,131.0,449.0,2.0,32.0,568.0,503.67,364.23
2017,8,2,11,15,126.0,460.0,2.0,32.0,576.5,514.16,370.32
2017,8,2,11,30,121.0,471.0,2.0,32.0,585.0,523.81,376.43
2017,8,2,11,45,160.0,481.5,2.05,32.0,635.0,569.41,408.27
2017,8,2,12,0,199.0,492.0,2.1,32.0,685.0,615.28,439.76
2017,8,2,12,15,155.5,492.0,2.1,32.0,643.5,580.06,414.64
2017,8,2,12,30,112.0,492.0,2.1,32.0,602.0,533.32,382.08
2017,8,2,12,45,74.0,451.5,2.1,32.5,524.0,463.67,333.12
2017,8,2,13,0,36.0,411.0,2.1,33.0,446.0,393.74,283.35
2017,8,2,13,15,59.5,438.0,2.05,33.0,495.5,437.52,314.73
2017,8,2,13,30,83.0,465.0,2.0,33.0,545.0,480.39,344.57
2017,8,2,13,45,148.0,464.5,1.95,33.0,603.5,541.35,387.54
2017,8,2,14,0,213.0,464.0,1.9,33.0,662.0,589.42,421.03
2017,8,2,14,15,216.5,449.5,1.85,33.0,646.0,572.81,409.73
2017,8,2,14,30,220.0,435.0,1.8,33.0,630.0,555.11,398.09
2017,8,2,14,45,279.0,403.0,1.75,33.0,640.5,569.35,409.09
2017,8,2,15,0,338.0,371.0,1.7,33.0,651.0,570.99,411.18
2017,8,2,15,15,322.0,355.5,1.65,33.0,611.5,531.96,384.32
2017,8,2,15,30,306.0,340.0,1.6,33.0,572.0,493.09,357.52
2017,8,2,15,45,213.0,326.0,1.6,33.0,483.0,405.79,296.0
2017,8,2,16,0,120.0,312.0,1.6,33.0,394.0,332.28,243.49
2017,8,2,16,15,163.5,286.5,1.55,32.5,388.5,323.66,238.14
2017,8,2,16,30,207.0,261.0,1.5,32.0,383.0,310.47,228.45
2017,8,2,16,45,275.0,224.0,1.5,31.5,370.5,295.55,216.4
2017,8,2,17,0,343.0,187.0,1.5,31.0,358.0,269.29,194.48
2017,8,2,17,15,311.0,172.0,1.45,30.5,312.5,226.16,161.24
2017,8,2,17,30,279.0,157.0,1.4,30.0,267.0,186.21,130.58
2017,8,2,17,45,246.5,136.5,1.4,30.0,222.5,145.4,99.72
2017,8,2,18,0,214.0,116.0,1.4,30.0,178.0,108.38,73.26
2017,8,2,18,15,171.0,93.5,1.3,29.5,136.5,73.67,51.22
2017,8,2,18,30,128.0,71.0,1.2,29.0,95.0,53.96,39.5
2017,8,2,18,45,77.0,48.0,1.2,28.5,61.0,37.17,24.89
2017,8,2,19,0,26.0,25.0,1.2,28.0,27.0,20.04,8.21
2017,8,2,19,15,13.0,12.5,1.2,27.5,13.5,10.67,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,63.5,22.0,1.45,23.0,29.5,17.37,4.1
2017,8,3,6,30,127.0,44.0,1.5,23.0,59.0,33.81,22.49
2017,8,3,6,45,212.5,62.5,1.6,23.5,104.0,47.6,34.99
2017,8,3,7,0,298.0,81.0,1.7,24.0,149.0,63.35,48.81
2017,8,3,7,15,160.5,100.0,1.7,24.5,138.0,90.56,63.09
2017,8,3,7,30,23.0,119.0,1.7,25.0,127.0,98.33,73.88
2017,8,3,7,45,11.5,101.0,1.7,25.5,105.0,85.16,63.44
2017,8,3,8,0,0.0,83.0,1.7,26.0,83.0,68.83,50.41
2017,8,3,8,15,8.5,135.5,1.7,26.5,140.5,114.28,86.18
2017,8,3,8,30,17.0,188.0,1.7,27.0,198.0,160.93,122.07
2017,8,3,8,45,117.5,234.0,1.7,28.0,307.5,248.62,187.43
2017,8,3,9,0,218.0,280.0,1.7,29.0,417.0,342.58,256.03
2017,8,3,9,15,114.0,248.0,1.65,29.5,320.0,274.6,205.2
2017,8,3,9,30,10.0,216.0,1.6,30.0,223.0,185.84,137.77
2017,8,3,9,45,68.5,296.0,1.55,30.5,349.5,295.06,219.06
2017,8,3,10,0,127.0,376.0,1.5,31.0,476.0,413.1,302.99
2017,8,3,10,15,73.0,334.5,1.5,31.5,392.5,339.15,248.3
2017,8,3,10,30,19.0,293.0,1.5,32.0,309.0,260.65,190.28
2017,8,3,10,45,13.5,240.5,1.55,32.5,252.0,212.73,155.01
2017,8,3,11,0,8.0,188.0,1.6,33.0,195.0,164.42,119.01
2017,8,3,11,15,9.5,206.0,1.6,33.0,215.5,181.31,131.52
2017,8,3,11,30,11.0,224.0,1.6,33.0,236.0,198.29,143.88
2017,8,3,11,45,203.0,324.0,1.65,33.5,520.5,474.83,344.74
2017,8,3,12,0,395.0,424.0,1.7,34.0,805.0,733.61,517.07
2017,8,3,12,15,322.0,457.0,1.7,34.0,769.5,703.74,493.65
2017,8,3,12,30,249.0,490.0,1.7,34.0,734.0,671.19,470.78
2017,8,3,12,45,342.5,460.0,1.75,34.5,793.5,726.37,508.38
2017,8,3,13,0,436.0,430.0,1.8,35.0,853.0,785.99,547.34
2017,8,3,13,15,436.0,422.0,1.85,35.0,842.0,775.09,540.5
2017,8,3,13,30,436.0,414.0,1.9,35.0,831.0,762.05,532.88
2017,8,3,13,45,373.5,427.5,1.95,35.0,779.5,706.71,496.66
2017,8,3,14,0,311.0,441.0,2.0,35.0,728.0,658.79,464.93
2017,8,3,14,15,196.0,429.5,2.1,35.0,609.0,540.09,384.84
2017,8,3,14,30,81.0,418.0,2.2,35.0,490.0,426.39,305.78
2017,8,3,14,45,50.0,353.0,2.3,35.0,397.0,342.75,247.69
2017,8,3,15,0,19.0,288.0,2.4,35.0,304.0,255.53,185.32
2017,8,3,15,15,368.0,226.5,2.45,34.5,505.5,459.35,338.09
2017,8,3,15,30,717.0,165.0,2.5,34.0,707.0,608.99,444.72
2017,8,3,15,45,366.5,198.0,2.65,34.0,474.5,398.12,293.32
2017,8,3,16,0,16.0,231.0,2.8,34.0,242.0,200.78,147.22
2017,8,3,16,15,330.5,187.0,2.85,33.5,382.5,331.44,245.36
2017,8,3,16,30,645.0,143.0,2.9,33.0,523.0,413.96,302.05
2017,8,3,16,45,349.5,171.0,2.95,32.5,374.5,284.9,208.02
2017,8,3,17,0,54.0,199.0,3.0,32.0,226.0,181.24,134.62
2017,8,3,17,15,283.5,156.0,2.95,31.5,270.5,206.75,147.77
2017,8,3,17,30,513.0,113.0,2.9,31.0,315.0,202.47,134.46
2017,8,3,17,45,461.5,102.5,2.9,31.0,262.5,152.56,96.25
2017,8,3,18,0,410.0,92.0,2.9,31.0,210.0,108.29,65.72
2017,8,3,18,15,342.0,77.5,2.75,30.5,161.5,66.43,42.68
2017,8,3,18,30,274.0,63.0,2.6,30.0,113.0,47.37,33.86
2017,8,3,18,45,186.0,44.5,2.5,29.5,73.0,33.87,22.02
2017,8,3,19,0,98.0,26.0,2.4,29.0,33.0,20.43,7.92
2017,8,3,19,15,49.0,13.0,2.35,28.5,16.5,11.1,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,110.0,20.0,1.3,25.5,32.5,15.5,2.34
2017,8,4,6,30,220.0,40.0,1.3,26.0,65.0,30.71,19.57
2017,8,4,6,45,312.0,53.0,1.3,26.5,111.0,40.35,28.42
2017,8,4,7,0,404.0,66.0,1.3,27.0,157.0,54.94,35.9
2017,8,4,7,15,464.5,76.0,1.25,27.5,208.5,97.71,57.18
2017,8,4,7,30,525.0,86.0,1.2,28.0,260.0,145.6,89.16
2017,8,4,7,45,569.5,93.0,1.15,29.0,313.5,194.6,126.26
2017,8,4,8,0,614.0,100.0,1.1,30.0,367.0,248.15,168.43
2017,8,4,8,15,645.5,106.0,1.2,30.5,420.0,300.97,211.13
2017,8,4,8,30,677.0,112.0,1.3,31.0,473.0,356.19,255.06
2017,8,4,8,45,702.5,116.0,1.4,31.5,524.0,409.14,296.47
2017,8,4,9,0,728.0,120.0,1.5,32.0,575.0,463.18,337.51
2017,8,4,9,15,438.5,226.5,1.55,32.5,507.0,438.29,320.73
2017,8,4,9,30,149.0,333.0,1.6,33.0,439.0,374.3,273.52
2017,8,4,9,45,102.5,338.5,1.7,33.5,414.0,352.93,257.64
2017,8,4,10,0,56.0,344.0,1.8,34.0,389.0,332.71,241.95
2017,8,4,10,15,39.0,327.5,1.8,34.0,359.5,309.88,225.14
2017,8,4,10,30,22.0,311.0,1.8,34.0,330.0,278.36,201.98
2017,8,4,10,45,163.0,369.0,1.85,34.5,515.0,454.36,328.53
2017,8,4,11,0,304.0,427.0,1.9,35.0,700.0,631.34,448.44
2017,8,4,11,15,242.5,451.0,1.9,35.0,673.0,611.67,432.52
2017,8,4,11,30,181.0,475.0,1.9,35.0,646.0,579.4,409.56
2017,8,4,11,45,116.0,456.0,1.95,35.5,566.0,511.48,362.11
2017,8,4,12,0,51.0,437.0,2.0,36.0,486.0,430.22,304.98
2017,8,4,12,15,425.5,308.5,2.0,36.0,723.0,672.51,477.77
2017,8,4,12,30,800.0,180.0,2.0,36.0,960.0,880.21,614.99
2017,8,4,12,45,796.0,182.5,2.0,36.5,957.5,879.21,611.18
2017,8,4,13,0,792.0,185.0,2.0,37.0,955.0,875.03,607.4
2017,8,4,13,15,789.5,184.5,2.0,37.0,945.0,866.36,602.22
2017,8,4,13,30,787.0,184.0,2.0,37.0,935.0,854.52,595.18
2017,8,4,13,45,509.0,322.0,2.0,37.0,804.5,737.5,515.8
2017,8,4,14,0,231.0,460.0,2.0,37.0,674.0,602.88,422.68
2017,8,4,14,15,495.5,319.0,2.05,37.0,760.5,699.04,493.22
2017,8,4,14,30,760.0,178.0,2.1,37.0,847.0,759.9,537.9
2017,8,4,14,45,725.5,190.5,2.15,37.0,809.0,725.2,514.38
2017,8,4,15,0,691.0,203.0,2.2,37.0,771.0,685.91,488.3
2017,8,4,15,15,677.0,198.5,2.25,36.5,732.5,644.96,462.1
2017,8,4,15,30,663.0,194.0,2.3,36.0,694.0,602.81,434.34
2017,8,4,15,45,645.5,188.5,2.35,36.0,650.5,556.8,402.27
2017,8,4,16,0,628.0,183.0,2.4,36.0,607.0,510.41,369.14
2017,8,4,16,15,605.0,176.0,2.45,35.5,559.0,459.97,332.99
2017,8,4,16,30,582.0,169.0,2.5,35.0,511.0,410.27,296.29
2017,8,4,16,45,550.5,161.0,2.55,35.0,459.5,353.93,253.3
2017,8,4,17,0,519.0,153.0,2.6,35.0,408.0,303.52,213.89
2017,8,4,17,15,481.0,142.0,2.55,34.5,356.0,251.46,173.35
2017,8,4,17,30,443.0,131.0,2.5,34.0,304.0,203.02,135.68
2017,8,4,17,45,385.0,119.0,2.5,34.0,252.0,154.67,99.77
2017,8,4,18,0,327.0,107.0,2.5,34.0,200.0,112.82,71.36
2017,8,4,18,15,265.0,88.0,2.3,33.5,152.5,73.06,48.27
2017,8,4,18,30,203.0,69.0,2.1,33.0,105.0,52.01,37.15
2017,8,4,18,45,130.0,46.0,1.9,32.5,66.0,35.29,22.78
2017,8,4,19,0,57.0,23.0,1.7,32.0,27.0,18.14,5.73
2017,8,4,19,15,28.5,11.5,1.8,31.5,13.5,9.82,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.5,21.0,1.6,25.0,29.0,16.61,2.15
2017,8,5,6,30,139.0,42.0,1.7,25.0,58.0,32.41,21.0
2017,8,5,6,45,226.0,60.0,1.85,25.5,102.5,45.08,32.5
2017,8,5,7,0,313.0,78.0,2.0,26.0,147.0,62.85,42.81
2017,8,5,7,15,373.0,91.5,2.05,27.0,197.0,101.21,63.24
2017,8,5,7,30,433.0,105.0,2.1,28.0,247.0,146.58,94.0
2017,8,5,7,45,485.5,113.0,2.15,29.0,300.5,192.89,128.77
2017,8,5,8,0,538.0,121.0,2.2,30.0,354.0,244.68,169.27
2017,8,5,8,15,571.5,128.5,2.25,30.5,406.0,298.6,212.58
2017,8,5,8,30,605.0,136.0,2.3,31.0,458.0,352.1,255.06
2017,8,5,8,45,631.0,142.0,2.4,32.0,508.5,403.53,294.75
2017,8,5,9,0,657.0,148.0,2.5,33.0,559.0,456.26,334.2
2017,8,5,9,15,676.5,153.0,2.6,33.0,605.5,505.65,371.61
2017,8,5,9,30,696.0,158.0,2.7,33.0,652.0,555.07,408.19
2017,8,5,9,45,709.5,163.0,2.85,33.5,693.0,600.5,440.47
2017,8,5,10,0,723.0,168.0,3.0,34.0,734.0,644.86,471.26
2017,8,5,10,15,734.5,171.0,3.1,34.5,770.0,684.68,498.15
2017,8,5,10,30,746.0,174.0,3.2,35.0,806.0,719.72,521.38
2017,8,5,10,45,756.0,175.5,3.35,35.5,835.5,752.77,543.07
2017,8,5,11,0,766.0,177.0,3.5,36.0,865.0,783.55,562.94
2017,8,5,11,15,522.0,318.0,3.6,36.0,792.0,732.76,523.74
2017,8,5,11,30,278.0,459.0,3.7,36.0,719.0,656.58,467.17
2017,8,5,11,45,300.5,460.5,3.8,36.0,746.0,683.14,485.9
2017,8,5,12,0,323.0,462.0,3.9,36.0,773.0,708.86,503.5
2017,8,5,12,15,556.0,322.5,4.0,36.0,862.0,800.96,570.78
2017,8,5,12,30,789.0,183.0,4.1,36.0,951.0,875.72,624.11
2017,8,5,12,45,792.0,180.5,4.2,36.0,950.0,876.42,624.52
2017,8,5,13,0,795.0,178.0,4.3,36.0,949.0,873.92,623.42
2017,8,5,13,15,538.0,323.0,4.35,36.0,842.5,781.54,558.09
2017,8,5,13,30,281.0,468.0,4.4,36.0,736.0,674.11,480.36
2017,8,5,13,45,533.5,319.0,4.5,36.0,815.5,757.3,543.71
2017,8,5,14,0,786.0,170.0,4.6,36.0,895.0,815.48,588.14
2017,8,5,14,15,779.5,168.0,4.6,35.5,869.5,789.76,572.36
2017,8,5,14,30,773.0,166.0,4.6,35.0,844.0,761.34,554.41
2017,8,5,14,45,768.0,160.5,4.65,35.0,812.5,728.34,532.17
2017,8,5,15,0,763.0,155.0,4.7,35.0,781.0,692.87,507.86
2017,8,5,15,15,750.5,152.0,4.65,34.5,742.5,652.32,480.22
2017,8,5,15,30,738.0,149.0,4.6,34.0,704.0,610.22,450.87
2017,8,5,15,45,727.5,142.5,4.6,34.0,661.0,565.06,417.88
2017,8,5,16,0,717.0,136.0,4.6,34.0,618.0,517.95,382.69
2017,8,5,16,15,696.0,131.0,4.55,34.0,570.0,466.13,343.17
2017,8,5,16,30,675.0,126.0,4.5,34.0,522.0,414.66,302.94
2017,8,5,16,45,652.5,119.0,4.45,34.0,471.0,361.48,260.56
2017,8,5,17,0,630.0,112.0,4.4,34.0,420.0,309.41,218.19
2017,8,5,17,15,593.0,105.0,4.3,33.5,367.0,254.82,174.21
2017,8,5,17,30,556.0,98.0,4.2,33.0,314.0,203.59,133.02
2017,8,5,17,45,511.0,88.0,4.1,33.0,262.0,152.27,93.36
2017,8,5,18,0,466.0,78.0,4.0,33.0,210.0,105.89,61.11
2017,8,5,18,15,393.0,66.5,3.8,32.5,161.0,60.7,36.6
2017,8,5,18,30,320.0,55.0,3.6,32.0,112.0,41.82,28.92
2017,8,5,18,45,219.5,39.5,3.4,31.5,72.0,30.3,18.8
2017,8,5,19,0,119.0,24.0,3.2,31.0,32.0,18.57,5.36
2017,8,5,19,15,59.5,12.0,3.3,30.5,16.0,10.24,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,3.5,3.85,25.0,3.5,2.87,0.0
2017,8,6,6,30,0.0,7.0,4.0,25.0,7.0,5.74,0.0
2017,8,6,6,45,0.0,12.0,4.2,25.5,12.0,9.86,2.7
2017,8,6,7,0,0.0,17.0,4.4,26.0,17.0,13.98,5.82
2017,8,6,7,15,0.0,23.0,4.45,26.5,23.0,18.94,9.93
2017,8,6,7,30,0.0,29.0,4.5,27.0,29.0,23.92,13.97
2017,8,6,7,45,0.0,37.0,4.6,28.0,37.0,30.56,19.26
2017,8,6,8,0,0.0,45.0,4.7,29.0,45.0,37.22,24.45
2017,8,6,8,15,0.0,85.5,4.75,29.5,85.5,71.0,51.27
2017,8,6,8,30,0.0,126.0,4.8,30.0,126.0,104.38,77.27
2017,8,6,8,45,2.0,150.0,4.85,30.5,151.5,125.26,93.07
2017,8,6,9,0,4.0,174.0,4.9,31.0,177.0,146.51,108.98
2017,8,6,9,15,4.0,173.0,4.85,31.5,176.0,146.21,108.17
2017,8,6,9,30,4.0,172.0,4.8,32.0,175.0,145.83,107.36
2017,8,6,9,45,9.0,211.5,4.8,32.5,218.5,182.53,134.76
2017,8,6,10,0,14.0,251.0,4.8,33.0,262.0,219.91,162.23
2017,8,6,10,15,13.5,252.5,4.8,33.5,263.5,221.74,162.9
2017,8,6,10,30,13.0,254.0,4.8,34.0,265.0,223.46,163.57
2017,8,6,10,45,29.0,322.5,4.8,34.5,348.5,303.1,221.64
2017,8,6,11,0,45.0,391.0,4.8,35.0,432.0,378.31,275.1
2017,8,6,11,15,45.5,402.5,4.75,35.0,445.0,391.03,283.63
2017,8,6,11,30,46.0,414.0,4.7,35.0,458.0,403.56,292.19
2017,8,6,11,45,33.5,378.0,4.7,35.5,410.5,361.95,261.63
2017,8,6,12,0,21.0,342.0,4.7,36.0,363.0,309.71,223.52
2017,8,6,12,15,105.5,420.5,4.65,36.0,523.0,476.36,343.52
2017,8,6,12,30,190.0,499.0,4.6,36.0,683.0,622.36,444.7
2017,8,6,12,45,282.5,467.5,4.6,36.0,741.5,685.34,488.99
2017,8,6,13,0,375.0,436.0,4.6,36.0,800.0,736.78,525.5
2017,8,6,13,15,350.0,445.5,4.55,36.0,782.5,719.95,513.32
2017,8,6,13,30,325.0,455.0,4.5,36.0,765.0,701.8,500.61
2017,8,6,13,45,565.5,304.0,4.45,36.0,830.0,772.8,554.56
2017,8,6,14,0,806.0,153.0,4.4,36.0,895.0,818.73,589.54
2017,8,6,14,15,508.0,293.5,4.35,36.0,757.0,690.05,497.77
2017,8,6,14,30,210.0,434.0,4.3,36.0,619.0,550.82,396.54
2017,8,6,14,45,200.0,417.0,4.25,36.0,587.5,520.04,375.91
2017,8,6,15,0,190.0,400.0,4.2,36.0,556.0,489.18,354.63
2017,8,6,15,15,454.5,278.0,4.15,35.5,626.0,565.87,413.79
2017,8,6,15,30,719.0,156.0,4.1,35.0,696.0,607.25,446.22
2017,8,6,15,45,701.0,152.5,4.05,35.0,652.0,560.36,411.8
2017,8,6,16,0,683.0,149.0,4.0,35.0,608.0,512.98,376.69
2017,8,6,16,15,505.5,193.0,3.9,34.5,518.0,424.88,312.14
2017,8,6,16,30,328.0,237.0,3.8,34.0,428.0,350.25,257.47
2017,8,6,16,45,455.5,181.0,3.75,34.0,418.5,336.41,244.41
2017,8,6,17,0,583.0,125.0,3.7,34.0,409.0,306.39,216.75
2017,8,6,17,15,544.0,117.0,3.5,33.5,356.5,252.85,174.0
2017,8,6,17,30,505.0,109.0,3.3,33.0,304.0,199.98,132.03
2017,8,6,17,45,456.0,98.0,3.15,33.0,252.5,150.24,93.97
2017,8,6,18,0,407.0,87.0,3.0,33.0,201.0,105.91,63.18
2017,8,6,18,15,334.0,73.5,2.8,32.5,153.0,64.57,40.39
2017,8,6,18,30,261.0,60.0,2.6,32.0,105.0,45.2,31.68
2017,8,6,18,45,168.0,41.5,2.45,31.5,66.5,31.63,19.82
2017,8,6,19,0,75.0,23.0,2.3,31.0,28.0,18.12,4.26
2017,8,6,19,15,37.5,11.5,2.4,30.5,14.0,9.82,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.9,25.0,1.0,0.82,0.0
2017,8,7,6,30,0.0,2.0,3.0,25.0,2.0,1.64,0.0
2017,8,7,6,45,0.0,4.5,3.15,25.0,4.5,3.69,0.0
2017,8,7,7,0,0.0,7.0,3.3,25.0,7.0,5.75,0.0
2017,8,7,7,15,0.0,9.5,3.3,25.0,9.5,7.81,0.81
2017,8,7,7,30,0.0,12.0,3.3,25.0,12.0,9.87,2.52
2017,8,7,7,45,0.0,13.0,3.35,25.0,13.0,10.71,3.19
2017,8,7,8,0,0.0,14.0,3.4,25.0,14.0,11.54,3.85
2017,8,7,8,15,0.0,25.0,3.3,25.0,25.0,20.65,11.28
2017,8,7,8,30,0.0,36.0,3.2,25.0,36.0,29.79,18.67
2017,8,7,8,45,0.0,30.0,3.1,25.5,30.0,24.83,14.52
2017,8,7,9,0,0.0,24.0,3.0,26.0,24.0,19.87,10.41
2017,8,7,9,15,0.0,44.5,2.9,26.0,44.5,36.94,24.08
2017,8,7,9,30,0.0,65.0,2.8,26.0,65.0,54.07,37.66
2017,8,7,9,45,0.0,64.5,2.75,26.0,64.5,53.7,37.24
2017,8,7,10,0,0.0,64.0,2.7,26.0,64.0,53.33,36.85
2017,8,7,10,15,0.0,83.5,2.6,26.0,83.5,69.71,49.7
2017,8,7,10,30,0.0,103.0,2.5,26.0,103.0,86.15,62.48
2017,8,7,10,45,1.0,123.0,2.4,26.0,124.5,103.84,76.19
2017,8,7,11,0,2.0,143.0,2.3,26.0,146.0,121.68,89.91
2017,8,7,11,15,6.0,175.5,2.25,26.0,182.0,152.72,113.79
2017,8,7,11,30,10.0,208.0,2.2,26.0,218.0,184.08,137.66
2017,8,7,11,45,14.0,261.0,2.15,26.0,274.5,233.33,174.71
2017,8,7,12,0,18.0,314.0,2.1,26.0,331.0,282.99,211.47
2017,8,7,12,15,33.0,375.0,2.0,26.0,407.0,360.9,268.51
2017,8,7,12,30,48.0,436.0,1.9,26.0,483.0,429.85,317.68
2017,8,7,12,45,107.5,466.0,1.85,26.0,570.5,509.83,375.24
2017,8,7,13,0,167.0,496.0,1.8,26.0,658.0,599.67,437.97
2017,8,7,13,15,214.5,484.0,1.7,26.0,689.5,628.28,457.67
2017,8,7,13,30,262.0,472.0,1.6,26.0,721.0,664.42,482.48
2017,8,7,13,45,352.0,429.0,1.5,26.0,757.0,696.44,505.51
2017,8,7,14,0,442.0,386.0,1.4,26.0,793.0,731.78,530.14
2017,8,7,14,15,330.5,409.0,1.3,26.0,708.5,642.77,467.56
2017,8,7,14,30,219.0,432.0,1.2,26.0,624.0,557.11,407.29
2017,8,7,14,45,249.0,408.0,1.1,26.0,618.5,557.8,408.78
2017,8,7,15,0,279.0,384.0,1.0,26.0,613.0,547.05,401.63
2017,8,7,15,15,514.5,260.5,0.9,26.0,656.0,592.39,436.4
2017,8,7,15,30,750.0,137.0,0.8,26.0,699.0,610.39,450.28
2017,8,7,15,45,732.5,134.5,0.7,26.0,655.0,563.86,415.87
2017,8,7,16,0,715.0,132.0,0.6,26.0,611.0,516.3,380.67
2017,8,7,16,15,694.0,127.5,0.5,26.0,563.0,464.85,341.93
2017,8,7,16,30,673.0,123.0,0.4,26.0,515.0,413.75,302.5
2017,8,7,16,45,502.5,154.0,0.35,26.0,430.5,332.82,242.61
2017,8,7,17,0,332.0,185.0,0.3,26.0,346.0,267.76,195.26
2017,8,7,17,15,442.0,140.5,0.4,26.0,327.0,242.25,171.43
2017,8,7,17,30,552.0,96.0,0.5,26.0,308.0,202.77,134.64
2017,8,7,17,45,507.5,86.0,0.65,26.0,256.5,151.55,94.85
2017,8,7,18,0,463.0,76.0,0.8,26.0,205.0,105.23,62.07
2017,8,7,18,15,389.0,65.0,0.75,25.5,156.0,60.38,37.1
2017,8,7,18,30,315.0,54.0,0.7,25.0,107.0,41.1,29.23
2017,8,7,18,45,217.5,38.0,0.65,25.0,68.0,29.2,18.43
2017,8,7,19,0,120.0,22.0,0.6,25.0,29.0,17.06,2.92
2017,8,7,19,15,60.0,11.0,0.6,24.5,14.5,9.39,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,124.5,17.0,3.05,23.0,30.5,13.25,0.0
2017,8,8,6,30,249.0,34.0,3.3,23.0,61.0,26.33,15.99
2017,8,8,6,45,339.5,46.5,3.6,23.5,106.5,37.18,26.01
2017,8,8,7,0,430.0,59.0,3.9,24.0,152.0,55.54,34.38
2017,8,8,7,15,491.5,67.5,4.0,24.5,204.0,97.38,55.91
2017,8,8,7,30,553.0,76.0,4.1,25.0,256.0,146.42,90.13
2017,8,8,7,45,597.0,82.0,4.25,26.0,309.5,196.61,129.81
2017,8,8,8,0,641.0,88.0,4.4,27.0,363.0,251.24,174.74
2017,8,8,8,15,551.0,132.0,4.4,27.5,391.5,299.82,218.58
2017,8,8,8,30,461.0,176.0,4.4,28.0,420.0,332.87,248.16
2017,8,8,8,45,605.0,141.0,4.45,28.5,495.5,396.96,297.47
2017,8,8,9,0,749.0,106.0,4.5,29.0,571.0,469.92,353.58
2017,8,8,9,15,556.0,200.0,4.5,29.0,561.0,484.64,365.74
2017,8,8,9,30,363.0,294.0,4.5,29.0,551.0,475.24,358.18
2017,8,8,9,45,588.5,204.5,4.55,29.5,650.5,568.31,428.28
2017,8,8,10,0,814.0,115.0,4.6,30.0,750.0,658.39,495.44
2017,8,8,10,15,498.5,265.0,4.6,30.0,660.0,605.79,452.81
2017,8,8,10,30,183.0,415.0,4.6,30.0,570.0,506.6,375.8
2017,8,8,10,45,237.5,422.0,4.7,30.5,630.0,562.59,416.22
2017,8,8,11,0,292.0,429.0,4.8,31.0,690.0,629.87,463.3
2017,8,8,11,15,260.5,448.5,4.8,31.0,686.0,630.22,462.17
2017,8,8,11,30,229.0,468.0,4.8,31.0,682.0,618.48,452.99
2017,8,8,11,45,168.0,474.0,4.8,31.5,632.5,576.4,421.1
2017,8,8,12,0,107.0,480.0,4.8,32.0,583.0,520.8,379.75
2017,8,8,12,15,206.5,476.0,4.75,32.0,676.0,617.42,449.71
2017,8,8,12,30,306.0,472.0,4.7,32.0,769.0,713.35,517.07
2017,8,8,12,45,358.5,447.5,4.7,32.0,794.5,737.88,534.71
2017,8,8,13,0,411.0,423.0,4.7,32.0,820.0,768.03,556.29
2017,8,8,13,15,386.5,427.5,4.65,32.0,798.0,739.01,535.97
2017,8,8,13,30,362.0,432.0,4.6,32.0,776.0,716.31,520.11
2017,8,8,13,45,320.5,439.5,4.55,32.0,739.5,680.81,495.07
2017,8,8,14,0,279.0,447.0,4.5,32.0,703.0,645.17,469.88
2017,8,8,14,15,537.0,299.0,4.45,32.0,774.0,721.79,529.34
2017,8,8,14,30,795.0,151.0,4.4,32.0,845.0,771.01,568.46
2017,8,8,14,45,770.0,158.0,4.4,32.0,809.0,733.54,541.94
2017,8,8,15,0,745.0,165.0,4.4,32.0,773.0,694.72,514.61
2017,8,8,15,15,732.0,161.5,4.35,32.0,734.5,655.54,486.74
2017,8,8,15,30,719.0,158.0,4.3,32.0,696.0,612.54,455.71
2017,8,8,15,45,702.0,154.0,4.3,32.0,652.0,565.54,421.3
2017,8,8,16,0,685.0,150.0,4.3,32.0,608.0,517.99,385.7
2017,8,8,16,15,663.0,144.5,4.2,31.5,559.5,466.34,346.87
2017,8,8,16,30,641.0,139.0,4.1,31.0,511.0,415.22,307.38
2017,8,8,16,45,615.5,131.5,4.05,30.5,460.0,361.82,265.24
2017,8,8,17,0,590.0,124.0,4.0,30.0,409.0,309.95,223.29
2017,8,8,17,15,552.0,115.5,3.7,29.5,356.0,255.62,179.1
2017,8,8,17,30,514.0,107.0,3.4,29.0,303.0,201.84,135.52
2017,8,8,17,45,469.5,95.0,3.15,29.0,251.5,151.25,95.82
2017,8,8,18,0,425.0,83.0,2.9,29.0,200.0,105.59,63.18
2017,8,8,18,15,353.0,69.5,2.6,28.5,151.5,63.03,39.2
2017,8,8,18,30,281.0,56.0,2.3,28.0,103.0,42.43,29.89
2017,8,8,18,45,189.5,38.0,2.0,27.5,64.5,29.12,18.02
2017,8,8,19,0,98.0,20.0,1.7,27.0,26.0,15.5,0.89
2017,8,8,19,15,49.0,10.0,1.65,26.5,13.0,8.54,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,18.5,2.4,22.5,28.5,14.35,0.0
2017,8,9,6,30,182.0,37.0,2.4,23.0,57.0,28.39,17.61
2017,8,9,6,45,266.5,53.5,2.45,23.5,101.5,40.58,28.88
2017,8,9,7,0,351.0,70.0,2.5,24.0,146.0,61.16,39.58
2017,8,9,7,15,413.0,82.0,2.5,24.5,197.0,101.32,61.85
2017,8,9,7,30,475.0,94.0,2.5,25.0,248.0,148.73,95.17
2017,8,9,7,45,522.0,103.0,2.55,26.0,301.5,200.55,135.61
2017,8,9,8,0,569.0,112.0,2.6,27.0,355.0,254.54,179.01
2017,8,9,8,15,424.5,163.5,2.6,27.5,359.0,282.96,207.6
2017,8,9,8,30,280.0,215.0,2.6,28.0,363.0,293.37,219.64
2017,8,9,8,45,485.5,175.0,2.65,28.5,463.0,372.24,278.3
2017,8,9,9,0,691.0,135.0,2.7,29.0,563.0,469.21,350.53
2017,8,9,9,15,438.0,232.0,2.7,29.5,511.0,450.59,337.01
2017,8,9,9,30,185.0,329.0,2.7,30.0,459.0,396.31,295.48
2017,8,9,9,45,470.5,240.5,2.75,30.5,600.0,524.06,390.52
2017,8,9,10,0,756.0,152.0,2.8,31.0,741.0,660.04,488.45
2017,8,9,10,15,767.5,155.0,2.8,31.0,777.5,700.71,516.12
2017,8,9,10,30,779.0,158.0,2.8,31.0,814.0,739.54,542.62
2017,8,9,10,45,555.0,287.0,2.85,31.5,763.0,708.4,515.66
2017,8,9,11,0,331.0,416.0,2.9,32.0,712.0,651.24,470.93
2017,8,9,11,15,325.0,432.5,2.9,32.0,729.0,670.87,484.01
2017,8,9,11,30,319.0,449.0,2.9,32.0,746.0,688.84,495.43
2017,8,9,11,45,566.0,309.0,2.9,32.5,846.5,793.04,569.84
2017,8,9,12,0,813.0,169.0,2.9,33.0,947.0,884.38,631.57
2017,8,9,12,15,540.0,325.5,2.85,33.0,844.0,798.33,569.59
2017,8,9,12,30,267.0,482.0,2.8,33.0,741.0,689.43,490.61
2017,8,9,12,45,276.0,478.5,2.75,33.5,746.0,694.36,493.61
2017,8,9,13,0,285.0,475.0,2.7,34.0,751.0,697.71,494.84
2017,8,9,13,15,550.0,319.5,2.65,34.0,844.0,797.16,567.07
2017,8,9,13,30,815.0,164.0,2.6,34.0,937.0,872.63,619.67
2017,8,9,13,45,812.0,162.0,2.55,34.0,919.0,855.12,607.86
2017,8,9,14,0,809.0,160.0,2.5,34.0,901.0,834.43,594.82
2017,8,9,14,15,802.0,158.0,2.45,34.0,875.0,807.44,577.74
2017,8,9,14,30,795.0,156.0,2.4,34.0,849.0,777.69,558.69
2017,8,9,14,45,792.0,150.0,2.4,34.0,817.5,744.68,537.11
2017,8,9,15,0,789.0,144.0,2.4,34.0,786.0,708.98,513.36
2017,8,9,15,15,777.0,141.0,2.35,33.5,746.5,667.41,485.81
2017,8,9,15,30,765.0,138.0,2.3,33.0,707.0,624.2,456.47
2017,8,9,15,45,750.0,133.5,2.3,33.0,663.0,576.45,422.54
2017,8,9,16,0,735.0,129.0,2.3,33.0,619.0,527.82,387.1
2017,8,9,16,15,714.5,124.5,2.25,32.5,569.5,475.04,348.32
2017,8,9,16,30,694.0,120.0,2.2,32.0,520.0,422.91,308.79
2017,8,9,16,45,668.0,114.0,2.15,32.0,468.0,367.84,265.44
2017,8,9,17,0,642.0,108.0,2.1,32.0,416.0,314.25,222.23
2017,8,9,17,15,605.0,101.0,1.9,31.5,362.5,258.53,177.38
2017,8,9,17,30,568.0,94.0,1.7,31.0,309.0,206.18,135.19
2017,8,9,17,45,520.0,84.5,1.55,30.5,256.0,153.66,94.68
2017,8,9,18,0,472.0,75.0,1.4,30.0,203.0,106.47,61.61
2017,8,9,18,15,398.5,63.0,1.3,29.0,154.0,60.05,35.73
2017,8,9,18,30,325.0,51.0,1.2,28.0,105.0,38.99,27.0
2017,8,9,18,45,222.0,35.0,1.1,27.5,65.0,26.99,16.22
2017,8,9,19,0,119.0,19.0,1.0,27.0,25.0,14.77,0.0
2017,8,9,19,15,59.5,9.5,1.0,26.5,12.5,8.11,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,18.0,1.9,23.5,28.0,13.98,0.0
2017,8,10,6,30,193.0,36.0,2.1,24.0,56.0,27.68,16.88
2017,8,10,6,45,297.0,49.0,2.35,25.0,102.0,37.42,26.0
2017,8,10,7,0,401.0,62.0,2.6,26.0,148.0,59.47,36.65
2017,8,10,7,15,465.0,71.5,2.65,26.5,199.5,100.92,58.86
2017,8,10,7,30,529.0,81.0,2.7,27.0,251.0,149.98,93.15
2017,8,10,7,45,578.5,87.0,2.75,27.5,305.5,200.24,132.6
2017,8,10,8,0,628.0,93.0,2.8,28.0,360.0,255.64,177.7
2017,8,10,8,15,660.0,98.5,2.75,28.5,413.5,309.65,222.38
2017,8,10,8,30,692.0,104.0,2.7,29.0,467.0,366.1,268.14
2017,8,10,8,45,717.0,107.5,2.7,29.5,518.0,419.75,310.85
2017,8,10,9,0,742.0,111.0,2.7,30.0,569.0,475.45,353.75
2017,8,10,9,15,760.0,114.5,2.65,30.5,616.5,526.59,391.95
2017,8,10,9,30,778.0,118.0,2.6,31.0,664.0,577.37,428.63
2017,8,10,9,45,791.0,120.5,2.55,31.5,706.0,623.42,460.85
2017,8,10,10,0,804.0,123.0,2.5,32.0,748.0,668.1,491.16
2017,8,10,10,15,814.5,125.0,2.45,32.5,784.5,708.91,517.96
2017,8,10,10,30,825.0,127.0,2.4,33.0,821.0,741.51,538.75
2017,8,10,10,45,832.5,128.5,2.4,33.5,850.5,774.37,558.43
2017,8,10,11,0,840.0,130.0,2.4,34.0,880.0,804.58,576.1
2017,8,10,11,15,845.5,131.5,2.4,34.0,902.5,830.31,591.95
2017,8,10,11,30,851.0,133.0,2.4,34.0,925.0,852.99,605.83
2017,8,10,11,45,849.0,137.0,2.4,34.0,938.0,868.18,614.95
2017,8,10,12,0,847.0,141.0,2.4,34.0,951.0,879.92,622.0
2017,8,10,12,15,848.5,141.0,2.4,34.0,957.0,887.95,626.79
2017,8,10,12,30,850.0,141.0,2.4,34.0,963.0,892.7,629.63
2017,8,10,12,45,559.5,310.0,2.45,34.5,850.5,806.61,569.6
2017,8,10,13,0,269.0,479.0,2.5,35.0,738.0,688.78,484.94
2017,8,10,13,15,559.5,307.0,2.5,35.0,839.0,796.28,563.84
2017,8,10,13,30,850.0,135.0,2.5,35.0,940.0,868.28,613.69
2017,8,10,13,45,847.5,133.0,2.55,35.0,922.0,851.25,602.97
2017,8,10,14,0,845.0,131.0,2.6,35.0,904.0,830.96,590.89
2017,8,10,14,15,838.5,129.5,2.65,35.0,878.0,804.69,574.92
2017,8,10,14,30,832.0,128.0,2.7,35.0,852.0,775.54,557.02
2017,8,10,14,45,817.5,129.5,2.75,35.0,817.5,740.31,534.91
2017,8,10,15,0,803.0,131.0,2.8,35.0,783.0,708.83,513.69
2017,8,10,15,15,791.0,128.5,2.85,34.5,744.0,667.14,486.36
2017,8,10,15,30,779.0,126.0,2.9,34.0,705.0,623.77,457.13
2017,8,10,15,45,537.5,207.0,2.95,34.0,595.0,514.66,378.07
2017,8,10,16,0,296.0,288.0,3.0,34.0,485.0,418.55,307.71
2017,8,10,16,15,496.5,201.5,3.0,33.5,500.0,432.48,318.53
2017,8,10,16,30,697.0,115.0,3.0,33.0,515.0,421.0,307.99
2017,8,10,16,45,662.0,112.0,3.0,33.0,462.0,364.91,263.66
2017,8,10,17,0,627.0,109.0,3.0,33.0,409.0,311.22,220.45
2017,8,10,17,15,588.0,102.0,2.8,32.5,355.5,255.69,175.78
2017,8,10,17,30,549.0,95.0,2.6,32.0,302.0,203.78,134.01
2017,8,10,17,45,487.5,87.5,2.4,31.5,248.5,151.88,94.49
2017,8,10,18,0,426.0,80.0,2.2,31.0,195.0,104.43,61.5
2017,8,10,18,15,348.0,67.5,2.05,30.5,146.5,62.18,37.92
2017,8,10,18,30,270.0,55.0,1.9,30.0,98.0,41.7,28.94
2017,8,10,18,45,165.0,37.0,1.75,29.5,60.0,28.33,17.0
2017,8,10,19,0,60.0,19.0,1.6,29.0,22.0,15.05,0.0
2017,8,10,19,15,30.0,9.5,1.65,28.5,11.0,8.11,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
