Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,103.5,17.5,2.25,24.5,28.0,13.61,0.0
2017,8,11,6,30,207.0,35.0,2.5,25.0,56.0,26.98,16.13
2017,8,11,6,45,313.5,47.0,2.75,25.5,102.0,36.04,24.75
2017,8,11,7,0,420.0,59.0,3.0,26.0,148.0,58.57,35.11
2017,8,11,7,15,485.5,67.5,3.05,26.5,200.0,100.68,57.71
2017,8,11,7,30,551.0,76.0,3.1,27.0,252.0,150.53,92.74
2017,8,11,7,45,602.5,80.5,3.2,27.5,307.0,201.35,132.84
2017,8,11,8,0,654.0,85.0,3.3,28.0,362.0,257.47,178.81
2017,8,11,8,15,685.0,90.0,3.35,28.5,415.5,312.21,224.52
2017,8,11,8,30,716.0,95.0,3.4,29.0,469.0,371.01,272.55
2017,8,11,8,45,738.5,98.5,3.45,30.0,520.5,424.53,314.97
2017,8,11,9,0,761.0,102.0,3.5,31.0,572.0,478.72,356.46
2017,8,11,9,15,778.0,105.5,3.45,31.0,619.0,530.29,396.03
2017,8,11,9,30,795.0,109.0,3.4,31.0,666.0,581.37,434.14
2017,8,11,9,45,808.5,111.0,3.4,31.5,708.5,628.03,467.36
2017,8,11,10,0,822.0,113.0,3.4,32.0,751.0,669.29,496.02
2017,8,11,10,15,832.0,115.0,3.35,32.5,787.5,709.66,523.06
2017,8,11,10,30,842.0,117.0,3.3,33.0,824.0,747.87,547.54
2017,8,11,10,45,851.5,117.0,3.25,33.5,854.5,781.53,567.74
2017,8,11,11,0,861.0,117.0,3.2,34.0,885.0,812.58,585.98
2017,8,11,11,15,866.0,118.0,3.15,34.0,907.0,838.02,601.59
2017,8,11,11,30,871.0,119.0,3.1,34.0,929.0,860.31,615.13
2017,8,11,11,45,476.5,292.0,3.05,34.5,736.0,704.32,505.49
2017,8,11,12,0,82.0,465.0,3.0,35.0,543.0,487.59,347.96
2017,8,11,12,15,235.0,447.0,2.95,35.0,673.5,630.96,450.1
2017,8,11,12,30,388.0,429.0,2.9,35.0,804.0,752.71,533.06
2017,8,11,12,45,624.5,281.0,2.9,35.0,883.0,840.95,595.96
2017,8,11,13,0,861.0,133.0,2.9,35.0,962.0,895.12,632.76
2017,8,11,13,15,859.0,132.0,2.85,35.0,951.5,885.88,626.3
2017,8,11,13,30,857.0,131.0,2.8,35.0,941.0,873.28,618.29
2017,8,11,13,45,855.5,128.5,2.75,35.5,923.5,856.46,606.42
2017,8,11,14,0,854.0,126.0,2.7,36.0,906.0,836.29,592.54
2017,8,11,14,15,848.0,124.5,2.65,36.0,880.0,810.1,576.08
2017,8,11,14,30,842.0,123.0,2.6,36.0,854.0,780.98,557.73
2017,8,11,14,45,830.5,123.0,2.6,36.0,820.5,746.28,535.95
2017,8,11,15,0,819.0,123.0,2.6,36.0,787.0,709.33,511.48
2017,8,11,15,15,807.5,120.5,2.6,35.5,747.5,672.62,487.42
2017,8,11,15,30,796.0,118.0,2.6,35.0,708.0,628.82,457.97
2017,8,11,15,45,784.0,113.5,2.65,35.0,664.0,581.32,424.45
2017,8,11,16,0,772.0,109.0,2.7,35.0,620.0,532.61,389.11
2017,8,11,16,15,752.5,105.5,2.65,34.5,570.5,480.14,350.52
2017,8,11,16,30,733.0,102.0,2.6,34.0,521.0,427.73,310.74
2017,8,11,16,45,710.0,96.5,2.6,34.0,469.5,372.47,267.19
2017,8,11,17,0,687.0,91.0,2.6,34.0,418.0,316.22,221.86
2017,8,11,17,15,651.0,85.5,2.35,33.5,363.5,259.47,175.95
2017,8,11,17,30,615.0,80.0,2.1,33.0,309.0,205.89,132.54
2017,8,11,17,45,566.5,72.0,1.85,32.5,256.0,151.65,90.54
2017,8,11,18,0,518.0,64.0,1.6,32.0,203.0,102.73,56.27
2017,8,11,18,15,441.0,54.5,1.45,31.0,153.0,57.18,31.98
2017,8,11,18,30,364.0,45.0,1.3,30.0,103.0,36.15,24.32
2017,8,11,18,45,182.0,34.5,1.15,29.5,63.5,26.52,15.45
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,18.82,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,10.24,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,89.0,18.0,2.6,24.5,27.0,13.98,0.0
2017,8,12,6,30,178.0,36.0,2.9,25.0,54.0,27.66,16.58
2017,8,12,6,45,292.5,48.0,3.25,25.5,100.0,36.69,25.27
2017,8,12,7,0,407.0,60.0,3.6,26.0,146.0,60.16,36.12
2017,8,12,7,15,473.5,69.0,3.6,26.5,198.0,102.17,59.2
2017,8,12,7,30,540.0,78.0,3.6,27.0,250.0,152.09,94.53
2017,8,12,7,45,598.0,81.5,3.6,27.5,306.0,202.96,134.54
2017,8,12,8,0,656.0,85.0,3.6,28.0,362.0,259.9,181.02
2017,8,12,8,15,687.5,89.5,3.5,28.5,416.0,314.61,226.67
2017,8,12,8,30,719.0,94.0,3.4,29.0,470.0,373.36,274.57
2017,8,12,8,45,748.5,95.5,3.3,30.0,522.5,428.39,317.84
2017,8,12,9,0,778.0,97.0,3.2,31.0,575.0,484.77,360.58
2017,8,12,9,15,795.0,100.0,3.15,31.5,623.0,536.76,399.5
2017,8,12,9,30,812.0,103.0,3.1,32.0,671.0,588.21,436.75
2017,8,12,9,45,827.5,103.5,3.1,32.5,714.5,632.52,468.13
2017,8,12,10,0,843.0,104.0,3.1,33.0,758.0,677.85,499.3
2017,8,12,10,15,852.5,106.0,3.1,33.0,794.5,718.71,527.61
2017,8,12,10,30,862.0,108.0,3.1,33.0,831.0,757.32,553.02
2017,8,12,10,45,871.5,108.0,3.15,33.5,861.5,791.63,573.97
2017,8,12,11,0,881.0,108.0,3.2,34.0,892.0,823.28,593.01
2017,8,12,11,15,885.5,109.0,3.25,34.5,914.0,848.81,607.92
2017,8,12,11,30,890.0,110.0,3.3,35.0,936.0,871.11,620.71
2017,8,12,11,45,897.5,107.0,3.35,35.5,952.0,889.04,630.69
2017,8,12,12,0,905.0,104.0,3.4,36.0,968.0,903.63,638.57
2017,8,12,12,15,906.0,104.5,3.4,36.0,974.0,912.19,643.73
2017,8,12,12,30,907.0,105.0,3.4,36.0,980.0,917.18,646.74
2017,8,12,12,45,907.0,104.5,3.45,36.0,978.0,916.8,646.75
2017,8,12,13,0,907.0,104.0,3.5,36.0,976.0,912.83,644.62
2017,8,12,13,15,905.0,103.5,3.45,36.0,965.5,903.51,638.61
2017,8,12,13,30,903.0,103.0,3.4,36.0,955.0,890.64,630.46
2017,8,12,13,45,899.5,102.0,3.4,36.5,936.5,872.49,618.01
2017,8,12,14,0,896.0,101.0,3.4,37.0,918.0,850.93,603.48
2017,8,12,14,15,890.5,100.0,3.35,37.0,892.0,824.43,586.8
2017,8,12,14,30,885.0,99.0,3.3,37.0,866.0,794.82,568.11
2017,8,12,14,45,871.5,101.0,3.3,37.0,831.5,759.05,545.53
2017,8,12,15,0,858.0,103.0,3.3,37.0,797.0,721.04,521.01
2017,8,12,15,15,847.5,101.0,3.25,36.5,757.5,679.38,493.38
2017,8,12,15,30,837.0,99.0,3.2,36.0,718.0,635.75,463.69
2017,8,12,15,45,822.5,97.0,3.2,36.0,672.5,588.0,429.55
2017,8,12,16,0,808.0,95.0,3.2,36.0,627.0,540.55,394.69
2017,8,12,16,15,790.0,91.5,3.15,35.5,577.5,487.02,355.22
2017,8,12,16,30,772.0,88.0,3.1,35.0,528.0,433.33,314.33
2017,8,12,16,45,746.5,84.5,3.1,35.0,475.0,376.82,269.65
2017,8,12,17,0,721.0,81.0,3.1,35.0,422.0,321.55,224.82
2017,8,12,17,15,686.0,76.5,2.75,34.5,367.5,264.29,178.24
2017,8,12,17,30,651.0,72.0,2.4,34.0,313.0,207.54,132.16
2017,8,12,17,45,600.0,65.5,2.1,33.5,258.5,152.03,89.15
2017,8,12,18,0,549.0,59.0,1.8,33.0,204.0,102.07,54.27
2017,8,12,18,15,471.0,50.5,1.8,32.0,153.5,55.34,29.63
2017,8,12,18,30,393.0,42.0,1.8,31.0,103.0,33.81,22.24
2017,8,12,18,45,263.0,29.5,1.8,30.0,63.0,23.98,13.25
2017,8,12,19,0,133.0,17.0,1.8,29.0,23.0,13.28,0.0
2017,8,12,19,15,66.5,8.5,2.1,29.0,11.5,7.26,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,107.5,17.0,3.4,24.5,27.5,13.24,0.0
2017,8,13,6,30,215.0,34.0,3.6,25.0,55.0,26.27,15.36
2017,8,13,6,45,341.5,43.5,3.8,25.5,102.5,34.91,23.75
2017,8,13,7,0,468.0,53.0,4.0,26.0,150.0,57.46,32.25
2017,8,13,7,15,533.5,60.5,4.05,26.5,203.5,102.06,56.58
2017,8,13,7,30,599.0,68.0,4.1,27.0,257.0,154.32,93.9
2017,8,13,7,45,655.5,70.0,4.2,27.5,314.5,207.13,135.97
2017,8,13,8,0,712.0,72.0,4.3,28.0,372.0,267.83,186.05
2017,8,13,8,15,741.5,76.0,4.3,28.5,427.0,324.34,233.75
2017,8,13,8,30,771.0,80.0,4.3,29.0,482.0,382.85,282.13
2017,8,13,8,45,797.5,81.5,4.3,29.5,535.0,439.3,327.77
2017,8,13,9,0,824.0,83.0,4.3,30.0,588.0,496.22,372.4
2017,8,13,9,15,839.5,85.5,4.25,30.5,636.5,548.55,412.24
2017,8,13,9,30,855.0,88.0,4.2,31.0,685.0,600.05,450.2
2017,8,13,9,45,868.5,89.0,4.2,32.0,728.5,647.77,483.46
2017,8,13,10,0,882.0,90.0,4.2,33.0,772.0,693.92,514.54
2017,8,13,10,15,890.5,91.5,4.15,33.0,809.0,735.13,543.1
2017,8,13,10,30,899.0,93.0,4.1,33.0,846.0,773.91,568.25
2017,8,13,10,45,906.5,93.5,4.05,33.5,876.0,808.31,589.02
2017,8,13,11,0,914.0,94.0,4.0,34.0,906.0,839.81,607.65
2017,8,13,11,15,918.5,94.5,3.95,34.5,928.5,865.73,622.42
2017,8,13,11,30,923.0,95.0,3.9,35.0,951.0,888.28,634.93
2017,8,13,11,45,916.0,102.5,3.9,35.5,963.0,903.82,643.1
2017,8,13,12,0,909.0,110.0,3.9,36.0,975.0,915.41,648.81
2017,8,13,12,15,909.5,110.0,3.85,36.0,981.0,923.07,653.16
2017,8,13,12,30,910.0,110.0,3.8,36.0,987.0,927.13,655.34
2017,8,13,12,45,910.0,109.5,3.8,36.5,985.0,926.7,653.68
2017,8,13,13,0,910.0,109.0,3.8,37.0,983.0,922.68,649.87
2017,8,13,13,15,907.5,108.5,3.75,37.0,972.0,912.84,643.56
2017,8,13,13,30,905.0,108.0,3.7,37.0,961.0,899.44,635.11
2017,8,13,13,45,900.5,107.5,3.7,37.0,941.5,880.8,623.65
2017,8,13,14,0,896.0,107.0,3.7,37.0,922.0,858.78,610.07
2017,8,13,14,15,890.0,106.0,3.65,37.0,895.5,831.79,593.06
2017,8,13,14,30,884.0,105.0,3.6,37.0,869.0,801.73,574.04
2017,8,13,14,45,872.5,105.0,3.6,37.0,834.0,765.53,551.11
2017,8,13,15,0,861.0,105.0,3.6,37.0,799.0,726.95,526.18
2017,8,13,15,15,850.0,103.0,3.55,37.0,759.0,684.73,497.09
2017,8,13,15,30,839.0,101.0,3.5,37.0,719.0,640.56,466.09
2017,8,13,15,45,823.0,99.0,3.45,37.0,673.0,591.72,431.13
2017,8,13,16,0,807.0,97.0,3.4,37.0,627.0,543.44,395.67
2017,8,13,16,15,787.5,93.5,3.3,36.5,576.5,489.08,355.66
2017,8,13,16,30,768.0,90.0,3.2,36.0,526.0,434.72,314.39
2017,8,13,16,45,739.5,87.0,3.15,35.5,472.0,377.58,269.97
2017,8,13,17,0,711.0,84.0,3.1,35.0,418.0,322.01,225.53
2017,8,13,17,15,674.5,79.0,2.75,34.5,363.5,262.09,177.06
2017,8,13,17,30,638.0,74.0,2.4,34.0,309.0,207.32,132.56
2017,8,13,17,45,582.5,68.0,2.05,33.5,254.0,152.16,89.99
2017,8,13,18,0,527.0,62.0,1.7,33.0,199.0,103.11,55.84
2017,8,13,18,15,446.5,52.5,1.7,32.0,149.0,56.66,30.95
2017,8,13,18,30,366.0,43.0,1.7,31.0,99.0,34.63,22.88
2017,8,13,18,45,236.5,29.5,1.7,30.0,59.5,23.99,13.11
2017,8,13,19,0,107.0,16.0,1.7,29.0,20.0,12.48,0.0
2017,8,13,19,15,53.5,8.0,1.95,29.0,10.0,6.83,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,72.5,18.5,4.05,24.0,25.5,14.59,0.0
2017,8,14,6,30,145.0,37.0,4.2,24.0,51.0,28.67,17.24
2017,8,14,6,45,276.0,49.0,4.4,24.5,98.0,37.38,25.91
2017,8,14,7,0,407.0,61.0,4.6,25.0,145.0,63.37,37.88
2017,8,14,7,15,311.0,89.0,4.65,25.5,165.0,102.61,65.94
2017,8,14,7,30,215.0,117.0,4.7,26.0,185.0,130.91,91.89
2017,8,14,7,45,211.0,143.0,4.8,26.5,220.5,166.91,121.5
2017,8,14,8,0,207.0,169.0,4.9,27.0,256.0,199.99,148.81
2017,8,14,8,15,294.5,180.5,5.0,27.5,323.0,256.59,192.17
2017,8,14,8,30,382.0,192.0,5.1,28.0,390.0,320.02,241.18
2017,8,14,8,45,593.5,141.5,5.2,28.5,487.5,404.07,305.29
2017,8,14,9,0,805.0,91.0,5.3,29.0,585.0,497.39,376.92
2017,8,14,9,15,821.0,94.0,5.25,29.5,632.5,548.8,416.39
2017,8,14,9,30,837.0,97.0,5.2,30.0,680.0,600.29,454.78
2017,8,14,9,45,851.0,98.0,5.2,31.0,723.5,647.63,488.22
2017,8,14,10,0,865.0,99.0,5.2,32.0,767.0,693.48,519.55
2017,8,14,10,15,597.5,240.5,5.15,32.0,713.0,670.58,498.37
2017,8,14,10,30,330.0,382.0,5.1,32.0,659.0,604.87,446.48
2017,8,14,10,45,612.5,243.5,5.05,32.5,779.0,728.63,538.02
2017,8,14,11,0,895.0,105.0,5.0,33.0,899.0,837.43,613.46
2017,8,14,11,15,899.0,105.5,4.9,33.5,921.0,862.44,627.15
2017,8,14,11,30,903.0,106.0,4.8,34.0,943.0,884.14,638.96
2017,8,14,11,45,901.0,109.5,4.7,34.5,955.5,899.92,646.91
2017,8,14,12,0,899.0,113.0,4.6,35.0,968.0,912.04,652.66
2017,8,14,12,15,899.5,113.5,4.5,35.0,974.0,920.03,657.14
2017,8,14,12,30,900.0,114.0,4.4,35.0,980.0,924.47,659.41
2017,8,14,12,45,900.0,113.0,4.3,35.5,977.0,923.54,656.95
2017,8,14,13,0,900.0,112.0,4.2,36.0,974.0,919.06,652.35
2017,8,14,13,15,897.5,111.5,4.1,36.0,963.0,909.24,645.77
2017,8,14,13,30,895.0,111.0,4.0,36.0,952.0,895.89,637.05
2017,8,14,13,45,891.0,110.0,3.95,36.0,933.0,877.31,625.28
2017,8,14,14,0,887.0,109.0,3.9,36.0,914.0,855.36,611.4
2017,8,14,14,15,881.0,107.5,3.8,36.0,887.5,828.04,593.82
2017,8,14,14,30,875.0,106.0,3.7,36.0,861.0,797.67,574.26
2017,8,14,14,45,868.0,104.0,3.65,36.0,827.5,763.19,552.13
2017,8,14,15,0,861.0,102.0,3.6,36.0,794.0,726.06,528.0
2017,8,14,15,15,850.0,100.0,3.55,36.0,754.5,683.72,498.71
2017,8,14,15,30,839.0,98.0,3.5,36.0,715.0,639.45,467.51
2017,8,14,15,45,826.0,95.0,3.45,36.0,669.5,591.36,432.94
2017,8,14,16,0,813.0,92.0,3.4,36.0,624.0,542.01,396.61
2017,8,14,16,15,794.5,89.0,3.3,35.5,574.0,489.68,357.79
2017,8,14,16,30,776.0,86.0,3.2,35.0,524.0,435.79,316.64
2017,8,14,16,45,749.5,82.5,3.15,35.0,471.0,378.45,271.25
2017,8,14,17,0,723.0,79.0,3.1,35.0,418.0,322.47,225.82
2017,8,14,17,15,688.0,74.5,2.75,34.0,363.0,264.87,179.29
2017,8,14,17,30,653.0,70.0,2.4,33.0,308.0,207.9,133.11
2017,8,14,17,45,598.0,64.5,2.05,32.5,253.0,152.29,89.86
2017,8,14,18,0,543.0,59.0,1.7,32.0,198.0,102.71,55.08
2017,8,14,18,15,461.0,50.0,1.7,31.0,147.5,55.55,29.74
2017,8,14,18,30,379.0,41.0,1.7,30.0,97.0,33.07,21.67
2017,8,14,18,45,239.5,28.0,1.75,29.5,58.0,22.76,12.01
2017,8,14,19,0,100.0,15.0,1.8,29.0,19.0,12.8,0.0
2017,8,14,19,15,50.0,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,82.5,17.5,3.6,24.0,25.5,14.94,0.0
2017,8,15,6,30,165.0,35.0,3.8,24.0,51.0,26.9,15.71
2017,8,15,6,45,289.0,48.0,4.05,24.5,98.0,36.72,25.33
2017,8,15,7,0,413.0,61.0,4.3,25.0,145.0,64.81,38.44
2017,8,15,7,15,229.0,89.0,4.35,25.5,138.0,94.9,62.86
2017,8,15,7,30,45.0,117.0,4.4,26.0,131.0,102.18,75.93
2017,8,15,7,45,363.5,100.0,4.5,26.5,249.5,169.02,117.62
2017,8,15,8,0,682.0,83.0,4.6,27.0,368.0,271.36,191.2
2017,8,15,8,15,713.0,87.5,4.6,27.5,422.5,329.65,240.17
2017,8,15,8,30,744.0,92.0,4.6,28.0,477.0,387.99,288.36
2017,8,15,8,45,774.5,92.5,4.7,29.0,531.0,444.22,333.3
2017,8,15,9,0,805.0,93.0,4.8,30.0,585.0,501.82,377.86
2017,8,15,9,15,821.0,96.0,4.8,30.5,633.0,554.82,418.22
2017,8,15,9,30,837.0,99.0,4.8,31.0,681.0,604.74,455.18
2017,8,15,9,45,851.0,100.0,4.85,31.5,724.5,652.14,489.44
2017,8,15,10,0,865.0,101.0,4.9,32.0,768.0,698.05,521.77
2017,8,15,10,15,873.5,102.5,4.85,32.5,804.5,738.69,549.14
2017,8,15,10,30,882.0,104.0,4.8,33.0,841.0,776.93,572.91
2017,8,15,10,45,888.5,105.0,4.8,33.5,870.5,810.5,593.48
2017,8,15,11,0,895.0,106.0,4.8,34.0,900.0,841.17,611.91
2017,8,15,11,15,899.0,107.0,4.75,34.0,922.0,866.65,627.77
2017,8,15,11,30,903.0,108.0,4.7,34.0,944.0,888.81,641.5
2017,8,15,11,45,899.0,113.0,4.7,34.5,956.0,904.17,649.72
2017,8,15,12,0,895.0,118.0,4.7,35.0,968.0,915.79,655.56
2017,8,15,12,15,895.5,118.5,4.65,35.0,974.0,923.71,660.22
2017,8,15,12,30,896.0,119.0,4.6,35.0,980.0,928.09,662.69
2017,8,15,12,45,895.0,119.0,4.6,35.5,977.0,927.12,660.67
2017,8,15,13,0,894.0,119.0,4.6,36.0,974.0,922.61,656.51
2017,8,15,13,15,891.5,118.5,4.6,36.0,963.0,912.78,650.38
2017,8,15,13,30,889.0,118.0,4.6,36.0,952.0,899.46,642.1
2017,8,15,13,45,884.0,117.5,4.6,36.0,932.5,880.5,630.24
2017,8,15,14,0,879.0,117.0,4.6,36.0,913.0,858.24,616.27
2017,8,15,14,15,872.5,115.5,4.6,36.0,886.0,830.64,598.78
2017,8,15,14,30,866.0,114.0,4.6,36.0,859.0,800.03,579.29
2017,8,15,14,45,546.5,250.0,4.6,36.5,713.5,664.71,482.4
2017,8,15,15,0,227.0,386.0,4.6,37.0,568.0,512.31,370.68
2017,8,15,15,15,266.5,356.5,4.6,36.5,559.5,510.87,371.98
2017,8,15,15,30,306.0,327.0,4.6,36.0,551.0,496.59,363.52
2017,8,15,15,45,534.5,221.0,4.6,36.0,581.5,532.07,391.26
2017,8,15,16,0,763.0,115.0,4.6,36.0,612.0,539.21,396.86
2017,8,15,16,15,741.5,111.0,4.6,35.5,562.0,485.21,356.67
2017,8,15,16,30,720.0,107.0,4.6,35.0,512.0,430.32,314.8
2017,8,15,16,45,672.0,108.0,4.65,35.0,456.0,370.98,268.21
2017,8,15,17,0,624.0,109.0,4.7,35.0,400.0,315.37,223.68
2017,8,15,17,15,582.5,102.0,4.55,34.0,345.5,258.69,178.53
2017,8,15,17,30,541.0,95.0,4.4,33.0,291.0,205.99,136.37
2017,8,15,17,45,461.0,89.5,4.3,32.5,236.0,149.86,93.98
2017,8,15,18,0,381.0,84.0,4.2,32.0,181.0,105.7,63.79
2017,8,15,18,15,296.5,69.0,4.2,31.5,133.0,63.35,38.95
2017,8,15,18,30,212.0,54.0,4.2,31.0,85.0,40.87,27.88
2017,8,15,18,45,116.0,33.5,4.25,30.5,49.5,26.05,14.19
2017,8,15,19,0,20.0,13.0,4.3,30.0,14.0,11.1,0.0
2017,8,15,19,15,10.0,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,22.5,16.5,3.85,25.0,18.5,14.08,0.0
2017,8,16,6,30,45.0,33.0,4.1,25.0,37.0,26.02,14.79
2017,8,16,6,45,99.5,55.0,4.4,25.5,72.5,42.41,29.95
2017,8,16,7,0,154.0,77.0,4.7,26.0,108.0,65.55,44.24
2017,8,16,7,15,206.0,94.5,4.85,26.5,150.0,97.48,65.54
2017,8,16,7,30,258.0,112.0,5.0,27.0,192.0,135.7,93.62
2017,8,16,7,45,239.0,139.0,5.2,27.5,225.0,171.77,124.06
2017,8,16,8,0,220.0,166.0,5.4,28.0,258.0,205.64,152.61
2017,8,16,8,15,160.0,193.5,5.35,28.5,265.5,220.08,166.04
2017,8,16,8,30,100.0,221.0,5.3,29.0,273.0,226.23,171.76
2017,8,16,8,45,218.5,235.5,5.3,29.5,364.0,304.19,230.76
2017,8,16,9,0,337.0,250.0,5.3,30.0,455.0,395.87,299.76
2017,8,16,9,15,542.5,191.5,5.25,30.5,553.5,485.57,367.4
2017,8,16,9,30,748.0,133.0,5.2,31.0,652.0,588.18,443.9
2017,8,16,9,45,771.0,131.5,5.2,31.5,696.5,636.16,478.35
2017,8,16,10,0,794.0,130.0,5.2,32.0,741.0,683.58,511.76
2017,8,16,10,15,804.5,132.5,5.15,32.0,778.0,724.8,540.81
2017,8,16,10,30,815.0,135.0,5.1,32.0,815.0,763.96,567.85
2017,8,16,10,45,827.0,134.5,5.1,32.5,845.5,791.29,584.44
2017,8,16,11,0,839.0,134.0,5.1,33.0,876.0,823.41,604.23
2017,8,16,11,15,844.0,135.0,5.05,33.0,898.5,848.33,619.99
2017,8,16,11,30,849.0,136.0,5.0,33.0,921.0,870.17,633.68
2017,8,16,11,45,853.0,136.5,5.0,33.5,935.5,887.49,643.34
2017,8,16,12,0,857.0,137.0,5.0,34.0,950.0,901.52,650.86
2017,8,16,12,15,858.5,137.5,5.0,34.0,956.0,909.98,656.14
2017,8,16,12,30,860.0,138.0,5.0,34.0,962.0,915.05,659.32
2017,8,16,12,45,861.0,136.5,5.0,34.5,960.0,914.53,657.58
2017,8,16,13,0,862.0,135.0,5.0,35.0,958.0,910.61,653.75
2017,8,16,13,15,859.5,134.5,4.95,35.0,947.5,901.01,647.38
2017,8,16,13,30,857.0,134.0,4.9,35.0,937.0,888.04,638.92
2017,8,16,13,45,854.5,132.0,4.9,35.5,918.5,870.4,626.47
2017,8,16,14,0,852.0,130.0,4.9,36.0,900.0,849.45,611.95
2017,8,16,14,15,845.5,128.5,4.85,36.0,873.0,822.44,594.48
2017,8,16,14,30,839.0,127.0,4.8,36.0,846.0,792.52,575.09
2017,8,16,14,45,830.5,124.5,4.8,36.0,812.5,757.43,552.41
2017,8,16,15,0,822.0,122.0,4.8,36.0,779.0,719.89,527.27
2017,8,16,15,15,587.5,217.5,4.75,35.5,675.0,621.62,456.14
2017,8,16,15,30,353.0,313.0,4.7,35.0,571.0,515.69,379.11
2017,8,16,15,45,556.0,213.5,4.7,35.0,588.5,539.68,398.76
2017,8,16,16,0,759.0,114.0,4.7,35.0,606.0,537.52,397.66
2017,8,16,16,15,737.0,110.0,4.6,34.5,556.0,483.35,357.0
2017,8,16,16,30,715.0,106.0,4.5,34.0,506.0,428.39,314.84
2017,8,16,16,45,679.5,103.5,4.45,34.0,452.0,370.96,269.25
2017,8,16,17,0,644.0,101.0,4.4,34.0,398.0,315.98,224.67
2017,8,16,17,15,603.0,94.5,4.2,33.5,343.5,258.7,178.35
2017,8,16,17,30,562.0,88.0,4.0,33.0,289.0,205.3,135.08
2017,8,16,17,45,500.0,80.0,3.85,32.5,235.5,151.43,93.57
2017,8,16,18,0,438.0,72.0,3.7,32.0,182.0,104.68,60.7
2017,8,16,18,15,350.5,60.0,3.7,31.5,133.5,58.85,34.16
2017,8,16,18,30,263.0,48.0,3.7,31.0,85.0,36.66,24.39
2017,8,16,18,45,149.0,30.5,3.75,30.5,49.5,23.5,11.96
2017,8,16,19,0,35.0,13.0,3.8,30.0,14.0,11.1,0.0
2017,8,16,19,15,17.5,6.5,3.9,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,46.5,17.5,2.5,24.5,22.0,14.94,0.0
2017,8,17,6,30,93.0,35.0,2.7,25.0,44.0,27.04,15.44
2017,8,17,6,45,205.0,52.0,2.95,25.5,88.0,39.35,27.36
2017,8,17,7,0,317.0,69.0,3.2,26.0,132.0,67.1,41.42
2017,8,17,7,15,378.0,79.0,3.35,26.0,178.0,104.98,64.63
2017,8,17,7,30,439.0,89.0,3.5,26.0,224.0,149.94,97.71
2017,8,17,7,45,519.0,94.5,3.65,26.5,286.0,205.41,140.89
2017,8,17,8,0,599.0,100.0,3.8,27.0,348.0,266.93,190.24
2017,8,17,8,15,634.0,105.5,3.85,27.5,402.0,321.3,235.44
2017,8,17,8,30,669.0,111.0,3.9,28.0,456.0,378.5,282.04
2017,8,17,8,45,705.5,111.5,3.95,28.5,509.5,434.22,326.51
2017,8,17,9,0,742.0,112.0,4.0,29.0,563.0,492.79,371.92
2017,8,17,9,15,760.5,115.5,4.0,29.5,611.0,544.82,411.22
2017,8,17,9,30,779.0,119.0,4.0,30.0,659.0,596.53,449.12
2017,8,17,9,45,799.5,118.5,4.05,30.5,703.5,645.1,483.95
2017,8,17,10,0,820.0,118.0,4.1,31.0,748.0,692.85,517.34
2017,8,17,10,15,830.0,120.0,4.05,31.0,784.5,728.61,542.46
2017,8,17,10,30,840.0,122.0,4.0,31.0,821.0,766.98,567.96
2017,8,17,10,45,850.5,122.0,4.0,31.5,852.0,801.55,589.26
2017,8,17,11,0,861.0,122.0,4.0,32.0,883.0,833.55,608.64
2017,8,17,11,15,866.0,123.0,3.95,32.5,905.0,859.03,623.3
2017,8,17,11,30,871.0,124.0,3.9,33.0,927.0,881.33,635.8
2017,8,17,11,45,864.5,131.5,3.9,33.5,939.0,896.0,643.53
2017,8,17,12,0,858.0,139.0,3.9,34.0,951.0,906.93,648.9
2017,8,17,12,15,859.0,139.0,3.85,34.0,957.0,914.47,653.24
2017,8,17,12,30,860.0,139.0,3.8,34.0,963.0,918.62,655.51
2017,8,17,12,45,860.0,138.5,3.75,34.5,960.5,918.02,653.49
2017,8,17,13,0,860.0,138.0,3.7,35.0,958.0,914.03,649.42
2017,8,17,13,15,857.5,137.0,3.65,35.0,947.0,903.94,642.9
2017,8,17,13,30,855.0,136.0,3.6,35.0,936.0,890.47,634.33
2017,8,17,13,45,852.0,134.5,3.55,35.0,917.0,872.79,623.14
2017,8,17,14,0,849.0,133.0,3.5,35.0,898.0,851.84,609.89
2017,8,17,14,15,842.0,131.5,3.45,35.0,871.5,824.39,592.45
2017,8,17,14,30,835.0,130.0,3.4,35.0,845.0,794.08,573.12
2017,8,17,14,45,818.0,132.5,3.35,35.0,809.5,764.04,553.94
2017,8,17,15,0,801.0,135.0,3.3,35.0,774.0,724.52,527.1
2017,8,17,15,15,788.5,132.0,3.25,35.0,733.5,681.31,497.37
2017,8,17,15,30,776.0,129.0,3.2,35.0,693.0,636.46,465.94
2017,8,17,15,45,760.0,125.0,3.15,35.0,648.0,587.2,430.75
2017,8,17,16,0,744.0,121.0,3.1,35.0,603.0,537.14,394.17
2017,8,17,16,15,722.0,117.0,2.95,34.5,553.0,482.93,354.2
2017,8,17,16,30,700.0,113.0,2.8,34.0,503.0,429.36,313.54
2017,8,17,16,45,670.0,107.5,2.7,34.0,449.5,371.96,268.52
2017,8,17,17,0,640.0,102.0,2.6,34.0,396.0,316.51,224.0
2017,8,17,17,15,599.0,95.5,2.25,33.0,342.0,259.33,178.43
2017,8,17,17,30,558.0,89.0,1.9,32.0,288.0,206.05,135.73
2017,8,17,17,45,498.5,80.5,1.6,31.5,234.5,152.26,94.28
2017,8,17,18,0,439.0,72.0,1.3,31.0,181.0,102.9,59.26
2017,8,17,18,15,349.5,59.5,1.3,30.5,132.0,58.77,34.1
2017,8,17,18,30,260.0,47.0,1.3,30.0,83.0,35.93,23.87
2017,8,17,18,45,143.5,29.5,1.3,29.5,47.5,22.74,11.12
2017,8,17,19,0,27.0,12.0,1.3,29.0,12.0,10.24,0.0
2017,8,17,19,15,13.5,6.0,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,79.0,16.5,2.6,24.0,23.5,14.08,0.0
2017,8,18,6,30,158.0,33.0,2.8,24.0,47.0,25.41,14.08
2017,8,18,6,45,271.0,47.5,3.05,24.5,92.5,36.31,24.91
2017,8,18,7,0,384.0,62.0,3.3,25.0,138.0,65.85,38.54
2017,8,18,7,15,455.0,72.0,3.35,25.5,191.0,111.33,66.63
2017,8,18,7,30,526.0,82.0,3.4,26.0,244.0,163.03,104.59
2017,8,18,7,45,589.5,85.0,3.5,26.5,301.0,215.08,146.13
2017,8,18,8,0,653.0,88.0,3.6,27.0,358.0,273.88,194.35
2017,8,18,8,15,686.0,93.5,3.6,27.5,413.0,330.67,241.77
2017,8,18,8,30,719.0,99.0,3.6,28.0,468.0,389.98,290.16
2017,8,18,8,45,752.0,99.5,3.6,29.0,522.0,447.88,335.6
2017,8,18,9,0,785.0,100.0,3.6,30.0,576.0,506.03,379.73
2017,8,18,9,15,802.0,103.0,3.55,30.5,624.5,558.88,419.22
2017,8,18,9,30,819.0,106.0,3.5,31.0,673.0,611.15,457.02
2017,8,18,9,45,836.0,106.5,3.45,31.5,717.0,656.52,488.95
2017,8,18,10,0,853.0,107.0,3.4,32.0,761.0,703.61,521.09
2017,8,18,10,15,862.5,108.5,3.3,32.5,798.0,744.63,547.73
2017,8,18,10,30,872.0,110.0,3.2,33.0,835.0,783.33,571.04
2017,8,18,10,45,880.5,110.5,3.15,33.5,865.5,817.77,591.4
2017,8,18,11,0,889.0,111.0,3.1,34.0,896.0,849.43,609.69
2017,8,18,11,15,894.0,112.0,3.05,34.0,918.0,875.61,625.53
2017,8,18,11,30,899.0,113.0,3.0,34.0,940.0,898.51,639.23
2017,8,18,11,45,896.0,117.5,2.95,34.5,953.0,914.13,646.95
2017,8,18,12,0,893.0,122.0,2.9,35.0,966.0,926.04,652.38
2017,8,18,12,15,894.0,122.0,2.85,35.0,971.5,933.85,656.64
2017,8,18,12,30,895.0,122.0,2.8,35.0,977.0,938.1,658.78
2017,8,18,12,45,894.0,122.0,2.75,35.5,974.5,936.97,656.31
2017,8,18,13,0,893.0,122.0,2.7,36.0,972.0,932.28,651.76
2017,8,18,13,15,890.5,121.5,2.65,36.0,960.5,922.24,645.34
2017,8,18,13,30,888.0,121.0,2.6,36.0,949.0,908.68,636.85
2017,8,18,13,45,882.5,120.5,2.6,36.5,929.5,889.04,623.71
2017,8,18,14,0,877.0,120.0,2.6,37.0,910.0,866.11,608.61
2017,8,18,14,15,871.0,119.0,2.55,37.0,883.0,839.13,591.9
2017,8,18,14,30,865.0,118.0,2.5,37.0,856.0,809.12,573.26
2017,8,18,14,45,855.0,116.5,2.45,37.0,821.5,772.73,550.44
2017,8,18,15,0,845.0,115.0,2.4,37.0,787.0,733.92,525.71
2017,8,18,15,15,833.5,112.5,2.4,36.5,746.5,690.95,498.03
2017,8,18,15,30,822.0,110.0,2.4,36.0,706.0,649.84,470.77
2017,8,18,15,45,805.5,107.5,2.4,36.0,659.5,599.62,435.6
2017,8,18,16,0,789.0,105.0,2.4,36.0,613.0,548.54,398.91
2017,8,18,16,15,768.0,101.5,2.4,35.5,562.0,493.66,359.24
2017,8,18,16,30,747.0,98.0,2.4,35.0,511.0,438.99,318.34
2017,8,18,16,45,719.5,93.0,2.45,35.0,457.5,380.84,273.11
2017,8,18,17,0,692.0,88.0,2.5,35.0,404.0,322.47,226.54
2017,8,18,17,15,653.0,82.5,2.2,34.0,348.5,263.8,179.64
2017,8,18,17,30,614.0,77.0,1.9,33.0,293.0,208.69,135.26
2017,8,18,17,45,559.0,69.5,1.6,32.5,239.0,153.11,92.07
2017,8,18,18,0,504.0,62.0,1.3,32.0,185.0,103.71,57.06
2017,8,18,18,15,415.0,51.5,1.3,31.0,135.0,56.95,31.09
2017,8,18,18,30,326.0,41.0,1.3,30.0,85.0,33.27,21.64
2017,8,18,18,45,192.0,26.0,1.3,29.5,48.5,20.21,8.85
2017,8,18,19,0,58.0,11.0,1.3,29.0,12.0,9.39,0.0
2017,8,18,19,15,29.0,5.5,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,92.5,15.5,2.2,24.5,23.5,13.23,0.0
2017,8,19,6,30,185.0,31.0,2.4,25.0,47.0,23.97,12.72
2017,8,19,6,45,313.5,43.0,2.6,25.5,94.5,34.73,23.45
2017,8,19,7,0,442.0,55.0,2.8,26.0,142.0,66.19,36.72
2017,8,19,7,15,511.0,63.5,2.8,26.5,195.5,111.66,64.16
2017,8,19,7,30,580.0,72.0,2.8,27.0,249.0,165.34,103.76
2017,8,19,7,45,641.5,74.5,2.85,27.5,307.5,219.8,147.43
2017,8,19,8,0,703.0,77.0,2.9,28.0,366.0,282.62,198.91
2017,8,19,8,15,733.5,81.0,2.85,28.5,421.0,339.78,246.57
2017,8,19,8,30,764.0,85.0,2.8,29.0,476.0,399.06,294.7
2017,8,19,8,45,791.0,86.5,2.75,30.0,530.0,456.08,339.09
2017,8,19,9,0,818.0,88.0,2.7,31.0,584.0,514.09,382.5
2017,8,19,9,15,834.0,91.0,2.6,31.5,632.5,566.23,420.75
2017,8,19,9,30,850.0,94.0,2.5,32.0,681.0,618.69,457.8
2017,8,19,9,45,864.0,95.0,2.4,32.5,724.5,666.87,490.62
2017,8,19,10,0,878.0,96.0,2.3,33.0,768.0,713.51,521.28
2017,8,19,10,15,887.0,98.0,2.2,33.5,805.0,755.62,547.15
2017,8,19,10,30,896.0,100.0,2.1,34.0,842.0,795.3,570.08
2017,8,19,10,45,903.0,101.0,2.05,34.5,872.5,829.78,589.61
2017,8,19,11,0,910.0,102.0,2.0,35.0,903.0,861.32,607.0
2017,8,19,11,15,914.0,102.5,2.0,35.0,925.0,886.69,622.07
2017,8,19,11,30,918.0,103.0,2.0,35.0,947.0,908.67,635.05
2017,8,19,11,45,923.5,101.5,2.05,35.5,962.0,926.6,644.73
2017,8,19,12,0,929.0,100.0,2.1,36.0,977.0,941.0,652.29
2017,8,19,12,15,929.5,100.5,2.15,36.0,982.5,949.11,657.42
2017,8,19,12,30,930.0,101.0,2.2,36.0,988.0,953.48,660.42
2017,8,19,12,45,929.5,100.5,2.3,36.5,985.0,952.26,659.22
2017,8,19,13,0,929.0,100.0,2.4,37.0,982.0,947.31,655.84
2017,8,19,13,15,926.5,99.5,2.45,37.0,970.5,936.83,650.07
2017,8,19,13,30,924.0,99.0,2.5,37.0,959.0,922.68,642.12
2017,8,19,13,45,920.0,98.5,2.6,37.0,939.5,903.59,631.53
2017,8,19,14,0,916.0,98.0,2.7,37.0,920.0,881.01,618.73
2017,8,19,14,15,910.0,96.5,2.75,37.0,892.5,852.44,601.71
2017,8,19,14,30,904.0,95.0,2.8,37.0,865.0,820.71,582.59
2017,8,19,14,45,887.0,98.5,2.85,37.0,828.5,782.35,559.0
2017,8,19,15,0,870.0,102.0,2.9,37.0,792.0,741.91,533.83
2017,8,19,15,15,859.0,100.0,2.95,37.0,751.0,698.66,505.22
2017,8,19,15,30,848.0,98.0,3.0,37.0,710.0,653.46,474.27
2017,8,19,15,45,834.0,95.0,3.05,37.0,663.5,603.79,439.43
2017,8,19,16,0,820.0,92.0,3.1,37.0,617.0,552.94,402.76
2017,8,19,16,15,800.0,89.0,3.1,36.5,566.0,499.21,363.57
2017,8,19,16,30,780.0,86.0,3.1,36.0,515.0,443.78,321.82
2017,8,19,16,45,753.5,82.0,3.1,35.5,461.0,385.14,276.39
2017,8,19,17,0,727.0,78.0,3.1,35.0,407.0,327.9,230.62
2017,8,19,17,15,689.5,73.0,2.8,34.0,351.5,268.31,182.58
2017,8,19,17,30,652.0,68.0,2.5,33.0,296.0,209.88,135.19
2017,8,19,17,45,596.5,61.5,2.2,32.5,241.0,152.81,90.48
2017,8,19,18,0,541.0,55.0,1.9,32.0,186.0,101.92,54.22
2017,8,19,18,15,453.0,46.0,1.85,31.0,135.5,54.12,27.91
2017,8,19,18,30,365.0,37.0,1.8,30.0,85.0,30.04,18.94
2017,8,19,18,45,220.5,23.5,1.75,29.5,48.0,19.19,7.61
2017,8,19,19,0,76.0,10.0,1.7,29.0,11.0,8.54,0.0
2017,8,19,19,15,38.0,5.0,1.85,28.5,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,104.5,15.0,2.0,23.5,23.5,12.8,0.0
2017,8,20,6,30,209.0,30.0,2.2,24.0,47.0,23.28,12.06
2017,8,20,6,45,330.5,41.5,2.4,24.5,94.0,33.55,22.55
2017,8,20,7,0,452.0,53.0,2.6,25.0,141.0,66.39,36.28
2017,8,20,7,15,520.5,61.5,2.65,25.5,195.0,112.64,64.69
2017,8,20,7,30,589.0,70.0,2.7,26.0,249.0,167.03,105.24
2017,8,20,7,45,647.0,72.5,2.75,27.0,306.5,221.37,148.99
2017,8,20,8,0,705.0,75.0,2.8,28.0,364.0,283.6,199.88
2017,8,20,8,15,735.5,79.5,2.75,28.5,419.5,341.46,248.05
2017,8,20,8,30,766.0,84.0,2.7,29.0,475.0,401.43,296.64
2017,8,20,8,45,793.0,85.5,2.7,30.0,528.5,458.65,341.18
2017,8,20,9,0,820.0,87.0,2.7,31.0,582.0,516.86,384.78
2017,8,20,9,15,836.0,90.0,2.65,31.5,631.0,569.12,423.22
2017,8,20,9,30,852.0,93.0,2.6,32.0,680.0,621.74,460.55
2017,8,20,9,45,866.0,94.0,2.6,32.5,723.5,670.05,493.93
2017,8,20,10,0,880.0,95.0,2.6,33.0,767.0,716.82,525.29
2017,8,20,10,15,889.0,96.5,2.65,33.5,804.0,758.56,551.79
2017,8,20,10,30,898.0,98.0,2.7,34.0,841.0,797.86,575.71
2017,8,20,10,45,905.5,98.5,2.75,34.5,871.5,832.35,596.24
2017,8,20,11,0,913.0,99.0,2.8,35.0,902.0,863.9,614.73
2017,8,20,11,15,917.5,100.0,2.85,35.0,924.0,890.24,631.07
2017,8,20,11,30,922.0,101.0,2.9,35.0,946.0,913.2,645.3
2017,8,20,11,45,914.5,108.0,3.0,35.5,958.0,927.56,653.15
2017,8,20,12,0,907.0,115.0,3.1,36.0,970.0,937.95,658.6
2017,8,20,12,15,908.0,115.5,3.15,36.0,975.5,946.27,663.89
2017,8,20,12,30,909.0,116.0,3.2,36.0,981.0,950.95,667.02
2017,8,20,12,45,909.0,115.5,3.3,36.5,978.5,950.15,665.77
2017,8,20,13,0,909.0,115.0,3.4,37.0,976.0,945.7,662.36
2017,8,20,13,15,906.5,114.5,3.45,37.0,964.5,935.34,656.4
2017,8,20,13,30,904.0,114.0,3.5,37.0,953.0,921.39,648.28
2017,8,20,13,45,900.0,112.5,3.55,37.0,933.5,901.66,636.53
2017,8,20,14,0,896.0,111.0,3.6,37.0,914.0,878.49,622.63
2017,8,20,14,15,889.5,110.0,3.6,37.0,886.5,850.4,605.28
2017,8,20,14,30,883.0,109.0,3.6,37.0,859.0,819.26,585.91
2017,8,20,14,45,872.0,108.5,3.6,37.0,823.5,782.22,562.58
2017,8,20,15,0,861.0,108.0,3.6,37.0,788.0,742.79,537.5
2017,8,20,15,15,849.0,106.0,3.6,36.5,747.0,699.08,508.99
2017,8,20,15,30,837.0,104.0,3.6,36.0,706.0,653.53,478.28
2017,8,20,15,45,820.5,101.5,3.6,36.0,659.0,605.97,444.28
2017,8,20,16,0,804.0,99.0,3.6,36.0,612.0,553.98,406.36
2017,8,20,16,15,783.5,95.5,3.55,35.5,561.0,498.41,365.52
2017,8,20,16,30,763.0,92.0,3.5,35.0,510.0,442.97,323.43
2017,8,20,16,45,733.5,88.0,3.5,35.0,455.5,383.88,276.89
2017,8,20,17,0,704.0,84.0,3.5,35.0,401.0,324.85,229.29
2017,8,20,17,15,665.0,78.5,3.15,34.5,345.0,265.29,180.95
2017,8,20,17,30,626.0,73.0,2.8,34.0,289.0,209.31,135.31
2017,8,20,17,45,565.5,66.0,2.5,33.5,234.0,152.36,91.1
2017,8,20,18,0,505.0,59.0,2.2,33.0,179.0,102.28,55.62
2017,8,20,18,15,415.0,48.5,2.05,32.0,129.5,55.22,29.29
2017,8,20,18,30,325.0,38.0,1.9,31.0,80.0,30.87,19.44
2017,8,20,18,45,162.5,19.0,1.8,30.5,40.0,15.21,4.3
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
