Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,0,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,87.0,14.5,1.85,24.5,22.0,12.38,0.0
2017,8,21,6,30,174.0,29.0,2.0,25.0,44.0,22.44,11.15
2017,8,21,6,45,291.0,42.0,2.15,25.5,89.0,32.34,21.41
2017,8,21,7,0,408.0,55.0,2.3,26.0,134.0,67.25,37.57
2017,8,21,7,15,478.0,64.5,2.3,26.5,186.5,112.02,65.54
2017,8,21,7,30,548.0,74.0,2.3,27.0,239.0,165.19,105.09
2017,8,21,7,45,604.0,78.0,2.3,27.5,295.0,218.18,147.77
2017,8,21,8,0,660.0,82.0,2.3,28.0,351.0,277.03,196.0
2017,8,21,8,15,461.0,145.5,2.3,28.5,347.0,299.53,220.88
2017,8,21,8,30,262.0,209.0,2.3,29.0,343.0,295.55,221.94
2017,8,21,8,45,519.5,153.0,2.3,30.0,454.0,390.25,291.92
2017,8,21,9,0,777.0,97.0,2.3,31.0,565.0,506.91,377.2
2017,8,21,9,15,794.0,100.0,2.3,31.5,612.5,559.56,415.4
2017,8,21,9,30,811.0,103.0,2.3,32.0,660.0,611.65,452.27
2017,8,21,9,45,565.0,222.5,2.3,32.5,622.5,593.92,436.11
2017,8,21,10,0,319.0,342.0,2.3,33.0,585.0,544.62,397.14
2017,8,21,10,15,190.0,358.0,2.25,33.0,505.0,467.94,341.59
2017,8,21,10,30,61.0,374.0,2.2,33.0,425.0,379.66,276.42
2017,8,21,10,45,167.5,399.0,2.2,33.5,545.0,503.01,364.58
2017,8,21,11,0,274.0,424.0,2.2,34.0,665.0,632.71,452.75
2017,8,21,11,15,577.0,270.5,2.2,34.0,794.0,774.4,552.76
2017,8,21,11,30,880.0,117.0,2.2,34.0,923.0,894.14,631.48
2017,8,21,11,45,876.5,122.0,2.2,34.5,935.5,909.36,638.24
2017,8,21,12,0,873.0,127.0,2.2,35.0,948.0,920.9,643.7
2017,8,21,12,15,874.0,127.0,2.25,35.0,953.5,928.44,648.54
2017,8,21,12,30,875.0,127.0,2.3,35.0,959.0,932.48,651.34
2017,8,21,12,45,874.0,127.5,2.35,35.5,956.5,931.63,649.89
2017,8,21,13,0,873.0,128.0,2.4,36.0,954.0,927.28,646.41
2017,8,21,13,15,506.5,299.0,2.45,36.0,777.0,764.37,539.09
2017,8,21,13,30,140.0,470.0,2.5,36.0,600.0,563.51,398.3
2017,8,21,13,45,499.0,298.0,2.6,36.5,746.0,739.56,525.5
2017,8,21,14,0,858.0,126.0,2.7,37.0,892.0,862.1,608.12
2017,8,21,14,15,851.5,124.5,2.7,36.5,865.0,834.41,591.33
2017,8,21,14,30,845.0,123.0,2.7,36.0,838.0,803.8,573.68
2017,8,21,14,45,837.0,120.5,2.75,36.0,804.5,768.34,551.83
2017,8,21,15,0,829.0,118.0,2.8,36.0,771.0,730.38,527.96
2017,8,21,15,15,817.0,115.5,2.85,36.0,730.0,692.2,502.24
2017,8,21,15,30,805.0,113.0,2.9,36.0,689.0,646.59,470.98
2017,8,21,15,45,790.0,109.5,2.95,36.0,643.5,596.71,435.99
2017,8,21,16,0,775.0,106.0,3.0,36.0,598.0,545.88,399.36
2017,8,21,16,15,753.5,102.0,3.0,35.5,547.5,490.62,359.12
2017,8,21,16,30,732.0,98.0,3.0,35.0,497.0,435.65,317.76
2017,8,21,16,45,701.5,94.0,3.05,35.0,443.0,376.32,271.43
2017,8,21,17,0,671.0,90.0,3.1,35.0,389.0,320.02,226.2
2017,8,21,17,15,630.0,84.0,2.95,34.5,334.0,261.17,178.83
2017,8,21,17,30,589.0,78.0,2.8,34.0,279.0,206.18,134.33
2017,8,21,17,45,526.0,70.5,2.65,33.5,225.0,150.46,91.29
2017,8,21,18,0,463.0,63.0,2.5,33.0,171.0,101.99,57.0
2017,8,21,18,15,370.5,51.5,2.35,32.0,122.5,56.48,31.1
2017,8,21,18,30,278.0,40.0,2.2,31.0,74.0,30.87,19.37
2017,8,21,18,45,139.0,20.0,2.1,30.5,37.0,15.55,3.82
2017,8,21,19,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,82.0,14.5,2.1,24.5,21.0,12.38,0.0
2017,8,22,6,30,164.0,29.0,2.2,25.0,42.0,22.42,10.89
2017,8,22,6,45,285.5,42.0,2.35,25.5,87.5,32.33,21.36
2017,8,22,7,0,407.0,55.0,2.5,26.0,133.0,68.58,38.24
2017,8,22,7,15,478.0,64.0,2.45,26.5,185.5,113.2,66.39
2017,8,22,7,30,549.0,73.0,2.4,27.0,238.0,166.35,106.09
2017,8,22,7,45,610.0,76.0,2.35,27.5,295.0,219.88,149.15
2017,8,22,8,0,671.0,79.0,2.3,28.0,352.0,279.82,198.18
2017,8,22,8,15,703.0,84.0,2.15,28.5,407.0,338.83,246.67
2017,8,22,8,30,735.0,89.0,2.0,29.0,462.0,398.35,294.18
2017,8,22,8,45,762.5,91.0,1.9,30.0,515.0,454.89,337.37
2017,8,22,9,0,790.0,93.0,1.8,31.0,568.0,512.52,379.53
2017,8,22,9,15,807.5,96.0,1.65,31.5,616.5,566.15,417.64
2017,8,22,9,30,825.0,99.0,1.5,32.0,665.0,616.26,451.77
2017,8,22,9,45,839.0,100.5,1.4,32.5,708.0,663.97,483.16
2017,8,22,10,0,853.0,102.0,1.3,33.0,751.0,710.2,512.37
2017,8,22,10,15,862.5,104.0,1.3,33.5,788.5,751.8,537.67
2017,8,22,10,30,872.0,106.0,1.3,34.0,826.0,791.08,560.45
2017,8,22,10,45,880.0,107.0,1.35,34.5,856.0,825.64,580.51
2017,8,22,11,0,888.0,108.0,1.4,35.0,886.0,857.38,598.66
2017,8,22,11,15,893.0,109.0,1.5,35.0,908.5,883.52,615.09
2017,8,22,11,30,898.0,110.0,1.6,35.0,931.0,906.37,629.57
2017,8,22,11,45,676.0,256.0,1.7,35.5,880.0,876.01,608.52
2017,8,22,12,0,454.0,402.0,1.8,36.0,829.0,813.9,563.41
2017,8,22,12,15,679.0,258.0,1.9,36.0,900.0,895.11,621.78
2017,8,22,12,30,904.0,114.0,2.0,36.0,971.0,950.0,656.97
2017,8,22,12,45,561.5,296.5,2.15,36.5,828.5,823.43,574.2
2017,8,22,13,0,219.0,479.0,2.3,37.0,686.0,650.29,454.46
2017,8,22,13,15,560.0,295.0,2.35,37.0,815.0,812.18,569.9
2017,8,22,13,30,901.0,111.0,2.4,37.0,944.0,920.8,641.4
2017,8,22,13,45,899.0,109.0,2.5,37.0,925.0,902.19,630.1
2017,8,22,14,0,897.0,107.0,2.6,37.0,906.0,880.07,617.64
2017,8,22,14,15,891.0,105.5,2.65,37.0,879.0,851.67,600.78
2017,8,22,14,30,885.0,104.0,2.7,37.0,852.0,820.19,581.88
2017,8,22,14,45,869.5,106.5,2.75,37.0,816.0,782.23,558.62
2017,8,22,15,0,854.0,109.0,2.8,37.0,780.0,742.17,533.76
2017,8,22,15,15,842.5,107.0,2.8,37.0,739.0,698.85,504.94
2017,8,22,15,30,831.0,105.0,2.8,37.0,698.0,653.67,473.95
2017,8,22,15,45,815.5,102.0,2.8,37.0,651.5,606.43,440.73
2017,8,22,16,0,800.0,99.0,2.8,37.0,605.0,554.52,403.44
2017,8,22,16,15,779.0,95.5,2.75,36.5,553.5,498.65,362.93
2017,8,22,16,30,758.0,92.0,2.7,36.0,502.0,442.99,321.21
2017,8,22,16,45,729.0,88.0,2.65,35.5,448.0,384.13,275.87
2017,8,22,17,0,700.0,84.0,2.6,35.0,394.0,325.38,229.3
2017,8,22,17,15,660.0,78.0,2.3,34.5,338.0,265.07,180.65
2017,8,22,17,30,620.0,72.0,2.0,34.0,282.0,208.5,134.75
2017,8,22,17,45,558.0,65.0,1.7,33.5,227.5,151.46,90.56
2017,8,22,18,0,496.0,58.0,1.4,33.0,173.0,101.5,55.16
2017,8,22,18,15,402.5,47.5,1.25,32.0,123.5,54.66,28.82
2017,8,22,18,30,309.0,37.0,1.1,31.0,74.0,30.17,18.73
2017,8,22,18,45,154.5,18.5,1.0,30.5,37.0,14.9,2.53
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,6,15,89.5,13.5,1.2,23.5,21.0,11.52,0.0
2017,8,23,6,30,179.0,27.0,1.3,24.0,42.0,20.94,9.62
2017,8,23,6,45,291.5,40.5,1.45,25.0,86.5,31.25,20.5
2017,8,23,7,0,404.0,54.0,1.6,26.0,131.0,68.94,38.2
2017,8,23,7,15,474.5,63.5,1.4,27.0,183.5,113.98,66.83
2017,8,23,7,30,545.0,73.0,1.2,28.0,236.0,167.49,106.51
2017,8,23,7,45,594.5,79.5,1.0,29.0,291.5,221.34,149.29
2017,8,23,8,0,644.0,86.0,0.8,30.0,347.0,280.35,196.12
2017,8,23,8,15,677.5,91.0,0.8,30.5,401.5,336.98,241.43
2017,8,23,8,30,711.0,96.0,0.8,31.0,456.0,396.17,287.35
2017,8,23,8,45,733.0,101.0,0.8,32.0,507.5,453.03,329.46
2017,8,23,9,0,755.0,106.0,0.8,33.0,559.0,509.3,369.41
2017,8,23,9,15,773.0,109.5,0.9,33.0,607.0,562.13,407.82
2017,8,23,9,30,791.0,113.0,1.0,33.0,655.0,614.53,445.0
2017,8,23,9,45,802.5,117.0,1.1,33.5,697.0,662.34,477.25
2017,8,23,10,0,814.0,121.0,1.2,34.0,739.0,708.57,507.69
2017,8,23,10,15,824.0,123.5,1.15,34.5,775.5,750.4,533.1
2017,8,23,10,30,834.0,126.0,1.1,35.0,812.0,782.84,550.76
2017,8,23,10,45,628.5,245.0,1.1,35.5,773.0,765.7,534.71
2017,8,23,11,0,423.0,364.0,1.1,36.0,734.0,716.65,497.61
2017,8,23,11,15,642.0,247.0,1.15,36.0,825.0,814.68,565.3
2017,8,23,11,30,861.0,130.0,1.2,36.0,916.0,894.99,615.82
2017,8,23,11,45,586.0,291.0,1.25,36.5,830.0,828.69,570.11
2017,8,23,12,0,311.0,452.0,1.3,37.0,744.0,721.67,495.95
2017,8,23,12,15,590.5,291.5,1.35,37.0,849.0,846.2,582.47
2017,8,23,12,30,870.0,131.0,1.4,37.0,954.0,936.88,639.87
2017,8,23,12,45,475.5,295.0,1.5,37.0,745.0,743.91,516.38
2017,8,23,13,0,81.0,459.0,1.6,37.0,536.0,491.93,344.02
2017,8,23,13,15,470.5,294.5,1.65,37.0,730.0,731.33,513.54
2017,8,23,13,30,860.0,130.0,1.7,37.0,924.0,903.96,625.29
2017,8,23,13,45,548.5,285.5,1.75,37.5,788.0,775.21,539.21
2017,8,23,14,0,237.0,441.0,1.8,38.0,652.0,614.3,428.6
2017,8,23,14,15,533.0,285.0,1.85,37.5,740.0,733.39,515.88
2017,8,23,14,30,829.0,129.0,1.9,37.0,828.0,800.34,564.56
2017,8,23,14,45,456.0,247.0,1.95,37.0,629.0,602.11,430.04
2017,8,23,15,0,83.0,365.0,2.0,37.0,430.0,385.19,275.88
2017,8,23,15,15,69.5,336.5,2.05,36.5,389.0,345.55,249.84
2017,8,23,15,30,56.0,308.0,2.1,36.0,348.0,307.04,223.33
2017,8,23,15,45,61.5,290.0,2.15,36.0,331.0,290.79,212.33
2017,8,23,16,0,67.0,272.0,2.2,36.0,314.0,273.93,200.64
2017,8,23,16,15,97.5,254.0,2.2,35.5,309.5,269.23,198.13
2017,8,23,16,30,128.0,236.0,2.2,35.0,305.0,266.64,196.69
2017,8,23,16,45,64.0,184.0,2.2,35.0,218.5,182.45,134.28
2017,8,23,17,0,0.0,132.0,2.2,35.0,132.0,109.51,79.86
2017,8,23,17,15,0.0,112.5,2.1,34.5,112.5,93.04,67.62
2017,8,23,17,30,0.0,93.0,2.0,34.0,93.0,76.71,55.17
2017,8,23,17,45,0.0,74.0,1.9,33.5,74.0,60.93,42.88
2017,8,23,18,0,0.0,55.0,1.8,33.0,55.0,45.33,30.47
2017,8,23,18,15,0.0,38.5,1.75,32.5,38.5,31.84,19.53
2017,8,23,18,30,0.0,22.0,1.7,32.0,22.0,18.14,8.91
2017,8,23,18,45,0.0,11.0,1.65,31.5,11.0,9.05,0.0
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,24.5,0.5,0.43,0.0
2017,8,24,6,30,0.0,1.0,0.4,25.0,1.0,0.82,0.0
2017,8,24,6,45,0.0,2.5,0.45,25.5,2.5,2.05,0.0
2017,8,24,7,0,0.0,4.0,0.5,26.0,4.0,3.28,0.0
2017,8,24,7,15,0.0,6.0,0.5,26.5,6.0,4.93,0.0
2017,8,24,7,30,0.0,8.0,0.5,27.0,8.0,6.58,0.0
2017,8,24,7,45,0.0,17.5,0.5,27.5,17.5,14.41,6.2
2017,8,24,8,0,0.0,27.0,0.5,28.0,27.0,22.28,12.55
2017,8,24,8,15,0.0,79.5,0.65,28.5,79.5,65.99,47.59
2017,8,24,8,30,0.0,132.0,0.8,29.0,132.0,109.89,81.79
2017,8,24,8,45,0.0,99.0,1.0,29.5,99.0,82.36,59.74
2017,8,24,9,0,0.0,66.0,1.2,30.0,66.0,54.8,37.84
2017,8,24,9,15,0.0,97.5,1.3,30.0,97.5,81.2,58.4
2017,8,24,9,30,0.0,129.0,1.4,30.0,129.0,107.82,78.8
2017,8,24,9,45,4.5,172.5,1.55,30.5,176.5,147.92,109.14
2017,8,24,10,0,9.0,216.0,1.7,31.0,224.0,188.81,139.51
2017,8,24,10,15,44.5,301.0,1.8,31.0,338.0,299.51,221.73
2017,8,24,10,30,80.0,386.0,1.9,31.0,452.0,407.84,299.5
2017,8,24,10,45,104.5,410.0,2.0,31.5,500.0,453.58,330.92
2017,8,24,11,0,129.0,434.0,2.1,32.0,548.0,512.76,371.41
2017,8,24,11,15,118.0,443.5,2.15,32.0,549.5,516.58,373.19
2017,8,24,11,30,107.0,453.0,2.2,32.0,551.0,506.06,365.56
2017,8,24,11,45,267.0,427.5,2.3,32.5,676.5,656.01,470.94
2017,8,24,12,0,427.0,402.0,2.4,33.0,802.0,793.69,563.42
2017,8,24,12,15,228.0,389.0,2.45,33.0,603.0,590.4,424.11
2017,8,24,12,30,29.0,376.0,2.5,33.0,404.0,366.79,264.96
2017,8,24,12,45,24.5,351.5,2.65,33.0,375.0,339.67,246.66
2017,8,24,13,0,20.0,327.0,2.8,33.0,346.0,299.69,218.18
2017,8,24,13,15,18.0,310.5,2.85,33.0,328.0,282.93,206.27
2017,8,24,13,30,16.0,294.0,2.9,33.0,310.0,266.16,194.24
2017,8,24,13,45,15.5,283.0,2.95,33.0,298.0,255.57,186.73
2017,8,24,14,0,15.0,272.0,3.0,33.0,286.0,244.96,179.18
2017,8,24,14,15,48.5,335.0,3.05,33.0,376.0,339.65,249.18
2017,8,24,14,30,82.0,398.0,3.1,33.0,466.0,422.99,309.4
2017,8,24,14,45,247.0,358.5,3.2,33.0,553.5,532.79,390.84
2017,8,24,15,0,412.0,319.0,3.3,33.0,641.0,617.11,452.44
2017,8,24,15,15,533.5,250.5,3.3,32.5,643.5,622.19,459.0
2017,8,24,15,30,655.0,182.0,3.3,32.0,646.0,619.28,459.65
2017,8,24,15,45,504.5,219.0,3.35,32.0,562.0,523.76,390.1
2017,8,24,16,0,354.0,256.0,3.4,32.0,478.0,436.59,325.95
2017,8,24,16,15,468.0,199.5,3.4,31.5,466.5,431.88,323.27
2017,8,24,16,30,582.0,143.0,3.4,31.0,455.0,410.79,306.53
2017,8,24,16,45,508.5,142.5,3.4,31.0,393.5,341.3,252.73
2017,8,24,17,0,435.0,142.0,3.4,31.0,332.0,283.35,207.29
2017,8,24,17,15,386.5,131.5,3.15,30.5,282.5,231.53,166.2
2017,8,24,17,30,338.0,121.0,2.9,30.0,233.0,181.96,126.96
2017,8,24,17,45,281.0,103.5,2.65,29.5,184.5,134.5,90.47
2017,8,24,18,0,224.0,86.0,2.4,29.0,136.0,93.89,60.89
2017,8,24,18,15,161.0,63.5,2.2,28.5,94.0,56.35,35.78
2017,8,24,18,30,98.0,41.0,2.0,28.0,52.0,31.55,19.91
2017,8,24,18,45,49.0,20.5,1.8,27.5,26.0,16.17,0.2
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,18.0,13.0,3.4,23.0,14.0,11.1,0.0
2017,8,25,6,30,36.0,26.0,3.6,23.0,28.0,20.76,8.89
2017,8,25,6,45,91.0,48.0,3.85,23.5,62.5,37.27,25.59
2017,8,25,7,0,146.0,70.0,4.1,24.0,97.0,65.53,43.25
2017,8,25,7,15,195.5,88.5,4.25,24.5,138.0,98.82,67.1
2017,8,25,7,30,245.0,107.0,4.4,25.0,179.0,138.25,97.38
2017,8,25,7,45,271.0,128.5,4.6,25.5,224.5,180.31,131.65
2017,8,25,8,0,297.0,150.0,4.8,26.0,270.0,225.4,168.49
2017,8,25,8,15,326.5,170.0,4.85,26.5,319.5,273.31,207.13
2017,8,25,8,30,356.0,190.0,4.9,27.0,369.0,324.19,247.51
2017,8,25,8,45,361.0,213.5,4.95,27.5,412.0,369.12,282.65
2017,8,25,9,0,366.0,237.0,5.0,28.0,455.0,413.96,316.81
2017,8,25,9,15,301.0,274.5,5.05,28.5,464.0,430.31,328.27
2017,8,25,9,30,236.0,312.0,5.1,29.0,473.0,431.25,327.57
2017,8,25,9,45,215.0,337.5,5.2,29.5,491.5,452.43,342.05
2017,8,25,10,0,194.0,363.0,5.3,30.0,510.0,471.3,354.43
2017,8,25,10,15,138.5,375.0,5.35,30.0,482.5,449.58,337.06
2017,8,25,10,30,83.0,387.0,5.4,30.0,455.0,411.96,307.96
2017,8,25,10,45,115.0,411.5,5.5,30.5,509.5,476.45,354.7
2017,8,25,11,0,147.0,436.0,5.6,31.0,564.0,531.11,393.52
2017,8,25,11,15,203.5,443.0,5.65,31.0,625.0,591.87,437.77
2017,8,25,11,30,260.0,450.0,5.7,31.0,686.0,667.03,491.45
2017,8,25,11,45,232.5,462.5,5.8,31.0,676.5,646.13,475.94
2017,8,25,12,0,205.0,475.0,5.9,31.0,667.0,636.24,468.3
2017,8,25,12,15,155.5,474.0,6.05,31.0,620.0,591.56,435.74
2017,8,25,12,30,106.0,473.0,6.2,31.0,573.0,530.96,391.69
2017,8,25,12,45,85.5,458.0,6.35,31.5,539.0,497.46,366.81
2017,8,25,13,0,65.0,443.0,6.5,32.0,505.0,463.56,341.5
2017,8,25,13,15,81.5,448.5,6.55,31.5,524.5,482.93,356.91
2017,8,25,13,30,98.0,454.0,6.6,31.0,544.0,501.45,371.64
2017,8,25,13,45,79.0,430.5,6.65,31.0,502.5,460.01,341.49
2017,8,25,14,0,60.0,407.0,6.7,31.0,461.0,419.08,311.62
2017,8,25,14,15,45.0,370.0,6.6,30.5,410.0,369.67,275.93
2017,8,25,14,30,30.0,333.0,6.5,30.0,359.0,321.25,240.53
2017,8,25,14,45,29.0,318.0,6.45,30.0,342.0,305.02,228.81
2017,8,25,15,0,28.0,303.0,6.4,30.0,325.0,288.83,217.03
2017,8,25,15,15,21.0,269.0,6.3,29.5,285.0,243.17,183.17
2017,8,25,15,30,14.0,235.0,6.2,29.0,245.0,207.89,156.85
2017,8,25,15,45,45.0,254.0,6.1,29.0,283.0,249.34,189.52
2017,8,25,16,0,76.0,273.0,6.0,29.0,321.0,280.82,214.15
2017,8,25,16,15,38.0,187.5,5.85,28.5,211.5,181.16,137.72
2017,8,25,16,30,0.0,102.0,5.7,28.0,102.0,84.86,62.37
2017,8,25,16,45,40.5,139.5,5.6,27.5,157.0,135.34,102.68
2017,8,25,17,0,81.0,177.0,5.5,27.0,212.0,178.16,136.13
2017,8,25,17,15,76.0,152.0,5.4,26.5,181.0,149.62,113.45
2017,8,25,17,30,71.0,127.0,5.3,26.0,150.0,121.84,91.13
2017,8,25,17,45,60.0,103.0,5.2,26.0,120.0,94.7,69.26
2017,8,25,18,0,49.0,79.0,5.1,26.0,90.0,69.24,48.87
2017,8,25,18,15,29.5,57.0,5.1,25.5,63.0,46.72,31.46
2017,8,25,18,30,10.0,35.0,5.1,25.0,36.0,28.07,17.22
2017,8,25,18,45,5.0,17.5,5.2,25.0,18.0,14.36,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,1.5,10.0,21.0,1.5,1.28,0.0
2017,8,26,6,30,0.0,3.0,10.0,21.0,3.0,2.46,0.0
2017,8,26,6,45,0.0,7.0,10.05,21.5,7.0,5.74,0.0
2017,8,26,7,0,0.0,11.0,10.1,22.0,11.0,9.03,1.8
2017,8,26,7,15,0.0,16.0,10.1,22.0,16.0,13.16,5.32
2017,8,26,7,30,0.0,21.0,10.1,22.0,21.0,17.29,8.8
2017,8,26,7,45,0.0,16.0,10.15,22.5,16.0,13.18,5.32
2017,8,26,8,0,0.0,11.0,10.2,23.0,11.0,9.06,1.86
2017,8,26,8,15,0.0,45.5,10.25,23.0,45.5,37.64,25.43
2017,8,26,8,30,0.0,80.0,10.3,23.0,80.0,66.43,48.9
2017,8,26,8,45,0.0,109.0,10.4,23.0,109.0,90.76,68.5
2017,8,26,9,0,0.0,138.0,10.5,23.0,138.0,115.29,88.06
2017,8,26,9,15,13.0,198.0,10.55,23.0,207.0,174.16,135.12
2017,8,26,9,30,26.0,258.0,10.6,23.0,276.0,235.05,183.26
2017,8,26,9,45,19.0,247.0,10.65,23.5,261.0,222.13,172.18
2017,8,26,10,0,12.0,236.0,10.7,24.0,246.0,208.53,160.65
2017,8,26,10,15,17.5,269.5,10.7,24.0,284.0,242.57,187.14
2017,8,26,10,30,23.0,303.0,10.7,24.0,322.0,277.2,213.9
2017,8,26,10,45,15.5,244.0,10.75,24.5,257.0,220.19,168.74
2017,8,26,11,0,8.0,185.0,10.8,25.0,192.0,163.23,123.62
2017,8,26,11,15,7.0,175.5,10.85,25.0,182.0,154.49,116.65
2017,8,26,11,30,6.0,166.0,10.9,25.0,172.0,145.68,109.62
2017,8,26,11,45,9.0,200.5,10.95,25.0,209.0,178.42,135.21
2017,8,26,12,0,12.0,235.0,11.0,25.0,246.0,211.42,160.88
2017,8,26,12,15,9.5,201.5,11.1,25.0,210.5,180.09,136.41
2017,8,26,12,30,7.0,168.0,11.2,25.0,175.0,148.84,111.96
2017,8,26,12,45,6.0,163.0,11.3,25.0,169.0,143.59,107.83
2017,8,26,13,0,5.0,158.0,11.4,25.0,163.0,138.29,103.67
2017,8,26,13,15,5.5,161.0,11.45,25.0,166.5,141.21,106.03
2017,8,26,13,30,6.0,164.0,11.5,25.0,170.0,144.08,108.36
2017,8,26,13,45,5.5,163.5,11.55,25.0,169.5,143.0,107.57
2017,8,26,14,0,5.0,163.0,11.6,25.0,169.0,141.9,106.79
2017,8,26,14,15,4.5,160.5,11.55,24.5,165.5,139.08,104.89
2017,8,26,14,30,4.0,158.0,11.5,24.0,162.0,136.28,103.02
2017,8,26,14,45,2.5,150.5,11.5,24.0,153.0,128.45,96.94
2017,8,26,15,0,1.0,143.0,11.5,24.0,144.0,120.73,90.96
2017,8,26,15,15,2.5,158.5,11.45,24.0,160.5,134.86,102.43
2017,8,26,15,30,4.0,174.0,11.4,24.0,177.0,148.88,113.86
2017,8,26,15,45,2.0,149.5,11.35,24.0,151.0,126.45,96.22
2017,8,26,16,0,0.0,125.0,11.3,24.0,125.0,104.36,78.76
2017,8,26,16,15,0.0,83.0,11.35,23.5,83.0,68.99,50.57
2017,8,26,16,30,0.0,41.0,11.4,23.0,41.0,33.94,22.21
2017,8,26,16,45,0.0,49.5,11.45,23.0,49.5,40.98,28.11
2017,8,26,17,0,0.0,58.0,11.5,23.0,58.0,48.03,34.05
2017,8,26,17,15,0.0,49.5,11.6,23.0,49.5,40.94,28.31
2017,8,26,17,30,0.0,41.0,11.7,23.0,41.0,33.87,22.51
2017,8,26,17,45,0.0,32.5,11.85,23.0,32.5,26.81,16.65
2017,8,26,18,0,0.0,24.0,12.0,23.0,24.0,19.77,10.71
2017,8,26,18,15,0.0,16.5,12.1,23.0,16.5,13.57,5.42
2017,8,26,18,30,0.0,9.0,12.2,23.0,9.0,7.39,0.36
2017,8,26,18,45,0.0,4.5,12.3,23.0,4.5,3.69,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,8.5,8.25,22.0,8.5,7.26,0.0
2017,8,27,6,30,0.0,17.0,8.3,22.0,17.0,14.02,3.64
2017,8,27,6,45,0.0,37.5,8.45,22.0,37.5,30.4,19.89
2017,8,27,7,0,0.0,58.0,8.6,22.0,58.0,47.06,33.14
2017,8,27,7,15,6.5,80.0,8.7,22.0,82.0,66.1,49.01
2017,8,27,7,30,13.0,102.0,8.8,22.0,106.0,86.22,65.56
2017,8,27,7,45,6.5,79.0,8.9,22.5,81.0,67.1,49.88
2017,8,27,8,0,0.0,56.0,9.0,23.0,56.0,46.36,32.74
2017,8,27,8,15,0.0,93.5,9.1,23.0,93.5,77.66,58.32
2017,8,27,8,30,0.0,131.0,9.2,23.0,131.0,109.18,83.75
2017,8,27,8,45,6.0,164.5,9.35,23.0,168.0,140.58,108.8
2017,8,27,9,0,12.0,198.0,9.5,23.0,205.0,172.91,134.41
2017,8,27,9,15,6.0,152.0,9.6,23.0,155.5,130.85,100.31
2017,8,27,9,30,0.0,106.0,9.7,23.0,106.0,88.41,65.9
2017,8,27,9,45,0.0,109.5,9.8,23.0,109.5,91.43,68.15
2017,8,27,10,0,0.0,113.0,9.9,23.0,113.0,94.47,70.41
2017,8,27,10,15,3.5,150.5,9.95,23.0,153.5,129.12,97.97
2017,8,27,10,30,7.0,188.0,10.0,23.0,194.0,164.34,125.78
2017,8,27,10,45,20.5,273.5,10.1,23.5,291.5,250.32,193.07
2017,8,27,11,0,34.0,359.0,10.2,24.0,389.0,351.87,271.09
2017,8,27,11,15,24.0,310.5,10.25,24.0,332.0,299.34,230.14
2017,8,27,11,30,14.0,262.0,10.3,24.0,275.0,236.4,181.03
2017,8,27,11,45,11.0,223.5,10.4,24.0,234.0,200.32,152.84
2017,8,27,12,0,8.0,185.0,10.5,24.0,193.0,164.33,124.6
2017,8,27,12,15,12.0,238.5,10.55,24.0,250.0,214.76,164.04
2017,8,27,12,30,16.0,292.0,10.6,24.0,307.0,265.69,203.56
2017,8,27,12,45,13.0,245.5,10.65,24.0,258.0,221.88,169.55
2017,8,27,13,0,10.0,199.0,10.7,24.0,209.0,178.4,135.65
2017,8,27,13,15,8.0,180.5,10.75,24.0,188.5,160.36,121.54
2017,8,27,13,30,6.0,162.0,10.8,24.0,168.0,142.39,107.44
2017,8,27,13,45,10.0,215.0,10.9,24.0,224.5,191.58,146.22
2017,8,27,14,0,14.0,268.0,11.0,24.0,281.0,241.01,185.0
2017,8,27,14,15,7.0,178.0,10.95,23.5,184.5,156.27,118.91
2017,8,27,14,30,0.0,88.0,10.9,23.0,88.0,73.53,53.35
2017,8,27,14,45,0.0,55.0,10.85,23.0,55.0,45.83,31.26
2017,8,27,15,0,0.0,22.0,10.8,23.0,22.0,18.28,9.12
2017,8,27,15,15,0.0,47.5,10.7,23.0,47.5,39.5,26.3
2017,8,27,15,30,0.0,73.0,10.6,23.0,73.0,60.75,43.55
2017,8,27,15,45,0.0,99.5,10.5,23.0,99.5,82.91,61.58
2017,8,27,16,0,0.0,126.0,10.4,23.0,126.0,105.22,79.8
2017,8,27,16,15,0.0,70.5,10.3,23.0,70.5,58.54,42.18
2017,8,27,16,30,0.0,15.0,10.2,23.0,15.0,12.39,4.53
2017,8,27,16,45,0.0,43.5,10.15,23.0,43.5,35.99,24.02
2017,8,27,17,0,0.0,72.0,10.1,23.0,72.0,59.71,43.68
2017,8,27,17,15,0.0,61.0,9.95,22.5,61.0,50.52,36.32
2017,8,27,17,30,0.0,50.0,9.8,22.0,50.0,41.35,28.86
2017,8,27,17,45,0.0,39.5,9.75,22.0,39.5,32.62,21.57
2017,8,27,18,0,0.0,29.0,9.7,22.0,29.0,23.91,14.2
2017,8,27,18,15,0.0,20.0,9.6,21.5,20.0,16.47,7.85
2017,8,27,18,30,0.0,11.0,9.5,21.0,11.0,9.04,1.7
2017,8,27,18,45,0.0,5.5,9.4,21.0,5.5,4.51,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,3.5,8.2,20.0,3.5,2.99,0.0
2017,8,28,6,30,0.0,7.0,8.3,20.0,7.0,5.74,0.0
2017,8,28,6,45,0.0,16.0,8.4,20.5,16.0,13.16,5.46
2017,8,28,7,0,0.0,25.0,8.5,21.0,25.0,20.6,11.41
2017,8,28,7,15,0.0,35.5,8.65,21.0,35.5,29.3,18.85
2017,8,28,7,30,0.0,46.0,8.8,21.0,46.0,38.03,26.22
2017,8,28,7,45,37.0,102.5,9.0,21.5,117.5,95.94,73.01
2017,8,28,8,0,74.0,159.0,9.2,22.0,189.0,158.35,123.29
2017,8,28,8,15,188.5,178.5,9.2,22.0,269.0,228.25,178.56
2017,8,28,8,30,303.0,198.0,9.2,22.0,349.0,313.01,246.55
2017,8,28,8,45,318.5,215.5,9.25,22.0,390.0,355.08,281.08
2017,8,28,9,0,334.0,233.0,9.3,22.0,431.0,398.18,315.95
2017,8,28,9,15,168.5,203.0,9.15,22.0,303.5,284.09,225.14
2017,8,28,9,30,3.0,173.0,9.0,22.0,176.0,147.33,113.51
2017,8,28,9,45,107.0,266.0,8.9,22.5,347.0,317.18,249.41
2017,8,28,10,0,211.0,359.0,8.8,23.0,518.0,483.92,378.74
2017,8,28,10,15,115.0,323.5,8.7,23.5,411.0,387.43,301.63
2017,8,28,10,30,19.0,288.0,8.6,24.0,304.0,261.27,200.95
2017,8,28,10,45,37.5,340.5,8.55,24.5,373.0,336.51,258.75
2017,8,28,11,0,56.0,393.0,8.5,25.0,442.0,403.28,308.98
2017,8,28,11,15,147.5,422.0,8.5,25.0,555.0,527.04,404.17
2017,8,28,11,30,239.0,451.0,8.5,25.0,668.0,640.97,490.3
2017,8,28,11,45,173.0,457.5,8.55,25.5,616.0,591.46,450.61
2017,8,28,12,0,107.0,464.0,8.6,26.0,564.0,524.54,398.36
2017,8,28,12,15,242.5,443.0,8.55,26.0,670.0,661.45,503.03
2017,8,28,12,30,378.0,422.0,8.5,26.0,776.0,769.6,584.74
2017,8,28,12,45,199.5,377.5,8.5,26.5,564.0,559.24,426.18
2017,8,28,13,0,21.0,333.0,8.5,27.0,352.0,306.85,231.86
2017,8,28,13,15,92.0,398.0,8.35,27.0,482.0,446.89,339.6
2017,8,28,13,30,163.0,463.0,8.2,27.0,612.0,585.96,443.63
2017,8,28,13,45,141.0,449.5,8.1,27.0,576.5,549.54,416.22
2017,8,28,14,0,119.0,436.0,8.0,27.0,541.0,513.31,389.22
2017,8,28,14,15,89.5,406.0,7.85,26.5,483.5,442.89,337.28
2017,8,28,14,30,60.0,376.0,7.7,26.0,426.0,387.25,295.75
2017,8,28,14,45,157.0,369.5,7.55,26.0,492.0,465.95,357.92
2017,8,28,15,0,254.0,363.0,7.4,26.0,558.0,535.76,412.16
2017,8,28,15,15,225.0,345.0,7.2,26.0,510.5,476.15,367.16
2017,8,28,15,30,196.0,327.0,7.0,26.0,463.0,429.04,331.41
2017,8,28,15,45,226.5,298.5,6.85,26.0,445.0,411.23,318.61
2017,8,28,16,0,257.0,270.0,6.7,26.0,427.0,397.93,308.69
2017,8,28,16,15,328.0,230.5,6.4,25.5,413.0,383.58,298.14
2017,8,28,16,30,399.0,191.0,6.1,25.0,399.0,368.08,285.42
2017,8,28,16,45,527.5,138.0,5.85,25.0,380.0,348.37,266.87
2017,8,28,17,0,656.0,85.0,5.6,25.0,361.0,316.25,235.87
2017,8,28,17,15,612.5,78.5,5.35,24.5,306.5,256.39,184.95
2017,8,28,17,30,569.0,72.0,5.1,24.0,252.0,200.81,137.5
2017,8,28,17,45,509.5,63.0,4.95,24.0,199.5,144.9,91.53
2017,8,28,18,0,450.0,54.0,4.8,24.0,147.0,95.94,54.51
2017,8,28,18,15,349.0,42.0,4.75,23.5,100.5,49.84,26.53
2017,8,28,18,30,248.0,30.0,4.7,23.0,54.0,24.5,13.94
2017,8,28,18,45,124.0,15.0,4.7,23.0,27.0,11.73,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,6,15,97.5,11.0,5.5,19.5,17.5,9.39,0.0
2017,8,29,6,30,195.0,22.0,5.6,20.0,35.0,18.01,5.45
2017,8,29,6,45,314.0,34.5,5.75,20.5,79.5,31.02,20.49
2017,8,29,7,0,433.0,47.0,5.9,21.0,124.0,73.76,39.75
2017,8,29,7,15,505.5,55.5,6.1,21.5,177.5,121.41,73.0
2017,8,29,7,30,578.0,64.0,6.3,22.0,231.0,177.74,117.93
2017,8,29,7,45,627.0,69.5,6.5,22.5,286.5,233.49,165.7
2017,8,29,8,0,676.0,75.0,6.7,23.0,342.0,294.29,218.19
2017,8,29,8,15,708.5,80.0,6.8,23.5,397.0,354.3,269.93
2017,8,29,8,30,741.0,85.0,6.9,24.0,452.0,415.21,321.28
2017,8,29,8,45,765.0,88.5,7.0,24.5,504.5,472.49,368.61
2017,8,29,9,0,789.0,92.0,7.1,25.0,557.0,530.5,415.17
2017,8,29,9,15,806.5,95.0,7.1,25.0,605.5,584.53,458.2
2017,8,29,9,30,824.0,98.0,7.1,25.0,654.0,634.45,497.24
2017,8,29,9,45,835.5,101.5,7.15,25.5,697.0,682.6,533.08
2017,8,29,10,0,847.0,105.0,7.2,26.0,740.0,729.04,566.71
2017,8,29,10,15,470.5,247.0,7.1,26.0,603.0,612.84,473.67
2017,8,29,10,30,94.0,389.0,7.0,26.0,466.0,426.03,325.21
2017,8,29,10,45,176.0,405.5,6.95,26.5,555.5,526.21,400.96
2017,8,29,11,0,258.0,422.0,6.9,27.0,645.0,631.42,478.1
2017,8,29,11,15,321.0,410.5,6.8,27.0,695.5,684.09,516.94
2017,8,29,11,30,384.0,399.0,6.7,27.0,746.0,737.81,556.29
2017,8,29,11,45,619.5,271.0,6.65,27.5,840.0,856.7,645.19
2017,8,29,12,0,855.0,143.0,6.6,28.0,934.0,941.06,703.93
2017,8,29,12,15,485.5,307.0,6.55,28.0,757.0,775.57,582.55
2017,8,29,12,30,116.0,471.0,6.5,28.0,580.0,557.47,416.02
2017,8,29,12,45,485.5,307.0,6.45,28.5,758.5,776.73,583.31
2017,8,29,13,0,855.0,143.0,6.4,29.0,937.0,944.43,702.68
2017,8,29,13,15,852.0,142.5,6.3,29.0,925.0,933.34,694.08
2017,8,29,13,30,849.0,142.0,6.2,29.0,913.0,918.86,684.1
2017,8,29,13,45,845.5,139.5,6.15,29.0,893.0,898.77,670.62
2017,8,29,14,0,842.0,137.0,6.1,29.0,873.0,875.41,654.97
2017,8,29,14,15,834.5,135.5,6.0,28.5,845.0,846.43,636.53
2017,8,29,14,30,827.0,134.0,5.9,28.0,817.0,823.25,622.14
2017,8,29,14,45,814.0,133.0,5.85,28.0,781.0,784.14,595.4
2017,8,29,15,0,801.0,132.0,5.8,28.0,745.0,742.95,566.68
2017,8,29,15,15,566.5,216.0,5.65,28.0,637.5,625.27,477.26
2017,8,29,15,30,332.0,300.0,5.5,28.0,530.0,505.08,385.34
2017,8,29,15,45,538.0,207.5,5.35,28.0,549.0,539.98,413.98
2017,8,29,16,0,744.0,115.0,5.2,28.0,568.0,547.15,419.88
2017,8,29,16,15,719.5,110.5,4.95,27.5,517.0,490.22,375.62
2017,8,29,16,30,695.0,106.0,4.7,27.0,466.0,433.89,330.89
2017,8,29,16,45,668.5,98.5,4.45,27.0,412.5,374.99,282.5
2017,8,29,17,0,642.0,91.0,4.2,27.0,359.0,317.79,234.51
2017,8,29,17,15,596.5,84.0,3.85,26.5,304.0,257.51,184.23
2017,8,29,17,30,551.0,77.0,3.5,26.0,249.0,201.79,137.5
2017,8,29,17,45,485.5,67.5,3.15,25.5,196.0,145.38,92.16
2017,8,29,18,0,420.0,58.0,2.8,25.0,143.0,96.71,55.98
2017,8,29,18,15,315.5,44.5,2.7,24.5,96.5,49.22,26.57
2017,8,29,18,30,211.0,31.0,2.6,24.0,50.0,24.02,13.23
2017,8,29,18,45,105.5,15.5,2.55,23.5,25.0,13.23,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,73.5,12.0,3.85,19.0,16.5,10.24,0.0
2017,8,30,6,30,147.0,24.0,4.0,19.0,33.0,18.63,5.29
2017,8,30,6,45,269.5,38.5,4.15,19.5,77.5,33.53,19.32
2017,8,30,7,0,392.0,53.0,4.3,20.0,122.0,77.46,44.11
2017,8,30,7,15,466.5,63.0,4.4,20.5,175.0,124.45,77.39
2017,8,30,7,30,541.0,73.0,4.5,21.0,228.0,180.47,122.03
2017,8,30,7,45,597.5,78.5,4.65,22.0,284.5,236.31,168.99
2017,8,30,8,0,654.0,84.0,4.8,23.0,341.0,298.12,221.14
2017,8,30,8,15,688.5,89.5,4.85,23.5,396.5,357.09,271.28
2017,8,30,8,30,723.0,95.0,4.9,24.0,452.0,418.72,322.32
2017,8,30,8,45,751.0,98.0,4.95,24.5,505.5,477.55,369.91
2017,8,30,9,0,779.0,101.0,5.0,25.0,559.0,536.72,416.36
2017,8,30,9,15,797.5,104.5,4.95,25.5,608.0,591.48,457.92
2017,8,30,9,30,816.0,108.0,4.9,26.0,657.0,645.77,497.84
2017,8,30,9,45,832.0,109.5,4.85,26.5,701.0,695.55,533.37
2017,8,30,10,0,848.0,111.0,4.8,27.0,745.0,738.44,563.11
2017,8,30,10,15,858.0,113.0,4.7,27.0,782.0,780.37,590.89
2017,8,30,10,30,868.0,115.0,4.6,27.0,819.0,819.98,616.69
2017,8,30,10,45,876.5,115.5,4.6,27.5,849.5,854.35,637.94
2017,8,30,11,0,885.0,116.0,4.6,28.0,880.0,885.89,657.09
2017,8,30,11,15,890.5,117.5,4.5,28.0,902.5,912.71,673.82
2017,8,30,11,30,896.0,119.0,4.4,28.0,925.0,936.22,688.35
2017,8,30,11,45,571.5,290.5,4.3,28.5,808.0,832.42,612.69
2017,8,30,12,0,247.0,462.0,4.2,29.0,691.0,684.68,501.27
2017,8,30,12,15,575.0,291.5,4.1,29.0,827.0,848.72,622.99
2017,8,30,12,30,903.0,121.0,4.0,29.0,963.0,977.24,709.93
2017,8,30,12,45,902.0,121.0,3.95,29.5,959.5,975.27,706.02
2017,8,30,13,0,901.0,121.0,3.9,30.0,956.0,969.61,700.81
2017,8,30,13,15,898.5,120.5,3.8,30.0,944.0,958.42,693.25
2017,8,30,13,30,896.0,120.0,3.7,30.0,932.0,943.63,683.48
2017,8,30,13,45,890.5,119.5,3.6,30.0,911.0,922.61,669.75
2017,8,30,14,0,885.0,119.0,3.5,30.0,890.0,898.24,653.92
2017,8,30,14,15,878.5,117.5,3.45,30.0,862.0,868.85,635.1
2017,8,30,14,30,872.0,116.0,3.4,30.0,834.0,836.45,614.26
2017,8,30,14,45,863.0,114.0,3.35,30.0,798.0,798.74,589.78
2017,8,30,15,0,854.0,112.0,3.3,30.0,762.0,758.53,563.48
2017,8,30,15,15,841.5,109.5,3.15,29.5,720.0,713.09,533.19
2017,8,30,15,30,829.0,107.0,3.0,29.0,678.0,670.21,503.2
2017,8,30,15,45,814.5,103.0,2.95,29.0,630.5,618.0,465.4
2017,8,30,16,0,800.0,99.0,2.9,29.0,583.0,564.79,425.92
2017,8,30,16,15,777.5,95.0,2.7,28.5,531.0,506.7,382.16
2017,8,30,16,30,755.0,91.0,2.5,28.0,479.0,449.03,337.37
2017,8,30,16,45,727.0,85.5,2.35,28.0,424.0,388.39,288.57
2017,8,30,17,0,699.0,80.0,2.2,28.0,369.0,328.18,238.88
2017,8,30,17,15,655.0,74.0,2.0,27.0,313.0,265.94,187.81
2017,8,30,17,30,611.0,68.0,1.8,26.0,257.0,208.0,139.66
2017,8,30,17,45,549.5,59.5,1.6,25.5,202.5,149.47,92.44
2017,8,30,18,0,488.0,51.0,1.4,25.0,148.0,98.1,54.17
2017,8,30,18,15,379.5,39.5,1.3,24.5,99.5,49.56,25.19
2017,8,30,18,30,271.0,28.0,1.2,24.0,51.0,23.02,12.13
2017,8,30,18,45,135.5,14.0,1.2,23.5,25.5,11.95,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
