Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,97.5,11.0,2.2,18.5,17.0,9.39,0.0
2017,8,31,6,30,195.0,22.0,2.5,19.0,34.0,18.11,4.32
2017,8,31,6,45,311.5,35.5,2.85,19.5,79.0,34.31,18.93
2017,8,31,7,0,428.0,49.0,3.2,20.0,124.0,78.35,43.2
2017,8,31,7,15,502.0,58.5,3.15,20.5,178.0,127.33,78.13
2017,8,31,7,30,576.0,68.0,3.1,21.0,232.0,185.23,124.46
2017,8,31,7,45,620.0,75.5,3.05,22.0,287.5,241.82,172.45
2017,8,31,8,0,664.0,83.0,3.0,23.0,343.0,302.92,223.96
2017,8,31,8,15,698.0,88.5,2.95,23.5,399.0,362.39,273.88
2017,8,31,8,30,732.0,94.0,2.9,24.0,455.0,424.46,324.38
2017,8,31,8,45,753.0,99.5,2.85,25.0,507.0,482.75,369.76
2017,8,31,9,0,774.0,105.0,2.8,26.0,559.0,540.69,413.08
2017,8,31,9,15,792.5,109.0,2.75,26.0,608.0,595.8,454.44
2017,8,31,9,30,811.0,113.0,2.7,26.0,657.0,650.43,494.26
2017,8,31,9,45,822.0,117.0,2.65,26.5,700.0,699.09,527.72
2017,8,31,10,0,833.0,121.0,2.6,27.0,743.0,746.02,559.0
2017,8,31,10,15,843.5,123.5,2.55,27.0,780.0,789.11,587.05
2017,8,31,10,30,854.0,126.0,2.5,27.0,817.0,822.02,607.56
2017,8,31,10,45,859.5,129.0,2.5,27.5,846.5,855.78,627.68
2017,8,31,11,0,865.0,132.0,2.5,28.0,876.0,886.58,645.63
2017,8,31,11,15,557.0,288.5,2.4,28.0,772.5,795.69,580.04
2017,8,31,11,30,249.0,445.0,2.3,28.0,669.0,663.06,482.23
2017,8,31,11,45,539.0,308.0,2.25,28.5,801.5,819.7,594.43
2017,8,31,12,0,829.0,171.0,2.2,29.0,934.0,962.2,687.42
2017,8,31,12,15,830.0,171.0,2.15,29.0,939.0,969.19,689.7
2017,8,31,12,30,831.0,171.0,2.1,29.0,944.0,972.64,691.19
2017,8,31,12,45,832.0,169.5,2.05,29.0,941.0,971.08,689.66
2017,8,31,13,0,833.0,168.0,2.0,29.0,938.0,965.94,686.05
2017,8,31,13,15,830.0,167.0,1.9,29.0,925.5,953.99,677.74
2017,8,31,13,30,827.0,166.0,1.8,29.0,913.0,938.59,667.41
2017,8,31,13,45,823.0,163.5,1.75,29.5,892.5,917.48,652.86
2017,8,31,14,0,819.0,161.0,1.7,30.0,872.0,893.13,636.42
2017,8,31,14,15,810.5,159.0,1.65,30.0,843.5,862.32,617.2
2017,8,31,14,30,802.0,157.0,1.6,30.0,815.0,828.77,596.24
2017,8,31,14,45,786.5,156.5,1.6,30.0,777.5,788.59,571.36
2017,8,31,15,0,771.0,156.0,1.6,30.0,740.0,746.55,543.91
2017,8,31,15,15,755.5,152.0,1.55,29.5,698.0,702.4,515.12
2017,8,31,15,30,740.0,148.0,1.5,29.0,656.0,653.77,482.66
2017,8,31,15,45,725.0,141.0,1.5,29.0,609.0,601.61,446.36
2017,8,31,16,0,710.0,134.0,1.5,29.0,562.0,548.77,408.56
2017,8,31,16,15,684.0,128.5,1.4,29.0,510.0,491.22,365.76
2017,8,31,16,30,658.0,123.0,1.3,29.0,458.0,434.69,322.6
2017,8,31,16,45,627.0,114.5,1.25,29.0,404.0,374.69,275.96
2017,8,31,17,0,596.0,106.0,1.2,29.0,350.0,316.98,229.83
2017,8,31,17,15,548.0,97.0,1.1,28.0,295.0,256.47,181.73
2017,8,31,17,30,500.0,88.0,1.0,27.0,240.0,200.95,137.0
2017,8,31,17,45,434.0,75.0,0.95,26.5,187.0,141.42,90.24
2017,8,31,18,0,368.0,62.0,0.9,26.0,134.0,93.03,54.6
2017,8,31,18,15,268.5,45.5,0.9,25.5,88.5,48.48,26.72
2017,8,31,18,30,169.0,29.0,0.9,25.0,43.0,22.42,11.19
2017,8,31,18,45,84.5,14.5,0.95,24.5,21.5,12.38,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,10.5,1.35,19.5,14.0,8.96,0.0
2017,9,1,6,30,109.0,21.0,1.6,20.0,28.0,16.27,2.58
2017,9,1,6,45,209.5,40.0,1.9,20.5,70.5,35.62,20.43
2017,9,1,7,0,310.0,59.0,2.2,21.0,113.0,76.42,45.56
2017,9,1,7,15,383.0,73.0,2.05,21.5,164.5,121.77,78.34
2017,9,1,7,30,456.0,87.0,1.9,22.0,216.0,176.03,121.14
2017,9,1,7,45,509.0,97.0,1.8,22.5,271.0,229.99,165.79
2017,9,1,8,0,562.0,107.0,1.7,23.0,326.0,293.67,218.09
2017,9,1,8,15,599.5,115.0,1.4,24.0,381.0,351.37,264.15
2017,9,1,8,30,637.0,123.0,1.1,25.0,436.0,412.25,310.54
2017,9,1,8,45,666.0,129.0,0.8,26.0,488.5,469.81,351.95
2017,9,1,9,0,695.0,135.0,0.5,27.0,541.0,528.86,391.53
2017,9,1,9,15,716.0,140.0,0.45,27.5,589.5,583.24,428.54
2017,9,1,9,30,737.0,145.0,0.4,28.0,638.0,637.6,464.1
2017,9,1,9,45,752.0,149.5,0.4,28.5,681.0,686.96,495.69
2017,9,1,10,0,767.0,154.0,0.4,29.0,724.0,732.08,523.69
2017,9,1,10,15,518.0,269.0,0.45,29.0,662.5,676.8,483.2
2017,9,1,10,30,269.0,384.0,0.5,29.0,601.0,590.74,422.12
2017,9,1,10,45,539.0,274.0,0.55,29.5,730.0,737.49,524.25
2017,9,1,11,0,809.0,164.0,0.6,30.0,859.0,881.94,616.15
2017,9,1,11,15,815.5,165.5,0.6,30.0,881.0,908.61,629.77
2017,9,1,11,30,822.0,167.0,0.6,30.0,903.0,932.2,643.12
2017,9,1,11,45,812.5,177.0,0.65,30.0,914.0,945.85,651.55
2017,9,1,12,0,803.0,187.0,0.7,30.0,925.0,955.69,657.95
2017,9,1,12,15,804.5,187.5,0.7,30.0,930.0,963.4,662.23
2017,9,1,12,30,806.0,188.0,0.7,30.0,935.0,967.65,664.58
2017,9,1,12,45,811.0,183.5,0.75,30.5,933.0,967.06,663.88
2017,9,1,13,0,816.0,179.0,0.8,31.0,931.0,962.9,661.22
2017,9,1,13,15,813.0,178.0,0.85,31.0,919.0,951.02,655.35
2017,9,1,13,30,810.0,177.0,0.9,31.0,907.0,935.73,647.57
2017,9,1,13,45,809.0,172.5,1.0,31.0,887.5,915.63,637.71
2017,9,1,14,0,808.0,168.0,1.1,31.0,868.0,892.21,625.7
2017,9,1,14,15,800.0,166.0,1.2,31.0,839.5,861.96,609.22
2017,9,1,14,30,792.0,164.0,1.3,31.0,811.0,828.99,590.78
2017,9,1,14,45,782.5,160.0,1.4,31.0,775.5,790.42,568.33
2017,9,1,15,0,773.0,156.0,1.5,31.0,740.0,749.63,543.03
2017,9,1,15,15,498.5,236.0,1.55,30.5,604.5,595.04,436.61
2017,9,1,15,30,224.0,316.0,1.6,30.0,469.0,441.07,326.86
2017,9,1,15,45,467.5,225.5,1.65,30.0,515.5,516.05,384.52
2017,9,1,16,0,711.0,135.0,1.7,30.0,562.0,551.47,410.6
2017,9,1,16,15,685.0,129.5,1.65,29.5,509.5,493.75,368.03
2017,9,1,16,30,659.0,124.0,1.6,29.0,457.0,437.04,325.49
2017,9,1,16,45,627.5,115.5,1.6,29.0,403.0,376.65,278.46
2017,9,1,17,0,596.0,107.0,1.6,29.0,349.0,318.62,231.94
2017,9,1,17,15,547.5,97.5,1.5,28.0,293.5,257.39,183.06
2017,9,1,17,30,499.0,88.0,1.4,27.0,238.0,201.24,137.64
2017,9,1,17,45,432.5,75.0,1.35,26.5,185.0,141.59,90.58
2017,9,1,18,0,366.0,62.0,1.3,26.0,132.0,93.15,54.76
2017,9,1,18,15,265.5,45.0,1.3,25.0,86.5,48.18,26.49
2017,9,1,18,30,165.0,28.0,1.3,24.0,41.0,21.67,10.14
2017,9,1,18,45,82.5,14.0,1.3,23.5,20.5,11.95,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,53.0,10.5,1.55,19.5,14.0,8.96,0.0
2017,9,2,6,30,106.0,21.0,1.8,20.0,28.0,16.27,1.78
2017,9,2,6,45,211.5,40.0,2.1,21.0,70.5,36.59,20.67
2017,9,2,7,0,317.0,59.0,2.4,22.0,113.0,78.31,46.43
2017,9,2,7,15,391.5,72.5,2.35,22.5,165.0,124.18,79.64
2017,9,2,7,30,466.0,86.0,2.3,23.0,217.0,179.11,123.02
2017,9,2,7,45,520.0,95.0,2.25,23.5,272.0,236.79,170.7
2017,9,2,8,0,574.0,104.0,2.2,24.0,327.0,297.22,220.57
2017,9,2,8,15,611.0,111.5,2.2,24.5,381.5,355.08,268.04
2017,9,2,8,30,648.0,119.0,2.2,25.0,436.0,416.02,316.6
2017,9,2,8,45,674.5,125.5,2.2,26.0,488.0,473.45,360.42
2017,9,2,9,0,701.0,132.0,2.2,27.0,540.0,532.09,403.49
2017,9,2,9,15,721.0,136.5,2.15,27.5,588.5,585.72,442.08
2017,9,2,9,30,741.0,141.0,2.1,28.0,637.0,639.2,479.3
2017,9,2,9,45,754.0,146.0,2.05,28.5,679.0,687.84,511.92
2017,9,2,10,0,767.0,151.0,2.0,29.0,721.0,732.15,540.72
2017,9,2,10,15,778.5,154.0,2.0,29.0,757.5,774.2,568.71
2017,9,2,10,30,790.0,157.0,2.0,29.0,794.0,814.24,594.12
2017,9,2,10,45,796.5,160.5,2.0,29.5,823.0,848.29,613.98
2017,9,2,11,0,803.0,164.0,2.0,30.0,852.0,879.61,631.92
2017,9,2,11,15,809.0,165.5,2.0,30.0,873.5,905.67,647.66
2017,9,2,11,30,815.0,167.0,2.0,30.0,895.0,928.65,661.47
2017,9,2,11,45,804.0,177.5,2.0,30.0,905.0,941.21,668.74
2017,9,2,12,0,793.0,188.0,2.0,30.0,915.0,949.93,673.79
2017,9,2,12,15,794.0,188.5,2.0,30.0,919.5,957.04,677.98
2017,9,2,12,30,795.0,189.0,2.0,30.0,924.0,960.72,680.14
2017,9,2,12,45,570.0,310.0,2.05,30.5,836.0,867.77,616.82
2017,9,2,13,0,345.0,431.0,2.1,31.0,748.0,753.4,536.68
2017,9,2,13,15,566.0,308.0,2.1,31.0,820.0,852.01,608.03
2017,9,2,13,30,787.0,185.0,2.1,31.0,892.0,924.32,657.45
2017,9,2,13,45,539.5,299.0,2.15,31.0,778.5,798.89,572.76
2017,9,2,14,0,292.0,413.0,2.2,31.0,665.0,662.5,477.64
2017,9,2,14,15,229.5,407.0,2.2,30.5,601.5,580.73,423.18
2017,9,2,14,30,167.0,401.0,2.2,30.0,538.0,515.31,378.13
2017,9,2,14,45,434.0,294.5,2.25,30.0,626.5,642.99,473.85
2017,9,2,15,0,701.0,188.0,2.3,30.0,715.0,731.38,538.8
2017,9,2,15,15,684.5,183.0,2.25,30.0,673.5,684.61,505.85
2017,9,2,15,30,668.0,178.0,2.2,30.0,632.0,636.91,472.69
2017,9,2,15,45,667.0,159.5,2.15,30.0,585.0,585.65,436.67
2017,9,2,16,0,666.0,141.0,2.1,30.0,538.0,532.52,398.34
2017,9,2,16,15,618.5,144.5,2.0,29.5,486.5,474.06,355.25
2017,9,2,16,30,571.0,148.0,1.9,29.0,435.0,414.05,310.07
2017,9,2,16,45,537.5,137.5,1.8,29.0,382.0,355.99,264.68
2017,9,2,17,0,504.0,127.0,1.7,29.0,329.0,300.73,220.43
2017,9,2,17,15,454.5,114.5,1.55,28.0,275.5,242.12,173.98
2017,9,2,17,30,405.0,102.0,1.4,27.0,222.0,188.86,131.34
2017,9,2,17,45,340.5,85.0,1.3,26.5,171.0,134.9,89.08
2017,9,2,18,0,276.0,68.0,1.2,26.0,120.0,88.84,54.88
2017,9,2,18,15,189.5,47.0,1.2,25.5,76.5,46.71,26.97
2017,9,2,18,30,103.0,26.0,1.2,25.0,33.0,20.47,8.51
2017,9,2,18,45,51.5,13.0,1.2,24.5,16.5,11.1,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,27.0,9.0,1.0,20.5,11.0,7.68,0.0
2017,9,3,6,30,54.0,18.0,1.2,21.0,22.0,14.35,0.06
2017,9,3,6,45,134.5,41.5,1.45,21.5,62.0,36.63,21.44
2017,9,3,7,0,215.0,65.0,1.7,22.0,102.0,74.16,46.78
2017,9,3,7,15,298.5,75.5,1.55,22.5,147.0,114.08,75.37
2017,9,3,7,30,382.0,86.0,1.4,23.0,192.0,162.85,113.09
2017,9,3,7,45,382.5,108.0,1.25,23.5,235.0,208.67,152.21
2017,9,3,8,0,383.0,130.0,1.1,24.0,278.0,254.25,190.26
2017,9,3,8,15,458.5,141.5,1.15,24.5,345.5,319.85,241.7
2017,9,3,8,30,534.0,153.0,1.2,25.0,413.0,393.35,298.12
2017,9,3,8,45,562.5,162.0,1.3,26.0,464.0,447.99,339.08
2017,9,3,9,0,591.0,171.0,1.4,27.0,515.0,509.2,383.49
2017,9,3,9,15,613.5,178.0,1.4,27.0,562.0,561.75,421.51
2017,9,3,9,30,636.0,185.0,1.4,27.0,609.0,614.66,458.86
2017,9,3,9,45,580.5,220.5,1.45,27.5,627.0,634.23,470.68
2017,9,3,10,0,525.0,256.0,1.5,28.0,645.0,652.49,481.2
2017,9,3,10,15,610.0,231.5,1.55,28.0,705.5,722.66,530.15
2017,9,3,10,30,695.0,207.0,1.6,28.0,766.0,792.58,577.7
2017,9,3,10,45,703.0,211.5,1.65,28.5,794.5,826.77,598.45
2017,9,3,11,0,711.0,216.0,1.7,29.0,823.0,858.6,617.73
2017,9,3,11,15,717.5,218.5,1.75,29.0,844.5,884.63,634.38
2017,9,3,11,30,724.0,221.0,1.8,29.0,866.0,907.88,649.05
2017,9,3,11,45,707.5,236.5,1.85,29.5,875.0,919.25,654.65
2017,9,3,12,0,691.0,252.0,1.9,30.0,884.0,926.87,657.81
2017,9,3,12,15,599.0,316.5,1.95,30.0,866.5,902.97,640.24
2017,9,3,12,30,507.0,381.0,2.0,30.0,849.0,877.74,621.96
2017,9,3,12,45,515.5,375.5,2.05,30.0,849.5,879.81,624.27
2017,9,3,13,0,524.0,370.0,2.1,30.0,850.0,879.19,624.66
2017,9,3,13,15,608.0,307.0,2.15,30.0,856.5,892.95,636.8
2017,9,3,13,30,692.0,244.0,2.2,30.0,863.0,903.86,646.94
2017,9,3,13,45,688.0,240.0,2.25,30.0,843.5,882.77,634.02
2017,9,3,14,0,684.0,236.0,2.3,30.0,824.0,858.87,619.47
2017,9,3,14,15,674.5,232.0,2.3,30.0,796.0,827.57,599.49
2017,9,3,14,30,665.0,228.0,2.3,30.0,768.0,794.04,577.88
2017,9,3,14,45,565.5,254.5,2.3,30.0,699.5,711.23,521.26
2017,9,3,15,0,466.0,281.0,2.3,30.0,631.0,637.34,469.82
2017,9,3,15,15,539.5,241.5,2.3,29.5,623.5,631.96,469.19
2017,9,3,15,30,613.0,202.0,2.3,29.0,616.0,623.19,465.14
2017,9,3,15,45,595.5,192.0,2.3,29.0,570.5,571.9,428.58
2017,9,3,16,0,578.0,182.0,2.3,29.0,525.0,515.98,388.16
2017,9,3,16,15,549.5,173.0,2.15,28.5,474.5,460.19,346.98
2017,9,3,16,30,521.0,164.0,2.0,28.0,424.0,406.08,305.96
2017,9,3,16,45,488.5,150.5,1.95,28.0,371.5,348.27,260.83
2017,9,3,17,0,456.0,137.0,1.9,28.0,319.0,293.3,216.9
2017,9,3,17,15,407.5,122.5,1.75,27.0,266.0,235.87,171.36
2017,9,3,17,30,359.0,108.0,1.6,26.0,213.0,183.79,129.66
2017,9,3,17,45,299.5,88.5,1.45,25.5,163.0,131.27,88.28
2017,9,3,18,0,240.0,69.0,1.3,25.0,113.0,84.63,53.14
2017,9,3,18,15,161.0,46.0,1.3,24.5,71.0,44.5,25.9
2017,9,3,18,30,82.0,23.0,1.3,24.0,29.0,18.2,6.15
2017,9,3,18,45,41.0,11.5,1.3,23.5,14.5,9.82,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,26.0,8.0,1.05,19.5,9.5,6.83,0.0
2017,9,4,6,30,52.0,16.0,1.2,20.0,19.0,12.84,0.0
2017,9,4,6,45,125.5,40.5,1.4,21.0,58.5,36.24,21.05
2017,9,4,7,0,199.0,65.0,1.6,22.0,98.0,73.64,46.84
2017,9,4,7,15,263.0,85.5,1.5,22.5,147.5,116.01,78.46
2017,9,4,7,30,327.0,106.0,1.4,23.0,197.0,169.63,120.72
2017,9,4,7,45,380.0,121.5,1.3,23.5,250.0,221.4,162.51
2017,9,4,8,0,433.0,137.0,1.2,24.0,303.0,279.19,208.82
2017,9,4,8,15,472.0,149.5,1.15,24.5,356.5,334.4,252.61
2017,9,4,8,30,511.0,162.0,1.1,25.0,410.0,393.26,297.93
2017,9,4,8,45,548.5,168.5,1.05,25.5,462.0,449.17,339.73
2017,9,4,9,0,586.0,175.0,1.0,26.0,514.0,507.72,382.04
2017,9,4,9,15,609.0,182.0,1.1,26.5,561.5,565.15,423.0
2017,9,4,9,30,632.0,189.0,1.2,27.0,609.0,618.3,460.01
2017,9,4,9,45,651.0,194.0,1.3,27.5,652.0,666.89,493.08
2017,9,4,10,0,670.0,199.0,1.4,28.0,695.0,714.89,525.07
2017,9,4,10,15,683.5,203.5,1.45,28.0,731.5,757.21,553.26
2017,9,4,10,30,697.0,208.0,1.5,28.0,768.0,797.96,580.05
2017,9,4,10,45,709.5,210.0,1.55,28.5,797.5,833.65,602.08
2017,9,4,11,0,722.0,212.0,1.6,29.0,827.0,867.19,622.46
2017,9,4,11,15,729.0,214.0,1.65,29.0,849.0,893.39,638.96
2017,9,4,11,30,736.0,216.0,1.7,29.0,871.0,916.8,653.58
2017,9,4,11,45,785.0,188.0,1.8,29.0,895.5,938.79,667.96
2017,9,4,12,0,834.0,160.0,1.9,29.0,920.0,967.22,686.47
2017,9,4,12,15,835.5,160.0,1.95,29.0,925.0,974.44,691.08
2017,9,4,12,30,837.0,160.0,2.0,29.0,930.0,978.08,693.78
2017,9,4,12,45,838.5,158.0,2.1,29.5,927.0,976.15,692.31
2017,9,4,13,0,840.0,156.0,2.2,30.0,924.0,970.59,688.68
2017,9,4,13,15,837.0,155.0,2.25,30.0,911.5,958.18,681.71
2017,9,4,13,30,834.0,154.0,2.3,30.0,899.0,942.29,672.65
2017,9,4,13,45,832.0,151.0,2.35,30.0,879.0,921.94,660.8
2017,9,4,14,0,830.0,148.0,2.4,30.0,859.0,898.24,646.81
2017,9,4,14,15,822.5,146.0,2.4,29.5,830.5,867.57,629.13
2017,9,4,14,30,815.0,144.0,2.4,29.0,802.0,834.09,609.49
2017,9,4,14,45,798.5,144.0,2.4,29.0,764.5,792.79,583.24
2017,9,4,15,0,782.0,144.0,2.4,29.0,727.0,749.67,555.0
2017,9,4,15,15,767.0,140.5,2.35,29.0,685.0,702.77,522.79
2017,9,4,15,30,752.0,137.0,2.3,29.0,643.0,656.46,490.32
2017,9,4,15,45,737.5,130.5,2.3,29.0,596.0,604.16,453.23
2017,9,4,16,0,723.0,124.0,2.3,29.0,549.0,551.12,414.6
2017,9,4,16,15,697.0,118.5,2.15,28.5,497.0,492.57,371.1
2017,9,4,16,30,671.0,113.0,2.0,28.0,445.0,435.04,327.07
2017,9,4,16,45,640.5,105.0,1.95,28.0,391.0,374.65,279.27
2017,9,4,17,0,610.0,97.0,1.9,28.0,337.0,316.51,231.93
2017,9,4,17,15,560.5,88.5,1.75,27.0,281.5,254.88,182.08
2017,9,4,17,30,511.0,80.0,1.6,26.0,226.0,198.43,135.82
2017,9,4,17,45,443.5,67.5,1.45,25.5,174.0,140.9,89.93
2017,9,4,18,0,376.0,55.0,1.3,25.0,122.0,89.32,51.29
2017,9,4,18,15,266.0,39.0,1.3,24.0,77.5,44.04,22.9
2017,9,4,18,30,156.0,23.0,1.3,23.0,33.0,17.88,4.85
2017,9,4,18,45,78.0,11.5,1.3,22.5,16.5,9.82,0.0
2017,9,4,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,48.0,10.0,1.1,20.5,12.5,8.54,0.0
2017,9,5,6,30,96.0,20.0,1.3,21.0,25.0,15.51,0.0
2017,9,5,6,45,208.5,37.5,1.5,22.0,66.5,37.38,19.98
2017,9,5,7,0,321.0,55.0,1.7,23.0,108.0,79.4,46.34
2017,9,5,7,15,398.5,67.5,1.7,23.5,159.5,125.82,80.33
2017,9,5,7,30,476.0,80.0,1.7,24.0,211.0,184.8,127.05
2017,9,5,7,45,534.0,87.5,1.75,24.5,266.5,240.29,172.88
2017,9,5,8,0,592.0,95.0,1.8,25.0,322.0,302.06,223.64
2017,9,5,8,15,628.5,102.0,1.65,25.5,376.5,360.59,271.06
2017,9,5,8,30,665.0,109.0,1.5,26.0,431.0,422.11,319.09
2017,9,5,8,45,692.0,114.0,1.4,26.5,483.0,479.44,362.42
2017,9,5,9,0,719.0,119.0,1.3,27.0,535.0,537.96,404.86
2017,9,5,9,15,739.0,123.5,1.15,27.5,583.0,592.51,442.41
2017,9,5,9,30,759.0,128.0,1.0,28.0,631.0,645.4,477.13
2017,9,5,9,45,771.0,133.0,0.85,28.5,673.0,693.63,507.02
2017,9,5,10,0,783.0,138.0,0.7,29.0,715.0,740.34,534.47
2017,9,5,10,15,637.5,219.5,0.75,29.0,704.5,738.6,530.07
2017,9,5,10,30,492.0,301.0,0.8,29.0,694.0,714.93,511.7
2017,9,5,10,45,652.5,226.5,0.85,29.5,769.0,803.42,571.82
2017,9,5,11,0,813.0,152.0,0.9,30.0,844.0,885.34,622.76
2017,9,5,11,15,607.0,268.0,1.05,30.0,792.0,836.52,590.26
2017,9,5,11,30,401.0,384.0,1.2,30.0,740.0,752.94,533.73
2017,9,5,11,45,606.0,277.5,1.35,30.5,824.0,867.53,613.26
2017,9,5,12,0,811.0,171.0,1.5,31.0,908.0,958.81,671.67
2017,9,5,12,15,812.0,171.0,1.55,31.0,912.5,965.35,675.14
2017,9,5,12,30,813.0,171.0,1.6,31.0,917.0,968.38,677.53
2017,9,5,12,45,811.0,171.5,1.7,31.0,912.5,965.51,677.07
2017,9,5,13,0,809.0,172.0,1.8,31.0,908.0,959.15,674.55
2017,9,5,13,15,647.0,267.5,1.85,31.0,851.5,898.53,635.78
2017,9,5,13,30,485.0,363.0,1.9,31.0,795.0,825.46,585.94
2017,9,5,13,45,632.5,267.5,1.95,31.0,816.5,861.8,614.97
2017,9,5,14,0,780.0,172.0,2.0,31.0,838.0,879.18,629.08
2017,9,5,14,15,771.5,169.5,2.0,30.5,809.5,848.28,611.0
2017,9,5,14,30,763.0,167.0,2.0,30.0,781.0,814.8,591.5
2017,9,5,14,45,749.0,165.0,2.0,30.0,744.5,779.47,569.05
2017,9,5,15,0,735.0,163.0,2.0,30.0,708.0,737.45,541.27
2017,9,5,15,15,572.0,214.5,1.9,30.0,623.5,632.37,466.97
2017,9,5,15,30,409.0,266.0,1.8,30.0,539.0,542.53,402.17
2017,9,5,15,45,505.5,212.0,1.75,30.0,524.0,531.7,396.34
2017,9,5,16,0,602.0,158.0,1.7,30.0,509.0,514.76,384.57
2017,9,5,16,15,468.5,174.0,1.65,29.5,431.5,420.48,315.62
2017,9,5,16,30,335.0,190.0,1.6,29.0,354.0,336.44,253.4
2017,9,5,16,45,418.0,155.0,1.6,29.0,335.0,324.61,242.76
2017,9,5,17,0,501.0,120.0,1.6,29.0,316.0,295.35,216.77
2017,9,5,17,15,449.5,108.0,1.5,28.0,262.0,236.59,170.06
2017,9,5,17,30,398.0,96.0,1.4,27.0,208.0,183.47,127.46
2017,9,5,17,45,322.0,80.0,1.3,26.5,157.0,128.66,84.82
2017,9,5,18,0,246.0,64.0,1.2,26.0,106.0,83.22,51.38
2017,9,5,18,15,160.5,42.0,1.2,25.5,65.0,41.62,23.24
2017,9,5,18,30,75.0,20.0,1.2,25.0,24.0,15.9,2.2
2017,9,5,18,45,37.5,10.0,1.25,25.0,12.0,8.54,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,6.5,5.12,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,13.0,9.73,0.0
2017,9,6,6,45,85.5,37.5,3.95,18.5,50.0,33.75,19.55
2017,9,6,7,0,142.0,63.0,4.1,19.0,87.0,68.23,45.05
2017,9,6,7,15,76.5,79.0,4.3,19.5,93.0,80.61,58.41
2017,9,6,7,30,11.0,95.0,4.5,20.0,99.0,81.3,62.04
2017,9,6,7,45,180.0,125.0,4.7,20.5,193.5,162.3,123.96
2017,9,6,8,0,349.0,155.0,4.9,21.0,288.0,264.52,204.43
2017,9,6,8,15,198.5,174.0,5.0,21.0,252.0,237.38,186.53
2017,9,6,8,30,48.0,193.0,5.1,21.0,216.0,191.0,150.51
2017,9,6,8,45,80.5,224.5,5.25,21.5,269.0,239.51,188.94
2017,9,6,9,0,113.0,256.0,5.4,22.0,322.0,299.94,236.19
2017,9,6,9,15,328.0,243.0,5.4,22.5,455.5,437.51,344.69
2017,9,6,9,30,543.0,230.0,5.4,23.0,589.0,597.3,466.94
2017,9,6,9,45,569.0,234.5,5.4,23.5,633.0,646.7,502.42
2017,9,6,10,0,595.0,239.0,5.4,24.0,677.0,696.37,537.78
2017,9,6,10,15,610.5,245.0,5.35,24.0,713.5,742.85,570.84
2017,9,6,10,30,626.0,251.0,5.3,24.0,750.0,784.46,600.02
2017,9,6,10,45,643.5,251.5,5.25,24.5,781.5,821.35,624.4
2017,9,6,11,0,661.0,252.0,5.2,25.0,813.0,856.5,647.19
2017,9,6,11,15,669.0,255.0,5.15,25.0,835.0,883.35,665.07
2017,9,6,11,30,677.0,258.0,5.1,25.0,857.0,907.6,681.07
2017,9,6,11,45,733.5,226.5,5.05,25.5,884.0,941.98,703.6
2017,9,6,12,0,790.0,195.0,5.0,26.0,911.0,964.18,716.33
2017,9,6,12,15,792.0,195.0,4.9,26.0,916.5,971.51,720.19
2017,9,6,12,30,794.0,195.0,4.8,26.0,922.0,975.4,721.92
2017,9,6,12,45,802.5,189.0,4.75,26.5,920.5,976.45,720.8
2017,9,6,13,0,811.0,183.0,4.7,27.0,919.0,973.88,717.41
2017,9,6,13,15,808.0,181.5,4.6,27.0,906.5,961.07,708.4
2017,9,6,13,30,805.0,180.0,4.5,27.0,894.0,944.86,697.54
2017,9,6,13,45,808.5,173.0,4.4,27.0,875.5,926.04,685.1
2017,9,6,14,0,812.0,166.0,4.3,27.0,857.0,903.69,670.38
2017,9,6,14,15,804.0,163.5,4.2,27.0,828.0,872.29,649.57
2017,9,6,14,30,796.0,161.0,4.1,27.0,799.0,838.16,626.94
2017,9,6,14,45,795.0,153.0,4.05,27.0,765.0,801.83,602.94
2017,9,6,15,0,794.0,145.0,4.0,27.0,731.0,762.65,576.39
2017,9,6,15,15,779.0,141.0,3.85,27.0,688.0,714.54,542.08
2017,9,6,15,30,764.0,137.0,3.7,27.0,645.0,667.14,507.67
2017,9,6,15,45,755.0,128.5,3.6,27.0,599.0,615.52,469.86
2017,9,6,16,0,746.0,120.0,3.5,27.0,553.0,562.62,430.18
2017,9,6,16,15,720.0,114.5,3.2,26.5,499.5,502.69,384.51
2017,9,6,16,30,694.0,109.0,2.9,26.0,446.0,443.76,338.34
2017,9,6,16,45,670.5,99.0,2.65,25.5,392.5,382.9,289.48
2017,9,6,17,0,647.0,89.0,2.4,25.0,339.0,323.5,240.31
2017,9,6,17,15,596.5,81.0,2.15,24.0,282.0,259.73,187.61
2017,9,6,17,30,546.0,73.0,1.9,23.0,225.0,201.25,138.67
2017,9,6,17,45,482.5,61.0,1.65,22.0,172.0,142.55,90.89
2017,9,6,18,0,419.0,49.0,1.4,21.0,119.0,91.52,52.01
2017,9,6,18,15,298.5,34.0,1.35,20.5,74.0,43.22,21.48
2017,9,6,18,30,178.0,19.0,1.3,20.0,29.0,15.55,0.24
2017,9,6,18,45,89.0,9.5,1.3,19.5,14.5,8.11,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,104.5,8.5,1.55,12.5,13.5,7.26,0.0
2017,9,7,6,30,209.0,17.0,1.8,13.0,27.0,13.96,0.0
2017,9,7,6,45,338.0,30.0,2.1,14.0,72.5,39.4,18.62
2017,9,7,7,0,467.0,43.0,2.4,15.0,118.0,88.67,49.22
2017,9,7,7,15,544.0,51.5,2.3,15.5,173.5,141.45,89.76
2017,9,7,7,30,621.0,60.0,2.2,16.0,229.0,203.48,141.59
2017,9,7,7,45,666.5,66.5,2.1,17.0,286.0,263.35,193.68
2017,9,7,8,0,712.0,73.0,2.0,18.0,343.0,328.81,249.53
2017,9,7,8,15,746.0,78.0,2.2,19.0,400.0,391.15,302.06
2017,9,7,8,30,780.0,83.0,2.4,20.0,457.0,455.94,354.77
2017,9,7,8,45,801.0,87.5,2.6,21.0,510.5,515.52,401.82
2017,9,7,9,0,822.0,92.0,2.8,22.0,564.0,575.4,447.41
2017,9,7,9,15,840.0,95.5,2.85,22.5,613.5,632.35,489.74
2017,9,7,9,30,858.0,99.0,2.9,23.0,663.0,684.25,527.26
2017,9,7,9,45,867.5,103.0,2.95,23.5,706.5,733.14,561.47
2017,9,7,10,0,877.0,107.0,3.0,24.0,750.0,780.0,592.07
2017,9,7,10,15,887.0,109.0,3.0,24.0,787.5,823.02,620.29
2017,9,7,10,30,897.0,111.0,3.0,24.0,825.0,863.57,646.58
2017,9,7,10,45,901.5,113.5,3.0,24.5,854.0,897.21,666.71
2017,9,7,11,0,906.0,116.0,3.0,25.0,883.0,927.64,684.57
2017,9,7,11,15,911.0,117.5,3.0,25.0,905.0,954.21,701.16
2017,9,7,11,30,916.0,119.0,3.0,25.0,927.0,977.34,715.51
2017,9,7,11,45,911.5,124.0,3.0,25.5,938.0,991.33,722.56
2017,9,7,12,0,907.0,129.0,3.0,26.0,949.0,1001.43,727.22
2017,9,7,12,15,908.0,129.0,3.0,26.0,953.5,1008.19,731.3
2017,9,7,12,30,909.0,129.0,3.0,26.0,958.0,1011.21,733.11
2017,9,7,12,45,908.0,128.5,3.0,26.0,953.5,1008.06,731.11
2017,9,7,13,0,907.0,128.0,3.0,26.0,949.0,1001.15,726.87
2017,9,7,13,15,903.5,127.5,3.0,26.0,935.5,988.16,718.84
2017,9,7,13,30,900.0,127.0,3.0,26.0,922.0,971.54,708.59
2017,9,7,13,45,895.0,126.0,3.05,26.0,900.0,949.53,695.29
2017,9,7,14,0,890.0,125.0,3.1,26.0,878.0,924.13,679.79
2017,9,7,14,15,882.0,123.0,3.05,26.0,848.0,891.92,659.05
2017,9,7,14,30,874.0,121.0,3.0,26.0,818.0,856.77,636.33
2017,9,7,14,45,858.0,121.5,3.0,26.0,779.5,814.87,609.23
2017,9,7,15,0,842.0,122.0,3.0,26.0,741.0,777.96,585.37
2017,9,7,15,15,827.5,119.0,3.0,26.0,697.0,729.25,552.12
2017,9,7,15,30,813.0,116.0,3.0,26.0,653.0,679.03,516.55
2017,9,7,15,45,794.0,112.0,3.0,26.0,604.0,623.77,476.46
2017,9,7,16,0,775.0,108.0,3.0,26.0,555.0,568.01,434.94
2017,9,7,16,15,749.0,103.0,2.85,25.5,501.0,507.52,389.11
2017,9,7,16,30,723.0,98.0,2.7,25.0,447.0,447.55,342.27
2017,9,7,16,45,687.5,92.0,2.55,24.5,391.0,383.96,291.28
2017,9,7,17,0,652.0,86.0,2.4,24.0,335.0,323.09,240.98
2017,9,7,17,15,601.0,78.0,2.15,23.0,278.5,258.83,187.61
2017,9,7,17,30,550.0,70.0,1.9,22.0,222.0,199.92,138.04
2017,9,7,17,45,474.5,59.5,1.65,21.5,168.0,140.22,89.49
2017,9,7,18,0,399.0,49.0,1.4,21.0,114.0,89.68,51.25
2017,9,7,18,15,278.5,33.5,1.4,20.5,70.0,42.15,20.93
2017,9,7,18,30,158.0,18.0,1.4,20.0,26.0,14.72,0.0
2017,9,7,18,45,79.0,9.0,1.4,19.5,13.0,7.68,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,8.5,1.35,13.5,12.5,7.26,0.0
2017,9,8,6,30,160.0,17.0,1.6,14.0,25.0,13.93,0.0
2017,9,8,6,45,284.0,32.0,1.9,15.0,68.5,40.33,20.0
2017,9,8,7,0,408.0,47.0,2.2,16.0,112.0,87.87,50.6
2017,9,8,7,15,486.5,57.5,2.2,16.5,166.0,139.34,90.21
2017,9,8,7,30,565.0,68.0,2.2,17.0,220.0,200.36,140.82
2017,9,8,7,45,617.5,75.0,2.2,18.0,277.0,259.65,191.75
2017,9,8,8,0,670.0,82.0,2.2,19.0,334.0,324.44,246.56
2017,9,8,8,15,705.5,87.5,2.4,19.5,390.5,385.87,298.52
2017,9,8,8,30,741.0,93.0,2.6,20.0,447.0,450.01,351.17
2017,9,8,8,45,765.0,97.5,2.8,21.0,500.5,509.51,398.07
2017,9,8,9,0,789.0,102.0,3.0,22.0,554.0,569.38,443.64
2017,9,8,9,15,808.0,105.5,2.95,22.5,603.0,625.44,485.03
2017,9,8,9,30,827.0,109.0,2.9,23.0,652.0,681.0,524.69
2017,9,8,9,45,840.5,112.0,2.85,23.5,696.0,731.27,559.34
2017,9,8,10,0,854.0,115.0,2.8,24.0,740.0,779.92,591.01
2017,9,8,10,15,864.5,117.5,2.75,24.0,777.0,816.35,614.28
2017,9,8,10,30,875.0,120.0,2.7,24.0,814.0,857.02,640.27
2017,9,8,10,45,882.5,121.5,2.65,24.5,843.5,891.54,660.53
2017,9,8,11,0,890.0,123.0,2.6,25.0,873.0,923.1,678.61
2017,9,8,11,15,895.0,124.0,2.55,25.0,895.0,948.77,694.02
2017,9,8,11,30,900.0,125.0,2.5,25.0,917.0,971.05,707.23
2017,9,8,11,45,907.0,123.0,2.45,25.5,931.5,988.83,716.16
2017,9,8,12,0,914.0,121.0,2.4,26.0,946.0,1003.05,722.85
2017,9,8,12,15,915.0,121.5,2.35,26.0,950.0,1010.27,726.58
2017,9,8,12,30,916.0,122.0,2.3,26.0,954.0,1013.7,728.08
2017,9,8,12,45,914.5,122.0,2.3,26.5,949.5,1010.44,724.61
2017,9,8,13,0,913.0,122.0,2.3,27.0,945.0,1003.4,718.95
2017,9,8,13,15,910.0,121.5,2.25,27.0,932.0,990.7,710.76
2017,9,8,13,30,907.0,121.0,2.2,27.0,919.0,974.34,700.41
2017,9,8,13,45,900.5,120.5,2.2,27.0,896.5,951.2,686.35
2017,9,8,14,0,894.0,120.0,2.2,27.0,874.0,924.71,670.21
2017,9,8,14,15,886.5,118.5,2.15,26.5,844.5,893.18,651.61
2017,9,8,14,30,879.0,117.0,2.1,26.0,815.0,858.67,630.97
2017,9,8,14,45,868.0,115.0,2.1,26.0,777.5,818.07,605.32
2017,9,8,15,0,857.0,113.0,2.1,26.0,740.0,775.13,577.87
2017,9,8,15,15,843.0,110.5,2.05,26.0,696.5,733.14,549.95
2017,9,8,15,30,829.0,108.0,2.0,26.0,653.0,683.04,514.76
2017,9,8,15,45,810.5,104.5,2.0,26.0,603.5,627.78,475.42
2017,9,8,16,0,792.0,101.0,2.0,26.0,554.0,571.95,434.53
2017,9,8,16,15,666.0,119.0,1.9,25.5,474.5,480.53,366.49
2017,9,8,16,30,540.0,137.0,1.8,25.0,395.0,394.12,301.03
2017,9,8,16,45,503.0,128.5,1.75,25.0,345.5,337.8,256.37
2017,9,8,17,0,466.0,120.0,1.7,25.0,296.0,284.75,213.12
2017,9,8,17,15,435.5,103.0,1.55,24.0,245.5,229.57,167.97
2017,9,8,17,30,405.0,86.0,1.4,23.0,195.0,177.67,124.73
2017,9,8,17,45,350.5,69.5,1.3,22.5,147.5,125.58,82.43
2017,9,8,18,0,296.0,53.0,1.2,22.0,100.0,80.23,47.53
2017,9,8,18,15,148.0,37.5,1.2,21.5,61.0,37.91,20.47
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,17.43,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,9.39,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,41.5,7.5,1.65,14.5,9.5,6.4,0.0
2017,9,9,6,30,83.0,15.0,1.9,15.0,19.0,11.66,0.0
2017,9,9,6,45,186.5,35.5,2.2,16.0,60.5,38.7,20.56
2017,9,9,7,0,290.0,56.0,2.5,17.0,102.0,82.42,50.67
2017,9,9,7,15,364.5,71.5,2.4,17.5,153.5,130.1,87.54
2017,9,9,7,30,439.0,87.0,2.3,18.0,205.0,186.99,134.2
2017,9,9,7,45,501.5,96.5,2.25,19.0,261.0,243.78,181.78
2017,9,9,8,0,564.0,106.0,2.2,20.0,317.0,311.63,237.79
2017,9,9,8,15,602.0,114.0,2.3,20.5,372.0,370.81,286.89
2017,9,9,8,30,640.0,122.0,2.4,21.0,427.0,433.18,337.17
2017,9,9,8,45,670.5,128.0,2.55,22.0,480.0,492.52,383.17
2017,9,9,9,0,701.0,134.0,2.7,23.0,533.0,553.44,428.84
2017,9,9,9,15,722.0,139.0,2.7,23.5,581.5,608.63,469.26
2017,9,9,9,30,743.0,144.0,2.7,24.0,630.0,663.73,508.41
2017,9,9,9,45,764.5,145.0,2.75,24.5,674.5,714.78,543.95
2017,9,9,10,0,786.0,146.0,2.8,25.0,719.0,761.83,575.97
2017,9,9,10,15,798.0,148.5,2.8,25.0,755.5,804.53,604.31
2017,9,9,10,30,810.0,151.0,2.8,25.0,792.0,845.15,630.6
2017,9,9,10,45,825.5,149.5,2.85,25.5,823.5,882.56,653.58
2017,9,9,11,0,841.0,148.0,2.9,26.0,855.0,917.54,674.77
2017,9,9,11,15,846.5,149.0,2.95,26.0,876.5,943.22,691.06
2017,9,9,11,30,852.0,150.0,3.0,26.0,898.0,965.63,705.33
2017,9,9,11,45,863.5,146.0,3.05,26.5,913.0,972.15,707.92
2017,9,9,12,0,875.0,142.0,3.1,27.0,928.0,988.37,717.06
2017,9,9,12,15,876.0,142.0,3.1,27.0,932.5,994.78,720.87
2017,9,9,12,30,877.0,142.0,3.1,27.0,937.0,997.56,722.55
2017,9,9,12,45,880.5,139.0,3.15,27.5,934.0,996.28,720.74
2017,9,9,13,0,884.0,136.0,3.2,28.0,931.0,991.31,716.7
2017,9,9,13,15,880.5,135.0,3.25,28.0,917.5,977.88,708.74
2017,9,9,13,30,877.0,134.0,3.3,28.0,904.0,960.92,698.62
2017,9,9,13,45,874.5,131.5,3.35,28.0,883.0,939.97,685.97
2017,9,9,14,0,872.0,129.0,3.4,28.0,862.0,915.61,671.09
2017,9,9,14,15,864.5,127.0,3.4,28.0,832.0,884.08,651.13
2017,9,9,14,30,857.0,125.0,3.4,28.0,802.0,849.65,629.18
2017,9,9,14,45,841.5,125.0,3.45,28.0,764.0,815.96,607.9
2017,9,9,15,0,826.0,125.0,3.5,28.0,726.0,771.63,579.07
2017,9,9,15,15,811.5,121.5,3.5,27.5,682.5,722.83,546.78
2017,9,9,15,30,797.0,118.0,3.5,27.0,639.0,672.57,512.11
2017,9,9,15,45,777.0,114.0,3.5,27.0,590.0,617.19,471.78
2017,9,9,16,0,757.0,110.0,3.5,27.0,541.0,561.46,430.14
2017,9,9,16,15,730.5,105.0,3.3,26.5,487.5,501.63,384.65
2017,9,9,16,30,704.0,100.0,3.1,26.0,434.0,442.22,338.13
2017,9,9,16,45,664.5,94.5,2.95,26.0,378.0,378.29,286.41
2017,9,9,17,0,625.0,89.0,2.8,26.0,322.0,317.6,236.02
2017,9,9,17,15,572.0,80.5,2.5,25.0,266.0,253.67,183.28
2017,9,9,17,30,519.0,72.0,2.2,24.0,210.0,195.4,134.64
2017,9,9,17,45,436.0,60.5,1.95,23.0,156.5,135.27,86.55
2017,9,9,18,0,353.0,49.0,1.7,22.0,103.0,85.32,49.22
2017,9,9,18,15,233.0,32.0,1.7,21.5,61.5,37.9,18.11
2017,9,9,18,30,113.0,15.0,1.7,21.0,20.0,11.71,0.0
2017,9,9,18,45,56.5,7.5,1.7,20.5,10.0,6.4,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
