Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.0,7.0,2.45,15.5,8.5,5.97,0.0
2017,9,10,6,30,72.0,14.0,2.7,16.0,17.0,10.88,0.0
2017,9,10,6,45,168.5,34.5,3.0,16.5,56.5,37.94,20.02
2017,9,10,7,0,265.0,55.0,3.3,17.0,96.0,80.09,49.68
2017,9,10,7,15,339.5,71.5,3.25,17.5,147.0,127.31,86.42
2017,9,10,7,30,414.0,88.0,3.2,18.0,198.0,183.78,132.88
2017,9,10,7,45,469.0,99.5,3.15,19.0,252.5,238.84,179.38
2017,9,10,8,0,524.0,111.0,3.1,20.0,307.0,299.98,230.4
2017,9,10,8,15,563.0,120.5,3.2,20.5,361.0,362.85,282.53
2017,9,10,8,30,602.0,130.0,3.3,21.0,415.0,425.1,332.92
2017,9,10,8,45,634.5,136.0,3.4,22.0,468.0,483.66,378.49
2017,9,10,9,0,667.0,142.0,3.5,23.0,521.0,544.07,424.0
2017,9,10,9,15,689.0,147.5,3.5,23.5,569.0,598.84,464.53
2017,9,10,9,30,711.0,153.0,3.5,24.0,617.0,653.71,504.0
2017,9,10,9,45,730.5,155.5,3.55,24.5,660.0,703.56,539.07
2017,9,10,10,0,750.0,158.0,3.6,25.0,703.0,752.59,572.77
2017,9,10,10,15,762.5,161.5,3.6,25.0,739.5,795.88,602.6
2017,9,10,10,30,775.0,165.0,3.6,25.0,776.0,832.16,626.37
2017,9,10,10,45,785.0,166.5,3.6,25.5,805.5,866.77,647.62
2017,9,10,11,0,795.0,168.0,3.6,26.0,835.0,898.82,666.95
2017,9,10,11,15,801.0,169.5,3.6,26.0,856.5,924.45,683.2
2017,9,10,11,30,807.0,171.0,3.6,26.0,878.0,946.98,697.44
2017,9,10,11,45,813.5,170.5,3.65,26.5,891.5,964.83,707.56
2017,9,10,12,0,820.0,170.0,3.7,27.0,905.0,979.34,715.56
2017,9,10,12,15,821.5,170.0,3.7,27.0,909.5,986.06,719.66
2017,9,10,12,30,823.0,170.0,3.7,27.0,914.0,989.21,721.62
2017,9,10,12,45,824.5,168.5,3.75,27.5,910.5,987.31,719.31
2017,9,10,13,0,826.0,167.0,3.8,28.0,907.0,981.81,714.82
2017,9,10,13,15,823.0,166.0,3.8,28.0,894.5,968.93,706.75
2017,9,10,13,30,820.0,165.0,3.8,28.0,882.0,952.61,696.56
2017,9,10,13,45,818.0,161.5,3.8,28.0,861.5,931.39,683.23
2017,9,10,14,0,816.0,158.0,3.8,28.0,841.0,906.87,667.77
2017,9,10,14,15,808.0,155.5,3.85,28.0,812.0,874.92,647.59
2017,9,10,14,30,800.0,153.0,3.9,28.0,783.0,840.25,625.49
2017,9,10,14,45,787.5,150.5,3.95,28.0,746.0,799.44,599.0
2017,9,10,15,0,775.0,148.0,4.0,28.0,709.0,756.61,570.39
2017,9,10,15,15,759.0,144.0,3.95,28.0,666.0,711.03,538.27
2017,9,10,15,30,743.0,140.0,3.9,28.0,623.0,660.87,502.37
2017,9,10,15,45,724.5,134.0,3.9,28.0,575.0,606.29,462.67
2017,9,10,16,0,706.0,128.0,3.9,28.0,527.0,551.42,421.75
2017,9,10,16,15,677.0,122.0,3.65,27.5,474.0,491.0,375.92
2017,9,10,16,30,648.0,116.0,3.4,27.0,421.0,432.01,329.91
2017,9,10,16,45,612.5,107.5,3.2,26.5,366.0,369.75,280.26
2017,9,10,17,0,577.0,99.0,3.0,26.0,311.0,310.4,231.59
2017,9,10,17,15,521.5,89.0,2.7,25.0,256.0,247.01,179.58
2017,9,10,17,30,466.0,79.0,2.4,24.0,201.0,186.58,129.57
2017,9,10,17,45,389.0,65.0,2.15,23.5,149.5,128.97,83.26
2017,9,10,18,0,312.0,51.0,1.9,23.0,98.0,80.84,47.0
2017,9,10,18,15,195.5,32.5,1.9,22.5,57.5,36.84,17.8
2017,9,10,18,30,79.0,14.0,1.9,22.0,17.0,11.95,0.0
2017,9,10,18,45,39.5,7.0,1.9,21.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,48.0,7.5,1.65,15.5,9.5,0.0,0.0
2017,9,11,6,30,96.0,15.0,2.0,16.0,19.0,11.69,0.0
2017,9,11,6,45,210.0,33.0,2.4,17.0,59.5,39.69,19.88
2017,9,11,7,0,324.0,51.0,2.8,18.0,100.0,84.66,50.61
2017,9,11,7,15,404.0,64.0,2.85,18.5,152.5,133.68,88.64
2017,9,11,7,30,484.0,77.0,2.9,19.0,205.0,195.7,139.75
2017,9,11,7,45,536.0,87.0,3.0,20.0,260.0,253.39,188.84
2017,9,11,8,0,588.0,97.0,3.1,21.0,315.0,316.68,241.91
2017,9,11,8,15,626.5,104.0,3.2,21.5,370.0,376.66,291.96
2017,9,11,8,30,665.0,111.0,3.3,22.0,425.0,439.83,343.14
2017,9,11,8,45,690.0,118.0,3.45,23.0,477.5,498.6,388.89
2017,9,11,9,0,715.0,125.0,3.6,24.0,530.0,558.37,433.84
2017,9,11,9,15,736.0,129.5,3.65,24.0,578.5,613.74,475.74
2017,9,11,9,30,757.0,134.0,3.7,24.0,627.0,668.99,516.57
2017,9,11,9,45,771.5,138.5,3.8,24.5,669.5,716.36,550.02
2017,9,11,10,0,786.0,143.0,3.9,25.0,712.0,764.62,583.33
2017,9,11,10,15,480.5,264.5,3.9,25.0,618.0,665.75,506.36
2017,9,11,10,30,175.0,386.0,3.9,25.0,524.0,517.34,391.96
2017,9,11,10,45,204.5,398.5,3.9,25.5,565.5,561.72,424.13
2017,9,11,11,0,234.0,411.0,3.9,26.0,607.0,606.99,455.65
2017,9,11,11,15,536.5,283.0,3.85,26.0,747.5,797.41,596.42
2017,9,11,11,30,839.0,155.0,3.8,26.0,888.0,963.87,710.96
2017,9,11,11,45,834.5,161.5,3.8,26.5,898.5,978.55,717.53
2017,9,11,12,0,830.0,168.0,3.8,27.0,909.0,989.51,722.88
2017,9,11,12,15,595.5,291.5,3.75,27.0,824.5,895.65,657.33
2017,9,11,12,30,361.0,415.0,3.7,27.0,740.0,772.24,567.7
2017,9,11,12,45,599.0,289.0,3.65,27.5,825.0,896.51,657.76
2017,9,11,13,0,837.0,163.0,3.6,28.0,910.0,990.62,720.12
2017,9,11,13,15,833.5,162.0,3.55,28.0,896.5,977.05,710.53
2017,9,11,13,30,830.0,161.0,3.5,28.0,883.0,960.01,699.63
2017,9,11,13,45,825.5,158.5,3.5,28.5,861.5,937.18,683.98
2017,9,11,14,0,821.0,156.0,3.5,29.0,840.0,911.13,666.34
2017,9,11,14,15,812.0,154.0,3.45,29.0,810.5,878.57,645.44
2017,9,11,14,30,803.0,152.0,3.4,29.0,781.0,843.33,622.73
2017,9,11,14,45,768.5,160.0,3.4,29.0,739.0,799.23,594.14
2017,9,11,15,0,734.0,168.0,3.4,29.0,697.0,750.18,560.49
2017,9,11,15,15,716.5,163.5,3.35,28.5,653.5,700.98,527.39
2017,9,11,15,30,699.0,159.0,3.3,28.0,610.0,650.87,492.85
2017,9,11,15,45,683.5,150.0,3.25,28.0,563.0,597.09,453.97
2017,9,11,16,0,668.0,141.0,3.2,28.0,516.0,542.86,413.81
2017,9,11,16,15,638.5,134.0,3.0,27.5,463.5,482.95,368.75
2017,9,11,16,30,609.0,127.0,2.8,27.0,411.0,424.61,323.65
2017,9,11,16,45,575.5,116.5,2.6,27.0,357.0,363.33,274.56
2017,9,11,17,0,542.0,106.0,2.4,27.0,303.0,304.83,226.54
2017,9,11,17,15,486.0,94.5,2.1,26.0,248.0,238.35,172.71
2017,9,11,17,30,430.0,83.0,1.8,25.0,193.0,182.17,126.6
2017,9,11,17,45,356.5,67.0,1.5,24.0,142.5,125.51,81.5
2017,9,11,18,0,283.0,51.0,1.2,23.0,92.0,77.99,45.75
2017,9,11,18,15,173.0,31.5,1.2,22.5,53.0,35.21,16.7
2017,9,11,18,30,63.0,12.0,1.2,22.0,14.0,10.24,0.0
2017,9,11,18,45,31.5,6.0,1.2,21.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,57.0,7.5,1.55,15.0,9.5,0.0,0.0
2017,9,12,6,30,114.0,15.0,1.8,16.0,19.0,12.8,0.0
2017,9,12,6,45,246.5,31.5,2.05,17.0,62.0,42.83,20.92
2017,9,12,7,0,379.0,48.0,2.3,18.0,105.0,91.98,54.15
2017,9,12,7,15,461.5,59.0,2.35,18.5,159.0,143.95,94.68
2017,9,12,7,30,544.0,70.0,2.4,19.0,213.0,205.99,146.09
2017,9,12,7,45,599.5,78.0,2.5,20.0,270.5,266.65,197.85
2017,9,12,8,0,655.0,86.0,2.6,21.0,328.0,333.21,253.66
2017,9,12,8,15,692.5,92.0,2.6,22.0,384.5,395.65,305.01
2017,9,12,8,30,730.0,98.0,2.6,23.0,441.0,461.05,356.79
2017,9,12,8,45,755.0,103.5,2.6,24.0,495.0,521.79,403.17
2017,9,12,9,0,780.0,109.0,2.6,25.0,549.0,582.58,447.78
2017,9,12,9,15,799.0,112.5,2.6,25.5,598.0,638.44,488.14
2017,9,12,9,30,818.0,116.0,2.6,26.0,647.0,693.78,526.85
2017,9,12,9,45,828.5,121.0,2.65,26.5,690.0,743.57,560.74
2017,9,12,10,0,839.0,126.0,2.7,27.0,733.0,791.51,591.7
2017,9,12,10,15,849.5,128.5,2.7,27.0,769.5,834.82,619.51
2017,9,12,10,30,860.0,131.0,2.7,27.0,806.0,875.78,645.51
2017,9,12,10,45,862.5,135.0,2.7,27.5,833.5,908.7,664.67
2017,9,12,11,0,865.0,139.0,2.7,28.0,861.0,938.4,681.62
2017,9,12,11,15,870.0,140.5,2.7,28.0,882.0,952.57,689.82
2017,9,12,11,30,875.0,142.0,2.7,28.0,903.0,974.63,703.35
2017,9,12,11,45,875.5,144.0,2.7,28.5,914.5,989.45,710.78
2017,9,12,12,0,876.0,146.0,2.7,29.0,926.0,1000.66,716.04
2017,9,12,12,15,876.5,146.0,2.65,29.5,930.0,1006.35,717.46
2017,9,12,12,30,877.0,146.0,2.6,30.0,934.0,1008.4,716.74
2017,9,12,12,45,875.5,145.5,2.6,30.5,928.5,1004.39,712.83
2017,9,12,13,0,874.0,145.0,2.6,31.0,923.0,996.74,706.83
2017,9,12,13,15,870.5,144.0,2.55,31.0,909.0,983.11,698.19
2017,9,12,13,30,867.0,143.0,2.5,31.0,895.0,965.99,687.49
2017,9,12,13,45,861.0,142.0,2.45,31.0,873.0,955.08,680.88
2017,9,12,14,0,855.0,141.0,2.4,31.0,851.0,928.31,664.2
2017,9,12,14,15,846.5,138.5,2.3,31.0,820.5,894.71,642.84
2017,9,12,14,30,838.0,136.0,2.2,31.0,790.0,858.3,619.68
2017,9,12,14,45,818.0,137.5,2.15,31.0,750.5,814.02,591.68
2017,9,12,15,0,798.0,139.0,2.1,31.0,711.0,768.1,562.4
2017,9,12,15,15,782.0,135.5,2.0,31.0,667.0,718.93,528.96
2017,9,12,15,30,766.0,132.0,1.9,31.0,623.0,670.73,495.51
2017,9,12,15,45,742.5,127.5,1.85,31.0,573.0,613.28,455.25
2017,9,12,16,0,719.0,123.0,1.8,31.0,523.0,555.95,414.08
2017,9,12,16,15,690.0,117.0,1.65,30.5,469.5,494.71,369.34
2017,9,12,16,30,661.0,111.0,1.5,30.0,416.0,434.9,324.26
2017,9,12,16,45,609.0,106.0,1.35,29.5,358.5,368.2,272.91
2017,9,12,17,0,557.0,101.0,1.2,29.0,301.0,306.21,223.89
2017,9,12,17,15,500.0,89.5,1.15,28.0,245.5,242.01,172.94
2017,9,12,17,30,443.0,78.0,1.1,27.0,190.0,181.14,123.92
2017,9,12,17,45,343.0,63.5,1.05,26.0,137.0,120.44,77.18
2017,9,12,18,0,243.0,49.0,1.0,25.0,84.0,72.2,42.25
2017,9,12,18,15,144.5,28.5,1.05,24.5,47.0,31.62,14.07
2017,9,12,18,30,46.0,8.0,1.1,24.0,10.0,6.83,0.0
2017,9,12,18,45,23.0,4.0,1.15,23.5,5.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,9.39,0.0
2017,9,13,6,45,103.0,33.5,1.85,18.5,49.0,35.08,18.55
2017,9,13,7,0,206.0,56.0,2.1,19.0,87.0,75.51,47.71
2017,9,13,7,15,276.0,76.0,2.05,19.5,136.5,124.07,85.81
2017,9,13,7,30,346.0,96.0,2.0,20.0,186.0,179.43,130.9
2017,9,13,7,45,408.0,109.0,2.0,20.5,240.5,234.55,176.63
2017,9,13,8,0,470.0,122.0,2.0,21.0,295.0,296.71,227.71
2017,9,13,8,15,475.0,135.5,2.1,22.0,334.5,341.55,264.67
2017,9,13,8,30,480.0,149.0,2.2,23.0,374.0,386.13,300.07
2017,9,13,8,45,502.0,162.5,2.3,24.0,422.5,439.48,340.75
2017,9,13,9,0,524.0,176.0,2.4,25.0,471.0,494.04,380.98
2017,9,13,9,15,495.5,205.0,2.35,25.5,503.5,531.82,407.43
2017,9,13,9,30,467.0,234.0,2.3,26.0,536.0,565.42,429.94
2017,9,13,9,45,414.0,272.5,2.25,27.0,553.5,585.78,440.93
2017,9,13,10,0,361.0,311.0,2.2,28.0,571.0,589.04,439.64
2017,9,13,10,15,278.0,347.0,2.1,28.5,553.0,572.07,424.04
2017,9,13,10,30,195.0,383.0,2.0,29.0,535.0,533.98,393.82
2017,9,13,10,45,254.5,387.0,1.9,29.5,593.5,612.04,447.52
2017,9,13,11,0,314.0,391.0,1.8,30.0,652.0,678.0,490.93
2017,9,13,11,15,327.0,398.5,1.75,30.0,676.0,705.95,508.49
2017,9,13,11,30,340.0,406.0,1.7,30.0,700.0,732.93,525.56
2017,9,13,11,45,353.0,406.0,1.65,30.5,716.0,751.27,535.91
2017,9,13,12,0,366.0,406.0,1.6,31.0,732.0,768.18,545.32
2017,9,13,12,15,351.0,417.0,1.55,31.0,730.0,767.2,543.45
2017,9,13,12,30,336.0,428.0,1.5,31.0,728.0,764.28,540.57
2017,9,13,12,45,413.0,396.0,1.5,31.5,763.5,806.17,568.59
2017,9,13,13,0,490.0,364.0,1.5,32.0,799.0,860.63,603.35
2017,9,13,13,15,563.5,318.0,1.55,32.0,810.5,880.41,618.17
2017,9,13,13,30,637.0,272.0,1.6,32.0,822.0,898.28,632.1
2017,9,13,13,45,634.0,266.0,1.65,32.5,801.5,876.25,617.79
2017,9,13,14,0,631.0,260.0,1.7,33.0,781.0,851.53,602.13
2017,9,13,14,15,572.5,272.0,1.75,32.5,732.0,789.47,563.63
2017,9,13,14,30,514.0,284.0,1.8,32.0,683.0,732.06,527.46
2017,9,13,14,45,532.0,268.0,1.9,32.0,664.0,711.14,515.69
2017,9,13,15,0,550.0,252.0,2.0,32.0,645.0,686.98,501.11
2017,9,13,15,15,531.0,243.0,2.05,31.5,603.0,639.3,470.26
2017,9,13,15,30,512.0,234.0,2.1,31.0,561.0,591.48,438.65
2017,9,13,15,45,450.5,222.5,2.2,31.0,493.5,514.59,384.6
2017,9,13,16,0,389.0,211.0,2.3,31.0,426.0,432.83,325.85
2017,9,13,16,15,411.0,192.5,2.25,30.5,399.0,413.44,311.92
2017,9,13,16,30,433.0,174.0,2.2,30.0,372.0,381.21,287.43
2017,9,13,16,45,412.5,153.5,2.2,29.5,322.0,326.16,245.11
2017,9,13,17,0,392.0,133.0,2.2,29.0,272.0,272.87,202.91
2017,9,13,17,15,339.5,115.0,2.05,28.0,220.0,214.25,156.49
2017,9,13,17,30,287.0,97.0,1.9,27.0,168.0,157.99,111.53
2017,9,13,17,45,233.5,74.0,1.8,26.0,121.5,108.31,72.14
2017,9,13,18,0,180.0,51.0,1.7,25.0,75.0,65.52,39.41
2017,9,13,18,15,101.5,28.5,1.7,24.5,41.0,29.09,12.63
2017,9,13,18,30,23.0,6.0,1.7,24.0,7.0,5.12,0.0
2017,9,13,18,45,11.5,3.0,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.0,5.5,2.25,20.5,6.0,0.0,0.0
2017,9,14,6,30,26.0,11.0,2.6,21.0,12.0,9.39,0.0
2017,9,14,6,45,114.0,34.5,3.0,21.5,50.0,37.18,19.25
2017,9,14,7,0,202.0,58.0,3.4,22.0,88.0,77.76,49.03
2017,9,14,7,15,277.5,76.5,3.55,22.5,137.0,126.12,86.54
2017,9,14,7,30,353.0,95.0,3.7,23.0,186.0,181.89,131.64
2017,9,14,7,45,427.5,104.0,3.85,23.5,241.5,237.92,177.81
2017,9,14,8,0,502.0,113.0,4.0,24.0,297.0,302.33,230.73
2017,9,14,8,15,542.5,122.5,4.0,24.5,350.5,360.54,278.49
2017,9,14,8,30,583.0,132.0,4.0,25.0,404.0,427.44,331.65
2017,9,14,8,45,622.5,135.5,4.0,25.5,457.0,486.88,377.82
2017,9,14,9,0,662.0,139.0,4.0,26.0,510.0,548.81,424.6
2017,9,14,9,15,684.0,144.5,4.05,26.5,557.5,603.52,464.78
2017,9,14,9,30,706.0,150.0,4.1,27.0,605.0,658.32,503.98
2017,9,14,9,45,726.5,152.5,4.15,28.0,648.0,708.76,538.11
2017,9,14,10,0,747.0,155.0,4.2,29.0,691.0,758.45,570.79
2017,9,14,10,15,759.0,158.0,4.2,29.5,726.5,800.67,598.02
2017,9,14,10,30,771.0,161.0,4.2,30.0,762.0,835.79,619.53
2017,9,14,10,45,780.0,163.5,4.25,30.5,791.0,870.26,640.64
2017,9,14,11,0,789.0,166.0,4.3,31.0,820.0,902.12,659.85
2017,9,14,11,15,794.5,167.5,4.3,31.0,840.5,926.97,675.44
2017,9,14,11,30,800.0,169.0,4.3,31.0,861.0,948.71,689.05
2017,9,14,11,45,805.5,168.0,4.3,31.5,873.5,964.78,697.59
2017,9,14,12,0,811.0,167.0,4.3,32.0,886.0,977.49,704.04
2017,9,14,12,15,812.0,167.5,4.25,32.0,889.5,983.85,707.63
2017,9,14,12,30,813.0,168.0,4.2,32.0,893.0,986.68,709.09
2017,9,14,12,45,811.0,168.0,4.2,32.5,887.5,982.53,705.03
2017,9,14,13,0,809.0,168.0,4.2,33.0,882.0,974.85,698.88
2017,9,14,13,15,805.0,167.0,4.2,33.0,868.5,960.8,690.17
2017,9,14,13,30,801.0,166.0,4.2,33.0,855.0,943.4,679.42
2017,9,14,13,45,793.5,164.5,4.2,33.0,832.5,919.02,664.18
2017,9,14,14,0,786.0,163.0,4.2,33.0,810.0,891.66,647.03
2017,9,14,14,15,776.5,160.5,4.15,33.0,780.5,858.76,625.97
2017,9,14,14,30,767.0,158.0,4.1,33.0,751.0,823.33,603.18
2017,9,14,14,45,748.0,158.0,4.1,33.0,713.0,784.95,578.49
2017,9,14,15,0,729.0,158.0,4.1,33.0,675.0,740.27,548.24
2017,9,14,15,15,711.5,153.5,4.05,32.5,632.0,691.06,515.29
2017,9,14,15,30,694.0,149.0,4.0,32.0,589.0,640.98,480.96
2017,9,14,15,45,671.0,143.5,4.0,32.0,541.0,585.86,441.34
2017,9,14,16,0,648.0,138.0,4.0,32.0,493.0,531.03,400.98
2017,9,14,16,15,617.0,131.0,3.85,31.5,441.0,471.12,356.37
2017,9,14,16,30,586.0,124.0,3.7,31.0,389.0,413.02,311.87
2017,9,14,16,45,544.0,114.5,3.55,30.5,335.5,350.17,262.66
2017,9,14,17,0,502.0,105.0,3.4,30.0,282.0,287.2,212.22
2017,9,14,17,15,443.5,93.0,3.1,29.0,228.5,225.81,162.73
2017,9,14,17,30,385.0,81.0,2.8,28.0,175.0,171.05,118.2
2017,9,14,17,45,303.0,64.5,2.55,27.5,126.0,115.14,74.26
2017,9,14,18,0,221.0,48.0,2.3,27.0,77.0,69.52,40.45
2017,9,14,18,15,123.0,27.5,2.45,26.5,42.5,29.86,11.73
2017,9,14,18,30,25.0,7.0,2.6,26.0,8.0,5.97,0.0
2017,9,14,18,45,12.5,3.5,2.8,26.0,4.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,10.5,5.0,2.4,21.0,5.5,0.0,0.0
2017,9,15,6,30,21.0,10.0,2.6,21.0,11.0,8.54,0.0
2017,9,15,6,45,100.5,34.5,2.8,21.5,48.0,36.96,19.2
2017,9,15,7,0,180.0,59.0,3.0,22.0,85.0,76.84,49.14
2017,9,15,7,15,255.0,78.5,3.1,22.5,134.0,121.78,83.96
2017,9,15,7,30,330.0,98.0,3.2,23.0,183.0,180.32,131.2
2017,9,15,7,45,398.0,110.0,3.35,23.5,237.0,235.93,176.97
2017,9,15,8,0,466.0,122.0,3.5,24.0,291.0,299.25,228.81
2017,9,15,8,15,300.0,160.5,3.45,24.5,276.0,285.4,221.49
2017,9,15,8,30,134.0,199.0,3.4,25.0,261.0,251.04,195.36
2017,9,15,8,45,384.0,174.5,3.4,25.5,382.5,390.65,304.18
2017,9,15,9,0,634.0,150.0,3.4,26.0,504.0,545.15,421.06
2017,9,15,9,15,657.5,155.5,3.35,26.5,551.0,599.66,460.05
2017,9,15,9,30,681.0,161.0,3.3,27.0,598.0,654.43,498.58
2017,9,15,9,45,709.0,160.5,3.3,27.5,642.5,706.55,534.54
2017,9,15,10,0,737.0,160.0,3.3,28.0,687.0,758.48,569.53
2017,9,15,10,15,749.5,163.0,3.25,28.0,723.0,800.77,597.61
2017,9,15,10,30,762.0,166.0,3.2,28.0,759.0,841.16,623.44
2017,9,15,10,45,775.5,166.0,3.2,28.5,788.5,871.31,641.19
2017,9,15,11,0,789.0,166.0,3.2,29.0,818.0,904.69,661.01
2017,9,15,11,15,795.0,167.5,3.2,29.5,838.5,929.96,675.31
2017,9,15,11,30,801.0,169.0,3.2,30.0,859.0,952.14,687.62
2017,9,15,11,45,818.0,161.0,3.2,30.5,874.5,972.27,698.61
2017,9,15,12,0,835.0,153.0,3.2,31.0,890.0,989.1,707.51
2017,9,15,12,15,836.0,153.0,3.15,31.0,893.5,995.0,710.58
2017,9,15,12,30,837.0,153.0,3.1,31.0,897.0,997.28,711.55
2017,9,15,12,45,835.5,153.0,3.1,31.5,891.5,993.47,707.76
2017,9,15,13,0,834.0,153.0,3.1,32.0,886.0,986.05,701.87
2017,9,15,13,15,830.0,152.0,3.05,32.0,872.5,971.64,692.72
2017,9,15,13,30,826.0,151.0,3.0,32.0,859.0,953.79,681.54
2017,9,15,13,45,819.5,149.5,2.95,32.0,836.5,929.79,666.52
2017,9,15,14,0,813.0,148.0,2.9,32.0,814.0,902.69,649.56
2017,9,15,14,15,804.0,145.5,2.85,32.0,784.0,869.44,628.62
2017,9,15,14,30,795.0,143.0,2.8,32.0,754.0,833.56,605.93
2017,9,15,14,45,782.5,140.0,2.8,32.0,717.0,791.93,579.59
2017,9,15,15,0,770.0,137.0,2.8,32.0,680.0,748.35,551.7
2017,9,15,15,15,753.5,133.5,2.8,31.5,636.5,702.35,521.53
2017,9,15,15,30,737.0,130.0,2.8,31.0,593.0,652.23,487.76
2017,9,15,15,45,715.0,125.0,2.85,31.0,544.5,596.32,448.2
2017,9,15,16,0,693.0,120.0,2.9,31.0,496.0,540.51,407.61
2017,9,15,16,15,662.5,114.0,2.85,30.5,444.0,479.61,362.62
2017,9,15,16,30,632.0,108.0,2.8,30.0,392.0,420.38,317.44
2017,9,15,16,45,591.5,100.0,2.75,30.0,337.5,357.08,267.31
2017,9,15,17,0,551.0,92.0,2.7,30.0,283.0,297.34,218.74
2017,9,15,17,15,491.5,82.0,2.5,29.0,229.0,234.01,167.61
2017,9,15,17,30,432.0,72.0,2.3,28.0,175.0,174.33,119.0
2017,9,15,17,45,346.0,57.5,2.1,27.5,126.0,116.64,73.56
2017,9,15,18,0,260.0,43.0,1.9,27.0,77.0,69.7,38.87
2017,9,15,18,15,130.0,21.5,2.0,26.5,38.5,25.11,7.51
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,18.5,5.5,1.8,21.5,6.5,0.0,0.0
2017,9,16,6,30,37.0,11.0,2.1,22.0,13.0,9.5,0.0
2017,9,16,6,45,139.5,32.0,2.45,22.5,50.5,39.24,19.29
2017,9,16,7,0,242.0,53.0,2.8,23.0,88.0,82.84,51.07
2017,9,16,7,15,323.5,68.5,2.9,23.5,137.5,130.63,88.06
2017,9,16,7,30,405.0,84.0,3.0,24.0,187.0,188.57,134.99
2017,9,16,7,45,469.5,93.5,3.15,24.5,241.5,245.3,182.22
2017,9,16,8,0,534.0,103.0,3.3,25.0,296.0,313.5,238.24
2017,9,16,8,15,574.5,111.0,3.25,25.5,350.0,372.93,286.6
2017,9,16,8,30,615.0,119.0,3.2,26.0,404.0,435.84,336.26
2017,9,16,8,45,654.5,122.0,3.2,26.5,457.0,496.45,382.86
2017,9,16,9,0,694.0,125.0,3.2,27.0,510.0,559.49,429.87
2017,9,16,9,15,715.5,129.5,3.15,27.0,557.5,614.36,470.24
2017,9,16,9,30,737.0,134.0,3.1,27.0,605.0,669.18,509.56
2017,9,16,9,45,759.0,134.5,3.05,27.5,648.5,716.99,542.11
2017,9,16,10,0,781.0,135.0,3.0,28.0,692.0,766.68,574.52
2017,9,16,10,15,793.0,137.5,2.95,28.5,728.0,809.05,600.51
2017,9,16,10,30,805.0,140.0,2.9,29.0,764.0,849.35,624.72
2017,9,16,10,45,816.5,140.0,2.85,29.5,793.5,884.33,645.07
2017,9,16,11,0,828.0,140.0,2.8,30.0,823.0,916.71,663.49
2017,9,16,11,15,834.0,141.5,2.75,30.0,843.5,942.69,678.95
2017,9,16,11,30,840.0,143.0,2.7,30.0,864.0,965.45,692.36
2017,9,16,11,45,820.0,158.5,2.7,30.5,871.0,974.08,695.82
2017,9,16,12,0,800.0,174.0,2.7,31.0,878.0,978.35,696.74
2017,9,16,12,15,800.5,174.5,2.65,31.0,881.5,984.01,699.68
2017,9,16,12,30,801.0,175.0,2.6,31.0,885.0,986.16,700.5
2017,9,16,12,45,802.0,173.0,2.6,31.5,880.0,982.83,697.05
2017,9,16,13,0,803.0,171.0,2.6,32.0,875.0,975.97,691.57
2017,9,16,13,15,799.0,170.0,2.6,32.0,861.5,961.78,683.01
2017,9,16,13,30,795.0,169.0,2.6,32.0,848.0,944.26,672.5
2017,9,16,13,45,790.0,166.0,2.6,32.0,826.0,920.62,658.15
2017,9,16,14,0,785.0,163.0,2.6,32.0,804.0,893.91,641.89
2017,9,16,14,15,775.5,160.5,2.6,32.0,774.0,860.83,621.47
2017,9,16,14,30,766.0,158.0,2.6,32.0,744.0,825.22,599.33
2017,9,16,14,45,755.5,153.5,2.6,32.0,707.5,789.03,576.67
2017,9,16,15,0,745.0,149.0,2.6,32.0,671.0,745.87,548.52
2017,9,16,15,15,727.5,145.0,2.6,32.0,627.5,696.38,515.13
2017,9,16,15,30,710.0,141.0,2.6,32.0,584.0,646.0,480.42
2017,9,16,15,45,688.0,135.0,2.6,32.0,536.0,590.16,441.05
2017,9,16,16,0,666.0,129.0,2.6,32.0,488.0,534.5,400.78
2017,9,16,16,15,634.5,122.5,2.55,31.5,435.5,473.79,356.31
2017,9,16,16,30,603.0,116.0,2.5,31.0,383.0,414.92,311.8
2017,9,16,16,45,561.0,107.0,2.45,30.5,329.0,351.5,262.58
2017,9,16,17,0,519.0,98.0,2.4,30.0,275.0,291.89,214.93
2017,9,16,17,15,459.0,86.5,2.15,29.0,222.0,225.35,161.57
2017,9,16,17,30,399.0,75.0,1.9,28.0,169.0,169.72,116.37
2017,9,16,17,45,313.0,59.5,1.65,27.5,120.5,113.1,71.97
2017,9,16,18,0,227.0,44.0,1.4,27.0,72.0,67.27,38.11
2017,9,16,18,15,113.5,22.0,1.4,26.5,36.0,24.81,6.41
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,7.0,1.05,20.5,7.0,0.0,0.0
2017,9,17,6,30,0.0,14.0,1.3,21.0,14.0,11.95,0.0
2017,9,17,6,45,146.5,31.5,1.55,21.5,52.5,40.13,19.46
2017,9,17,7,0,293.0,49.0,1.8,22.0,91.0,87.33,52.64
2017,9,17,7,15,378.5,62.5,1.9,22.5,142.0,137.52,91.75
2017,9,17,7,30,464.0,76.0,2.0,23.0,193.0,201.41,143.8
2017,9,17,7,45,335.5,109.0,2.15,24.0,204.5,218.44,164.04
2017,9,17,8,0,207.0,142.0,2.3,25.0,216.0,216.28,166.17
2017,9,17,8,15,439.5,123.5,2.35,25.5,315.5,322.73,248.63
2017,9,17,8,30,672.0,105.0,2.4,26.0,415.0,453.05,348.31
2017,9,17,8,45,357.0,164.0,2.45,26.5,330.5,369.4,285.26
2017,9,17,9,0,42.0,223.0,2.5,27.0,246.0,226.38,173.11
2017,9,17,9,15,408.5,173.0,2.45,27.5,431.5,452.6,348.64
2017,9,17,9,30,775.0,123.0,2.4,28.0,617.0,685.03,517.66
2017,9,17,9,45,789.5,126.5,2.4,28.5,659.5,734.44,549.29
2017,9,17,10,0,804.0,130.0,2.4,29.0,702.0,782.4,579.51
2017,9,17,10,15,815.5,132.5,2.35,29.0,738.0,825.16,606.28
2017,9,17,10,30,827.0,135.0,2.3,29.0,774.0,865.73,631.28
2017,9,17,10,45,835.5,136.5,2.3,29.5,802.5,900.18,651.16
2017,9,17,11,0,844.0,138.0,2.3,30.0,831.0,931.8,669.08
2017,9,17,11,15,849.0,139.5,2.25,30.0,851.5,957.14,683.76
2017,9,17,11,30,854.0,141.0,2.2,30.0,872.0,979.16,696.35
2017,9,17,11,45,859.0,140.0,2.2,30.5,884.5,982.0,696.07
2017,9,17,12,0,864.0,139.0,2.2,31.0,897.0,994.2,701.96
2017,9,17,12,15,864.5,139.0,2.15,31.0,900.0,999.43,704.38
2017,9,17,12,30,865.0,139.0,2.1,31.0,903.0,1001.04,704.73
2017,9,17,12,45,863.0,139.0,2.1,31.5,897.0,996.57,700.62
2017,9,17,13,0,861.0,139.0,2.1,32.0,891.0,988.53,694.48
2017,9,17,13,15,857.0,138.0,2.1,32.0,876.5,974.04,685.91
2017,9,17,13,30,853.0,137.0,2.1,32.0,862.0,956.13,675.34
2017,9,17,13,45,847.5,135.0,2.1,32.0,839.5,944.14,668.61
2017,9,17,14,0,842.0,133.0,2.1,32.0,817.0,916.61,652.07
2017,9,17,14,15,833.0,131.0,2.1,32.0,786.5,882.92,631.69
2017,9,17,14,30,824.0,129.0,2.1,32.0,756.0,846.52,609.5
2017,9,17,14,45,814.0,125.5,2.1,32.0,719.0,805.26,583.96
2017,9,17,15,0,804.0,122.0,2.1,32.0,682.0,761.79,556.72
2017,9,17,15,15,788.0,118.5,2.15,32.0,638.0,711.97,524.55
2017,9,17,15,30,772.0,115.0,2.2,32.0,594.0,660.95,490.02
2017,9,17,15,45,752.5,110.5,2.25,32.0,545.5,605.79,451.61
2017,9,17,16,0,733.0,106.0,2.3,32.0,497.0,551.35,412.52
2017,9,17,16,15,703.5,100.5,2.3,31.5,444.5,489.37,367.36
2017,9,17,16,30,674.0,95.0,2.3,31.0,392.0,428.91,321.72
2017,9,17,16,45,634.5,88.0,2.3,30.5,337.0,364.63,271.69
2017,9,17,17,0,595.0,81.0,2.3,30.0,282.0,303.74,222.67
2017,9,17,17,15,535.0,72.5,2.05,29.0,227.5,239.03,170.17
2017,9,17,17,30,475.0,64.0,1.8,28.0,173.0,180.94,122.45
2017,9,17,17,45,383.0,51.0,1.6,27.5,123.0,120.19,74.6
2017,9,17,18,0,291.0,38.0,1.4,27.0,73.0,70.94,38.22
2017,9,17,18,15,145.5,19.0,1.45,26.5,36.5,23.74,3.63
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.0,0.65,22.0,6.0,0.0,0.0
2017,9,18,6,30,0.0,12.0,0.7,22.0,12.0,10.24,0.0
2017,9,18,6,45,143.5,29.5,0.8,22.5,49.5,38.92,18.19
2017,9,18,7,0,287.0,47.0,0.9,23.0,87.0,86.04,51.55
2017,9,18,7,15,372.5,60.0,1.05,23.5,137.5,135.62,90.03
2017,9,18,7,30,458.0,73.0,1.2,24.0,188.0,199.01,141.33
2017,9,18,7,45,229.0,88.5,1.35,25.0,146.0,160.19,119.42
2017,9,18,8,0,0.0,104.0,1.5,26.0,104.0,87.44,65.61
2017,9,18,8,15,35.5,147.0,1.55,26.5,163.0,145.97,111.94
2017,9,18,8,30,71.0,190.0,1.6,27.0,222.0,206.04,158.45
2017,9,18,8,45,201.0,207.0,1.65,27.5,314.5,306.73,235.74
2017,9,18,9,0,331.0,224.0,1.7,28.0,407.0,423.24,322.62
2017,9,18,9,15,285.5,256.0,1.7,28.0,424.0,442.45,335.17
2017,9,18,9,30,240.0,288.0,1.7,28.0,441.0,444.75,335.65
2017,9,18,9,45,285.5,300.5,1.7,28.5,494.0,515.18,385.46
2017,9,18,10,0,331.0,313.0,1.7,29.0,547.0,576.61,427.49
2017,9,18,10,15,331.5,331.0,1.7,29.5,576.0,608.76,447.68
2017,9,18,10,30,332.0,349.0,1.7,30.0,605.0,639.82,466.97
2017,9,18,10,45,581.5,242.0,1.7,30.5,710.0,787.75,569.9
2017,9,18,11,0,831.0,135.0,1.7,31.0,815.0,919.36,653.61
2017,9,18,11,15,622.5,249.0,1.7,31.0,766.0,864.18,614.98
2017,9,18,11,30,414.0,363.0,1.7,31.0,717.0,784.02,557.83
2017,9,18,11,45,428.5,363.0,1.7,31.0,733.5,805.25,572.31
2017,9,18,12,0,443.0,363.0,1.7,31.0,750.0,824.6,584.62
2017,9,18,12,15,473.5,359.0,1.7,31.0,774.0,853.77,603.58
2017,9,18,12,30,504.0,355.0,1.7,31.0,798.0,880.66,620.93
2017,9,18,12,45,652.0,261.0,1.7,31.5,830.5,936.07,658.67
2017,9,18,13,0,800.0,167.0,1.7,32.0,863.0,972.91,680.85
2017,9,18,13,15,795.5,165.5,1.7,31.5,848.5,957.59,672.7
2017,9,18,13,30,791.0,164.0,1.7,31.0,834.0,938.97,663.1
2017,9,18,13,45,607.0,249.5,1.75,31.0,756.0,844.04,602.37
2017,9,18,14,0,423.0,335.0,1.8,31.0,678.0,739.9,531.64
2017,9,18,14,15,591.0,244.5,1.85,31.0,703.5,790.29,571.0
2017,9,18,14,30,759.0,154.0,1.9,31.0,729.0,818.03,592.61
2017,9,18,14,45,720.5,163.5,1.95,31.0,687.5,773.56,564.33
2017,9,18,15,0,682.0,173.0,2.0,31.0,646.0,723.87,531.46
2017,9,18,15,15,663.0,168.0,2.05,30.5,603.0,674.47,499.67
2017,9,18,15,30,644.0,163.0,2.1,30.0,560.0,624.48,466.51
2017,9,18,15,45,628.0,153.0,2.15,30.0,513.5,571.35,429.33
2017,9,18,16,0,612.0,143.0,2.2,30.0,467.0,518.02,390.92
2017,9,18,16,15,579.0,135.0,2.1,29.5,416.0,457.57,346.37
2017,9,18,16,30,546.0,127.0,2.0,29.0,365.0,394.41,298.58
2017,9,18,16,45,511.0,114.5,1.9,29.0,313.0,334.18,251.06
2017,9,18,17,0,476.0,102.0,1.8,29.0,261.0,277.19,204.87
2017,9,18,17,15,414.5,89.5,1.7,28.5,208.5,215.81,155.4
2017,9,18,17,30,353.0,77.0,1.6,28.0,156.0,161.51,111.32
2017,9,18,17,45,273.5,59.0,1.55,27.5,109.5,106.51,68.19
2017,9,18,18,0,194.0,41.0,1.5,27.0,63.0,61.61,34.62
2017,9,18,18,15,97.0,20.5,1.55,26.5,31.5,22.8,1.66
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,9.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,19.0,9.0,2.9,23.0,10.0,7.93,0.0
2017,9,19,6,45,111.5,30.5,3.05,23.5,45.0,36.62,17.02
2017,9,19,7,0,204.0,52.0,3.2,24.0,80.0,80.2,50.14
2017,9,19,7,15,286.5,68.5,3.35,24.0,128.5,127.51,87.06
2017,9,19,7,30,369.0,85.0,3.5,24.0,177.0,185.14,134.01
2017,9,19,7,45,438.0,94.5,3.65,24.5,230.5,241.77,181.06
2017,9,19,8,0,507.0,104.0,3.8,25.0,284.0,306.16,234.07
2017,9,19,8,15,468.0,129.5,3.85,25.5,317.5,345.0,267.06
2017,9,19,8,30,429.0,155.0,3.9,26.0,351.0,378.52,294.24
2017,9,19,8,45,250.5,195.5,3.95,26.5,313.5,333.51,259.25
2017,9,19,9,0,72.0,236.0,4.0,27.0,276.0,258.39,199.09
2017,9,19,9,15,74.5,257.5,4.0,27.0,302.0,284.21,218.68
2017,9,19,9,30,77.0,279.0,4.0,27.0,328.0,310.26,237.99
2017,9,19,9,45,177.5,301.5,4.0,27.5,424.0,423.78,324.14
2017,9,19,10,0,278.0,324.0,4.0,28.0,520.0,547.33,414.67
2017,9,19,10,15,332.0,328.0,3.95,28.0,574.5,607.94,458.1
2017,9,19,10,30,386.0,332.0,3.9,28.0,629.0,671.08,502.89
2017,9,19,10,45,307.5,366.5,3.85,28.5,608.5,648.67,483.06
2017,9,19,11,0,229.0,401.0,3.8,29.0,588.0,604.2,448.35
2017,9,19,11,15,273.5,402.0,3.75,29.0,631.0,669.94,494.85
2017,9,19,11,30,318.0,403.0,3.7,29.0,674.0,719.58,529.3
2017,9,19,11,45,283.0,418.0,3.7,29.5,661.5,706.11,517.4
2017,9,19,12,0,248.0,433.0,3.7,30.0,649.0,690.41,504.4
2017,9,19,12,15,307.5,417.0,3.65,30.0,686.0,734.56,536.1
2017,9,19,12,30,367.0,401.0,3.6,30.0,723.0,777.43,566.28
2017,9,19,12,45,406.5,380.0,3.55,30.0,734.5,793.55,577.97
2017,9,19,13,0,446.0,359.0,3.5,30.0,746.0,823.32,598.62
2017,9,19,13,15,488.0,341.0,3.45,30.0,758.0,840.26,610.84
2017,9,19,13,30,530.0,323.0,3.4,30.0,770.0,853.6,620.76
2017,9,19,13,45,673.0,228.0,3.4,30.0,780.0,886.33,647.13
2017,9,19,14,0,816.0,133.0,3.4,30.0,790.0,896.1,654.61
2017,9,19,14,15,505.5,249.5,3.35,30.0,651.5,716.84,530.36
2017,9,19,14,30,195.0,366.0,3.3,30.0,513.0,521.9,387.66
2017,9,19,14,45,266.0,333.0,3.3,30.0,522.5,553.04,412.99
2017,9,19,15,0,337.0,300.0,3.3,30.0,532.0,563.2,422.3
2017,9,19,15,15,369.5,270.5,3.15,29.5,509.5,542.05,408.89
2017,9,19,15,30,402.0,241.0,3.0,29.0,487.0,517.08,392.46
2017,9,19,15,45,349.0,229.0,2.9,29.0,430.0,450.81,343.53
2017,9,19,16,0,296.0,217.0,2.8,29.0,373.0,388.87,297.23
2017,9,19,16,15,290.0,193.0,2.55,28.5,332.5,345.18,264.64
2017,9,19,16,30,284.0,169.0,2.3,28.0,292.0,301.68,231.28
2017,9,19,16,45,267.0,147.0,2.05,28.0,249.5,255.78,194.83
2017,9,19,17,0,250.0,125.0,1.8,28.0,207.0,211.59,159.02
2017,9,19,17,15,218.5,103.5,1.75,27.5,165.0,165.39,121.72
2017,9,19,17,30,187.0,82.0,1.7,27.0,123.0,123.01,87.1
2017,9,19,17,45,138.0,60.0,1.65,26.5,85.5,81.09,53.79
2017,9,19,18,0,89.0,38.0,1.6,26.0,48.0,45.56,26.27
2017,9,19,18,15,44.5,19.0,1.65,26.0,24.0,18.6,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
