Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,11.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,23.0,9.0,2.9,23.0,10.0,8.06,0.0
2017,9,20,6,45,126.0,29.0,3.05,23.5,45.0,38.45,17.4
2017,9,20,7,0,229.0,49.0,3.2,24.0,80.0,82.17,50.6
2017,9,20,7,15,315.0,64.0,3.4,24.5,129.0,130.64,88.37
2017,9,20,7,30,401.0,79.0,3.6,25.0,178.0,189.83,136.44
2017,9,20,7,45,467.5,88.0,3.8,25.5,231.5,247.21,184.32
2017,9,20,8,0,534.0,97.0,4.0,26.0,285.0,316.54,241.28
2017,9,20,8,15,353.5,145.0,4.1,26.5,278.0,301.96,233.63
2017,9,20,8,30,173.0,193.0,4.2,27.0,271.0,269.83,209.32
2017,9,20,8,45,185.5,217.5,4.35,27.5,311.0,310.47,240.6
2017,9,20,9,0,198.0,242.0,4.5,28.0,351.0,352.21,271.99
2017,9,20,9,15,193.5,266.5,4.5,28.0,381.0,383.63,295.21
2017,9,20,9,30,189.0,291.0,4.5,28.0,411.0,414.27,317.48
2017,9,20,9,45,485.0,209.0,4.55,28.5,543.5,592.21,453.1
2017,9,20,10,0,781.0,127.0,4.6,29.0,676.0,769.09,581.4
2017,9,20,10,15,792.5,129.5,4.55,29.5,711.5,810.92,606.88
2017,9,20,10,30,804.0,132.0,4.5,30.0,747.0,850.62,631.36
2017,9,20,10,45,815.0,132.5,4.5,30.5,775.5,885.43,652.45
2017,9,20,11,0,826.0,133.0,4.5,31.0,804.0,917.61,671.61
2017,9,20,11,15,831.5,134.0,4.45,31.0,824.0,942.3,686.85
2017,9,20,11,30,837.0,135.0,4.4,31.0,844.0,951.24,691.76
2017,9,20,11,45,840.0,136.0,4.4,31.5,856.0,966.45,699.85
2017,9,20,12,0,843.0,137.0,4.4,32.0,868.0,978.24,705.72
2017,9,20,12,15,844.0,137.0,4.4,32.0,871.0,983.6,708.96
2017,9,20,12,30,845.0,137.0,4.4,32.0,874.0,985.43,710.09
2017,9,20,12,45,843.5,136.5,4.4,32.5,868.5,980.77,705.71
2017,9,20,13,0,842.0,136.0,4.4,33.0,863.0,972.58,699.23
2017,9,20,13,15,838.0,135.5,4.35,33.0,849.0,958.51,690.25
2017,9,20,13,30,834.0,135.0,4.3,33.0,835.0,953.36,687.25
2017,9,20,13,45,827.5,133.5,4.3,33.0,812.5,928.74,671.81
2017,9,20,14,0,821.0,132.0,4.3,33.0,790.0,901.0,654.46
2017,9,20,14,15,812.0,130.0,4.2,32.5,760.0,867.6,634.18
2017,9,20,14,30,803.0,128.0,4.1,32.0,730.0,831.57,612.03
2017,9,20,14,45,784.5,128.5,4.1,32.0,691.5,787.97,583.74
2017,9,20,15,0,766.0,129.0,4.1,32.0,653.0,742.81,554.15
2017,9,20,15,15,748.5,125.5,4.05,31.5,609.5,693.15,521.02
2017,9,20,15,30,731.0,122.0,4.0,31.0,566.0,644.76,487.59
2017,9,20,15,45,707.0,117.5,3.95,31.0,517.5,588.03,446.4
2017,9,20,16,0,683.0,113.0,3.9,31.0,469.0,531.65,404.5
2017,9,20,16,15,651.0,107.0,3.7,30.5,417.0,470.17,358.24
2017,9,20,16,30,619.0,101.0,3.5,30.0,365.0,410.59,312.09
2017,9,20,16,45,576.0,93.0,3.3,30.0,311.5,346.7,260.91
2017,9,20,17,0,533.0,85.0,3.1,30.0,258.0,286.75,211.69
2017,9,20,17,15,467.5,75.0,2.9,29.5,205.0,222.46,159.26
2017,9,20,17,30,402.0,65.0,2.7,29.0,152.0,162.77,110.4
2017,9,20,17,45,305.5,50.5,2.5,28.5,105.0,104.98,65.29
2017,9,20,18,0,209.0,36.0,2.3,28.0,58.0,59.39,31.64
2017,9,20,18,15,104.5,18.0,2.4,27.5,29.0,21.05,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,4.5,4.0,2.4,24.0,4.0,0.0,0.0
2017,9,21,6,30,9.0,8.0,2.5,24.0,8.0,7.01,0.0
2017,9,21,6,45,116.0,28.5,2.6,24.0,43.5,36.26,15.67
2017,9,21,7,0,223.0,49.0,2.7,24.0,79.0,82.44,51.0
2017,9,21,7,15,312.0,63.5,2.8,24.0,127.5,130.97,88.97
2017,9,21,7,30,401.0,78.0,2.9,24.0,176.0,190.61,137.64
2017,9,21,7,45,200.5,61.5,3.05,24.5,110.5,133.52,99.68
2017,9,21,8,0,0.0,45.0,3.2,25.0,45.0,37.2,25.01
2017,9,21,8,15,0.0,76.0,3.3,25.5,76.0,63.07,46.02
2017,9,21,8,30,0.0,107.0,3.4,26.0,107.0,89.71,67.23
2017,9,21,8,45,359.0,108.0,3.5,26.5,303.5,321.37,252.37
2017,9,21,9,0,718.0,109.0,3.6,27.0,500.0,570.86,441.72
2017,9,21,9,15,739.0,113.0,3.6,27.0,547.0,626.01,481.58
2017,9,21,9,30,760.0,117.0,3.6,27.0,594.0,678.95,519.9
2017,9,21,9,45,399.0,203.0,3.6,27.5,455.0,523.24,400.61
2017,9,21,10,0,38.0,289.0,3.6,28.0,316.0,296.66,224.12
2017,9,21,10,15,136.0,328.0,3.6,28.0,430.5,433.25,328.16
2017,9,21,10,30,234.0,367.0,3.6,28.0,545.0,562.65,422.81
2017,9,21,10,45,539.0,245.0,3.6,28.5,676.0,753.94,562.91
2017,9,21,11,0,844.0,123.0,3.6,29.0,807.0,915.26,671.93
2017,9,21,11,15,849.5,124.5,3.6,29.5,827.0,940.15,685.11
2017,9,21,11,30,855.0,126.0,3.6,30.0,847.0,961.83,697.16
2017,9,21,11,45,853.5,129.0,3.65,30.5,858.0,974.83,703.92
2017,9,21,12,0,852.0,132.0,3.7,31.0,869.0,984.24,708.51
2017,9,21,12,15,608.0,265.5,3.7,31.0,792.5,904.07,654.24
2017,9,21,12,30,364.0,399.0,3.7,31.0,716.0,775.58,562.31
2017,9,21,12,45,607.0,265.5,3.75,31.5,789.5,901.41,652.96
2017,9,21,13,0,850.0,132.0,3.8,32.0,863.0,978.21,703.09
2017,9,21,13,15,563.5,268.5,3.8,32.0,750.0,844.5,612.7
2017,9,21,13,30,277.0,405.0,3.8,32.0,637.0,682.35,496.36
2017,9,21,13,45,551.0,267.5,3.85,32.0,712.5,809.18,591.71
2017,9,21,14,0,825.0,130.0,3.9,32.0,788.0,903.92,658.08
2017,9,21,14,15,815.5,128.0,3.95,31.5,757.5,869.88,637.26
2017,9,21,14,30,806.0,126.0,4.0,31.0,727.0,833.23,615.34
2017,9,21,14,45,768.5,135.5,4.05,31.0,684.5,783.19,582.77
2017,9,21,15,0,731.0,145.0,4.1,31.0,642.0,736.62,551.8
2017,9,21,15,15,712.0,141.0,4.1,31.0,598.5,686.21,516.77
2017,9,21,15,30,693.0,137.0,4.1,31.0,555.0,635.11,480.56
2017,9,21,15,45,664.5,133.0,4.15,31.0,506.5,577.55,438.91
2017,9,21,16,0,636.0,129.0,4.2,31.0,458.0,520.84,396.88
2017,9,21,16,15,601.5,122.0,4.1,30.5,406.0,459.22,350.64
2017,9,21,16,30,567.0,115.0,4.0,30.0,354.0,399.87,304.8
2017,9,21,16,45,516.5,106.5,3.95,29.5,300.5,330.46,250.2
2017,9,21,17,0,466.0,98.0,3.9,29.0,247.0,271.32,202.25
2017,9,21,17,15,396.5,86.0,3.55,28.5,195.0,208.51,151.04
2017,9,21,17,30,327.0,74.0,3.2,28.0,143.0,153.82,106.39
2017,9,21,17,45,228.5,56.0,2.85,27.5,97.0,97.03,62.33
2017,9,21,18,0,130.0,38.0,2.5,27.0,51.0,50.71,27.9
2017,9,21,18,15,65.0,19.0,2.45,26.5,25.5,19.56,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,6.5,4.0,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,13.0,8.0,2.2,22.0,9.0,7.13,0.0
2017,9,22,6,45,120.5,28.0,2.4,22.5,43.5,38.3,16.5
2017,9,22,7,0,228.0,48.0,2.6,23.0,78.0,83.41,51.72
2017,9,22,7,15,319.5,62.0,2.75,23.5,127.0,132.59,90.24
2017,9,22,7,30,411.0,76.0,2.9,24.0,176.0,193.18,139.58
2017,9,22,7,45,479.5,84.0,3.05,24.5,229.5,255.13,191.24
2017,9,22,8,0,548.0,92.0,3.2,25.0,283.0,321.62,246.05
2017,9,22,8,15,382.5,139.5,3.25,25.5,284.0,321.39,249.3
2017,9,22,8,30,217.0,187.0,3.3,26.0,285.0,288.69,224.68
2017,9,22,8,45,229.0,211.0,3.4,27.0,325.5,331.05,256.83
2017,9,22,9,0,241.0,235.0,3.5,28.0,366.0,384.89,296.45
2017,9,22,9,15,208.5,262.5,3.5,28.0,383.0,392.14,300.98
2017,9,22,9,30,176.0,290.0,3.5,28.0,400.0,406.46,310.49
2017,9,22,9,45,480.5,207.0,3.55,28.5,536.5,590.78,450.23
2017,9,22,10,0,785.0,124.0,3.6,29.0,673.0,774.25,581.6
2017,9,22,10,15,404.5,206.0,3.6,29.5,490.0,566.89,428.06
2017,9,22,10,30,24.0,288.0,3.6,30.0,307.0,272.19,202.92
2017,9,22,10,45,26.5,305.0,3.65,30.5,326.5,306.62,228.48
2017,9,22,11,0,29.0,322.0,3.7,31.0,346.0,326.64,242.42
2017,9,22,11,15,89.5,372.5,3.75,31.0,447.5,435.4,322.93
2017,9,22,11,30,150.0,423.0,3.8,31.0,549.0,565.28,415.76
2017,9,22,11,45,227.5,418.5,3.85,31.5,613.0,638.88,467.61
2017,9,22,12,0,305.0,414.0,3.9,32.0,677.0,731.78,531.46
2017,9,22,12,15,273.0,423.0,3.9,32.0,659.0,711.19,515.95
2017,9,22,12,30,241.0,432.0,3.9,32.0,641.0,670.24,487.47
2017,9,22,12,45,523.5,294.5,3.95,32.0,744.0,845.26,614.33
2017,9,22,13,0,806.0,157.0,4.0,32.0,847.0,975.83,703.26
2017,9,22,13,15,498.5,287.0,4.0,32.0,711.5,801.78,583.7
2017,9,22,13,30,191.0,417.0,4.0,32.0,576.0,596.28,435.84
2017,9,22,13,45,494.5,280.0,4.05,32.0,676.0,770.39,565.7
2017,9,22,14,0,798.0,143.0,4.1,32.0,776.0,894.3,653.07
2017,9,22,14,15,518.5,248.0,4.1,31.5,653.5,730.34,539.86
2017,9,22,14,30,239.0,353.0,4.1,31.0,531.0,549.07,408.52
2017,9,22,14,45,267.5,328.0,4.15,31.0,517.0,552.4,412.98
2017,9,22,15,0,296.0,303.0,4.2,31.0,503.0,537.48,403.73
2017,9,22,15,15,511.0,211.5,4.2,30.5,529.0,603.57,456.98
2017,9,22,15,30,726.0,120.0,4.2,30.0,555.0,641.03,488.25
2017,9,22,15,45,703.5,115.0,4.25,30.0,507.0,584.85,446.97
2017,9,22,16,0,681.0,110.0,4.3,30.0,459.0,528.91,405.24
2017,9,22,16,15,648.0,104.5,4.25,29.5,407.0,467.4,358.78
2017,9,22,16,30,615.0,99.0,4.2,29.0,355.0,407.91,312.44
2017,9,22,16,45,568.0,91.5,4.2,29.0,301.5,342.95,260.13
2017,9,22,17,0,521.0,84.0,4.2,29.0,248.0,282.39,210.13
2017,9,22,17,15,452.0,74.0,3.9,28.5,195.5,217.66,156.9
2017,9,22,17,30,383.0,64.0,3.6,28.0,143.0,158.15,107.89
2017,9,22,17,45,279.5,49.0,3.35,27.5,97.0,99.79,62.35
2017,9,22,18,0,176.0,34.0,3.1,27.0,51.0,54.59,28.62
2017,9,22,18,15,88.0,17.0,2.95,26.5,25.5,18.59,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,151.5,21.5,1.75,21.5,41.0,35.61,13.2
2017,9,23,7,0,303.0,43.0,2.0,22.0,82.0,91.39,55.11
2017,9,23,7,15,395.5,54.5,2.15,22.5,132.5,145.98,98.54
2017,9,23,7,30,488.0,66.0,2.3,23.0,183.0,210.2,151.49
2017,9,23,7,45,553.0,72.5,2.5,24.0,238.0,271.18,202.75
2017,9,23,8,0,618.0,79.0,2.7,25.0,293.0,339.11,258.66
2017,9,23,8,15,432.5,131.0,2.8,25.5,293.5,337.99,261.69
2017,9,23,8,30,247.0,183.0,2.9,26.0,294.0,310.02,241.0
2017,9,23,8,45,509.0,137.5,3.0,26.5,401.0,440.01,342.04
2017,9,23,9,0,771.0,92.0,3.1,27.0,508.0,590.03,455.0
2017,9,23,9,15,397.0,162.5,3.15,27.5,378.0,445.02,343.56
2017,9,23,9,30,23.0,233.0,3.2,28.0,248.0,218.44,165.55
2017,9,23,9,45,434.0,166.5,3.3,28.5,468.0,516.13,396.97
2017,9,23,10,0,845.0,100.0,3.4,29.0,688.0,792.2,593.78
2017,9,23,10,15,465.5,228.0,3.45,29.0,555.0,642.01,482.28
2017,9,23,10,30,86.0,356.0,3.5,29.0,422.0,409.52,306.3
2017,9,23,10,45,484.5,230.5,3.6,29.5,618.5,694.07,519.93
2017,9,23,11,0,883.0,105.0,3.7,30.0,815.0,937.47,685.19
2017,9,23,11,15,468.5,242.0,3.75,30.0,620.0,716.18,530.39
2017,9,23,11,30,54.0,379.0,3.8,30.0,425.0,410.29,303.35
2017,9,23,11,45,451.0,258.5,3.85,30.5,645.5,732.46,542.71
2017,9,23,12,0,848.0,138.0,3.9,31.0,866.0,990.28,715.74
2017,9,23,12,15,581.0,275.5,3.9,31.0,775.0,890.23,645.74
2017,9,23,12,30,314.0,413.0,3.9,31.0,684.0,743.39,540.27
2017,9,23,12,45,578.5,276.0,3.95,31.5,771.0,886.32,643.79
2017,9,23,13,0,843.0,139.0,4.0,32.0,858.0,995.08,715.59
2017,9,23,13,15,839.0,138.0,4.0,32.0,843.0,979.81,705.3
2017,9,23,13,30,835.0,137.0,4.0,32.0,828.0,961.08,693.78
2017,9,23,13,45,580.0,250.5,4.0,32.0,724.5,826.81,603.45
2017,9,23,14,0,325.0,364.0,4.0,32.0,621.0,672.05,492.78
2017,9,23,14,15,275.5,358.5,4.0,32.0,570.5,612.32,451.57
2017,9,23,14,30,226.0,353.0,4.0,32.0,520.0,539.02,399.89
2017,9,23,14,45,479.5,248.5,4.05,32.0,578.5,661.26,493.02
2017,9,23,15,0,733.0,144.0,4.1,32.0,637.0,739.21,552.47
2017,9,23,15,15,714.5,140.0,4.1,31.5,593.0,688.92,518.03
2017,9,23,15,30,696.0,136.0,4.1,31.0,549.0,637.9,482.94
2017,9,23,15,45,672.5,129.5,4.2,31.0,501.0,580.73,441.78
2017,9,23,16,0,649.0,123.0,4.3,31.0,453.0,523.98,399.83
2017,9,23,16,15,615.0,116.5,4.2,30.5,401.0,462.36,353.5
2017,9,23,16,30,581.0,110.0,4.1,30.0,349.0,402.94,307.48
2017,9,23,16,45,536.0,100.0,4.1,29.5,296.0,338.13,256.19
2017,9,23,17,0,491.0,90.0,4.1,29.0,243.0,273.61,203.82
2017,9,23,17,15,424.0,78.5,3.8,28.5,190.5,210.52,151.98
2017,9,23,17,30,357.0,67.0,3.5,28.0,138.0,155.24,106.39
2017,9,23,17,45,260.0,50.0,3.2,27.5,92.5,97.71,61.36
2017,9,23,18,0,163.0,33.0,2.9,27.0,47.0,52.59,27.05
2017,9,23,18,15,81.5,16.5,2.95,26.5,23.5,17.91,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,131.0,22.0,2.4,21.5,39.0,34.84,12.68
2017,9,24,7,0,262.0,44.0,2.7,22.0,78.0,87.29,53.51
2017,9,24,7,15,355.0,57.0,2.9,22.5,127.5,138.51,94.22
2017,9,24,7,30,448.0,70.0,3.1,23.0,177.0,204.51,148.56
2017,9,24,7,45,540.5,72.0,3.3,24.0,234.5,268.51,201.65
2017,9,24,8,0,633.0,74.0,3.5,25.0,292.0,342.41,262.13
2017,9,24,8,15,321.0,113.5,3.6,25.5,224.5,271.18,211.2
2017,9,24,8,30,9.0,153.0,3.7,26.0,157.0,135.66,103.9
2017,9,24,8,45,395.5,119.5,3.8,26.5,331.5,358.67,281.7
2017,9,24,9,0,782.0,86.0,3.9,27.0,506.0,593.12,460.12
2017,9,24,9,15,486.0,186.0,3.9,27.5,455.5,530.18,408.46
2017,9,24,9,30,190.0,286.0,3.9,28.0,405.0,414.93,317.25
2017,9,24,9,45,134.5,301.5,3.9,28.5,388.5,396.89,301.91
2017,9,24,10,0,79.0,317.0,3.9,29.0,372.0,359.59,271.83
2017,9,24,10,15,73.0,330.5,3.85,29.0,383.5,370.85,279.55
2017,9,24,10,30,67.0,344.0,3.8,29.0,395.0,381.57,286.68
2017,9,24,10,45,209.5,354.0,3.8,29.5,520.5,539.06,403.61
2017,9,24,11,0,352.0,364.0,3.8,30.0,646.0,704.9,520.85
2017,9,24,11,15,351.5,374.5,3.75,30.0,662.5,723.9,532.21
2017,9,24,11,30,351.0,385.0,3.7,30.0,679.0,741.31,543.29
2017,9,24,11,45,589.0,266.5,3.7,30.5,767.0,882.06,643.1
2017,9,24,12,0,827.0,148.0,3.7,31.0,855.0,995.62,716.97
2017,9,24,12,15,613.5,262.0,3.7,31.0,787.5,911.6,659.66
2017,9,24,12,30,400.0,376.0,3.7,31.0,720.0,792.28,575.05
2017,9,24,12,45,617.0,258.5,3.75,31.5,784.5,909.64,658.98
2017,9,24,13,0,834.0,141.0,3.8,32.0,849.0,990.02,711.08
2017,9,24,13,15,440.5,252.0,3.8,32.0,626.0,712.5,522.55
2017,9,24,13,30,47.0,363.0,3.8,32.0,403.0,387.36,284.55
2017,9,24,13,45,434.0,246.5,3.8,32.0,589.0,682.47,505.86
2017,9,24,14,0,821.0,130.0,3.8,32.0,775.0,904.26,659.14
2017,9,24,14,15,506.5,242.0,3.85,31.5,635.0,715.99,529.34
2017,9,24,14,30,192.0,354.0,3.9,31.0,495.0,512.11,380.99
2017,9,24,14,45,486.5,236.0,3.95,31.0,567.0,655.64,491.48
2017,9,24,15,0,781.0,118.0,4.0,31.0,639.0,747.09,560.43
2017,9,24,15,15,763.0,114.5,4.0,30.5,595.0,696.18,526.24
2017,9,24,15,30,745.0,111.0,4.0,30.0,551.0,644.36,490.42
2017,9,24,15,45,722.0,106.5,4.05,30.0,502.5,589.28,450.39
2017,9,24,16,0,699.0,102.0,4.1,30.0,454.0,532.6,408.16
2017,9,24,16,15,665.5,96.5,4.05,29.5,401.5,469.85,360.78
2017,9,24,16,30,632.0,91.0,4.0,29.0,349.0,409.18,313.49
2017,9,24,16,45,584.0,84.5,3.95,29.0,295.0,343.83,260.72
2017,9,24,17,0,536.0,78.0,3.9,29.0,241.0,282.97,210.3
2017,9,24,17,15,465.5,68.5,3.65,28.5,188.5,217.33,156.22
2017,9,24,17,30,395.0,59.0,3.4,28.0,136.0,159.76,108.57
2017,9,24,17,45,284.0,44.5,3.15,27.5,90.5,97.06,59.73
2017,9,24,18,0,173.0,30.0,2.9,27.0,45.0,51.24,24.98
2017,9,24,18,15,86.5,15.0,2.9,26.5,22.5,16.9,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,121.0,22.0,2.25,21.5,37.0,34.46,12.01
2017,9,25,7,0,242.0,44.0,2.5,22.0,74.0,85.34,52.72
2017,9,25,7,15,337.0,56.5,2.6,22.5,122.5,135.54,92.55
2017,9,25,7,30,432.0,69.0,2.7,23.0,171.0,200.79,146.13
2017,9,25,7,45,216.0,74.5,2.85,23.5,125.5,149.33,112.94
2017,9,25,8,0,0.0,80.0,3.0,24.0,80.0,66.81,49.47
2017,9,25,8,15,0.0,95.5,3.1,24.0,95.5,80.08,60.22
2017,9,25,8,30,0.0,111.0,3.2,24.0,111.0,93.42,70.82
2017,9,25,8,45,92.5,174.0,3.3,24.5,224.0,219.61,172.11
2017,9,25,9,0,185.0,237.0,3.4,25.0,337.0,345.06,269.55
2017,9,25,9,15,158.0,261.0,3.4,25.0,352.0,360.18,279.81
2017,9,25,9,30,131.0,285.0,3.4,25.0,367.0,372.49,287.96
2017,9,25,9,45,256.5,287.5,3.45,25.5,460.5,491.08,377.91
2017,9,25,10,0,382.0,290.0,3.5,26.0,554.0,606.41,462.54
2017,9,25,10,15,275.5,328.5,3.5,26.0,524.0,571.05,433.28
2017,9,25,10,30,169.0,367.0,3.5,26.0,494.0,511.34,386.92
2017,9,25,10,45,88.0,278.0,3.5,26.5,344.5,353.24,268.59
2017,9,25,11,0,7.0,189.0,3.5,27.0,195.0,168.01,125.8
2017,9,25,11,15,101.0,303.0,3.55,27.0,387.5,396.14,300.76
2017,9,25,11,30,195.0,417.0,3.6,27.0,580.0,606.34,452.99
2017,9,25,11,45,189.0,424.0,3.65,27.5,583.5,610.75,453.75
2017,9,25,12,0,183.0,431.0,3.7,28.0,587.0,614.12,454.9
2017,9,25,12,15,175.0,432.5,3.7,28.0,582.0,608.78,450.81
2017,9,25,12,30,167.0,434.0,3.7,28.0,577.0,602.49,446.15
2017,9,25,12,45,172.5,430.5,3.75,28.5,577.5,603.55,446.44
2017,9,25,13,0,178.0,427.0,3.8,29.0,578.0,603.65,446.08
2017,9,25,13,15,151.0,417.0,3.8,29.0,543.5,564.44,418.03
2017,9,25,13,30,124.0,407.0,3.8,29.0,509.0,525.29,389.99
2017,9,25,13,45,155.5,396.0,3.8,29.0,520.5,540.26,402.21
2017,9,25,14,0,187.0,385.0,3.8,29.0,532.0,553.18,412.72
2017,9,25,14,15,96.5,289.5,3.75,28.5,365.5,370.04,279.4
2017,9,25,14,30,6.0,194.0,3.7,28.0,199.0,171.12,128.19
2017,9,25,14,45,34.0,243.0,3.7,28.0,266.0,250.64,190.45
2017,9,25,15,0,62.0,292.0,3.7,28.0,333.0,319.96,243.64
2017,9,25,15,15,60.5,271.0,3.6,28.0,309.0,295.56,225.51
2017,9,25,15,30,59.0,250.0,3.5,28.0,285.0,271.31,207.61
2017,9,25,15,45,57.5,228.0,3.45,28.0,259.5,246.23,188.92
2017,9,25,16,0,56.0,206.0,3.4,28.0,234.0,221.35,170.16
2017,9,25,16,15,154.0,183.0,3.2,27.5,248.0,257.59,199.71
2017,9,25,16,30,252.0,160.0,3.0,27.0,262.0,281.26,217.98
2017,9,25,16,45,221.0,140.5,2.8,27.0,220.0,233.51,179.61
2017,9,25,17,0,190.0,121.0,2.6,27.0,178.0,189.19,143.64
2017,9,25,17,15,156.0,97.5,2.4,26.5,138.0,138.84,102.83
2017,9,25,17,30,122.0,74.0,2.2,26.0,98.0,98.61,69.93
2017,9,25,17,45,73.5,50.5,2.0,25.5,64.0,60.18,39.4
2017,9,25,18,0,25.0,27.0,1.8,25.0,30.0,26.25,11.99
2017,9,25,18,15,12.5,13.5,1.9,25.0,15.0,12.12,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,12.5,2.1,22.0,12.5,10.29,0.41
2017,9,26,7,0,0.0,25.0,2.3,22.0,25.0,20.63,10.96
2017,9,26,7,15,0.0,41.5,2.4,22.0,41.5,34.37,22.72
2017,9,26,7,30,0.0,58.0,2.5,22.0,58.0,48.35,34.6
2017,9,26,7,45,0.0,77.0,2.6,22.5,77.0,64.63,48.1
2017,9,26,8,0,0.0,96.0,2.7,23.0,96.0,81.0,61.4
2017,9,26,8,15,0.0,56.5,2.75,23.0,56.5,46.77,33.11
2017,9,26,8,30,0.0,17.0,2.8,23.0,17.0,14.02,5.97
2017,9,26,8,45,0.0,14.0,2.9,23.5,14.0,11.55,3.88
2017,9,26,9,0,0.0,11.0,3.0,24.0,11.0,9.08,1.8
2017,9,26,9,15,9.0,116.5,3.0,24.0,122.5,103.86,78.75
2017,9,26,9,30,18.0,222.0,3.0,24.0,234.0,205.48,158.79
2017,9,26,9,45,9.0,120.0,3.0,24.5,126.0,107.63,80.95
2017,9,26,10,0,0.0,18.0,3.0,25.0,18.0,14.92,6.39
2017,9,26,10,15,0.0,36.0,2.95,25.0,36.0,29.9,18.44
2017,9,26,10,30,0.0,54.0,2.9,25.0,54.0,44.93,30.42
2017,9,26,10,45,4.5,135.5,2.85,25.5,139.5,118.39,88.44
2017,9,26,11,0,9.0,217.0,2.8,26.0,225.0,195.13,147.48
2017,9,26,11,15,12.5,248.5,2.75,26.0,259.5,227.32,171.78
2017,9,26,11,30,16.0,280.0,2.7,26.0,294.0,259.94,196.26
2017,9,26,11,45,8.0,205.5,2.65,26.0,212.5,184.29,138.46
2017,9,26,12,0,0.0,131.0,2.6,26.0,131.0,110.63,81.44
2017,9,26,12,15,9.0,214.0,2.6,26.0,222.0,193.08,145.42
2017,9,26,12,30,18.0,297.0,2.6,26.0,313.0,278.13,209.75
2017,9,26,12,45,27.5,326.0,2.65,26.5,350.0,333.63,250.63
2017,9,26,13,0,37.0,355.0,2.7,27.0,387.0,372.12,278.58
2017,9,26,13,15,22.0,274.0,2.65,27.0,293.5,275.67,207.03
2017,9,26,13,30,7.0,193.0,2.6,27.0,200.0,171.88,128.53
2017,9,26,13,45,8.5,209.5,2.6,27.0,217.0,187.94,141.19
2017,9,26,14,0,10.0,226.0,2.6,27.0,234.0,204.06,153.67
2017,9,26,14,15,7.0,200.5,2.6,26.5,206.0,178.09,134.19
2017,9,26,14,30,4.0,175.0,2.6,26.0,178.0,152.51,114.86
2017,9,26,14,45,2.0,155.0,2.6,26.0,156.5,133.01,99.89
2017,9,26,15,0,0.0,135.0,2.6,26.0,135.0,113.81,85.03
2017,9,26,15,15,0.0,113.5,2.5,25.5,113.5,95.08,70.64
2017,9,26,15,30,0.0,92.0,2.4,25.0,92.0,76.54,56.21
2017,9,26,15,45,0.0,83.5,2.35,25.0,83.5,69.38,50.66
2017,9,26,16,0,0.0,75.0,2.3,25.0,75.0,62.24,45.09
2017,9,26,16,15,0.0,66.5,2.15,24.5,66.5,55.13,39.57
2017,9,26,16,30,0.0,58.0,2.0,24.0,58.0,48.03,33.99
2017,9,26,16,45,0.0,48.5,1.9,24.0,48.5,40.11,27.58
2017,9,26,17,0,0.0,39.0,1.8,24.0,39.0,32.21,21.09
2017,9,26,17,15,0.0,30.0,1.65,23.5,30.0,24.74,14.91
2017,9,26,17,30,0.0,21.0,1.5,23.0,21.0,17.29,8.63
2017,9,26,17,45,0.0,13.5,1.35,23.0,13.5,11.1,3.32
2017,9,26,18,0,0.0,6.0,1.2,23.0,6.0,4.92,0.0
2017,9,26,18,15,0.0,3.0,1.2,23.0,3.0,2.56,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,12.0,2.25,21.5,12.0,9.88,0.0
2017,9,27,7,0,0.0,24.0,2.4,22.0,24.0,19.8,10.26
2017,9,27,7,15,0.0,41.0,2.4,22.0,41.0,33.95,22.36
2017,9,27,7,30,0.0,58.0,2.4,22.0,58.0,48.39,34.63
2017,9,27,7,45,0.0,76.5,2.45,22.0,76.5,64.25,47.88
2017,9,27,8,0,0.0,95.0,2.5,22.0,95.0,80.19,60.99
2017,9,27,8,15,4.0,122.5,2.5,22.0,124.0,106.24,82.14
2017,9,27,8,30,8.0,150.0,2.5,22.0,153.0,132.96,103.55
2017,9,27,8,45,7.0,160.5,2.5,22.5,164.0,141.75,110.01
2017,9,27,9,0,6.0,171.0,2.5,23.0,175.0,150.51,116.37
2017,9,27,9,15,12.0,196.0,2.45,23.0,204.0,177.3,137.31
2017,9,27,9,30,18.0,221.0,2.4,23.0,233.0,204.81,158.56
2017,9,27,9,45,18.5,234.5,2.4,23.5,247.0,218.03,168.05
2017,9,27,10,0,19.0,248.0,2.4,24.0,261.0,231.31,177.55
2017,9,27,10,15,68.0,303.5,2.35,24.5,354.0,341.51,261.68
2017,9,27,10,30,117.0,359.0,2.3,25.0,447.0,459.82,348.33
2017,9,27,10,45,60.0,258.0,2.3,25.5,303.5,292.92,222.79
2017,9,27,11,0,3.0,157.0,2.3,26.0,160.0,136.02,101.35
2017,9,27,11,15,8.5,209.5,2.3,26.0,217.0,188.18,141.84
2017,9,27,11,30,14.0,262.0,2.3,26.0,274.0,241.56,182.28
2017,9,27,11,45,8.5,207.5,2.3,26.5,215.0,186.67,139.96
2017,9,27,12,0,3.0,153.0,2.3,27.0,156.0,132.85,98.36
2017,9,27,12,15,6.5,189.0,2.3,27.0,195.0,168.25,125.72
2017,9,27,12,30,10.0,225.0,2.3,27.0,234.0,204.12,153.05
2017,9,27,12,45,10.0,222.0,2.3,27.0,231.0,201.36,150.9
2017,9,27,13,0,10.0,219.0,2.3,27.0,228.0,198.55,148.84
2017,9,27,13,15,10.0,215.0,2.3,27.0,224.0,194.8,146.09
2017,9,27,13,30,10.0,211.0,2.3,27.0,220.0,191.01,143.33
2017,9,27,13,45,9.0,209.0,2.3,27.0,217.0,188.06,141.2
2017,9,27,14,0,8.0,207.0,2.3,27.0,214.0,185.13,139.11
2017,9,27,14,15,6.0,192.0,2.25,26.5,197.5,169.66,127.65
2017,9,27,14,30,4.0,177.0,2.2,26.0,181.0,154.37,116.26
2017,9,27,14,45,2.5,168.5,2.2,26.0,171.0,145.47,109.58
2017,9,27,15,0,1.0,160.0,2.2,26.0,161.0,136.73,102.98
2017,9,27,15,15,0.5,117.5,2.1,25.5,118.0,98.95,73.68
2017,9,27,15,30,0.0,75.0,2.0,25.0,75.0,62.3,44.79
2017,9,27,15,45,60.5,144.5,1.9,25.0,174.0,167.85,130.32
2017,9,27,16,0,121.0,214.0,1.8,25.0,273.0,278.53,216.84
2017,9,27,16,15,117.0,188.5,1.65,24.5,240.5,244.4,190.41
2017,9,27,16,30,113.0,163.0,1.5,24.0,208.0,210.67,164.29
2017,9,27,16,45,102.0,139.0,1.4,24.0,174.5,175.93,136.51
2017,9,27,17,0,91.0,115.0,1.3,24.0,141.0,142.51,109.29
2017,9,27,17,15,73.0,91.0,1.2,23.5,109.0,108.38,81.38
2017,9,27,17,30,55.0,67.0,1.1,23.0,77.0,72.99,52.18
2017,9,27,17,45,27.5,44.5,1.0,23.0,49.5,44.3,28.79
2017,9,27,18,0,0.0,22.0,0.9,23.0,22.0,18.29,6.04
2017,9,27,18,15,0.0,11.0,1.0,23.0,11.0,9.39,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,11.0,2.7,21.0,11.0,9.05,0.0
2017,9,28,7,0,0.0,22.0,2.9,21.0,22.0,18.14,8.95
2017,9,28,7,15,0.0,37.5,3.0,21.0,37.5,31.0,20.01
2017,9,28,7,30,0.0,53.0,3.1,21.0,53.0,44.03,31.13
2017,9,28,7,45,0.0,70.5,3.25,21.5,70.5,58.98,43.61
2017,9,28,8,0,0.0,88.0,3.4,22.0,88.0,74.01,55.92
2017,9,28,8,15,0.0,75.0,3.4,22.0,75.0,62.27,46.08
2017,9,28,8,30,0.0,62.0,3.4,22.0,62.0,51.37,36.95
2017,9,28,8,45,0.0,67.5,3.45,22.5,67.5,55.98,40.5
2017,9,28,9,0,0.0,73.0,3.5,23.0,73.0,60.59,44.02
2017,9,28,9,15,0.0,104.0,3.4,23.5,104.0,86.91,65.03
2017,9,28,9,30,0.0,135.0,3.3,24.0,135.0,113.96,86.27
2017,9,28,9,45,0.0,127.5,3.25,24.5,127.5,107.3,80.54
2017,9,28,10,0,0.0,120.0,3.2,25.0,120.0,100.74,74.99
2017,9,28,10,15,9.0,192.0,3.1,25.0,198.5,172.15,131.12
2017,9,28,10,30,18.0,264.0,3.0,25.0,277.0,246.3,188.04
2017,9,28,10,45,25.0,292.0,2.9,25.5,311.0,279.2,212.28
2017,9,28,11,0,32.0,320.0,2.8,26.0,345.0,330.85,250.21
2017,9,28,11,15,26.0,307.5,2.75,26.0,328.5,313.18,236.41
2017,9,28,11,30,20.0,295.0,2.7,26.0,312.0,278.3,210.02
2017,9,28,11,45,18.5,290.0,2.65,26.5,306.0,272.35,205.05
2017,9,28,12,0,17.0,285.0,2.6,27.0,300.0,266.34,199.99
2017,9,28,12,15,25.5,318.0,2.6,27.0,340.0,324.67,243.53
2017,9,28,12,30,34.0,351.0,2.6,27.0,380.0,366.76,274.44
2017,9,28,12,45,24.5,312.5,2.65,27.5,333.5,318.0,237.86
2017,9,28,13,0,15.0,274.0,2.7,28.0,287.0,254.03,189.96
2017,9,28,13,15,48.0,329.5,2.75,28.0,368.5,357.51,268.01
2017,9,28,13,30,81.0,385.0,2.8,28.0,450.0,445.54,332.63
2017,9,28,13,45,111.0,381.0,2.85,28.0,468.0,467.94,349.76
2017,9,28,14,0,141.0,377.0,2.9,28.0,486.0,505.94,378.14
2017,9,28,14,15,92.0,340.0,2.95,28.0,410.5,403.09,303.17
2017,9,28,14,30,43.0,303.0,3.0,28.0,335.0,320.7,241.93
2017,9,28,14,45,21.5,200.0,3.1,28.0,216.0,199.58,150.85
2017,9,28,15,0,0.0,97.0,3.2,28.0,97.0,80.85,58.53
2017,9,28,15,15,16.5,161.5,3.2,27.5,171.0,149.67,113.48
2017,9,28,15,30,33.0,226.0,3.2,27.0,245.0,230.99,177.38
2017,9,28,15,45,17.0,188.5,3.25,27.0,198.5,173.88,133.02
2017,9,28,16,0,1.0,151.0,3.3,27.0,152.0,129.73,98.49
2017,9,28,16,15,0.5,133.5,3.15,26.5,134.0,114.07,86.6
2017,9,28,16,30,0.0,116.0,3.0,26.0,116.0,98.56,74.61
2017,9,28,16,45,0.0,97.0,2.85,25.5,97.0,82.05,61.59
2017,9,28,17,0,0.0,78.0,2.7,25.0,78.0,65.62,48.38
2017,9,28,17,15,0.0,60.0,2.5,24.5,60.0,50.18,35.7
2017,9,28,17,30,0.0,42.0,2.3,24.0,42.0,34.82,22.86
2017,9,28,17,45,0.0,27.0,2.15,23.5,27.0,22.3,12.18
2017,9,28,18,0,0.0,12.0,2.0,23.0,12.0,9.87,0.07
2017,9,28,18,15,0.0,6.0,2.1,23.0,6.0,5.12,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.41,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.82,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.23,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.64,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.46,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.29,0.0
2017,9,29,8,15,0.0,17.5,3.95,21.0,17.5,14.42,6.43
2017,9,29,8,30,0.0,31.0,4.1,21.0,31.0,25.6,15.72
2017,9,29,8,45,0.0,43.0,4.25,21.5,43.0,35.58,23.86
2017,9,29,9,0,0.0,55.0,4.4,22.0,55.0,45.58,31.92
2017,9,29,9,15,0.0,61.5,4.35,22.0,61.5,51.02,36.25
2017,9,29,9,30,0.0,68.0,4.3,22.0,68.0,56.48,40.57
2017,9,29,9,45,0.0,54.5,4.25,22.5,54.5,45.25,31.25
2017,9,29,10,0,0.0,41.0,4.2,23.0,41.0,34.03,22.02
2017,9,29,10,15,0.0,37.0,4.15,23.0,37.0,30.73,19.29
2017,9,29,10,30,0.0,33.0,4.1,23.0,33.0,27.42,16.57
2017,9,29,10,45,0.0,33.5,4.1,23.5,33.5,27.85,16.84
2017,9,29,11,0,0.0,34.0,4.1,24.0,34.0,28.29,17.12
2017,9,29,11,15,0.0,56.5,4.05,24.0,56.5,47.09,32.15
2017,9,29,11,30,0.0,79.0,4.0,24.0,79.0,65.95,47.13
2017,9,29,11,45,0.0,101.5,4.0,24.5,101.5,85.09,62.14
2017,9,29,12,0,0.0,124.0,4.0,25.0,124.0,104.55,77.26
2017,9,29,12,15,9.0,208.0,4.0,25.0,215.5,187.95,142.47
2017,9,29,12,30,18.0,292.0,4.0,25.0,307.0,274.18,208.49
2017,9,29,12,45,18.5,292.0,4.0,25.0,307.5,274.62,208.69
2017,9,29,13,0,19.0,292.0,4.0,25.0,308.0,274.99,209.07
2017,9,29,13,15,18.0,285.5,3.95,25.0,300.5,267.74,203.65
2017,9,29,13,30,17.0,279.0,3.9,25.0,293.0,260.49,198.26
2017,9,29,13,45,15.5,265.0,3.9,25.0,277.5,245.78,187.23
2017,9,29,14,0,14.0,251.0,3.9,25.0,262.0,231.17,176.26
2017,9,29,14,15,10.0,221.0,3.85,24.5,229.0,199.74,152.51
2017,9,29,14,30,6.0,191.0,3.8,24.0,196.0,168.84,128.91
2017,9,29,14,45,23.0,228.5,3.8,24.0,244.0,217.04,167.4
2017,9,29,15,0,40.0,266.0,3.8,24.0,292.0,278.93,215.98
2017,9,29,15,15,20.0,190.5,3.75,23.5,203.5,178.67,138.11
2017,9,29,15,30,0.0,115.0,3.7,23.0,115.0,96.52,72.82
2017,9,29,15,45,0.0,125.0,3.65,23.0,125.0,105.5,80.39
2017,9,29,16,0,0.0,135.0,3.6,23.0,135.0,114.77,88.17
2017,9,29,16,15,0.0,118.0,3.45,23.0,118.0,99.93,76.43
2017,9,29,16,30,0.0,101.0,3.3,23.0,101.0,85.18,64.65
2017,9,29,16,45,0.0,84.0,3.2,23.0,84.0,70.51,52.78
2017,9,29,17,0,0.0,67.0,3.1,23.0,67.0,55.92,40.79
2017,9,29,17,15,0.0,51.0,3.0,22.5,51.0,42.28,29.47
2017,9,29,17,30,0.0,35.0,2.9,22.0,35.0,28.92,18.19
2017,9,29,17,45,0.0,21.5,2.85,22.0,21.5,17.72,8.54
2017,9,29,18,0,0.0,8.0,2.8,22.0,8.0,6.57,0.0
2017,9,29,18,15,0.0,4.0,2.85,21.5,4.0,3.41,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
