Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,126.5,19.0,3.25,16.5,33.5,34.77,6.44
2017,9,30,7,0,253.0,38.0,3.4,17.0,67.0,87.29,54.56
2017,9,30,7,15,344.0,51.5,3.4,17.5,115.0,139.5,97.89
2017,9,30,7,30,435.0,65.0,3.4,18.0,163.0,206.4,154.57
2017,9,30,7,45,505.5,73.0,3.45,19.0,217.0,268.95,208.16
2017,9,30,8,0,576.0,81.0,3.5,20.0,271.0,339.16,266.95
2017,9,30,8,15,617.5,87.5,3.5,20.5,324.0,401.18,318.49
2017,9,30,8,30,659.0,94.0,3.5,21.0,377.0,466.63,371.08
2017,9,30,8,45,695.0,97.0,3.5,22.0,429.0,528.15,418.27
2017,9,30,9,0,731.0,100.0,3.5,23.0,481.0,591.6,465.21
2017,9,30,9,15,752.5,103.5,3.45,23.5,528.0,645.35,504.19
2017,9,30,9,30,774.0,107.0,3.4,24.0,575.0,700.46,542.96
2017,9,30,9,45,793.0,108.5,3.35,24.5,617.0,750.89,575.94
2017,9,30,10,0,812.0,110.0,3.3,25.0,659.0,800.17,607.45
2017,9,30,10,15,823.5,112.0,3.25,25.0,693.5,842.12,634.58
2017,9,30,10,30,835.0,114.0,3.2,25.0,728.0,881.81,659.93
2017,9,30,10,45,844.5,114.5,3.2,25.5,756.0,905.32,673.17
2017,9,30,11,0,854.0,115.0,3.2,26.0,784.0,935.64,691.04
2017,9,30,11,15,859.0,116.5,3.2,26.0,803.0,959.73,706.02
2017,9,30,11,30,864.0,118.0,3.2,26.0,822.0,980.51,718.92
2017,9,30,11,45,857.0,124.5,3.2,26.5,830.5,991.18,723.85
2017,9,30,12,0,850.0,131.0,3.2,27.0,839.0,998.06,726.52
2017,9,30,12,15,850.0,131.0,3.2,27.0,841.0,1001.66,728.65
2017,9,30,12,30,850.0,131.0,3.2,27.0,843.0,1001.69,728.64
2017,9,30,12,45,848.5,130.5,3.2,27.5,836.5,996.14,723.75
2017,9,30,13,0,847.0,130.0,3.2,28.0,830.0,987.06,716.76
2017,9,30,13,15,843.0,129.0,3.15,28.0,814.5,971.53,706.79
2017,9,30,13,30,839.0,128.0,3.1,28.0,799.0,964.77,702.73
2017,9,30,13,45,831.0,127.0,3.1,28.0,775.5,938.3,686.17
2017,9,30,14,0,823.0,126.0,3.1,28.0,752.0,908.8,667.76
2017,9,30,14,15,813.5,124.0,3.05,28.0,721.0,874.05,645.51
2017,9,30,14,30,804.0,122.0,3.0,28.0,690.0,836.75,621.48
2017,9,30,14,45,776.5,125.0,3.0,28.0,649.5,787.6,589.51
2017,9,30,15,0,749.0,128.0,3.0,28.0,609.0,741.08,559.04
2017,9,30,15,15,730.0,124.0,2.9,27.5,565.0,689.42,524.25
2017,9,30,15,30,711.0,120.0,2.8,27.0,521.0,637.1,487.79
2017,9,30,15,45,686.5,114.0,2.75,27.0,472.5,578.79,445.32
2017,9,30,16,0,662.0,108.0,2.7,27.0,424.0,521.02,402.16
2017,9,30,16,15,626.5,101.5,2.45,26.5,372.0,457.71,353.88
2017,9,30,16,30,591.0,95.0,2.2,26.0,320.0,396.8,306.05
2017,9,30,16,45,543.5,86.0,2.0,25.5,267.0,331.14,253.36
2017,9,30,17,0,496.0,77.0,1.8,25.0,214.0,270.06,202.89
2017,9,30,17,15,421.5,65.5,1.6,24.0,163.0,203.43,148.02
2017,9,30,17,30,347.0,54.0,1.4,23.0,112.0,143.31,98.21
2017,9,30,17,45,239.5,37.0,1.25,22.5,70.0,84.41,51.39
2017,9,30,18,0,132.0,20.0,1.1,22.0,28.0,36.59,5.82
2017,9,30,18,15,66.0,10.0,1.1,21.5,14.0,11.93,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,154.0,17.5,1.2,17.5,34.5,38.19,5.27
2017,10,1,7,0,308.0,35.0,1.3,18.0,69.0,97.06,59.75
2017,10,1,7,15,402.5,46.5,1.35,18.5,118.5,152.8,106.03
2017,10,1,7,30,497.0,58.0,1.4,19.0,168.0,220.17,162.83
2017,10,1,7,45,557.5,65.5,1.5,19.5,222.0,282.3,216.27
2017,10,1,8,0,618.0,73.0,1.6,20.0,276.0,350.85,273.69
2017,10,1,8,15,658.0,79.0,1.55,21.0,330.0,413.96,324.39
2017,10,1,8,30,698.0,85.0,1.5,22.0,384.0,480.26,375.33
2017,10,1,8,45,727.0,89.5,1.5,23.0,435.5,540.07,419.55
2017,10,1,9,0,756.0,94.0,1.5,24.0,487.0,602.06,463.52
2017,10,1,9,15,777.0,97.5,1.45,24.5,534.0,658.21,502.23
2017,10,1,9,30,798.0,101.0,1.4,25.0,581.0,714.0,538.94
2017,10,1,9,45,812.5,104.0,1.4,25.5,622.5,763.47,569.61
2017,10,1,10,0,827.0,107.0,1.4,26.0,664.0,811.39,598.68
2017,10,1,10,15,838.0,109.0,1.4,26.0,698.5,853.38,624.58
2017,10,1,10,30,849.0,111.0,1.4,26.0,733.0,883.55,642.59
2017,10,1,10,45,855.5,113.5,1.4,26.5,760.5,916.33,661.05
2017,10,1,11,0,862.0,116.0,1.4,27.0,788.0,946.14,677.42
2017,10,1,11,15,867.0,117.0,1.45,27.0,807.0,969.8,691.94
2017,10,1,11,30,872.0,118.0,1.5,27.0,826.0,990.13,704.53
2017,10,1,11,45,873.5,119.0,1.55,27.5,836.5,1003.54,711.54
2017,10,1,12,0,875.0,120.0,1.6,28.0,847.0,1013.36,716.5
2017,10,1,12,15,875.5,120.5,1.65,28.0,849.0,1018.01,719.84
2017,10,1,12,30,876.0,121.0,1.7,28.0,851.0,1018.98,721.1
2017,10,1,12,45,872.5,121.5,1.75,28.0,843.5,1012.28,717.76
2017,10,1,13,0,869.0,122.0,1.8,28.0,836.0,1001.96,712.37
2017,10,1,13,15,865.0,121.0,1.85,28.0,821.0,986.07,703.59
2017,10,1,13,30,861.0,120.0,1.9,28.0,806.0,966.73,692.75
2017,10,1,13,45,853.0,119.0,1.95,28.5,782.0,940.29,676.06
2017,10,1,14,0,845.0,118.0,2.0,29.0,758.0,921.29,664.22
2017,10,1,14,15,835.5,116.0,2.0,28.5,726.5,885.88,643.81
2017,10,1,14,30,826.0,114.0,2.0,28.0,695.0,847.85,621.59
2017,10,1,14,45,811.5,112.0,2.05,28.0,656.0,803.31,593.98
2017,10,1,15,0,797.0,110.0,2.1,28.0,617.0,756.99,564.77
2017,10,1,15,15,778.5,106.5,2.05,28.0,572.5,704.59,530.24
2017,10,1,15,30,760.0,103.0,2.0,28.0,528.0,651.34,493.07
2017,10,1,15,45,734.5,99.0,2.0,28.0,478.5,594.16,452.3
2017,10,1,16,0,709.0,95.0,2.0,28.0,429.0,535.64,409.42
2017,10,1,16,15,674.0,89.5,1.85,27.5,376.5,471.27,361.12
2017,10,1,16,30,639.0,84.0,1.7,27.0,324.0,409.19,312.98
2017,10,1,16,45,588.5,76.5,1.6,26.5,270.0,341.13,258.97
2017,10,1,17,0,538.0,69.0,1.5,26.0,216.0,277.95,207.14
2017,10,1,17,15,462.5,59.0,1.35,25.0,164.0,210.02,151.3
2017,10,1,17,30,387.0,49.0,1.2,24.0,112.0,150.85,102.17
2017,10,1,17,45,268.5,34.0,1.1,23.5,69.5,88.74,53.01
2017,10,1,18,0,150.0,19.0,1.0,23.0,27.0,37.6,0.95
2017,10,1,18,15,75.0,9.5,1.0,22.5,13.5,12.03,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,123.5,19.0,0.85,19.5,32.5,35.42,2.47
2017,10,2,7,0,247.0,38.0,0.9,20.0,65.0,88.59,54.89
2017,10,2,7,15,343.0,51.5,1.15,20.5,113.5,142.12,98.69
2017,10,2,7,30,439.0,65.0,1.4,21.0,162.0,210.86,155.79
2017,10,2,7,45,507.5,73.0,1.7,22.0,215.5,273.35,208.42
2017,10,2,8,0,576.0,81.0,2.0,23.0,269.0,343.2,265.9
2017,10,2,8,15,618.5,88.0,2.2,23.5,322.5,406.41,317.38
2017,10,2,8,30,661.0,95.0,2.4,24.0,376.0,473.15,370.02
2017,10,2,8,45,403.5,162.0,2.6,24.5,340.5,419.16,328.13
2017,10,2,9,0,146.0,229.0,2.8,25.0,305.0,319.6,248.93
2017,10,2,9,15,132.5,251.5,2.85,25.0,325.5,340.34,264.44
2017,10,2,9,30,119.0,274.0,2.9,25.0,346.0,359.64,278.16
2017,10,2,9,45,180.0,293.0,2.95,25.5,409.5,432.24,332.72
2017,10,2,10,0,241.0,312.0,3.0,26.0,473.0,509.42,389.23
2017,10,2,10,15,545.0,210.0,3.05,26.5,600.0,707.22,536.27
2017,10,2,10,30,849.0,108.0,3.1,27.0,727.0,882.39,655.86
2017,10,2,10,45,543.0,243.0,3.15,27.5,644.5,775.92,577.69
2017,10,2,11,0,237.0,378.0,3.2,28.0,562.0,605.51,450.5
2017,10,2,11,15,232.5,389.0,3.2,28.0,573.5,618.11,459.65
2017,10,2,11,30,228.0,400.0,3.2,28.0,585.0,629.59,467.02
2017,10,2,11,45,546.0,261.0,3.25,28.5,710.5,842.63,620.99
2017,10,2,12,0,864.0,122.0,3.3,29.0,836.0,1006.03,728.22
2017,10,2,12,15,864.5,122.0,3.3,29.0,838.0,1010.04,729.28
2017,10,2,12,30,865.0,122.0,3.3,29.0,840.0,1010.42,729.5
2017,10,2,12,45,659.0,227.0,3.35,29.0,771.5,932.49,679.24
2017,10,2,13,0,453.0,332.0,3.4,29.0,703.0,822.1,601.16
2017,10,2,13,15,427.5,336.5,3.35,29.0,681.5,794.55,582.81
2017,10,2,13,30,402.0,341.0,3.3,29.0,660.0,749.56,552.32
2017,10,2,13,45,494.0,296.0,3.3,29.0,675.5,797.7,588.15
2017,10,2,14,0,586.0,251.0,3.3,29.0,691.0,822.51,607.68
2017,10,2,14,15,455.5,281.5,3.25,28.5,615.0,718.53,535.05
2017,10,2,14,30,325.0,312.0,3.2,28.0,539.0,606.07,455.49
2017,10,2,14,45,534.5,220.0,3.2,28.0,568.5,686.12,518.36
2017,10,2,15,0,744.0,128.0,3.2,28.0,598.0,738.83,559.44
2017,10,2,15,15,724.0,124.0,3.1,27.5,554.0,686.53,523.4
2017,10,2,15,30,704.0,120.0,3.0,27.0,510.0,633.68,486.43
2017,10,2,15,45,680.0,113.5,2.9,27.0,462.0,575.4,443.69
2017,10,2,16,0,656.0,107.0,2.8,27.0,414.0,517.64,400.29
2017,10,2,16,15,618.0,101.0,2.5,26.5,362.0,453.74,351.33
2017,10,2,16,30,580.0,95.0,2.2,26.0,310.0,392.51,303.07
2017,10,2,16,45,528.0,86.0,1.95,26.0,257.0,325.47,248.72
2017,10,2,17,0,476.0,77.0,1.7,26.0,204.0,263.56,197.29
2017,10,2,17,15,393.0,65.5,1.6,25.5,153.5,192.55,139.19
2017,10,2,17,30,310.0,54.0,1.5,25.0,103.0,135.38,92.18
2017,10,2,17,45,190.5,36.5,1.45,24.5,62.5,76.19,45.83
2017,10,2,18,0,71.0,19.0,1.4,24.0,22.0,26.92,0.0
2017,10,2,18,15,35.5,9.5,1.5,23.5,11.0,10.0,0.0
2017,10,2,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,132.0,17.5,1.15,21.5,31.5,35.41,0.0
2017,10,3,7,0,264.0,35.0,1.3,22.0,63.0,89.8,54.58
2017,10,3,7,15,365.0,46.5,1.45,22.5,111.0,146.59,100.88
2017,10,3,7,30,466.0,58.0,1.6,23.0,159.0,214.18,156.83
2017,10,3,7,45,542.5,62.5,1.75,23.5,213.0,277.58,210.29
2017,10,3,8,0,619.0,67.0,1.9,24.0,267.0,349.15,269.31
2017,10,3,8,15,659.0,72.0,1.95,24.5,320.0,411.24,319.63
2017,10,3,8,30,699.0,77.0,2.0,25.0,373.0,475.8,370.1
2017,10,3,8,45,349.5,97.5,2.15,25.5,245.5,321.58,252.67
2017,10,3,9,0,0.0,118.0,2.3,26.0,118.0,99.48,74.33
2017,10,3,9,15,0.0,121.5,2.4,26.0,121.5,102.38,76.67
2017,10,3,9,30,0.0,125.0,2.5,26.0,125.0,105.33,78.77
2017,10,3,9,45,1.0,148.0,2.65,26.5,148.5,126.42,95.0
2017,10,3,10,0,2.0,171.0,2.8,27.0,172.0,147.79,111.23
2017,10,3,10,15,1.0,150.0,2.9,27.0,150.5,128.1,95.64
2017,10,3,10,30,0.0,129.0,3.0,27.0,129.0,108.71,80.34
2017,10,3,10,45,3.0,157.5,3.1,27.5,160.0,136.63,101.87
2017,10,3,11,0,6.0,186.0,3.2,28.0,191.0,165.03,123.47
2017,10,3,11,15,58.0,290.5,3.25,28.0,337.0,329.3,249.04
2017,10,3,11,30,110.0,395.0,3.3,28.0,483.0,490.06,366.71
2017,10,3,11,45,102.5,398.0,3.35,28.5,481.0,487.07,362.74
2017,10,3,12,0,95.0,401.0,3.4,29.0,479.0,483.54,359.19
2017,10,3,12,15,56.5,344.5,3.4,29.0,391.0,385.69,287.64
2017,10,3,12,30,18.0,288.0,3.4,29.0,303.0,271.38,202.55
2017,10,3,12,45,208.0,321.5,3.45,29.0,491.0,553.01,414.09
2017,10,3,13,0,398.0,355.0,3.5,29.0,679.0,774.88,571.15
2017,10,3,13,15,336.0,367.0,3.55,29.0,636.5,720.99,531.74
2017,10,3,13,30,274.0,379.0,3.6,29.0,594.0,667.32,493.77
2017,10,3,13,45,299.0,360.0,3.65,29.0,589.0,664.17,493.37
2017,10,3,14,0,324.0,341.0,3.7,29.0,584.0,658.64,491.05
2017,10,3,14,15,164.5,265.5,3.75,29.0,389.0,410.83,311.43
2017,10,3,14,30,5.0,190.0,3.8,29.0,194.0,167.52,125.14
2017,10,3,14,45,123.0,238.0,3.85,29.0,316.0,336.53,257.74
2017,10,3,15,0,241.0,286.0,3.9,29.0,438.0,472.99,361.12
2017,10,3,15,15,120.5,153.5,3.9,28.5,229.5,238.44,184.16
2017,10,3,15,30,0.0,21.0,3.9,28.0,21.0,17.36,8.31
2017,10,3,15,45,301.0,69.0,3.95,28.0,208.5,282.62,223.57
2017,10,3,16,0,602.0,117.0,4.0,28.0,396.0,496.53,386.53
2017,10,3,16,15,562.0,110.0,3.85,27.5,345.0,433.19,336.86
2017,10,3,16,30,522.0,103.0,3.7,27.0,294.0,372.86,289.28
2017,10,3,16,45,467.0,93.0,3.55,26.5,242.5,302.49,232.73
2017,10,3,17,0,412.0,83.0,3.4,26.0,191.0,243.0,183.48
2017,10,3,17,15,327.5,69.5,3.2,25.5,142.5,177.25,129.29
2017,10,3,17,30,243.0,56.0,3.0,25.0,94.0,121.75,83.78
2017,10,3,17,45,148.0,36.5,2.8,25.0,56.5,65.42,38.74
2017,10,3,18,0,53.0,17.0,2.6,25.0,19.0,22.92,0.0
2017,10,3,18,15,26.5,8.5,2.6,24.5,9.5,7.26,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,60.5,21.0,3.05,22.5,27.5,28.7,0.0
2017,10,4,7,0,121.0,42.0,3.1,23.0,55.0,67.8,42.68
2017,10,4,7,15,217.5,59.5,3.25,23.0,99.5,116.8,81.99
2017,10,4,7,30,314.0,77.0,3.4,23.0,144.0,184.05,137.2
2017,10,4,7,45,405.0,84.0,3.55,23.5,197.0,245.72,188.53
2017,10,4,8,0,496.0,91.0,3.7,24.0,250.0,322.29,251.38
2017,10,4,8,15,543.0,98.5,3.75,24.0,302.0,384.06,302.32
2017,10,4,8,30,590.0,106.0,3.8,24.0,354.0,449.94,355.24
2017,10,4,8,45,295.0,128.0,3.85,24.5,252.0,322.7,255.56
2017,10,4,9,0,0.0,150.0,3.9,25.0,150.0,128.44,97.93
2017,10,4,9,15,2.0,163.5,3.8,25.5,165.0,141.71,108.18
2017,10,4,9,30,4.0,177.0,3.7,26.0,180.0,155.23,118.3
2017,10,4,9,45,10.0,206.0,3.65,26.5,213.0,186.5,142.25
2017,10,4,10,0,16.0,235.0,3.6,27.0,246.0,218.52,166.41
2017,10,4,10,15,74.0,292.0,3.55,27.0,345.5,339.74,259.65
2017,10,4,10,30,132.0,349.0,3.5,27.0,445.0,470.29,356.53
2017,10,4,10,45,163.5,363.5,3.45,27.5,486.5,518.74,390.58
2017,10,4,11,0,195.0,378.0,3.4,28.0,528.0,568.29,425.18
2017,10,4,11,15,181.5,389.0,3.35,28.0,531.5,571.29,426.06
2017,10,4,11,30,168.0,400.0,3.3,28.0,535.0,573.06,426.34
2017,10,4,11,45,245.5,392.5,3.25,28.0,592.5,644.6,478.51
2017,10,4,12,0,323.0,385.0,3.2,28.0,650.0,736.89,543.2
2017,10,4,12,15,244.5,399.0,3.2,28.0,600.0,653.78,483.42
2017,10,4,12,30,166.0,413.0,3.2,28.0,550.0,589.56,436.61
2017,10,4,12,45,472.0,286.0,3.2,28.5,670.0,801.76,591.64
2017,10,4,13,0,778.0,159.0,3.2,29.0,790.0,967.54,703.49
2017,10,4,13,15,773.0,158.0,3.2,29.0,774.5,951.13,691.85
2017,10,4,13,30,768.0,157.0,3.2,29.0,759.0,931.56,679.75
2017,10,4,13,45,763.0,153.5,3.2,29.0,736.5,906.39,664.02
2017,10,4,14,0,758.0,150.0,3.2,29.0,714.0,878.31,646.41
2017,10,4,14,15,400.0,220.0,3.15,29.0,516.5,608.53,457.31
2017,10,4,14,30,42.0,290.0,3.1,29.0,319.0,310.05,232.98
2017,10,4,14,45,365.5,217.5,3.1,29.0,446.5,546.64,416.35
2017,10,4,15,0,689.0,145.0,3.1,29.0,574.0,715.68,541.31
2017,10,4,15,15,667.0,140.5,3.1,28.5,531.0,663.4,504.54
2017,10,4,15,30,645.0,136.0,3.1,28.0,488.0,610.9,468.14
2017,10,4,15,45,614.0,130.0,3.1,28.0,440.0,551.17,424.56
2017,10,4,16,0,583.0,124.0,3.1,28.0,392.0,492.78,380.87
2017,10,4,16,15,542.0,116.5,2.9,27.5,341.0,429.23,332.45
2017,10,4,16,30,501.0,109.0,2.7,27.0,290.0,364.33,281.73
2017,10,4,16,45,445.0,98.0,2.5,27.0,238.5,298.77,228.76
2017,10,4,17,0,389.0,87.0,2.3,27.0,187.0,239.14,179.49
2017,10,4,17,15,305.0,72.0,2.1,26.5,138.5,173.4,125.89
2017,10,4,17,30,221.0,57.0,1.9,26.0,90.0,117.91,80.86
2017,10,4,17,45,123.0,36.0,1.75,25.5,53.0,61.0,35.73
2017,10,4,18,0,25.0,15.0,1.6,25.0,16.0,15.64,0.0
2017,10,4,18,15,12.5,7.5,1.65,24.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,140.0,16.5,0.8,20.5,31.0,37.52,0.0
2017,10,5,7,0,280.0,33.0,0.9,21.0,62.0,94.85,57.75
2017,10,5,7,15,385.0,44.0,1.1,21.5,110.5,152.01,104.97
2017,10,5,7,30,490.0,55.0,1.3,22.0,159.0,222.1,163.25
2017,10,5,7,45,553.5,62.5,1.5,22.5,212.5,285.44,217.2
2017,10,5,8,0,617.0,70.0,1.7,23.0,266.0,355.55,275.39
2017,10,5,8,15,658.5,75.5,1.75,23.5,319.5,419.02,326.7
2017,10,5,8,30,700.0,81.0,1.8,24.0,373.0,485.82,378.72
2017,10,5,8,45,731.0,84.5,1.9,24.5,424.0,545.87,424.21
2017,10,5,9,0,762.0,88.0,2.0,25.0,475.0,608.3,469.98
2017,10,5,9,15,782.5,91.5,1.9,25.0,521.5,664.29,509.57
2017,10,5,9,30,803.0,95.0,1.8,25.0,568.0,719.84,546.63
2017,10,5,9,45,551.5,195.0,1.75,25.5,531.0,657.7,497.09
2017,10,5,10,0,300.0,295.0,1.7,26.0,494.0,560.0,421.44
2017,10,5,10,15,269.0,319.0,1.65,26.5,504.0,570.14,426.66
2017,10,5,10,30,238.0,343.0,1.6,27.0,514.0,559.92,417.0
2017,10,5,10,45,255.5,354.0,1.6,27.5,544.0,612.89,452.49
2017,10,5,11,0,273.0,365.0,1.6,28.0,574.0,648.36,475.19
2017,10,5,11,15,576.5,236.5,1.6,28.0,692.0,839.8,610.26
2017,10,5,11,30,880.0,108.0,1.6,28.0,810.0,994.07,707.75
2017,10,5,11,45,544.0,257.5,1.65,28.0,693.5,841.26,606.63
2017,10,5,12,0,208.0,407.0,1.7,28.0,577.0,625.75,455.52
2017,10,5,12,15,225.5,405.5,1.7,28.0,590.0,642.7,469.18
2017,10,5,12,30,243.0,404.0,1.7,28.0,603.0,658.64,480.34
2017,10,5,12,45,562.0,256.5,1.75,28.5,711.0,862.43,623.74
2017,10,5,13,0,881.0,109.0,1.8,29.0,819.0,1005.04,713.79
2017,10,5,13,15,485.5,241.0,1.8,29.0,631.5,757.3,550.49
2017,10,5,13,30,90.0,373.0,1.8,29.0,444.0,447.25,329.05
2017,10,5,13,45,473.0,240.0,1.85,29.0,591.5,723.67,533.84
2017,10,5,14,0,856.0,107.0,1.9,29.0,739.0,913.01,660.77
2017,10,5,14,15,439.5,182.5,1.95,29.0,506.5,604.53,450.92
2017,10,5,14,30,23.0,258.0,2.0,29.0,274.0,246.68,184.29
2017,10,5,14,45,403.5,183.5,2.05,29.0,434.5,543.16,412.88
2017,10,5,15,0,784.0,109.0,2.1,29.0,595.0,748.62,559.75
2017,10,5,15,15,402.5,155.0,2.1,28.5,403.5,476.0,363.45
2017,10,5,15,30,21.0,201.0,2.1,28.0,212.0,190.23,144.24
2017,10,5,15,45,353.5,148.5,2.1,28.0,309.5,396.44,307.78
2017,10,5,16,0,686.0,96.0,2.1,28.0,407.0,525.5,404.26
2017,10,5,16,15,648.0,90.0,1.95,27.5,354.5,460.05,353.76
2017,10,5,16,30,610.0,84.0,1.8,27.0,302.0,397.29,304.91
2017,10,5,16,45,552.0,77.0,1.7,26.5,248.5,328.07,249.8
2017,10,5,17,0,494.0,70.0,1.6,26.0,195.0,264.59,197.66
2017,10,5,17,15,409.0,58.5,1.5,25.5,145.0,194.8,140.24
2017,10,5,17,30,324.0,47.0,1.4,25.0,95.0,133.1,89.4
2017,10,5,17,45,197.0,30.5,1.3,24.5,56.0,72.64,41.06
2017,10,5,18,0,70.0,14.0,1.2,24.0,17.0,19.93,0.0
2017,10,5,18,15,35.0,7.0,1.2,23.5,8.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,126.5,17.0,1.0,19.5,30.0,35.62,0.0
2017,10,6,7,0,253.0,34.0,1.1,20.0,60.0,90.25,55.24
2017,10,6,7,15,357.0,46.5,1.15,20.5,108.0,148.64,103.68
2017,10,6,7,30,461.0,59.0,1.2,21.0,156.0,218.49,161.77
2017,10,6,7,45,527.0,67.5,1.3,22.0,209.5,282.36,215.51
2017,10,6,8,0,593.0,76.0,1.4,23.0,263.0,353.3,273.4
2017,10,6,8,15,636.0,82.0,1.45,23.5,316.0,416.9,324.44
2017,10,6,8,30,679.0,88.0,1.5,24.0,369.0,484.01,376.33
2017,10,6,8,45,692.0,98.5,1.55,24.5,417.5,540.98,418.78
2017,10,6,9,0,705.0,109.0,1.6,25.0,466.0,597.61,459.5
2017,10,6,9,15,728.0,113.5,1.55,25.0,512.0,654.17,499.37
2017,10,6,9,30,751.0,118.0,1.5,25.0,558.0,710.69,537.98
2017,10,6,9,45,527.5,205.5,1.5,25.5,525.5,651.25,490.52
2017,10,6,10,0,304.0,293.0,1.5,26.0,493.0,562.6,422.48
2017,10,6,10,15,310.5,306.0,1.5,26.0,519.5,593.74,444.42
2017,10,6,10,30,317.0,319.0,1.5,26.0,546.0,624.22,464.73
2017,10,6,10,45,302.0,339.5,1.55,26.5,563.0,641.94,474.88
2017,10,6,11,0,287.0,360.0,1.6,27.0,580.0,657.71,483.73
2017,10,6,11,15,560.5,248.5,1.6,27.0,689.5,831.93,607.14
2017,10,6,11,30,834.0,137.0,1.6,27.0,799.0,994.02,710.77
2017,10,6,11,45,849.0,130.5,1.65,27.5,812.0,1012.28,719.12
2017,10,6,12,0,864.0,124.0,1.7,28.0,825.0,1014.04,718.99
2017,10,6,12,15,864.5,124.0,1.75,28.0,827.0,1017.75,721.83
2017,10,6,12,30,865.0,124.0,1.8,28.0,829.0,1017.83,722.54
2017,10,6,12,45,453.5,235.0,1.85,28.5,605.0,731.66,534.14
2017,10,6,13,0,42.0,346.0,1.9,29.0,381.0,374.02,275.52
2017,10,6,13,15,453.0,230.5,1.9,29.0,583.5,715.16,528.38
2017,10,6,13,30,864.0,115.0,1.9,29.0,786.0,969.64,695.6
2017,10,6,13,45,860.5,112.0,1.95,29.0,762.5,944.9,678.49
2017,10,6,14,0,857.0,109.0,2.0,29.0,739.0,916.91,662.23
2017,10,6,14,15,847.5,107.0,2.05,29.0,707.5,881.53,641.1
2017,10,6,14,30,838.0,105.0,2.1,29.0,676.0,852.29,623.89
2017,10,6,14,45,822.5,103.5,2.15,29.0,637.0,806.84,595.64
2017,10,6,15,0,807.0,102.0,2.2,29.0,598.0,759.66,565.91
2017,10,6,15,15,788.5,98.5,2.2,28.5,553.0,706.64,532.4
2017,10,6,15,30,770.0,95.0,2.2,28.0,508.0,652.77,496.39
2017,10,6,15,45,746.5,90.5,2.2,28.0,459.0,594.07,454.37
2017,10,6,16,0,723.0,86.0,2.2,28.0,410.0,537.03,412.26
2017,10,6,16,15,686.5,80.5,2.1,27.5,357.5,471.06,362.61
2017,10,6,16,30,650.0,75.0,2.0,27.0,305.0,407.57,313.14
2017,10,6,16,45,597.0,68.5,1.9,26.5,251.0,338.85,258.06
2017,10,6,17,0,544.0,62.0,1.8,26.0,197.0,275.29,205.34
2017,10,6,17,15,458.5,52.0,1.65,25.0,146.0,203.92,146.42
2017,10,6,17,30,373.0,42.0,1.5,24.0,95.0,142.59,95.4
2017,10,6,17,45,233.5,27.5,1.4,23.5,55.5,78.13,42.91
2017,10,6,18,0,94.0,13.0,1.3,23.0,16.0,21.88,0.0
2017,10,6,18,15,47.0,6.5,1.35,22.5,8.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,103.0,17.5,2.35,19.5,27.5,33.45,0.0
2017,10,7,7,0,206.0,35.0,2.7,20.0,55.0,83.31,51.42
2017,10,7,7,15,308.0,49.0,2.65,20.5,101.5,137.48,96.62
2017,10,7,7,30,410.0,63.0,2.6,21.0,148.0,204.52,152.67
2017,10,7,7,45,475.0,72.5,2.55,21.5,199.5,269.22,207.74
2017,10,7,8,0,540.0,82.0,2.5,22.0,251.0,337.94,264.9
2017,10,7,8,15,585.0,89.0,2.45,22.5,303.0,400.78,316.01
2017,10,7,8,30,630.0,96.0,2.4,23.0,355.0,467.44,368.27
2017,10,7,8,45,654.0,104.0,2.35,24.0,404.0,525.84,411.64
2017,10,7,9,0,678.0,112.0,2.3,25.0,453.0,585.1,453.89
2017,10,7,9,15,701.5,116.0,2.35,25.5,498.5,640.22,493.07
2017,10,7,9,30,725.0,120.0,2.4,26.0,544.0,695.39,531.23
2017,10,7,9,45,731.5,128.5,2.45,26.5,582.0,741.77,561.41
2017,10,7,10,0,738.0,137.0,2.5,27.0,620.0,786.25,589.56
2017,10,7,10,15,750.5,140.0,2.5,27.0,653.5,827.74,616.18
2017,10,7,10,30,763.0,143.0,2.5,27.0,687.0,861.73,637.55
2017,10,7,10,45,493.5,257.0,2.5,27.5,614.0,752.49,557.79
2017,10,7,11,0,224.0,371.0,2.5,28.0,541.0,591.9,438.95
2017,10,7,11,15,116.0,289.5,2.4,28.0,378.0,405.58,304.58
2017,10,7,11,30,8.0,208.0,2.3,28.0,215.0,187.53,139.76
2017,10,7,11,45,10.5,230.0,2.25,28.5,239.0,210.33,157.17
2017,10,7,12,0,13.0,252.0,2.2,29.0,263.0,233.35,174.04
2017,10,7,12,15,52.5,323.0,2.1,29.0,366.0,361.68,269.71
2017,10,7,12,30,92.0,394.0,2.0,29.0,469.0,476.85,352.23
2017,10,7,12,45,52.5,322.0,1.95,29.0,365.0,360.38,267.5
2017,10,7,13,0,13.0,250.0,1.9,29.0,261.0,231.4,172.03
2017,10,7,13,15,18.5,271.5,1.85,29.0,286.5,256.96,191.71
2017,10,7,13,30,24.0,293.0,1.8,29.0,312.0,282.64,210.9
2017,10,7,13,45,20.5,274.5,1.8,29.5,290.5,261.39,194.82
2017,10,7,14,0,17.0,256.0,1.8,30.0,269.0,240.38,179.07
2017,10,7,14,15,31.5,272.0,1.8,29.5,294.0,284.71,213.2
2017,10,7,14,30,46.0,288.0,1.8,29.0,319.0,313.2,235.33
2017,10,7,14,45,35.0,259.5,1.85,29.0,282.5,273.49,205.99
2017,10,7,15,0,24.0,231.0,1.9,29.0,246.0,221.88,167.53
2017,10,7,15,15,12.5,195.5,1.9,28.5,203.5,179.4,135.65
2017,10,7,15,30,1.0,160.0,1.9,28.0,161.0,138.35,104.25
2017,10,7,15,45,0.5,115.5,1.95,28.0,116.0,97.88,72.81
2017,10,7,16,0,0.0,71.0,2.0,28.0,71.0,58.88,41.96
2017,10,7,16,15,0.0,61.5,1.85,27.5,61.5,50.94,35.82
2017,10,7,16,30,0.0,52.0,1.7,27.0,52.0,43.02,29.57
2017,10,7,16,45,175.5,70.0,1.6,27.0,113.0,148.0,113.26
2017,10,7,17,0,351.0,88.0,1.5,27.0,174.0,227.8,171.06
2017,10,7,17,15,268.5,71.0,1.35,26.5,126.5,162.79,117.87
2017,10,7,17,30,186.0,54.0,1.2,26.0,79.0,103.47,70.09
2017,10,7,17,45,93.0,32.0,1.05,25.5,44.5,52.55,28.22
2017,10,7,18,0,0.0,10.0,0.9,25.0,10.0,8.54,0.0
2017,10,7,18,15,0.0,5.0,0.9,24.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,146.5,16.0,1.5,17.5,30.5,39.18,0.0
2017,10,8,7,0,293.0,32.0,1.6,18.0,61.0,99.82,61.0
2017,10,8,7,15,404.0,43.5,1.7,18.5,111.0,160.65,112.88
2017,10,8,7,30,515.0,55.0,1.8,19.0,161.0,235.15,175.81
2017,10,8,7,45,581.5,63.0,1.9,20.0,216.5,302.14,233.14
2017,10,8,8,0,648.0,71.0,2.0,21.0,272.0,376.18,294.46
2017,10,8,8,15,691.0,76.5,1.7,21.5,327.0,442.41,347.4
2017,10,8,8,30,734.0,82.0,1.4,22.0,382.0,512.03,400.11
2017,10,8,8,45,764.0,86.0,1.1,23.0,434.5,573.58,443.01
2017,10,8,9,0,794.0,90.0,0.8,24.0,487.0,637.65,484.51
2017,10,8,9,15,815.0,93.5,0.95,25.0,535.0,695.52,523.97
2017,10,8,9,30,836.0,97.0,1.1,26.0,583.0,752.88,560.69
2017,10,8,9,45,851.5,99.5,1.25,27.0,625.0,803.91,592.1
2017,10,8,10,0,867.0,102.0,1.4,28.0,667.0,853.31,621.93
2017,10,8,10,15,877.5,104.0,1.4,28.0,702.0,886.95,641.85
2017,10,8,10,30,888.0,106.0,1.4,28.0,737.0,926.31,665.45
2017,10,8,10,45,895.0,108.0,1.4,28.5,764.0,959.7,683.68
2017,10,8,11,0,902.0,110.0,1.4,29.0,791.0,989.99,699.87
2017,10,8,11,15,906.5,110.5,1.4,29.0,809.5,1012.96,712.92
2017,10,8,11,30,911.0,111.0,1.4,29.0,828.0,1032.42,723.96
2017,10,8,11,45,915.0,110.5,1.45,29.5,838.5,1046.69,731.33
2017,10,8,12,0,919.0,110.0,1.5,30.0,849.0,1057.25,736.6
2017,10,8,12,15,918.5,110.0,1.55,30.0,849.5,1060.0,738.81
2017,10,8,12,30,918.0,110.0,1.6,30.0,850.0,1058.9,738.92
2017,10,8,12,45,913.5,110.5,1.7,30.5,841.5,1050.47,734.02
2017,10,8,13,0,909.0,111.0,1.8,31.0,833.0,1038.3,726.97
2017,10,8,13,15,904.0,110.0,1.9,31.0,816.0,1020.37,717.89
2017,10,8,13,30,899.0,109.0,2.0,31.0,799.0,998.89,706.62
2017,10,8,13,45,889.5,108.5,2.1,31.0,773.5,970.27,690.81
2017,10,8,14,0,880.0,108.0,2.2,31.0,748.0,938.59,672.94
2017,10,8,14,15,869.0,106.0,2.25,31.0,714.5,901.09,650.66
2017,10,8,14,30,858.0,104.0,2.3,31.0,681.0,869.78,632.26
2017,10,8,14,45,841.5,102.5,2.4,31.0,641.0,822.69,603.54
2017,10,8,15,0,825.0,101.0,2.5,31.0,601.0,773.9,573.24
2017,10,8,15,15,805.0,98.0,2.55,30.5,555.0,719.47,539.27
2017,10,8,15,30,785.0,95.0,2.6,30.0,509.0,664.27,502.84
2017,10,8,15,45,756.0,91.0,2.65,30.0,458.0,601.75,458.36
2017,10,8,16,0,727.0,87.0,2.7,30.0,407.0,541.65,414.22
2017,10,8,16,15,688.5,82.0,2.5,29.5,353.5,474.86,363.83
2017,10,8,16,30,650.0,77.0,2.3,29.0,300.0,410.74,313.81
2017,10,8,16,45,592.5,69.5,2.1,28.5,245.5,338.96,256.5
2017,10,8,17,0,535.0,62.0,1.9,28.0,191.0,272.9,202.05
2017,10,8,17,15,445.0,52.0,1.8,27.0,139.5,200.61,142.86
2017,10,8,17,30,355.0,42.0,1.7,26.0,88.0,138.87,91.92
2017,10,8,17,45,211.0,26.0,1.6,25.0,50.0,72.12,36.21
2017,10,8,18,0,67.0,10.0,1.5,24.0,12.0,16.31,0.0
2017,10,8,18,15,33.5,5.0,1.5,23.5,6.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,114.0,16.5,2.85,20.5,27.0,29.7,0.0
2017,10,9,7,0,228.0,33.0,3.1,21.0,54.0,87.66,53.05
2017,10,9,7,15,336.0,46.0,3.2,21.5,101.5,146.46,102.64
2017,10,9,7,30,444.0,59.0,3.3,22.0,149.0,217.59,162.19
2017,10,9,7,45,514.5,67.0,3.4,23.0,202.0,282.18,217.07
2017,10,9,8,0,585.0,75.0,3.5,24.0,255.0,354.29,276.7
2017,10,9,8,15,629.5,81.5,3.6,24.5,308.5,418.91,329.52
2017,10,9,8,30,674.0,88.0,3.7,25.0,362.0,487.2,383.49
2017,10,9,8,45,707.0,92.0,3.8,25.5,413.0,549.0,430.92
2017,10,9,9,0,740.0,96.0,3.9,26.0,464.0,612.37,478.09
2017,10,9,9,15,762.0,99.5,3.95,26.5,510.0,666.38,516.97
2017,10,9,9,30,784.0,103.0,4.0,27.0,556.0,722.15,555.2
2017,10,9,9,45,799.5,106.5,4.1,27.5,597.0,772.13,588.09
2017,10,9,10,0,815.0,110.0,4.2,28.0,638.0,820.64,619.51
2017,10,9,10,15,826.5,112.0,4.2,28.5,672.0,862.27,645.36
2017,10,9,10,30,838.0,114.0,4.2,29.0,706.0,901.6,669.37
2017,10,9,10,45,845.0,116.0,4.25,29.5,732.5,934.22,688.89
2017,10,9,11,0,852.0,118.0,4.3,30.0,759.0,963.87,706.38
2017,10,9,11,15,857.0,119.0,4.25,30.0,777.5,975.36,712.75
2017,10,9,11,30,862.0,120.0,4.2,30.0,796.0,994.99,724.72
2017,10,9,11,45,865.0,120.5,4.2,30.5,806.0,1008.69,731.63
2017,10,9,12,0,868.0,121.0,4.2,31.0,816.0,1018.86,736.38
2017,10,9,12,15,868.5,121.0,4.15,31.0,817.0,1022.37,738.15
2017,10,9,12,30,869.0,121.0,4.1,31.0,818.0,1022.25,737.77
2017,10,9,12,45,866.5,121.0,4.1,31.0,810.5,1015.47,733.56
2017,10,9,13,0,864.0,121.0,4.1,31.0,803.0,1005.11,727.22
2017,10,9,13,15,859.5,120.0,4.05,31.0,787.0,988.21,716.48
2017,10,9,13,30,855.0,119.0,4.0,31.0,771.0,967.92,703.69
2017,10,9,13,45,847.0,117.5,3.95,31.5,746.5,951.76,692.32
2017,10,9,14,0,839.0,116.0,3.9,32.0,722.0,920.78,671.29
2017,10,9,14,15,828.5,114.0,3.85,31.5,690.0,884.16,649.31
2017,10,9,14,30,818.0,112.0,3.8,31.0,658.0,845.05,625.48
2017,10,9,14,45,801.0,110.5,3.75,31.0,619.0,798.87,595.36
2017,10,9,15,0,784.0,109.0,3.7,31.0,580.0,751.14,563.9
2017,10,9,15,15,764.0,105.5,3.6,30.5,535.5,697.8,529.03
2017,10,9,15,30,744.0,102.0,3.5,30.0,491.0,646.24,493.3
2017,10,9,15,45,714.0,98.0,3.4,30.0,441.0,584.8,448.38
2017,10,9,16,0,684.0,94.0,3.3,30.0,391.0,524.41,403.13
2017,10,9,16,15,644.0,88.0,3.0,29.5,339.0,457.9,352.42
2017,10,9,16,30,604.0,82.0,2.7,29.0,287.0,394.3,302.43
2017,10,9,16,45,543.0,74.0,2.4,28.5,233.5,323.03,245.25
2017,10,9,17,0,482.0,66.0,2.1,28.0,180.0,257.93,191.53
2017,10,9,17,15,390.0,54.5,1.95,27.0,130.5,186.63,133.31
2017,10,9,17,30,298.0,43.0,1.8,26.0,81.0,124.76,82.64
2017,10,9,17,45,149.0,21.5,1.65,25.5,40.5,54.46,24.62
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,6.0,6.6,14.0,6.0,5.12,0.0
2017,10,10,7,0,0.0,12.0,6.7,14.0,12.0,9.86,2.04
