Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,7,15,0.0,24.0,6.75,14.0,24.0,19.78,10.96
2017,10,10,7,30,0.0,36.0,6.8,14.0,36.0,29.73,19.73
2017,10,10,7,45,0.0,49.0,6.9,14.0,49.0,40.54,29.16
2017,10,10,8,0,0.0,62.0,7.0,14.0,62.0,51.37,38.48
2017,10,10,8,15,0.0,75.0,6.95,14.5,75.0,62.5,47.83
2017,10,10,8,30,0.0,88.0,6.9,15.0,88.0,73.69,57.06
2017,10,10,8,45,0.0,106.5,6.9,15.5,106.5,89.89,70.37
2017,10,10,9,0,0.0,125.0,6.9,16.0,125.0,106.21,83.59
2017,10,10,9,15,1.0,147.5,6.85,16.0,148.0,127.02,100.58
2017,10,10,9,30,2.0,170.0,6.8,16.0,171.0,148.11,117.66
2017,10,10,9,45,17.5,214.5,6.75,16.5,226.0,201.8,161.42
2017,10,10,10,0,33.0,259.0,6.7,17.0,281.0,273.03,218.51
2017,10,10,10,15,70.5,296.5,6.55,17.5,345.5,345.63,276.37
2017,10,10,10,30,108.0,334.0,6.4,18.0,410.0,421.12,335.34
2017,10,10,10,45,105.5,346.5,6.3,18.5,423.5,434.59,344.29
2017,10,10,11,0,103.0,359.0,6.2,19.0,437.0,447.7,353.03
2017,10,10,11,15,113.0,371.0,6.05,19.0,458.0,472.1,371.46
2017,10,10,11,30,123.0,383.0,5.9,19.0,479.0,516.79,404.99
2017,10,10,11,45,153.0,390.5,5.8,19.5,511.0,556.63,434.67
2017,10,10,12,0,183.0,398.0,5.7,20.0,543.0,596.37,463.91
2017,10,10,12,15,513.0,265.0,5.55,20.5,674.0,830.94,644.32
2017,10,10,12,30,843.0,132.0,5.4,21.0,805.0,1022.34,779.1
2017,10,10,12,45,841.5,131.0,5.25,21.5,797.5,1015.39,770.63
2017,10,10,13,0,840.0,130.0,5.1,22.0,790.0,1004.84,761.1
2017,10,10,13,15,835.0,129.0,5.0,22.0,774.0,987.3,748.85
2017,10,10,13,30,830.0,128.0,4.9,22.0,758.0,966.41,734.47
2017,10,10,13,45,822.5,126.0,4.8,22.0,734.0,938.83,715.57
2017,10,10,14,0,815.0,124.0,4.7,22.0,710.0,908.28,694.72
2017,10,10,14,15,804.0,122.0,4.6,22.0,678.0,871.81,669.76
2017,10,10,14,30,793.0,120.0,4.5,22.0,646.0,832.96,643.1
2017,10,10,14,45,779.0,116.5,4.4,22.0,607.5,787.88,611.88
2017,10,10,15,0,765.0,113.0,4.3,22.0,569.0,741.12,579.46
2017,10,10,15,15,744.5,109.0,4.2,22.0,525.0,690.57,543.76
2017,10,10,15,30,724.0,105.0,4.1,22.0,481.0,636.33,503.44
2017,10,10,15,45,697.5,99.5,4.0,22.0,432.0,576.41,457.95
2017,10,10,16,0,671.0,94.0,3.9,22.0,383.0,517.26,411.94
2017,10,10,16,15,630.5,88.0,3.65,21.5,331.5,451.15,359.71
2017,10,10,16,30,590.0,82.0,3.4,21.0,280.0,388.04,308.3
2017,10,10,16,45,532.0,73.5,3.2,21.0,227.5,318.32,249.81
2017,10,10,17,0,474.0,65.0,3.0,21.0,175.0,254.44,194.83
2017,10,10,17,15,382.0,53.0,2.75,20.5,126.0,183.14,134.37
2017,10,10,17,30,290.0,41.0,2.5,20.0,77.0,121.26,82.0
2017,10,10,17,45,145.0,20.5,2.25,19.5,38.5,52.53,21.99
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,116.0,15.0,3.4,13.0,25.5,29.36,0.0
2017,10,11,7,0,232.0,30.0,3.6,13.0,51.0,87.34,53.46
2017,10,11,7,15,338.0,43.0,3.75,13.5,97.5,146.57,105.99
2017,10,11,7,30,444.0,56.0,3.9,14.0,144.0,217.61,167.63
2017,10,11,7,45,510.0,64.5,4.1,14.5,195.5,281.13,224.13
2017,10,11,8,0,576.0,73.0,4.3,15.0,247.0,351.68,285.46
2017,10,11,8,15,620.5,79.5,4.25,15.5,299.5,415.86,339.91
2017,10,11,8,30,665.0,86.0,4.2,16.0,352.0,483.73,395.47
2017,10,11,8,45,696.0,90.5,4.2,16.5,402.0,544.37,443.68
2017,10,11,9,0,727.0,95.0,4.2,17.0,452.0,606.41,491.44
2017,10,11,9,15,749.0,98.5,4.05,17.5,497.5,659.66,530.8
2017,10,11,9,30,771.0,102.0,3.9,18.0,543.0,714.8,569.33
2017,10,11,9,45,787.0,105.0,3.8,19.0,583.0,764.01,601.02
2017,10,11,10,0,803.0,108.0,3.7,20.0,623.0,811.82,630.93
2017,10,11,10,15,815.0,110.0,3.55,20.5,656.5,853.34,656.7
2017,10,11,10,30,827.0,112.0,3.4,21.0,690.0,892.65,680.45
2017,10,11,10,45,833.5,114.0,3.3,21.5,716.0,924.36,698.91
2017,10,11,11,0,840.0,116.0,3.2,22.0,742.0,953.13,715.19
2017,10,11,11,15,845.5,117.0,3.05,22.0,760.0,964.78,720.89
2017,10,11,11,30,851.0,118.0,2.9,22.0,778.0,984.6,732.18
2017,10,11,11,45,837.0,128.5,2.8,22.5,784.0,1004.86,742.64
2017,10,11,12,0,823.0,139.0,2.7,23.0,790.0,1008.76,742.34
2017,10,11,12,15,823.0,139.0,2.6,23.0,791.5,1011.59,743.06
2017,10,11,12,30,823.0,139.0,2.5,23.0,793.0,1010.85,741.57
2017,10,11,12,45,634.0,228.5,2.4,23.5,729.0,919.24,679.02
2017,10,11,13,0,445.0,318.0,2.3,24.0,665.0,809.81,599.46
2017,10,11,13,15,390.5,331.0,2.15,24.0,631.5,744.77,554.45
2017,10,11,13,30,336.0,344.0,2.0,24.0,598.0,698.46,521.11
2017,10,11,13,45,342.5,330.0,1.95,24.5,581.5,681.55,509.37
2017,10,11,14,0,349.0,316.0,1.9,25.0,565.0,662.96,496.26
2017,10,11,14,15,559.5,221.5,1.85,25.0,599.5,757.68,567.4
2017,10,11,14,30,770.0,127.0,1.8,25.0,634.0,821.3,612.38
2017,10,11,14,45,728.0,134.5,1.8,25.0,591.5,770.3,578.48
2017,10,11,15,0,686.0,142.0,1.8,25.0,549.0,714.97,541.75
2017,10,11,15,15,663.0,137.0,1.8,25.0,505.0,661.28,504.86
2017,10,11,15,30,640.0,132.0,1.8,25.0,461.0,607.51,466.98
2017,10,11,15,45,445.5,153.0,1.8,25.0,371.0,463.82,360.35
2017,10,11,16,0,251.0,174.0,1.8,25.0,281.0,333.99,261.0
2017,10,11,16,15,230.0,154.0,1.65,24.5,242.0,287.88,225.84
2017,10,11,16,30,209.0,134.0,1.5,24.0,203.0,243.78,191.0
2017,10,11,16,45,304.5,103.5,1.35,23.5,183.5,240.16,186.46
2017,10,11,17,0,400.0,73.0,1.2,23.0,164.0,232.53,175.98
2017,10,11,17,15,312.0,58.0,1.1,22.5,117.0,164.82,119.72
2017,10,11,17,30,224.0,43.0,1.0,22.0,70.0,107.97,72.57
2017,10,11,17,45,112.0,21.5,0.95,21.5,35.0,47.64,17.02
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,104.0,15.0,1.1,17.5,24.0,27.92,0.0
2017,10,12,7,0,208.0,30.0,1.2,18.0,48.0,83.43,49.66
2017,10,12,7,15,312.0,44.0,1.2,18.5,93.5,139.38,98.61
2017,10,12,7,30,416.0,58.0,1.2,19.0,139.0,211.57,159.18
2017,10,12,7,45,486.5,66.5,1.3,19.5,190.5,275.44,213.71
2017,10,12,8,0,557.0,75.0,1.4,20.0,242.0,346.84,273.06
2017,10,12,8,15,602.0,82.0,1.2,21.0,294.0,410.84,323.51
2017,10,12,8,30,647.0,89.0,1.0,22.0,346.0,478.62,374.12
2017,10,12,8,45,681.0,93.0,0.8,23.0,396.0,539.69,416.96
2017,10,12,9,0,715.0,97.0,0.6,24.0,446.0,602.46,458.36
2017,10,12,9,15,737.5,101.0,0.8,24.5,491.5,655.81,496.47
2017,10,12,9,30,760.0,105.0,1.0,25.0,537.0,711.37,534.48
2017,10,12,9,45,777.0,107.5,1.2,25.5,577.0,760.38,566.82
2017,10,12,10,0,794.0,110.0,1.4,26.0,617.0,808.08,597.95
2017,10,12,10,15,805.5,112.5,1.5,26.5,650.5,849.38,623.42
2017,10,12,10,30,817.0,115.0,1.6,27.0,684.0,888.46,647.26
2017,10,12,10,45,824.5,117.0,1.75,27.5,709.5,920.79,667.18
2017,10,12,11,0,832.0,119.0,1.9,28.0,735.0,950.25,685.25
2017,10,12,11,15,837.0,120.0,1.95,28.0,753.0,973.09,699.35
2017,10,12,11,30,842.0,121.0,2.0,28.0,771.0,992.65,711.52
2017,10,12,11,45,851.5,118.0,2.15,28.5,782.5,996.17,713.41
2017,10,12,12,0,861.0,115.0,2.3,29.0,794.0,1008.85,721.34
2017,10,12,12,15,861.5,115.0,2.4,29.0,795.0,1012.15,724.23
2017,10,12,12,30,862.0,115.0,2.5,29.0,796.0,1011.85,725.07
2017,10,12,12,45,855.5,116.5,2.6,29.5,787.5,1002.51,718.85
2017,10,12,13,0,849.0,118.0,2.7,30.0,779.0,989.69,710.6
2017,10,12,13,15,844.5,117.5,2.75,30.0,763.0,973.35,701.17
2017,10,12,13,30,840.0,117.0,2.8,30.0,747.0,965.45,697.3
2017,10,12,13,45,826.5,118.0,2.9,30.0,721.5,935.27,679.38
2017,10,12,14,0,813.0,119.0,3.0,30.0,696.0,902.37,659.7
2017,10,12,14,15,802.0,117.0,3.0,29.5,664.5,865.91,638.12
2017,10,12,14,30,791.0,115.0,3.0,29.0,633.0,827.09,614.72
2017,10,12,14,45,768.0,115.5,3.0,29.0,593.5,778.95,583.45
2017,10,12,15,0,745.0,116.0,3.0,29.0,554.0,733.34,553.62
2017,10,12,15,15,723.5,112.0,2.95,29.0,510.0,679.63,517.06
2017,10,12,15,30,702.0,108.0,2.9,29.0,466.0,625.57,478.6
2017,10,12,15,45,671.5,103.0,2.9,29.0,417.5,564.59,434.29
2017,10,12,16,0,641.0,98.0,2.9,29.0,369.0,504.84,389.67
2017,10,12,16,15,600.0,91.0,2.65,28.5,317.5,438.89,339.27
2017,10,12,16,30,559.0,84.0,2.4,28.0,266.0,376.07,289.75
2017,10,12,16,45,501.5,74.5,2.15,27.5,215.0,307.22,234.25
2017,10,12,17,0,444.0,65.0,1.9,27.0,164.0,244.24,181.99
2017,10,12,17,15,353.0,52.0,1.65,26.0,116.5,171.47,122.39
2017,10,12,17,30,262.0,39.0,1.4,25.0,69.0,113.47,74.43
2017,10,12,17,45,131.0,19.5,1.2,24.5,34.5,48.72,13.06
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,113.0,14.5,1.3,19.5,24.0,29.11,0.0
2017,10,13,7,0,226.0,29.0,1.4,20.0,48.0,86.94,50.46
2017,10,13,7,15,334.5,42.5,1.55,20.5,94.5,147.38,103.58
2017,10,13,7,30,443.0,56.0,1.7,21.0,141.0,220.0,164.47
2017,10,13,7,45,526.5,62.0,1.85,22.0,195.0,288.13,221.92
2017,10,13,8,0,610.0,68.0,2.0,23.0,249.0,365.11,285.04
2017,10,13,8,15,653.5,74.0,2.15,23.5,302.0,430.16,337.89
2017,10,13,8,30,697.0,80.0,2.3,24.0,355.0,498.72,391.66
2017,10,13,8,45,736.5,81.0,2.45,25.0,407.0,560.7,438.12
2017,10,13,9,0,776.0,82.0,2.6,26.0,459.0,626.35,485.63
2017,10,13,9,15,797.0,85.0,2.7,26.5,505.0,682.57,525.25
2017,10,13,9,30,818.0,88.0,2.8,27.0,551.0,738.32,562.17
2017,10,13,9,45,835.0,89.5,2.9,27.5,592.0,788.34,594.46
2017,10,13,10,0,852.0,91.0,3.0,28.0,633.0,828.88,619.84
2017,10,13,10,15,862.5,93.0,3.0,28.0,666.5,869.92,646.03
2017,10,13,10,30,873.0,95.0,3.0,28.0,700.0,908.53,670.36
2017,10,13,10,45,881.0,96.0,3.05,28.5,726.5,941.03,689.51
2017,10,13,11,0,889.0,97.0,3.1,29.0,753.0,970.53,706.64
2017,10,13,11,15,893.5,98.0,3.1,29.0,770.5,993.44,720.53
2017,10,13,11,30,898.0,99.0,3.1,29.0,788.0,1012.92,732.31
2017,10,13,11,45,896.0,101.5,3.1,29.5,797.0,1023.98,737.33
2017,10,13,12,0,894.0,104.0,3.1,30.0,806.0,1031.29,740.14
2017,10,13,12,15,894.0,104.0,3.1,30.0,806.5,1034.12,741.76
2017,10,13,12,30,894.0,104.0,3.1,30.0,807.0,1033.23,741.2
2017,10,13,12,45,892.5,103.0,3.1,30.5,799.0,1025.98,735.31
2017,10,13,13,0,891.0,102.0,3.1,31.0,791.0,1015.06,727.29
2017,10,13,13,15,886.0,101.5,3.1,31.0,774.5,997.6,716.73
2017,10,13,13,30,881.0,101.0,3.1,31.0,758.0,976.71,704.11
2017,10,13,13,45,874.0,99.5,3.1,31.0,733.5,949.49,687.47
2017,10,13,14,0,867.0,98.0,3.1,31.0,709.0,919.18,668.86
2017,10,13,14,15,857.0,96.0,3.05,31.0,677.0,882.71,645.82
2017,10,13,14,30,847.0,94.0,3.0,31.0,645.0,843.71,621.03
2017,10,13,14,45,812.5,99.5,3.0,31.0,602.0,798.56,592.22
2017,10,13,15,0,778.0,105.0,3.0,31.0,559.0,744.39,556.89
2017,10,13,15,15,757.5,101.5,2.95,30.5,514.5,690.86,522.33
2017,10,13,15,30,737.0,98.0,2.9,30.0,470.0,639.24,487.06
2017,10,13,15,45,707.5,93.5,2.85,30.0,421.0,577.88,442.55
2017,10,13,16,0,678.0,89.0,2.8,30.0,372.0,517.59,397.63
2017,10,13,16,15,637.0,83.0,2.55,29.5,320.0,450.87,346.85
2017,10,13,16,30,596.0,77.0,2.3,29.0,268.0,387.21,296.82
2017,10,13,16,45,538.0,68.5,2.05,28.5,216.0,317.16,240.49
2017,10,13,17,0,480.0,60.0,1.8,28.0,164.0,252.99,187.27
2017,10,13,17,15,384.5,48.0,1.6,27.0,116.0,180.25,127.76
2017,10,13,17,30,289.0,36.0,1.4,26.0,68.0,119.0,77.07
2017,10,13,17,45,144.5,18.0,1.25,25.5,34.0,49.4,7.9
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,89.0,15.0,1.05,20.5,22.5,26.22,0.0
2017,10,14,7,0,178.0,30.0,1.1,21.0,45.0,78.41,44.85
2017,10,14,7,15,285.0,45.0,1.35,21.5,90.0,135.42,95.06
2017,10,14,7,30,392.0,60.0,1.6,22.0,135.0,205.33,153.27
2017,10,14,7,45,464.0,70.0,1.85,23.0,186.5,272.75,209.86
2017,10,14,8,0,536.0,80.0,2.1,24.0,238.0,345.43,269.4
2017,10,14,8,15,583.0,87.5,2.2,24.5,290.0,410.09,321.53
2017,10,14,8,30,630.0,95.0,2.3,25.0,342.0,478.72,374.99
2017,10,14,8,45,668.5,98.5,2.45,25.5,392.5,541.35,422.52
2017,10,14,9,0,707.0,102.0,2.6,26.0,443.0,606.1,470.22
2017,10,14,9,15,388.5,173.5,2.65,26.5,364.0,481.05,372.99
2017,10,14,9,30,70.0,245.0,2.7,27.0,285.0,288.35,221.39
2017,10,14,9,45,89.0,269.0,2.8,27.5,323.5,330.93,253.76
2017,10,14,10,0,108.0,293.0,2.9,28.0,362.0,375.02,286.03
2017,10,14,10,15,145.0,312.5,2.9,28.0,409.5,448.46,340.18
2017,10,14,10,30,182.0,332.0,2.9,28.0,457.0,507.71,383.12
2017,10,14,10,45,241.0,336.5,2.95,28.5,509.5,572.81,429.73
2017,10,14,11,0,300.0,341.0,3.0,29.0,562.0,659.75,490.26
2017,10,14,11,15,189.5,351.0,3.0,29.0,492.0,548.82,408.88
2017,10,14,11,30,79.0,361.0,3.0,29.0,422.0,432.31,322.39
2017,10,14,11,45,190.0,365.5,3.05,29.5,514.0,570.54,424.06
2017,10,14,12,0,301.0,370.0,3.1,30.0,606.0,710.58,522.02
2017,10,14,12,15,263.5,378.0,3.1,30.0,584.5,682.25,500.59
2017,10,14,12,30,226.0,386.0,3.1,30.0,563.0,631.45,464.96
2017,10,14,12,45,271.0,373.0,3.15,30.5,583.0,682.45,500.81
2017,10,14,13,0,316.0,360.0,3.2,31.0,603.0,710.4,520.32
2017,10,14,13,15,308.5,353.0,3.2,31.0,586.5,690.56,506.84
2017,10,14,13,30,301.0,346.0,3.2,31.0,570.0,669.59,492.88
2017,10,14,13,45,543.0,239.5,3.25,31.0,626.5,796.97,587.4
2017,10,14,14,0,785.0,133.0,3.3,31.0,683.0,893.11,654.3
2017,10,14,14,15,772.5,130.5,3.3,30.5,651.0,855.41,630.78
2017,10,14,14,30,760.0,128.0,3.3,30.0,619.0,815.54,606.53
2017,10,14,14,45,734.0,128.5,3.3,30.0,579.0,770.52,577.27
2017,10,14,15,0,708.0,129.0,3.3,30.0,539.0,720.06,543.88
2017,10,14,15,15,685.0,124.5,3.25,29.5,495.0,666.05,507.35
2017,10,14,15,30,662.0,120.0,3.2,29.0,451.0,611.93,469.61
2017,10,14,15,45,625.0,115.0,3.15,29.0,402.5,548.43,423.0
2017,10,14,16,0,588.0,110.0,3.1,29.0,354.0,486.84,376.67
2017,10,14,16,15,543.0,102.0,2.85,28.5,303.0,420.23,325.65
2017,10,14,16,30,498.0,94.0,2.6,28.0,252.0,352.77,272.6
2017,10,14,16,45,430.5,83.5,2.35,28.0,201.0,283.01,215.99
2017,10,14,17,0,363.0,73.0,2.1,28.0,150.0,220.63,164.26
2017,10,14,17,15,269.5,56.5,1.9,27.0,104.5,151.92,108.48
2017,10,14,17,30,176.0,40.0,1.7,26.0,59.0,94.83,61.84
2017,10,14,17,45,88.0,20.0,1.5,25.5,29.5,41.29,0.17
2017,10,14,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,46.0,15.0,3.85,21.5,18.5,19.85,0.0
2017,10,15,7,0,92.0,30.0,4.5,22.0,37.0,55.71,30.57
2017,10,15,7,15,185.0,50.0,5.05,21.5,79.5,108.55,76.75
2017,10,15,7,30,278.0,70.0,5.6,21.0,122.0,178.5,135.59
2017,10,15,7,45,368.0,80.0,6.15,21.0,173.0,242.6,190.62
2017,10,15,8,0,458.0,90.0,6.7,21.0,224.0,316.99,254.13
2017,10,15,8,15,508.0,99.5,6.75,20.5,275.0,379.98,308.25
2017,10,15,8,30,558.0,109.0,6.8,20.0,326.0,453.51,369.76
2017,10,15,8,45,292.5,146.0,6.9,20.0,261.0,339.28,276.82
2017,10,15,9,0,27.0,183.0,7.0,20.0,196.0,180.03,143.22
2017,10,15,9,15,13.5,167.5,6.9,20.0,174.0,155.42,122.63
2017,10,15,9,30,0.0,152.0,6.8,20.0,152.0,130.52,101.64
2017,10,15,9,45,0.0,144.0,6.75,20.5,144.0,122.81,94.92
2017,10,15,10,0,0.0,136.0,6.7,21.0,136.0,115.37,88.49
2017,10,15,10,15,10.0,194.0,6.6,21.0,201.0,177.15,138.27
2017,10,15,10,30,20.0,252.0,6.5,21.0,266.0,241.36,189.24
2017,10,15,10,45,117.5,303.0,6.45,21.5,388.5,421.76,332.19
2017,10,15,11,0,215.0,354.0,6.4,22.0,511.0,573.75,448.5
2017,10,15,11,15,258.0,355.5,6.35,22.0,548.5,642.05,499.46
2017,10,15,11,30,301.0,357.0,6.3,22.0,586.0,691.1,536.15
2017,10,15,11,45,334.0,353.0,6.3,22.5,610.0,723.87,559.61
2017,10,15,12,0,367.0,349.0,6.3,23.0,634.0,755.69,582.27
2017,10,15,12,15,312.0,363.5,6.2,23.0,606.0,716.82,551.83
2017,10,15,12,30,257.0,378.0,6.1,23.0,578.0,676.35,520.4
2017,10,15,12,45,563.5,243.0,6.05,23.5,676.0,859.69,661.55
2017,10,15,13,0,870.0,108.0,6.0,24.0,774.0,1002.22,761.33
2017,10,15,13,15,865.5,107.0,5.95,24.0,757.5,984.9,748.75
2017,10,15,13,30,861.0,106.0,5.9,24.0,741.0,964.21,734.83
2017,10,15,13,45,613.5,204.0,5.9,24.0,649.0,834.59,643.59
2017,10,15,14,0,366.0,302.0,5.9,24.0,557.0,667.05,516.7
2017,10,15,14,15,595.0,201.5,5.85,24.0,593.0,777.95,604.92
2017,10,15,14,30,824.0,101.0,5.8,24.0,629.0,841.6,652.75
2017,10,15,14,45,798.5,103.0,5.8,24.0,589.0,792.06,617.98
2017,10,15,15,0,773.0,105.0,5.8,24.0,549.0,741.53,582.66
2017,10,15,15,15,620.0,137.5,5.7,23.5,475.5,632.24,501.53
2017,10,15,15,30,467.0,170.0,5.6,23.0,402.0,522.35,416.75
2017,10,15,15,45,455.0,153.5,5.6,23.0,360.5,472.8,378.82
2017,10,15,16,0,443.0,137.0,5.6,23.0,319.0,423.36,339.87
2017,10,15,16,15,524.5,105.0,5.35,22.5,290.5,408.38,327.93
2017,10,15,16,30,606.0,73.0,5.1,22.0,262.0,388.84,310.28
2017,10,15,16,45,552.0,64.0,4.95,22.0,210.5,319.43,251.04
2017,10,15,17,0,498.0,55.0,4.8,22.0,159.0,255.49,195.05
2017,10,15,17,15,398.5,44.0,4.55,21.5,111.0,181.47,131.73
2017,10,15,17,30,299.0,33.0,4.3,21.0,63.0,119.42,77.85
2017,10,15,17,45,149.5,16.5,4.05,20.5,31.5,49.95,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,179.5,12.0,4.3,10.5,25.5,38.24,0.0
2017,10,16,7,0,359.0,24.0,4.4,11.0,51.0,113.71,63.7
2017,10,16,7,15,480.0,33.5,4.55,11.5,102.5,182.48,132.08
2017,10,16,7,30,601.0,43.0,4.7,12.0,154.0,263.08,203.97
2017,10,16,7,45,671.5,48.5,4.85,12.5,211.0,335.03,269.51
2017,10,16,8,0,742.0,54.0,5.0,13.0,268.0,414.1,339.41
2017,10,16,8,15,784.0,58.5,5.1,13.5,324.5,484.04,399.94
2017,10,16,8,30,826.0,63.0,5.2,14.0,381.0,557.0,460.76
2017,10,16,8,45,856.5,65.5,5.35,15.0,435.5,618.58,509.96
2017,10,16,9,0,887.0,68.0,5.5,16.0,490.0,684.89,561.03
2017,10,16,9,15,907.0,70.5,5.4,16.5,539.0,744.16,603.44
2017,10,16,9,30,927.0,73.0,5.3,17.0,588.0,802.58,643.72
2017,10,16,9,45,942.5,74.5,5.2,17.5,631.5,855.03,678.66
2017,10,16,10,0,958.0,76.0,5.1,18.0,675.0,905.59,711.54
2017,10,16,10,15,968.5,77.5,5.0,18.5,711.0,949.55,739.07
2017,10,16,10,30,979.0,79.0,4.9,19.0,747.0,990.72,764.19
2017,10,16,10,45,986.5,80.0,4.85,19.5,775.0,1025.45,784.9
2017,10,16,11,0,994.0,81.0,4.8,20.0,803.0,1056.77,803.12
2017,10,16,11,15,999.0,82.0,4.7,20.5,822.5,1082.05,816.62
2017,10,16,11,30,1004.0,83.0,4.6,21.0,842.0,1103.49,827.49
2017,10,16,11,45,1006.0,83.5,4.55,21.5,852.5,1117.37,833.88
2017,10,16,12,0,1008.0,84.0,4.5,22.0,863.0,1127.14,837.69
2017,10,16,12,15,1008.5,84.0,4.45,22.0,864.0,1130.64,839.48
2017,10,16,12,30,1009.0,84.0,4.4,22.0,865.0,1129.96,838.69
2017,10,16,12,45,1006.5,84.0,4.35,22.5,856.5,1122.04,831.74
2017,10,16,13,0,1004.0,84.0,4.3,23.0,848.0,1110.0,822.32
2017,10,16,13,15,1000.0,83.0,4.2,23.0,830.5,1091.26,809.94
2017,10,16,13,30,996.0,82.0,4.1,23.0,813.0,1068.61,795.16
2017,10,16,13,45,989.0,81.5,4.1,23.5,786.5,1039.9,775.63
2017,10,16,14,0,982.0,81.0,4.1,24.0,760.0,1007.68,753.87
2017,10,16,14,15,972.5,79.5,4.05,24.0,726.0,968.74,728.75
2017,10,16,14,30,963.0,78.0,4.0,24.0,692.0,926.83,701.54
2017,10,16,14,45,950.0,76.0,3.95,24.0,650.5,878.73,669.86
2017,10,16,15,0,937.0,74.0,3.9,24.0,609.0,828.42,636.36
2017,10,16,15,15,919.0,71.5,3.8,23.5,561.0,771.9,598.96
2017,10,16,15,30,901.0,69.0,3.7,23.0,513.0,714.2,560.04
2017,10,16,15,45,875.0,66.0,3.65,23.0,460.0,649.91,512.65
2017,10,16,16,0,849.0,63.0,3.6,23.0,407.0,590.03,466.49
2017,10,16,16,15,811.5,59.5,3.15,22.0,350.5,519.26,411.26
2017,10,16,16,30,774.0,56.0,2.7,21.0,294.0,450.78,355.75
2017,10,16,16,45,714.0,50.5,2.3,20.5,236.5,373.17,290.66
2017,10,16,17,0,654.0,45.0,1.9,20.0,179.0,301.28,228.24
2017,10,16,17,15,548.5,36.5,1.8,19.0,125.0,218.59,157.74
2017,10,16,17,30,443.0,28.0,1.7,18.0,71.0,148.17,95.18
2017,10,16,17,45,221.5,14.0,1.6,17.0,35.5,60.41,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,168.5,12.0,1.5,9.5,24.0,36.96,0.0
2017,10,17,7,0,337.0,24.0,1.6,10.0,48.0,109.49,59.64
2017,10,17,7,15,459.5,34.0,1.75,10.5,98.5,178.62,129.36
2017,10,17,7,30,582.0,44.0,1.9,11.0,149.0,258.98,200.32
2017,10,17,7,45,649.5,50.5,2.05,12.0,205.0,329.83,263.55
2017,10,17,8,0,717.0,57.0,2.2,13.0,261.0,407.48,330.31
2017,10,17,8,15,759.5,61.5,2.15,14.0,317.0,476.4,387.29
2017,10,17,8,30,802.0,66.0,2.1,15.0,373.0,548.39,443.98
2017,10,17,8,45,831.0,69.5,2.1,16.0,426.0,613.44,493.06
2017,10,17,9,0,860.0,73.0,2.1,17.0,479.0,679.31,540.66
2017,10,17,9,15,880.0,75.5,2.05,17.5,527.0,732.02,576.28
2017,10,17,9,30,900.0,78.0,2.0,18.0,575.0,789.2,613.43
2017,10,17,9,45,915.0,80.0,1.95,19.0,617.5,840.65,644.35
2017,10,17,10,0,930.0,82.0,1.9,20.0,660.0,890.26,673.2
2017,10,17,10,15,940.0,83.5,1.8,20.0,695.0,932.75,698.61
2017,10,17,10,30,950.0,85.0,1.7,20.0,730.0,972.51,721.8
2017,10,17,10,45,957.5,86.0,1.6,20.5,757.5,1006.38,739.37
2017,10,17,11,0,965.0,87.0,1.5,21.0,785.0,1036.95,754.52
2017,10,17,11,15,969.5,88.0,1.4,21.5,803.5,1061.1,765.37
2017,10,17,11,30,974.0,89.0,1.3,22.0,822.0,1081.52,773.78
2017,10,17,11,45,977.0,89.0,1.25,22.5,832.0,1095.43,779.11
2017,10,17,12,0,980.0,89.0,1.2,23.0,842.0,1105.37,782.17
2017,10,17,12,15,980.0,89.0,1.15,23.0,843.0,1108.22,782.6
2017,10,17,12,30,980.0,89.0,1.1,23.0,844.0,1107.01,780.8
2017,10,17,12,45,979.0,88.5,1.05,23.5,836.0,1100.14,774.3
2017,10,17,13,0,978.0,88.0,1.0,24.0,828.0,1089.24,765.63
2017,10,17,13,15,973.5,87.0,1.0,24.0,810.5,1070.33,754.91
2017,10,17,13,30,969.0,86.0,1.0,24.0,793.0,1047.63,742.07
2017,10,17,13,45,963.5,85.0,1.0,24.5,767.5,1020.32,725.09
2017,10,17,14,0,958.0,84.0,1.0,25.0,742.0,989.53,706.07
2017,10,17,14,15,948.5,82.5,1.0,25.0,708.5,951.27,683.75
2017,10,17,14,30,939.0,81.0,1.0,25.0,675.0,910.15,659.5
2017,10,17,14,45,926.5,78.5,1.05,25.0,634.0,862.75,631.72
2017,10,17,15,0,914.0,76.0,1.1,25.0,593.0,813.18,602.0
2017,10,17,15,15,895.5,73.5,1.15,24.5,546.0,757.28,568.44
2017,10,17,15,30,877.0,71.0,1.2,24.0,499.0,700.32,533.17
2017,10,17,15,45,852.0,67.5,1.25,24.0,447.0,637.27,489.53
2017,10,17,16,0,827.0,64.0,1.3,24.0,395.0,578.62,446.86
2017,10,17,16,15,789.0,60.0,1.2,23.5,340.0,508.19,393.67
2017,10,17,16,30,751.0,56.0,1.1,23.0,285.0,440.15,340.2
2017,10,17,16,45,691.5,50.5,1.0,22.5,228.5,364.06,278.51
2017,10,17,17,0,632.0,45.0,0.9,22.0,172.0,293.65,219.05
2017,10,17,17,15,525.5,36.0,0.95,20.5,119.5,211.45,150.82
2017,10,17,17,30,419.0,27.0,1.0,19.0,67.0,141.74,89.38
2017,10,17,17,45,209.5,13.5,1.1,18.0,33.5,49.79,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.5,11.5,0.9,10.5,24.0,38.39,0.0
2017,10,18,7,0,355.0,23.0,0.9,11.0,48.0,113.08,58.79
2017,10,18,7,15,477.5,32.5,1.05,11.5,99.0,181.53,130.31
2017,10,18,7,30,600.0,42.0,1.2,12.0,150.0,264.65,203.14
2017,10,18,7,45,666.0,49.0,1.35,13.0,206.0,336.47,266.62
2017,10,18,8,0,732.0,56.0,1.5,14.0,262.0,414.96,333.31
2017,10,18,8,15,774.0,60.5,1.65,15.0,318.5,484.46,390.57
2017,10,18,8,30,816.0,65.0,1.8,16.0,375.0,556.94,447.73
2017,10,18,8,45,843.5,68.5,1.95,17.0,427.5,621.75,496.85
2017,10,18,9,0,871.0,72.0,2.1,18.0,480.0,681.91,540.9
2017,10,18,9,15,890.5,74.5,2.25,19.0,528.5,739.97,580.21
2017,10,18,9,30,910.0,77.0,2.4,20.0,577.0,797.18,617.52
2017,10,18,9,45,924.0,79.5,2.6,21.0,619.0,848.75,650.49
2017,10,18,10,0,938.0,82.0,2.8,22.0,661.0,898.37,681.6
2017,10,18,10,15,948.0,83.5,2.8,22.5,696.0,941.07,707.38
2017,10,18,10,30,958.0,85.0,2.8,23.0,731.0,981.01,731.03
2017,10,18,10,45,964.0,86.5,2.8,23.5,758.0,1014.2,750.0
2017,10,18,11,0,970.0,88.0,2.8,24.0,785.0,1043.99,766.68
2017,10,18,11,15,974.0,88.5,2.8,24.0,803.5,1067.11,780.53
2017,10,18,11,30,978.0,89.0,2.8,24.0,822.0,1086.46,792.1
2017,10,18,11,45,976.0,92.0,2.8,24.5,830.5,1098.75,797.74
2017,10,18,12,0,974.0,95.0,2.8,25.0,839.0,1106.97,800.99
2017,10,18,12,15,974.0,95.0,2.75,25.5,839.5,1109.76,800.43
2017,10,18,12,30,974.0,95.0,2.7,26.0,840.0,1108.5,797.54
2017,10,18,12,45,971.5,94.5,2.7,26.5,831.5,1100.1,790.92
2017,10,18,13,0,969.0,94.0,2.7,27.0,823.0,1087.73,782.05
2017,10,18,13,15,964.5,93.0,2.7,27.0,805.5,1068.91,770.83
2017,10,18,13,30,960.0,92.0,2.7,27.0,788.0,1046.35,757.38
2017,10,18,13,45,952.5,91.0,2.7,27.0,762.0,1017.31,739.86
2017,10,18,14,0,945.0,90.0,2.7,27.0,736.0,984.93,720.22
2017,10,18,14,15,935.0,88.5,2.7,27.0,702.5,946.6,696.62
2017,10,18,14,30,925.0,87.0,2.7,27.0,669.0,905.48,671.06
2017,10,18,14,45,898.0,89.5,2.75,27.0,625.0,852.33,637.49
2017,10,18,15,0,871.0,92.0,2.8,27.0,581.0,805.43,607.75
2017,10,18,15,15,661.0,130.0,2.75,26.5,484.0,656.37,504.23
2017,10,18,15,30,451.0,168.0,2.7,26.0,387.0,510.93,397.16
2017,10,18,15,45,428.0,155.5,2.65,25.5,345.5,459.16,359.74
2017,10,18,16,0,405.0,143.0,2.6,25.0,304.0,408.66,321.7
2017,10,18,16,15,386.0,124.5,2.25,24.0,260.0,355.73,280.83
2017,10,18,16,30,367.0,106.0,1.9,23.0,216.0,304.19,239.68
2017,10,18,16,45,328.0,88.0,1.6,22.5,171.5,246.26,191.83
2017,10,18,17,0,289.0,70.0,1.3,22.0,127.0,192.56,146.29
2017,10,18,17,15,228.5,51.0,1.3,21.0,87.0,135.75,98.45
2017,10,18,17,30,168.0,32.0,1.3,20.0,47.0,86.45,54.52
2017,10,18,17,45,84.0,16.0,1.3,19.0,23.5,29.07,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,65.0,14.0,0.75,14.5,18.5,22.57,0.0
2017,10,19,7,0,130.0,28.0,0.8,15.0,37.0,67.25,32.8
2017,10,19,7,15,247.5,44.5,0.9,15.5,81.5,129.58,93.17
2017,10,19,7,30,365.0,61.0,1.0,16.0,126.0,203.33,155.49
2017,10,19,7,45,440.0,72.5,1.15,16.5,177.5,268.57,211.67
2017,10,19,8,0,515.0,84.0,1.3,17.0,229.0,346.27,276.63
2017,10,19,8,15,566.5,92.5,1.45,18.0,281.5,413.63,331.21
2017,10,19,8,30,618.0,101.0,1.6,19.0,334.0,485.39,387.25
2017,10,19,8,45,382.5,152.0,1.75,20.0,303.0,419.03,334.07
2017,10,19,9,0,147.0,203.0,1.9,21.0,272.0,308.26,244.52
2017,10,19,9,15,275.0,206.5,2.05,21.5,351.0,424.82,336.33
2017,10,19,9,30,403.0,210.0,2.2,22.0,430.0,539.54,423.08
2017,10,19,9,45,403.5,228.0,2.35,23.0,462.5,576.53,447.53
2017,10,19,10,0,404.0,246.0,2.5,24.0,495.0,612.34,471.12
2017,10,19,10,15,333.5,279.0,2.55,24.5,491.5,600.63,459.11
2017,10,19,10,30,263.0,312.0,2.6,25.0,488.0,583.24,443.24
2017,10,19,10,45,354.5,298.5,2.65,25.5,546.0,662.29,500.64
2017,10,19,11,0,446.0,285.0,2.7,26.0,604.0,763.37,570.87
2017,10,19,11,15,479.5,279.5,2.75,26.0,630.0,800.67,596.18
2017,10,19,11,30,513.0,274.0,2.8,26.0,656.0,836.76,621.04
2017,10,19,11,45,483.0,290.0,2.9,26.5,653.0,829.73,614.18
2017,10,19,12,0,453.0,306.0,3.0,27.0,650.0,819.72,605.71
2017,10,19,12,15,532.0,278.0,3.1,27.0,683.0,872.59,644.06
2017,10,19,12,30,611.0,250.0,3.2,27.0,716.0,922.27,679.56
2017,10,19,12,45,591.0,253.5,3.3,27.0,700.5,902.09,666.1
2017,10,19,13,0,571.0,257.0,3.4,27.0,685.0,879.47,651.53
2017,10,19,13,15,531.5,263.0,3.45,27.0,654.5,838.04,623.47
2017,10,19,13,30,492.0,269.0,3.5,27.0,624.0,795.31,594.39
2017,10,19,13,45,435.5,279.5,3.55,27.5,585.5,740.24,554.88
2017,10,19,14,0,379.0,290.0,3.6,28.0,547.0,669.22,504.18
2017,10,19,14,15,406.0,267.0,3.6,27.5,531.0,656.39,498.1
2017,10,19,14,30,433.0,244.0,3.6,27.0,515.0,657.37,501.1
2017,10,19,14,45,512.0,201.5,3.65,27.0,502.0,660.62,506.45
2017,10,19,15,0,591.0,159.0,3.7,27.0,489.0,662.46,510.39
2017,10,19,15,15,646.5,129.0,3.65,26.5,462.0,645.09,500.34
2017,10,19,15,30,702.0,99.0,3.6,26.0,435.0,619.44,483.78
2017,10,19,15,45,659.0,98.5,3.6,26.0,387.0,555.43,435.71
2017,10,19,16,0,616.0,98.0,3.6,26.0,339.0,493.64,388.25
2017,10,19,16,15,610.5,84.0,3.2,25.5,294.0,440.79,346.64
2017,10,19,16,30,605.0,70.0,2.8,25.0,249.0,387.26,302.83
2017,10,19,16,45,534.0,62.5,2.45,24.5,196.5,312.21,240.95
2017,10,19,17,0,463.0,55.0,2.1,24.0,144.0,244.47,183.57
2017,10,19,17,15,350.0,42.5,1.95,23.0,97.5,166.76,119.09
2017,10,19,17,30,237.0,30.0,1.8,22.0,51.0,101.79,62.1
2017,10,19,17,45,118.5,15.0,1.65,21.5,25.5,34.65,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
