Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,73.0,12.5,1.8,17.5,17.5,22.76,0.0
2017,10,20,7,0,146.0,25.0,2.0,18.0,35.0,67.67,29.88
2017,10,20,7,15,264.0,39.5,2.05,18.5,77.5,129.66,91.74
2017,10,20,7,30,382.0,54.0,2.1,19.0,120.0,205.24,155.57
2017,10,20,7,45,480.5,59.5,2.2,19.5,173.0,276.51,216.44
2017,10,20,8,0,579.0,65.0,2.3,20.0,226.0,358.13,284.62
2017,10,20,8,15,289.5,63.5,2.35,20.5,144.0,231.7,186.55
2017,10,20,8,30,0.0,62.0,2.4,21.0,62.0,51.36,37.15
2017,10,20,8,45,0.0,97.0,2.5,21.5,97.0,81.86,62.21
2017,10,20,9,0,0.0,132.0,2.6,22.0,132.0,113.7,87.75
2017,10,20,9,15,15.5,172.5,2.6,22.5,181.0,162.78,127.06
2017,10,20,9,30,31.0,213.0,2.6,23.0,230.0,227.6,177.91
2017,10,20,9,45,35.5,232.5,2.65,24.0,253.5,252.14,195.78
2017,10,20,10,0,40.0,252.0,2.7,25.0,277.0,277.14,213.83
2017,10,20,10,15,49.5,274.0,2.7,25.0,306.0,309.7,238.36
2017,10,20,10,30,59.0,296.0,2.7,25.0,335.0,342.97,263.17
2017,10,20,10,45,143.5,319.0,2.7,25.5,420.0,467.79,357.09
2017,10,20,11,0,228.0,342.0,2.7,26.0,505.0,578.0,436.99
2017,10,20,11,15,280.5,340.5,2.75,26.0,545.5,652.92,490.2
2017,10,20,11,30,333.0,339.0,2.8,26.0,586.0,708.45,529.62
2017,10,20,11,45,334.5,343.5,2.85,26.0,594.5,719.01,536.47
2017,10,20,12,0,336.0,348.0,2.9,26.0,603.0,728.08,542.68
2017,10,20,12,15,360.5,341.0,2.95,26.0,615.0,746.36,556.13
2017,10,20,12,30,385.0,334.0,3.0,26.0,627.0,763.02,568.44
2017,10,20,12,45,364.0,336.5,3.1,26.5,610.5,742.19,552.97
2017,10,20,13,0,343.0,339.0,3.2,27.0,594.0,720.03,536.85
2017,10,20,13,15,312.5,338.0,3.25,27.0,566.5,683.57,511.44
2017,10,20,13,30,282.0,337.0,3.3,27.0,539.0,646.72,485.62
2017,10,20,13,45,235.0,330.5,3.35,27.5,495.0,568.59,429.22
2017,10,20,14,0,188.0,324.0,3.4,28.0,451.0,512.12,387.54
2017,10,20,14,15,257.0,297.0,3.4,28.0,461.5,556.83,422.55
2017,10,20,14,30,326.0,270.0,3.4,28.0,472.0,577.55,439.84
2017,10,20,14,45,336.5,249.0,3.45,28.0,446.0,550.78,421.65
2017,10,20,15,0,347.0,228.0,3.5,28.0,420.0,522.21,402.11
2017,10,20,15,15,256.0,218.5,3.45,27.5,353.5,429.15,332.78
2017,10,20,15,30,165.0,209.0,3.4,27.0,287.0,330.31,257.63
2017,10,20,15,45,153.0,187.0,3.35,27.0,253.5,291.61,228.27
2017,10,20,16,0,141.0,165.0,3.3,27.0,220.0,253.94,199.02
2017,10,20,16,15,127.5,142.0,2.9,26.0,186.5,215.49,169.13
2017,10,20,16,30,114.0,119.0,2.5,25.0,153.0,178.44,139.62
2017,10,20,16,45,90.5,96.0,2.2,24.5,119.0,138.58,106.94
2017,10,20,17,0,67.0,73.0,1.9,24.0,85.0,101.4,76.01
2017,10,20,17,15,35.5,50.0,1.75,23.5,56.5,59.36,41.27
2017,10,20,17,30,4.0,27.0,1.6,23.0,28.0,24.52,11.91
2017,10,20,17,45,2.0,13.5,1.5,23.0,14.0,11.89,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.5,11.5,2.7,20.5,17.0,23.5,0.0
2017,10,21,7,0,163.0,23.0,2.9,21.0,34.0,69.45,27.22
2017,10,21,7,15,284.0,36.5,3.1,21.5,76.5,135.11,94.33
2017,10,21,7,30,405.0,50.0,3.3,22.0,119.0,210.52,157.93
2017,10,21,7,45,486.5,58.0,3.55,22.5,170.0,278.57,216.42
2017,10,21,8,0,568.0,66.0,3.8,23.0,221.0,355.35,280.9
2017,10,21,8,15,284.0,91.5,4.0,23.5,169.0,261.61,208.83
2017,10,21,8,30,0.0,117.0,4.2,24.0,117.0,101.72,77.81
2017,10,21,8,45,69.5,159.0,4.45,24.5,191.0,195.25,154.15
2017,10,21,9,0,139.0,201.0,4.7,25.0,265.0,302.26,239.13
2017,10,21,9,15,131.0,222.5,4.8,25.5,287.5,325.48,255.88
2017,10,21,9,30,123.0,244.0,4.9,26.0,310.0,347.81,271.81
2017,10,21,9,45,165.0,263.0,5.0,26.5,359.0,407.16,316.99
2017,10,21,10,0,207.0,282.0,5.1,27.0,408.0,469.47,363.56
2017,10,21,10,15,201.0,299.5,5.1,27.0,427.5,490.16,377.88
2017,10,21,10,30,195.0,317.0,5.1,27.0,447.0,509.91,391.54
2017,10,21,10,45,220.0,327.5,5.2,27.5,479.0,550.14,420.55
2017,10,21,11,0,245.0,338.0,5.3,28.0,511.0,590.89,449.55
2017,10,21,11,15,142.5,325.5,5.3,28.0,427.0,480.78,365.82
2017,10,21,11,30,40.0,313.0,5.3,28.0,343.0,345.85,262.21
2017,10,21,11,45,148.5,339.0,5.3,28.5,450.5,505.59,383.63
2017,10,21,12,0,257.0,365.0,5.3,29.0,558.0,667.47,501.28
2017,10,21,12,15,311.0,352.0,5.2,29.0,586.0,708.96,531.22
2017,10,21,12,30,365.0,339.0,5.1,29.0,614.0,749.06,560.39
2017,10,21,12,45,610.0,225.5,5.1,29.5,679.0,899.77,670.21
2017,10,21,13,0,855.0,112.0,5.1,30.0,744.0,995.44,733.35
2017,10,21,13,15,850.0,111.0,5.05,30.0,727.5,977.62,721.01
2017,10,21,13,30,845.0,110.0,5.0,30.0,711.0,968.06,715.07
2017,10,21,13,45,575.5,207.0,4.95,30.0,610.5,805.05,603.36
2017,10,21,14,0,306.0,304.0,4.9,30.0,510.0,618.76,466.38
2017,10,21,14,15,553.0,204.5,4.85,30.0,553.5,740.5,560.71
2017,10,21,14,30,800.0,105.0,4.8,30.0,597.0,828.56,624.33
2017,10,21,14,45,777.5,104.5,4.75,30.0,557.5,779.42,590.6
2017,10,21,15,0,755.0,104.0,4.7,30.0,518.0,729.22,556.57
2017,10,21,15,15,440.5,155.5,4.65,29.5,392.0,513.99,398.29
2017,10,21,15,30,126.0,207.0,4.6,29.0,266.0,301.68,233.73
2017,10,21,15,45,385.0,146.5,4.55,29.0,299.5,423.69,331.9
2017,10,21,16,0,644.0,86.0,4.5,29.0,333.0,498.43,389.88
2017,10,21,16,15,597.0,79.5,4.1,28.5,282.5,429.72,335.66
2017,10,21,16,30,550.0,73.0,3.7,28.0,232.0,364.8,283.37
2017,10,21,16,45,475.5,64.5,3.35,27.5,181.0,290.21,222.33
2017,10,21,17,0,401.0,56.0,3.0,27.0,130.0,223.38,166.28
2017,10,21,17,15,289.0,42.5,2.7,26.5,86.0,146.73,103.11
2017,10,21,17,30,177.0,29.0,2.4,26.0,42.0,85.76,48.36
2017,10,21,17,45,88.5,14.5,2.15,25.5,21.0,28.86,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,25.5,11.5,3.25,19.0,13.0,14.16,0.0
2017,10,22,7,0,51.0,23.0,3.7,19.0,26.0,36.37,10.62
2017,10,22,7,15,143.0,45.0,4.1,18.5,66.0,96.74,68.45
2017,10,22,7,30,235.0,67.0,4.5,18.0,106.0,160.83,123.26
2017,10,22,7,45,325.5,80.0,4.95,18.0,156.0,233.02,185.35
2017,10,22,8,0,416.0,93.0,5.4,18.0,206.0,309.24,250.85
2017,10,22,8,15,472.0,103.5,5.45,18.0,257.0,374.45,306.47
2017,10,22,8,30,528.0,114.0,5.5,18.0,308.0,445.01,365.18
2017,10,22,8,45,408.5,150.0,5.6,18.0,312.5,436.47,357.82
2017,10,22,9,0,289.0,186.0,5.7,18.0,317.0,401.82,328.62
2017,10,22,9,15,284.5,208.0,5.7,18.5,348.5,436.27,354.85
2017,10,22,9,30,280.0,230.0,5.7,19.0,380.0,469.64,379.48
2017,10,22,9,45,537.0,173.5,5.7,19.5,488.0,646.46,520.05
2017,10,22,10,0,794.0,117.0,5.7,20.0,596.0,828.69,655.6
2017,10,22,10,15,808.5,119.5,5.7,20.5,630.5,872.26,683.8
2017,10,22,10,30,823.0,122.0,5.7,21.0,665.0,913.76,710.84
2017,10,22,10,45,842.0,119.5,5.7,21.5,694.0,951.61,735.03
2017,10,22,11,0,861.0,117.0,5.7,22.0,723.0,986.97,757.27
2017,10,22,11,15,867.0,118.0,5.65,22.5,741.0,1010.79,771.02
2017,10,22,11,30,873.0,119.0,5.6,23.0,759.0,1031.27,782.5
2017,10,22,11,45,897.5,108.5,5.6,23.5,773.5,1041.27,787.21
2017,10,22,12,0,922.0,98.0,5.6,24.0,788.0,1060.42,798.36
2017,10,22,12,15,923.0,98.0,5.6,24.0,789.0,1063.89,800.49
2017,10,22,12,30,924.0,98.0,5.6,24.0,790.0,1063.55,800.31
2017,10,22,12,45,925.0,96.0,5.6,24.5,783.0,1057.11,794.56
2017,10,22,13,0,926.0,94.0,5.6,25.0,776.0,1046.84,786.45
2017,10,22,13,15,923.0,93.5,5.55,25.0,760.0,1030.55,775.63
2017,10,22,13,30,920.0,93.0,5.5,25.0,744.0,1010.66,762.52
2017,10,22,13,45,918.0,90.0,5.5,25.5,720.5,985.33,744.66
2017,10,22,14,0,916.0,87.0,5.5,26.0,697.0,956.55,724.55
2017,10,22,14,15,907.5,85.0,5.4,26.0,665.5,919.78,699.78
2017,10,22,14,30,899.0,83.0,5.3,26.0,634.0,880.27,673.07
2017,10,22,14,45,891.5,79.5,5.2,26.0,596.0,837.27,643.83
2017,10,22,15,0,884.0,76.0,5.1,26.0,558.0,791.88,612.69
2017,10,22,15,15,866.5,73.5,4.85,25.5,512.5,738.05,575.63
2017,10,22,15,30,849.0,71.0,4.6,25.0,467.0,688.82,541.5
2017,10,22,15,45,827.0,66.5,4.4,25.0,417.5,627.29,494.87
2017,10,22,16,0,805.0,62.0,4.2,25.0,368.0,565.82,447.09
2017,10,22,16,15,765.5,57.5,3.7,24.0,313.5,495.26,391.83
2017,10,22,16,30,726.0,53.0,3.2,23.0,259.0,427.33,336.55
2017,10,22,16,45,666.0,47.0,2.7,22.0,205.0,351.97,273.47
2017,10,22,17,0,606.0,41.0,2.2,21.0,151.0,282.42,213.0
2017,10,22,17,15,487.0,32.0,2.05,20.0,100.5,197.85,140.9
2017,10,22,17,30,368.0,23.0,1.9,19.0,50.0,125.63,69.09
2017,10,22,17,45,184.0,11.5,1.8,18.0,25.0,44.29,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,161.5,9.5,0.7,11.5,18.5,35.98,0.0
2017,10,23,7,0,323.0,19.0,0.7,12.0,37.0,102.55,31.43
2017,10,23,7,15,453.0,28.0,0.85,12.5,85.5,175.66,124.67
2017,10,23,7,30,583.0,37.0,1.0,13.0,134.0,260.17,198.92
2017,10,23,7,45,652.0,43.0,1.2,14.0,188.0,331.28,261.82
2017,10,23,8,0,721.0,49.0,1.4,15.0,242.0,409.4,328.3
2017,10,23,8,15,763.5,53.5,1.5,16.0,296.5,478.37,384.88
2017,10,23,8,30,806.0,58.0,1.6,17.0,351.0,550.43,441.32
2017,10,23,8,45,833.5,61.0,1.75,18.0,402.5,609.08,485.83
2017,10,23,9,0,861.0,64.0,1.9,19.0,454.0,672.53,532.02
2017,10,23,9,15,880.5,66.5,2.1,19.5,501.0,729.85,571.64
2017,10,23,9,30,900.0,69.0,2.3,20.0,548.0,786.36,610.03
2017,10,23,9,45,913.0,71.5,2.5,21.0,588.5,836.42,642.1
2017,10,23,10,0,926.0,74.0,2.7,22.0,629.0,884.51,672.32
2017,10,23,10,15,935.5,75.5,2.75,22.5,663.0,926.04,697.83
2017,10,23,10,30,945.0,77.0,2.8,23.0,697.0,964.85,721.3
2017,10,23,10,45,950.5,78.5,2.85,23.5,723.0,996.92,740.13
2017,10,23,11,0,956.0,80.0,2.9,24.0,749.0,1025.63,756.74
2017,10,23,11,15,960.0,80.5,2.85,24.0,766.5,1048.19,769.9
2017,10,23,11,30,964.0,81.0,2.8,24.0,784.0,1067.05,780.76
2017,10,23,11,45,961.5,84.0,2.75,24.5,792.5,1078.49,785.42
2017,10,23,12,0,959.0,87.0,2.7,25.0,801.0,1085.94,787.71
2017,10,23,12,15,958.5,87.0,2.6,25.0,801.0,1087.94,787.7
2017,10,23,12,30,958.0,87.0,2.5,25.0,801.0,1085.99,785.37
2017,10,23,12,45,954.0,87.5,2.45,25.5,792.0,1077.13,777.9
2017,10,23,13,0,950.0,88.0,2.4,26.0,783.0,1064.43,768.25
2017,10,23,13,15,945.0,87.0,2.3,26.0,765.5,1045.22,755.62
2017,10,23,13,30,940.0,86.0,2.2,26.0,748.0,1022.39,740.85
2017,10,23,13,45,930.5,86.0,2.1,26.5,722.0,992.96,720.57
2017,10,23,14,0,921.0,86.0,2.0,27.0,696.0,960.41,698.47
2017,10,23,14,15,910.5,84.0,1.85,27.0,663.0,921.71,673.25
2017,10,23,14,30,900.0,82.0,1.7,27.0,630.0,880.37,646.31
2017,10,23,14,45,883.5,81.0,1.55,27.0,589.5,832.85,615.16
2017,10,23,15,0,867.0,80.0,1.4,27.0,549.0,783.64,582.7
2017,10,23,15,15,847.0,77.0,1.25,26.5,503.0,734.53,551.08
2017,10,23,15,30,827.0,74.0,1.1,26.0,457.0,677.54,513.48
2017,10,23,15,45,796.0,71.0,1.0,26.0,406.0,612.98,467.23
2017,10,23,16,0,765.0,68.0,0.9,26.0,355.0,549.37,420.31
2017,10,23,16,15,722.0,63.0,0.85,25.0,301.5,478.36,368.2
2017,10,23,16,30,679.0,58.0,0.8,24.0,248.0,410.41,315.93
2017,10,23,16,45,610.0,51.0,0.75,23.5,194.5,334.56,254.81
2017,10,23,17,0,541.0,44.0,0.7,23.0,141.0,264.08,195.81
2017,10,23,17,15,419.5,33.5,0.8,22.0,93.0,181.22,127.35
2017,10,23,17,30,298.0,23.0,0.9,21.0,45.0,110.28,56.69
2017,10,23,17,45,149.0,11.5,1.05,20.0,22.5,37.88,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,150.5,9.0,3.4,11.5,17.5,33.98,0.0
2017,10,24,7,0,301.0,18.0,3.6,12.0,35.0,96.88,22.3
2017,10,24,7,15,432.5,28.0,3.7,12.5,82.0,170.55,121.53
2017,10,24,7,30,564.0,38.0,3.8,13.0,129.0,255.55,197.47
2017,10,24,7,45,636.5,44.0,3.9,13.5,183.0,327.16,262.42
2017,10,24,8,0,709.0,50.0,4.0,14.0,237.0,406.14,331.7
2017,10,24,8,15,752.0,54.0,4.2,15.0,291.0,474.17,389.57
2017,10,24,8,30,795.0,58.0,4.4,16.0,345.0,545.31,447.72
2017,10,24,8,45,824.0,61.5,4.6,17.0,396.5,609.67,498.44
2017,10,24,9,0,853.0,65.0,4.8,18.0,448.0,669.43,543.96
2017,10,24,9,15,873.0,67.0,4.85,18.5,494.5,726.08,584.11
2017,10,24,9,30,893.0,69.0,4.9,19.0,541.0,782.0,622.9
2017,10,24,9,45,906.5,71.5,5.0,20.0,582.0,832.12,655.78
2017,10,24,10,0,920.0,74.0,5.1,21.0,623.0,880.33,686.72
2017,10,24,10,15,930.0,75.5,5.1,21.0,656.5,922.05,714.73
2017,10,24,10,30,940.0,77.0,5.1,21.0,690.0,961.09,740.69
2017,10,24,10,45,946.0,78.5,5.1,21.5,716.0,993.44,760.38
2017,10,24,11,0,952.0,80.0,5.1,22.0,742.0,1022.48,777.71
2017,10,24,11,15,956.5,80.5,5.1,22.0,760.0,1045.4,792.4
2017,10,24,11,30,961.0,81.0,5.1,22.0,778.0,1064.66,804.73
2017,10,24,11,45,716.5,184.5,5.15,22.5,708.0,965.11,734.57
2017,10,24,12,0,472.0,288.0,5.2,23.0,638.0,824.18,630.38
2017,10,24,12,15,712.5,188.0,5.25,23.0,716.5,972.05,739.75
2017,10,24,12,30,953.0,88.0,5.3,23.0,795.0,1082.54,815.03
2017,10,24,12,45,952.5,87.0,5.35,23.5,787.0,1075.47,808.55
2017,10,24,13,0,952.0,86.0,5.4,24.0,779.0,1064.52,800.4
2017,10,24,13,15,948.0,85.0,5.4,24.0,762.0,1046.25,788.66
2017,10,24,13,30,944.0,84.0,5.4,24.0,745.0,1024.33,774.57
2017,10,24,13,45,940.0,82.0,5.45,24.0,720.5,997.68,757.69
2017,10,24,14,0,936.0,80.0,5.5,24.0,696.0,967.61,738.46
2017,10,24,14,15,927.0,78.5,5.45,24.0,663.5,930.39,713.54
2017,10,24,14,30,918.0,77.0,5.4,24.0,631.0,890.38,686.61
2017,10,24,14,45,908.0,74.0,5.4,24.0,592.0,845.22,656.11
2017,10,24,15,0,898.0,71.0,5.4,24.0,553.0,797.8,623.7
2017,10,24,15,15,880.0,68.5,5.35,23.5,507.5,743.03,586.44
2017,10,24,15,30,862.0,66.0,5.3,23.0,462.0,687.26,547.74
2017,10,24,15,45,838.5,62.5,5.25,23.0,412.0,626.05,501.39
2017,10,24,16,0,815.0,59.0,5.2,23.0,362.0,569.35,456.36
2017,10,24,16,15,775.0,55.0,4.75,22.0,308.0,498.64,399.76
2017,10,24,16,30,735.0,51.0,4.3,21.0,254.0,430.61,343.24
2017,10,24,16,45,669.5,45.0,3.9,20.5,199.0,352.42,276.5
2017,10,24,17,0,604.0,39.0,3.5,20.0,144.0,280.69,213.14
2017,10,24,17,15,480.5,30.0,3.2,18.5,94.5,194.85,139.19
2017,10,24,17,30,357.0,21.0,2.9,17.0,45.0,120.71,58.29
2017,10,24,17,45,178.5,10.5,2.6,16.0,22.5,42.8,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,157.0,9.0,1.75,8.5,17.0,35.46,0.0
2017,10,25,7,0,314.0,18.0,1.8,9.0,34.0,100.15,14.32
2017,10,25,7,15,450.5,27.5,2.1,10.0,82.5,176.32,126.12
2017,10,25,7,30,587.0,37.0,2.4,11.0,131.0,263.84,204.55
2017,10,25,7,45,658.5,43.5,2.75,12.5,186.0,336.94,270.17
2017,10,25,8,0,730.0,50.0,3.1,14.0,241.0,417.31,339.5
2017,10,25,8,15,773.5,54.0,2.95,15.0,295.5,486.79,397.39
2017,10,25,8,30,817.0,58.0,2.8,16.0,350.0,559.37,454.84
2017,10,25,8,45,845.5,61.0,2.65,17.0,402.0,619.08,499.82
2017,10,25,9,0,874.0,64.0,2.5,18.0,454.0,683.72,545.9
2017,10,25,9,15,894.0,66.5,2.5,19.0,501.5,741.9,584.18
2017,10,25,9,30,914.0,69.0,2.5,20.0,549.0,799.27,620.79
2017,10,25,9,45,928.0,71.0,2.55,21.0,590.0,850.0,652.15
2017,10,25,10,0,942.0,73.0,2.6,22.0,631.0,898.79,681.55
2017,10,25,10,15,952.0,74.5,2.6,22.5,665.5,941.19,707.04
2017,10,25,10,30,962.0,76.0,2.6,23.0,700.0,980.84,730.4
2017,10,25,10,45,968.5,77.0,2.65,23.5,726.5,1013.6,749.5
2017,10,25,11,0,975.0,78.0,2.7,24.0,753.0,1043.0,766.38
2017,10,25,11,15,979.5,79.0,2.7,24.0,771.0,1066.9,780.73
2017,10,25,11,30,984.0,80.0,2.7,24.0,789.0,1087.05,792.79
2017,10,25,11,45,978.5,84.5,2.7,24.5,797.0,1097.38,797.16
2017,10,25,12,0,973.0,89.0,2.7,25.0,805.0,1103.58,799.14
2017,10,25,12,15,972.5,89.0,2.65,25.0,805.5,1105.54,799.65
2017,10,25,12,30,972.0,89.0,2.6,25.0,806.0,1103.51,797.84
2017,10,25,12,45,970.5,88.0,2.55,25.5,797.0,1095.3,790.78
2017,10,25,13,0,969.0,87.0,2.5,26.0,788.0,1083.14,781.48
2017,10,25,13,15,964.5,86.5,2.4,26.0,770.5,1064.72,769.38
2017,10,25,13,30,960.0,86.0,2.3,26.0,753.0,1042.59,755.11
2017,10,25,13,45,953.5,84.5,2.25,26.0,727.5,1013.81,737.3
2017,10,25,14,0,947.0,83.0,2.2,26.0,702.0,981.68,717.42
2017,10,25,14,15,936.0,81.5,2.1,26.0,668.0,942.36,692.33
2017,10,25,14,30,925.0,80.0,2.0,26.0,634.0,900.35,665.45
2017,10,25,14,45,895.5,83.0,1.9,26.0,590.5,845.91,630.11
2017,10,25,15,0,866.0,86.0,1.8,26.0,547.0,797.95,598.9
2017,10,25,15,15,844.0,83.0,1.65,25.5,500.5,740.27,561.21
2017,10,25,15,30,822.0,80.0,1.5,25.0,454.0,681.97,522.28
2017,10,25,15,45,791.0,76.0,1.4,25.0,402.5,616.42,474.82
2017,10,25,16,0,760.0,72.0,1.3,25.0,351.0,551.84,426.66
2017,10,25,16,15,713.5,66.5,1.2,24.0,297.0,478.55,371.87
2017,10,25,16,30,667.0,61.0,1.1,23.0,243.0,411.04,319.01
2017,10,25,16,45,593.0,53.5,1.0,22.5,188.5,331.31,254.14
2017,10,25,17,0,519.0,46.0,0.9,22.0,134.0,259.24,193.29
2017,10,25,17,15,388.5,34.5,1.0,20.5,86.5,173.72,122.45
2017,10,25,17,30,258.0,23.0,1.1,19.0,39.0,99.61,42.52
2017,10,25,17,45,129.0,11.5,1.2,18.0,19.5,34.42,0.0
2017,10,25,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,106.5,9.5,3.0,10.5,15.0,27.17,0.0
2017,10,26,7,0,213.0,19.0,3.2,11.0,30.0,78.93,0.95
2017,10,26,7,15,354.5,31.5,3.4,11.5,75.5,155.2,110.76
2017,10,26,7,30,496.0,44.0,3.6,12.0,121.0,241.9,188.0
2017,10,26,7,45,575.5,51.5,3.8,13.0,175.0,314.15,252.8
2017,10,26,8,0,655.0,59.0,4.0,14.0,229.0,394.77,322.78
2017,10,26,8,15,703.5,64.5,4.15,15.0,283.0,462.35,380.12
2017,10,26,8,30,752.0,70.0,4.3,16.0,337.0,536.1,440.13
2017,10,26,8,45,784.5,74.0,4.5,17.0,388.5,601.29,491.44
2017,10,26,9,0,817.0,78.0,4.7,18.0,440.0,667.68,541.94
2017,10,26,9,15,839.0,81.0,5.1,19.0,486.5,726.05,584.34
2017,10,26,9,30,861.0,84.0,5.5,20.0,533.0,783.88,625.05
2017,10,26,9,45,876.5,86.5,5.95,21.0,574.0,834.94,660.36
2017,10,26,10,0,892.0,89.0,6.4,22.0,615.0,875.77,687.81
2017,10,26,10,15,903.0,91.0,6.4,22.5,649.0,917.89,715.31
2017,10,26,10,30,914.0,93.0,6.4,23.0,683.0,957.49,740.7
2017,10,26,10,45,921.0,94.5,6.4,23.5,708.5,989.97,760.85
2017,10,26,11,0,928.0,96.0,6.4,24.0,734.0,1019.28,778.72
2017,10,26,11,15,932.5,97.0,6.35,24.5,752.0,1042.23,791.81
2017,10,26,11,30,937.0,98.0,6.3,25.0,770.0,1061.62,802.49
2017,10,26,11,45,947.5,94.0,6.3,25.5,781.0,1077.64,811.26
2017,10,26,12,0,958.0,90.0,6.3,26.0,792.0,1089.94,817.62
2017,10,26,12,15,957.5,90.0,6.25,26.0,792.0,1091.84,818.38
2017,10,26,12,30,957.0,90.0,6.2,26.0,792.0,1089.8,816.71
2017,10,26,12,45,952.5,90.0,6.2,26.5,782.5,1079.79,808.53
2017,10,26,13,0,948.0,90.0,6.2,27.0,773.0,1065.96,798.0
2017,10,26,13,15,943.0,89.5,6.15,27.0,755.5,1047.32,785.66
2017,10,26,13,30,938.0,89.0,6.1,27.0,738.0,1025.09,771.03
2017,10,26,13,45,929.0,88.0,6.05,27.0,711.5,995.0,751.1
2017,10,26,14,0,920.0,87.0,6.0,27.0,685.0,961.79,729.08
2017,10,26,14,15,908.5,85.5,5.9,27.0,651.5,922.82,702.77
2017,10,26,14,30,897.0,84.0,5.8,27.0,618.0,881.31,674.61
2017,10,26,14,45,880.0,82.0,5.75,27.0,577.5,832.36,641.27
2017,10,26,15,0,863.0,80.0,5.7,27.0,537.0,788.98,611.68
2017,10,26,15,15,841.5,77.5,5.5,26.5,490.5,732.48,572.74
2017,10,26,15,30,820.0,75.0,5.3,26.0,444.0,675.34,532.75
2017,10,26,15,45,787.0,71.5,5.1,26.0,393.0,609.27,482.14
2017,10,26,16,0,754.0,68.0,4.9,26.0,342.0,544.39,431.2
2017,10,26,16,15,707.5,63.0,4.4,25.0,288.5,472.08,373.98
2017,10,26,16,30,661.0,58.0,3.9,24.0,235.0,405.33,319.45
2017,10,26,16,45,582.5,51.0,3.4,23.5,181.5,324.65,251.77
2017,10,26,17,0,504.0,44.0,2.9,23.0,128.0,252.17,189.22
2017,10,26,17,15,374.5,32.5,2.7,22.0,82.0,167.88,117.85
2017,10,26,17,30,245.0,21.0,2.5,21.0,36.0,94.21,33.62
2017,10,26,17,45,122.5,10.5,2.35,20.0,18.0,32.47,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,71.0,9.0,6.65,10.0,12.0,20.53,0.0
2017,10,27,7,0,142.0,18.0,6.9,10.0,24.0,59.8,0.0
2017,10,27,7,15,270.0,32.5,7.2,10.0,66.0,131.58,94.28
2017,10,27,7,30,398.0,47.0,7.5,10.0,108.0,210.45,165.92
2017,10,27,7,45,473.5,57.5,7.8,10.5,158.5,278.71,228.64
2017,10,27,8,0,549.0,68.0,8.1,11.0,209.0,355.08,297.39
2017,10,27,8,15,600.5,75.5,8.1,11.0,260.5,423.12,358.27
2017,10,27,8,30,652.0,83.0,8.1,11.0,312.0,495.51,421.25
2017,10,27,8,45,682.5,90.0,8.1,11.5,361.0,557.89,473.47
2017,10,27,9,0,713.0,97.0,8.1,12.0,410.0,621.62,525.29
2017,10,27,9,15,738.0,101.0,8.0,12.0,455.5,678.86,571.46
2017,10,27,9,30,763.0,105.0,7.9,12.0,501.0,736.13,615.3
2017,10,27,9,45,775.5,110.5,7.85,12.5,539.5,780.31,647.05
2017,10,27,10,0,788.0,116.0,7.8,13.0,578.0,826.85,680.24
2017,10,27,10,15,801.0,119.0,7.7,13.5,611.0,869.23,709.62
2017,10,27,10,30,814.0,122.0,7.6,14.0,644.0,909.47,737.02
2017,10,27,10,45,815.5,127.5,7.55,14.5,668.0,939.21,756.47
2017,10,27,11,0,817.0,133.0,7.5,15.0,692.0,965.81,773.52
2017,10,27,11,15,823.0,134.5,7.4,15.0,709.5,989.26,789.49
2017,10,27,11,30,829.0,136.0,7.3,15.0,727.0,1009.5,803.16
2017,10,27,11,45,478.5,246.5,7.2,15.5,588.5,784.79,629.87
2017,10,27,12,0,128.0,357.0,7.1,16.0,450.0,510.78,407.84
2017,10,27,12,15,167.0,357.5,7.0,16.0,479.0,551.47,441.2
2017,10,27,12,30,206.0,358.0,6.9,16.0,508.0,591.53,473.14
2017,10,27,12,45,271.0,341.5,6.85,16.5,536.5,659.26,525.87
2017,10,27,13,0,336.0,325.0,6.8,17.0,565.0,703.03,560.05
2017,10,27,13,15,177.0,286.5,6.7,16.5,413.0,476.35,383.23
2017,10,27,13,30,18.0,248.0,6.6,16.0,261.0,238.82,190.48
2017,10,27,13,45,219.5,254.5,6.5,16.0,397.0,494.14,401.02
2017,10,27,14,0,421.0,261.0,6.4,16.0,533.0,699.58,564.08
2017,10,27,14,15,247.5,262.0,6.35,16.0,420.5,514.72,417.23
2017,10,27,14,30,74.0,263.0,6.3,16.0,308.0,323.04,261.28
2017,10,27,14,45,378.5,200.0,6.25,16.0,402.0,553.47,453.58
2017,10,27,15,0,683.0,137.0,6.2,16.0,496.0,715.96,585.77
2017,10,27,15,15,656.5,131.0,6.15,15.5,451.5,658.58,541.79
2017,10,27,15,30,630.0,125.0,6.1,15.0,407.0,601.45,497.85
2017,10,27,15,45,619.0,111.0,6.1,15.0,361.5,546.95,454.42
2017,10,27,16,0,608.0,97.0,6.1,15.0,316.0,491.95,409.34
2017,10,27,16,15,557.0,88.0,5.95,14.5,265.0,420.01,349.3
2017,10,27,16,30,506.0,79.0,5.8,14.0,214.0,352.34,291.1
2017,10,27,16,45,450.0,65.5,5.65,13.5,165.0,282.96,229.96
2017,10,27,17,0,394.0,52.0,5.5,13.0,116.0,219.48,172.45
2017,10,27,17,15,275.0,36.5,5.25,12.5,73.0,139.47,101.7
2017,10,27,17,30,156.0,21.0,5.0,12.0,30.0,70.24,19.46
2017,10,27,17,45,78.0,10.5,4.75,11.5,15.0,24.04,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,134.5,8.0,3.15,2.0,14.0,6.83,0.0
2017,10,28,7,0,269.0,16.0,3.3,2.0,28.0,88.29,0.0
2017,10,28,7,15,414.5,26.5,3.3,3.0,74.5,167.05,121.09
2017,10,28,7,30,560.0,37.0,3.3,4.0,121.0,257.05,204.83
2017,10,28,7,45,632.5,44.0,3.35,5.0,175.0,329.78,272.48
2017,10,28,8,0,705.0,51.0,3.4,6.0,229.0,409.86,344.13
2017,10,28,8,15,751.0,56.0,3.65,6.5,283.5,480.47,406.49
2017,10,28,8,30,797.0,61.0,3.9,7.0,338.0,554.5,469.4
2017,10,28,8,45,824.0,65.5,4.15,8.0,389.0,618.8,521.65
2017,10,28,9,0,851.0,70.0,4.4,9.0,440.0,683.72,572.74
2017,10,28,9,15,871.5,72.5,4.4,9.5,487.0,735.42,609.93
2017,10,28,9,30,892.0,75.0,4.4,10.0,534.0,792.03,650.07
2017,10,28,9,45,903.5,78.5,4.4,11.0,574.5,841.43,682.66
2017,10,28,10,0,915.0,82.0,4.4,12.0,615.0,888.76,713.06
2017,10,28,10,15,925.5,84.0,4.3,12.0,648.5,931.11,741.22
2017,10,28,10,30,936.0,86.0,4.2,12.0,682.0,970.83,767.15
2017,10,28,10,45,940.0,88.5,4.15,12.5,707.5,1002.14,786.17
2017,10,28,11,0,944.0,91.0,4.1,13.0,733.0,1030.08,802.71
2017,10,28,11,15,948.5,91.5,4.05,13.5,750.5,1052.66,815.48
2017,10,28,11,30,953.0,92.0,4.0,14.0,768.0,1071.63,825.81
2017,10,28,11,45,953.5,93.0,4.0,14.5,777.0,1083.42,831.7
2017,10,28,12,0,954.0,94.0,4.0,15.0,786.0,1091.35,835.14
2017,10,28,12,15,954.0,94.0,4.0,15.0,786.0,1093.7,836.56
2017,10,28,12,30,954.0,94.0,4.0,15.0,786.0,1092.13,835.55
2017,10,28,12,45,952.5,93.0,4.05,15.0,777.5,1083.98,830.65
2017,10,28,13,0,951.0,92.0,4.1,15.0,769.0,1071.97,823.33
2017,10,28,13,15,946.0,91.0,4.1,15.0,751.5,1052.7,810.82
2017,10,28,13,30,941.0,90.0,4.1,15.0,734.0,1029.83,795.99
2017,10,28,13,45,935.5,88.0,4.15,15.5,708.5,1001.84,776.55
2017,10,28,14,0,930.0,86.0,4.2,16.0,683.0,970.54,754.88
2017,10,28,14,15,919.0,84.5,4.15,16.0,649.5,931.77,728.74
2017,10,28,14,30,908.0,83.0,4.1,16.0,616.0,890.38,700.67
2017,10,28,14,45,892.5,81.0,4.1,16.0,576.0,842.32,667.8
2017,10,28,15,0,877.0,79.0,4.1,16.0,536.0,792.5,633.27
2017,10,28,15,15,855.5,76.0,4.0,15.5,489.5,742.07,598.55
2017,10,28,15,30,834.0,73.0,3.9,15.0,443.0,683.79,557.19
2017,10,28,15,45,802.5,69.5,3.85,15.0,392.0,618.1,506.28
2017,10,28,16,0,771.0,66.0,3.8,15.0,341.0,553.42,454.44
2017,10,28,16,15,724.5,61.0,3.3,14.0,287.0,480.27,394.74
2017,10,28,16,30,678.0,56.0,2.8,13.0,233.0,410.51,335.59
2017,10,28,16,45,603.0,48.5,2.35,12.5,179.5,332.01,266.98
2017,10,28,17,0,528.0,41.0,1.9,12.0,126.0,259.18,201.49
2017,10,28,17,15,391.5,30.0,1.75,11.0,79.5,171.79,124.27
2017,10,28,17,30,255.0,19.0,1.6,10.0,33.0,94.41,17.71
2017,10,28,17,45,127.5,9.5,1.45,9.5,16.5,32.93,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,121.5,8.0,1.8,4.5,13.0,6.83,0.0
2017,10,29,7,0,243.0,16.0,1.9,5.0,26.0,83.53,0.0
2017,10,29,7,15,390.5,27.0,2.3,6.0,71.5,163.98,116.85
2017,10,29,7,30,538.0,38.0,2.7,7.0,117.0,250.8,197.41
2017,10,29,7,45,617.5,44.5,3.1,8.5,171.0,324.9,264.96
2017,10,29,8,0,697.0,51.0,3.5,10.0,225.0,407.0,337.08
2017,10,29,8,15,744.5,55.5,3.55,11.0,279.5,477.41,397.41
2017,10,29,8,30,792.0,60.0,3.6,12.0,334.0,551.37,457.98
2017,10,29,8,45,824.0,63.5,3.7,13.0,386.0,617.37,509.94
2017,10,29,9,0,856.0,67.0,3.8,14.0,438.0,684.48,560.66
2017,10,29,9,15,877.5,70.0,3.8,14.5,485.0,737.65,597.86
2017,10,29,9,30,899.0,73.0,3.8,15.0,532.0,795.85,638.03
2017,10,29,9,45,914.5,75.0,3.8,16.0,573.5,846.97,670.89
2017,10,29,10,0,930.0,77.0,3.8,17.0,615.0,896.3,701.77
2017,10,29,10,15,940.5,78.5,3.7,17.5,649.0,938.51,727.79
2017,10,29,10,30,951.0,80.0,3.6,18.0,683.0,978.06,751.55
2017,10,29,10,45,957.5,81.5,3.5,18.5,709.0,1010.91,770.4
2017,10,29,11,0,964.0,83.0,3.4,19.0,735.0,1040.46,786.84
2017,10,29,11,15,968.0,83.5,3.35,19.5,753.0,1062.88,798.82
2017,10,29,11,30,972.0,84.0,3.3,20.0,771.0,1081.61,808.4
2017,10,29,11,45,972.0,85.5,3.3,20.5,779.0,1093.67,814.15
2017,10,29,12,0,972.0,87.0,3.3,21.0,787.0,1101.79,817.5
2017,10,29,12,15,971.5,87.0,3.3,21.0,787.0,1103.65,818.53
2017,10,29,12,30,971.0,87.0,3.3,21.0,787.0,1101.54,817.21
2017,10,29,12,45,969.0,86.5,3.35,21.5,778.5,1093.35,811.01
2017,10,29,13,0,967.0,86.0,3.4,22.0,770.0,1081.25,802.47
2017,10,29,13,15,962.5,85.0,3.4,22.0,752.5,1062.24,790.68
2017,10,29,13,30,958.0,84.0,3.4,22.0,735.0,1039.56,776.62
2017,10,29,13,45,951.0,82.5,3.4,22.0,709.0,1010.36,758.29
2017,10,29,14,0,944.0,81.0,3.4,22.0,683.0,977.87,737.79
2017,10,29,14,15,933.5,79.5,3.35,22.0,650.0,939.15,712.64
2017,10,29,14,30,923.0,78.0,3.3,22.0,617.0,897.74,685.57
2017,10,29,14,45,902.5,78.0,3.3,22.0,575.5,847.42,652.37
2017,10,29,15,0,882.0,78.0,3.3,22.0,534.0,795.68,617.76
2017,10,29,15,15,861.0,75.0,3.2,21.5,487.5,745.46,584.36
2017,10,29,15,30,840.0,72.0,3.1,21.0,441.0,687.31,544.47
2017,10,29,15,45,809.0,68.5,3.05,21.0,390.0,621.7,495.34
2017,10,29,16,0,778.0,65.0,3.0,21.0,339.0,557.04,445.12
2017,10,29,16,15,731.5,60.0,2.65,20.0,285.0,483.56,387.09
2017,10,29,16,30,685.0,55.0,2.3,19.0,231.0,413.45,329.45
2017,10,29,16,45,610.0,48.0,2.0,18.0,177.5,332.68,261.43
2017,10,29,17,0,535.0,41.0,1.7,17.0,124.0,262.45,199.81
2017,10,29,17,15,397.0,30.0,1.75,16.0,77.5,174.12,122.92
2017,10,29,17,30,259.0,19.0,1.8,15.0,31.0,95.18,4.87
2017,10,29,17,45,129.5,9.5,1.9,14.0,15.5,33.48,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
