Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,105.0,8.0,2.05,6.5,12.0,0.0,0.0
2017,10,30,7,0,210.0,16.0,2.1,7.0,24.0,64.64,0.0
2017,10,30,7,15,360.5,27.0,2.35,8.0,68.0,155.69,109.21
2017,10,30,7,30,511.0,38.0,2.6,9.0,112.0,244.79,191.3
2017,10,30,7,45,589.0,46.0,2.9,10.0,165.0,317.73,257.67
2017,10,30,8,0,667.0,54.0,3.2,11.0,218.0,396.66,327.21
2017,10,30,8,15,715.5,59.0,3.25,12.0,271.5,466.68,386.89
2017,10,30,8,30,764.0,64.0,3.3,13.0,325.0,540.35,446.91
2017,10,30,8,45,794.5,68.5,3.4,14.5,376.0,605.2,496.77
2017,10,30,9,0,825.0,73.0,3.5,16.0,427.0,671.06,545.27
2017,10,30,9,15,847.5,76.0,3.8,17.0,473.5,729.91,586.75
2017,10,30,9,30,870.0,79.0,4.1,18.0,520.0,788.25,626.79
2017,10,30,9,45,884.0,81.5,4.4,19.0,560.0,830.38,654.44
2017,10,30,10,0,898.0,84.0,4.7,20.0,600.0,877.84,686.17
2017,10,30,10,15,909.0,86.0,4.65,20.5,634.0,919.96,712.63
2017,10,30,10,30,920.0,88.0,4.6,21.0,668.0,959.55,736.96
2017,10,30,10,45,926.0,90.0,4.6,21.5,693.5,991.65,756.26
2017,10,30,11,0,932.0,92.0,4.6,22.0,719.0,1020.54,773.29
2017,10,30,11,15,936.5,92.5,4.5,22.0,736.5,1042.82,786.41
2017,10,30,11,30,941.0,93.0,4.4,22.0,754.0,1061.55,797.53
2017,10,30,11,45,941.5,94.5,4.35,22.5,762.5,1073.74,803.21
2017,10,30,12,0,942.0,96.0,4.3,23.0,771.0,1082.12,806.51
2017,10,30,12,15,941.5,96.0,4.15,23.0,771.0,1083.9,806.48
2017,10,30,12,30,941.0,96.0,4.0,23.0,771.0,1081.82,804.09
2017,10,30,12,45,936.5,96.0,3.85,23.5,761.5,1071.85,795.11
2017,10,30,13,0,932.0,96.0,3.7,24.0,752.0,1058.15,783.92
2017,10,30,13,15,926.5,95.5,3.55,24.0,734.5,1039.24,771.01
2017,10,30,13,30,921.0,95.0,3.4,24.0,717.0,1016.84,755.96
2017,10,30,13,45,910.5,94.0,3.25,24.5,690.5,985.73,733.8
2017,10,30,14,0,900.0,93.0,3.1,25.0,664.0,951.66,709.86
2017,10,30,14,15,888.0,91.5,2.95,25.0,630.5,912.92,684.22
2017,10,30,14,30,876.0,90.0,2.8,25.0,597.0,880.5,662.87
2017,10,30,14,45,855.0,88.5,2.7,25.0,556.0,829.03,628.66
2017,10,30,15,0,834.0,87.0,2.6,25.0,515.0,776.26,593.32
2017,10,30,15,15,810.0,84.0,2.45,24.5,469.0,718.55,554.8
2017,10,30,15,30,786.0,81.0,2.3,24.0,423.0,660.5,515.0
2017,10,30,15,45,750.0,77.0,2.2,24.0,372.5,593.51,465.28
2017,10,30,16,0,714.0,73.0,2.1,24.0,322.0,530.76,417.21
2017,10,30,16,15,663.5,67.0,1.85,23.0,269.5,457.28,360.41
2017,10,30,16,30,613.0,61.0,1.6,22.0,217.0,387.89,304.58
2017,10,30,16,45,531.0,53.0,1.35,21.0,165.0,307.13,238.0
2017,10,30,17,0,449.0,45.0,1.1,20.0,113.0,234.94,176.48
2017,10,30,17,15,312.0,31.5,1.15,19.0,70.0,149.38,103.51
2017,10,30,17,30,175.0,18.0,1.2,18.0,27.0,72.6,0.0
2017,10,30,17,45,87.5,9.0,1.25,17.5,13.5,24.94,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,0.5,3.55,8.0,0.5,0.0,0.0
2017,10,31,7,0,0.0,1.0,3.6,8.0,1.0,0.85,0.0
2017,10,31,7,15,0.0,5.0,3.65,8.0,5.0,4.1,0.0
2017,10,31,7,30,0.0,9.0,3.7,8.0,9.0,7.39,0.68
2017,10,31,7,45,0.0,14.5,3.75,8.5,14.5,11.92,4.73
2017,10,31,8,0,0.0,20.0,3.8,9.0,20.0,16.46,8.77
2017,10,31,8,15,0.0,25.5,3.9,9.5,25.5,21.01,12.76
2017,10,31,8,30,0.0,31.0,4.0,10.0,31.0,25.58,16.69
2017,10,31,8,45,278.0,82.5,4.1,10.5,201.0,285.1,242.87
2017,10,31,9,0,556.0,134.0,4.2,11.0,371.0,550.11,460.59
2017,10,31,9,15,278.0,101.0,4.25,11.0,219.5,334.07,281.85
2017,10,31,9,30,0.0,68.0,4.3,11.0,68.0,56.4,42.63
2017,10,31,9,45,0.0,97.0,4.35,11.5,97.0,81.1,63.5
2017,10,31,10,0,0.0,126.0,4.4,12.0,126.0,107.13,85.06
2017,10,31,10,15,0.0,90.5,4.35,12.5,90.5,75.28,58.02
2017,10,31,10,30,0.0,55.0,4.3,13.0,55.0,45.65,32.94
2017,10,31,10,45,0.0,52.0,4.25,13.5,52.0,43.17,30.74
2017,10,31,11,0,0.0,49.0,4.2,14.0,49.0,40.69,28.55
2017,10,31,11,15,0.0,66.0,4.1,14.5,66.0,54.88,40.29
2017,10,31,11,30,0.0,83.0,4.0,15.0,83.0,69.11,51.95
2017,10,31,11,45,14.5,184.0,3.9,15.5,194.5,174.41,138.5
2017,10,31,12,0,29.0,285.0,3.8,16.0,306.0,309.65,245.96
2017,10,31,12,15,57.5,311.0,3.65,16.0,352.5,367.76,291.86
2017,10,31,12,30,86.0,337.0,3.5,16.0,399.0,426.39,337.66
2017,10,31,12,45,43.0,202.0,3.4,16.5,233.0,234.94,186.8
2017,10,31,13,0,0.0,67.0,3.3,17.0,67.0,55.74,40.42
2017,10,31,13,15,0.0,59.0,3.15,17.0,59.0,49.04,35.04
2017,10,31,13,30,0.0,51.0,3.0,17.0,51.0,42.36,29.56
2017,10,31,13,45,0.0,97.0,2.95,17.0,97.0,80.9,61.41
2017,10,31,14,0,0.0,143.0,2.9,17.0,143.0,122.28,95.34
2017,10,31,14,15,0.0,83.5,2.75,16.5,83.5,69.43,52.21
2017,10,31,14,30,0.0,24.0,2.6,16.0,24.0,19.86,11.06
2017,10,31,14,45,15.0,112.0,2.5,16.0,120.0,114.09,90.3
2017,10,31,15,0,30.0,200.0,2.4,16.0,216.0,218.16,175.72
2017,10,31,15,15,15.0,142.0,2.35,15.5,150.0,134.99,107.82
2017,10,31,15,30,0.0,84.0,2.3,15.0,84.0,70.06,53.79
2017,10,31,15,45,0.0,73.5,2.25,15.0,73.5,60.97,46.32
2017,10,31,16,0,0.0,63.0,2.2,15.0,63.0,52.19,39.0
2017,10,31,16,15,0.0,52.0,2.25,14.5,52.0,43.02,31.3
2017,10,31,16,30,0.0,41.0,2.3,14.0,41.0,33.87,23.48
2017,10,31,16,45,100.0,50.5,2.4,14.0,65.5,102.88,81.41
2017,10,31,17,0,200.0,60.0,2.5,14.0,90.0,149.47,116.09
2017,10,31,17,15,117.5,38.0,2.45,13.5,53.5,87.91,61.59
2017,10,31,17,30,35.0,16.0,2.4,13.0,17.0,25.96,0.0
2017,10,31,17,45,17.5,8.0,2.4,13.0,8.5,6.83,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.5,7.0,1.3,10.0,8.5,0.0,0.0
2017,11,1,7,0,97.0,14.0,1.4,10.0,17.0,35.77,0.0
2017,11,1,7,15,231.5,29.5,1.55,10.5,56.5,118.6,80.28
2017,11,1,7,30,366.0,45.0,1.7,11.0,96.0,200.13,155.17
2017,11,1,7,45,272.0,69.5,1.9,12.0,116.5,207.42,167.23
2017,11,1,8,0,178.0,94.0,2.1,13.0,137.0,195.87,160.44
2017,11,1,8,15,201.5,113.5,2.1,13.5,172.5,239.23,197.68
2017,11,1,8,30,225.0,133.0,2.1,14.0,208.0,284.96,235.67
2017,11,1,8,45,484.5,108.0,2.1,14.5,302.5,447.86,369.22
2017,11,1,9,0,744.0,83.0,2.1,15.0,397.0,627.89,509.41
2017,11,1,9,15,769.0,86.5,2.25,16.0,442.0,685.57,549.3
2017,11,1,9,30,794.0,90.0,2.4,17.0,487.0,743.14,588.29
2017,11,1,9,45,815.5,91.0,2.55,18.0,527.5,794.51,621.96
2017,11,1,10,0,837.0,92.0,2.7,19.0,568.0,844.75,654.24
2017,11,1,10,15,850.0,94.0,2.85,20.0,601.0,887.19,680.57
2017,11,1,10,30,863.0,96.0,3.0,21.0,634.0,927.38,705.06
2017,11,1,10,45,874.0,96.5,3.15,22.0,660.0,950.86,717.95
2017,11,1,11,0,885.0,97.0,3.3,23.0,686.0,981.59,735.84
2017,11,1,11,15,890.5,98.0,3.4,23.5,703.5,1004.5,749.42
2017,11,1,11,30,896.0,99.0,3.5,24.0,721.0,1024.09,760.91
2017,11,1,11,45,890.0,104.0,3.65,25.0,728.0,1033.22,764.46
2017,11,1,12,0,884.0,109.0,3.8,26.0,735.0,1038.59,765.72
2017,11,1,12,15,884.0,108.5,3.8,26.5,735.5,1040.15,765.08
2017,11,1,12,30,884.0,108.0,3.8,27.0,736.0,1038.09,762.28
2017,11,1,12,45,883.5,106.5,3.85,27.5,728.0,1030.78,756.59
2017,11,1,13,0,883.0,105.0,3.9,28.0,720.0,1019.9,748.76
2017,11,1,13,15,877.5,104.0,3.9,28.0,703.0,1001.11,737.05
2017,11,1,13,30,872.0,103.0,3.9,28.0,686.0,979.03,723.31
2017,11,1,13,45,865.0,101.0,3.9,28.5,661.5,962.02,711.64
2017,11,1,14,0,858.0,99.0,3.9,29.0,637.0,930.66,690.44
2017,11,1,14,15,846.0,97.0,3.9,28.5,604.5,891.99,667.09
2017,11,1,14,30,834.0,95.0,3.9,28.0,572.0,850.98,641.9
2017,11,1,14,45,807.5,95.5,3.9,28.0,531.5,798.77,607.31
2017,11,1,15,0,781.0,96.0,3.9,28.0,491.0,745.68,571.68
2017,11,1,15,15,756.5,92.0,3.8,27.5,446.5,688.65,533.34
2017,11,1,15,30,732.0,88.0,3.7,27.0,402.0,634.86,495.76
2017,11,1,15,45,694.5,83.5,3.65,26.5,353.0,568.87,447.23
2017,11,1,16,0,657.0,79.0,3.6,26.0,304.0,504.78,398.55
2017,11,1,16,15,605.0,72.5,3.4,25.0,253.5,432.8,342.48
2017,11,1,16,30,553.0,66.0,3.2,24.0,203.0,365.08,287.61
2017,11,1,16,45,469.5,56.5,3.0,23.0,153.0,285.21,221.42
2017,11,1,17,0,386.0,47.0,2.8,22.0,103.0,214.09,160.69
2017,11,1,17,15,255.0,32.0,2.8,21.0,62.5,132.66,90.1
2017,11,1,17,30,124.0,17.0,2.8,20.0,22.0,56.99,0.0
2017,11,1,17,45,62.0,8.5,2.8,19.5,11.0,7.26,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,24.5,6.5,2.5,17.5,7.5,0.0,0.0
2017,11,2,7,0,49.0,13.0,2.6,18.0,15.0,23.19,0.0
2017,11,2,7,15,170.0,31.5,2.85,18.5,52.0,102.74,66.25
2017,11,2,7,30,291.0,50.0,3.1,19.0,89.0,177.57,133.97
2017,11,2,7,45,373.0,63.0,3.4,19.5,136.5,243.7,191.6
2017,11,2,8,0,455.0,76.0,3.7,20.0,184.0,319.24,256.06
2017,11,2,8,15,227.5,93.0,3.85,20.5,147.0,229.74,185.76
2017,11,2,8,30,0.0,110.0,4.0,21.0,110.0,97.25,75.24
2017,11,2,8,45,28.0,141.0,4.2,22.0,153.0,154.7,122.42
2017,11,2,9,0,56.0,172.0,4.4,23.0,196.0,207.83,165.02
2017,11,2,9,15,62.0,192.5,4.45,23.5,221.5,235.44,186.36
2017,11,2,9,30,68.0,213.0,4.5,24.0,247.0,263.65,207.89
2017,11,2,9,45,68.5,232.0,4.55,24.5,268.5,286.18,224.54
2017,11,2,10,0,69.0,251.0,4.6,25.0,290.0,308.8,241.06
2017,11,2,10,15,154.0,270.5,4.55,25.5,364.0,425.29,331.25
2017,11,2,10,30,239.0,290.0,4.5,26.0,438.0,529.7,409.6
2017,11,2,10,45,244.0,300.5,4.5,26.5,457.0,552.14,424.33
2017,11,2,11,0,249.0,311.0,4.5,27.0,476.0,574.06,438.9
2017,11,2,11,15,189.5,322.5,4.45,27.0,450.0,532.87,406.44
2017,11,2,11,30,130.0,334.0,4.4,27.0,424.0,489.08,372.16
2017,11,2,11,45,483.5,230.5,4.35,27.5,571.0,775.3,586.92
2017,11,2,12,0,837.0,127.0,4.3,28.0,718.0,1024.55,755.8
2017,11,2,12,15,649.5,202.5,4.2,28.0,661.0,927.07,688.16
2017,11,2,12,30,462.0,278.0,4.1,28.0,604.0,808.83,603.51
2017,11,2,12,45,400.0,295.0,4.05,28.5,574.5,741.47,555.19
2017,11,2,13,0,338.0,312.0,4.0,29.0,545.0,694.49,519.97
2017,11,2,13,15,247.5,316.0,3.95,29.0,485.0,583.31,439.75
2017,11,2,13,30,157.0,320.0,3.9,29.0,425.0,495.93,374.83
2017,11,2,13,45,205.0,303.5,3.85,29.0,435.0,519.56,394.31
2017,11,2,14,0,253.0,287.0,3.8,29.0,445.0,559.66,424.84
2017,11,2,14,15,516.0,199.0,3.75,29.0,499.5,707.79,537.86
2017,11,2,14,30,779.0,111.0,3.7,29.0,554.0,822.06,619.88
2017,11,2,14,45,759.5,108.0,3.65,29.0,515.0,778.0,589.67
2017,11,2,15,0,740.0,105.0,3.6,29.0,476.0,728.18,556.13
2017,11,2,15,15,713.5,100.5,3.5,28.5,432.0,670.63,517.45
2017,11,2,15,30,687.0,96.0,3.4,28.0,388.0,613.27,476.82
2017,11,2,15,45,647.0,91.0,3.35,28.0,340.0,547.09,427.45
2017,11,2,16,0,607.0,86.0,3.3,28.0,292.0,483.1,378.36
2017,11,2,16,15,552.5,78.0,2.9,27.0,242.0,410.58,322.0
2017,11,2,16,30,498.0,70.0,2.5,26.0,192.0,342.66,267.34
2017,11,2,16,45,412.0,59.5,2.15,25.5,144.0,263.58,202.11
2017,11,2,17,0,326.0,49.0,1.8,25.0,96.0,192.64,142.38
2017,11,2,17,15,203.0,32.5,1.8,24.0,57.5,116.32,76.97
2017,11,2,17,30,80.0,16.0,1.8,23.0,19.0,34.24,0.0
2017,11,2,17,45,40.0,8.0,1.8,22.5,9.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.0,4.5,1.05,19.5,4.5,0.0,0.0
2017,11,3,7,0,6.0,9.0,1.1,20.0,9.0,9.17,0.0
2017,11,3,7,15,74.5,33.0,1.35,20.5,42.5,68.81,42.13
2017,11,3,7,30,143.0,57.0,1.6,21.0,76.0,125.76,93.61
2017,11,3,7,45,237.5,73.5,1.9,21.5,122.0,190.63,148.17
2017,11,3,8,0,332.0,90.0,2.2,22.0,168.0,276.0,218.89
2017,11,3,8,15,391.5,102.5,2.2,22.5,216.0,340.84,271.98
2017,11,3,8,30,451.0,115.0,2.2,23.0,264.0,411.53,328.04
2017,11,3,8,45,225.5,78.5,2.25,23.5,153.0,248.03,199.05
2017,11,3,9,0,0.0,42.0,2.3,24.0,42.0,34.72,22.93
2017,11,3,9,15,0.0,85.0,2.25,24.5,85.0,70.81,52.32
2017,11,3,9,30,0.0,128.0,2.2,25.0,128.0,110.08,83.57
2017,11,3,9,45,7.5,164.5,2.2,25.5,168.5,150.6,115.47
2017,11,3,10,0,15.0,201.0,2.2,26.0,209.0,192.49,147.83
2017,11,3,10,15,367.5,174.5,2.15,26.5,400.0,545.77,422.0
2017,11,3,10,30,720.0,148.0,2.1,27.0,591.0,862.1,641.55
2017,11,3,10,45,744.5,144.5,2.1,27.5,618.5,901.23,662.08
2017,11,3,11,0,769.0,141.0,2.1,28.0,646.0,938.39,683.73
2017,11,3,11,15,775.5,142.0,2.05,28.0,663.0,960.86,696.59
2017,11,3,11,30,782.0,143.0,2.0,28.0,680.0,980.34,707.68
2017,11,3,11,45,764.0,154.5,2.0,28.5,685.0,984.25,708.12
2017,11,3,12,0,746.0,166.0,2.0,29.0,690.0,984.33,706.47
2017,11,3,12,15,746.0,166.0,2.0,29.0,690.0,986.24,707.58
2017,11,3,12,30,746.0,166.0,2.0,29.0,690.0,984.9,706.78
2017,11,3,12,45,751.0,161.0,2.0,29.5,683.5,979.71,702.33
2017,11,3,13,0,756.0,156.0,2.0,30.0,677.0,971.18,695.97
2017,11,3,13,15,749.5,154.5,2.0,30.0,660.5,951.96,684.39
2017,11,3,13,30,743.0,153.0,2.0,30.0,644.0,929.83,671.11
2017,11,3,13,45,482.5,221.0,2.0,30.0,535.5,731.28,538.59
2017,11,3,14,0,222.0,289.0,2.0,30.0,427.0,514.66,384.47
2017,11,3,14,15,231.5,272.0,2.0,30.0,409.0,497.88,374.87
2017,11,3,14,30,241.0,255.0,2.0,30.0,391.0,479.89,363.08
2017,11,3,14,45,452.5,191.0,2.0,30.0,425.0,608.61,460.18
2017,11,3,15,0,664.0,127.0,2.0,30.0,459.0,693.66,523.32
2017,11,3,15,15,635.5,121.5,1.95,29.5,415.5,636.37,483.5
2017,11,3,15,30,607.0,116.0,1.9,29.0,372.0,579.58,444.06
2017,11,3,15,45,570.0,108.0,1.9,29.0,325.5,515.52,397.49
2017,11,3,16,0,533.0,100.0,1.9,29.0,279.0,453.52,351.02
2017,11,3,16,15,476.5,90.5,1.65,28.0,230.5,378.12,293.52
2017,11,3,16,30,420.0,81.0,1.4,27.0,182.0,313.06,241.97
2017,11,3,16,45,338.5,67.0,1.2,26.5,135.5,237.86,180.87
2017,11,3,17,0,257.0,53.0,1.0,26.0,89.0,171.94,126.14
2017,11,3,17,15,150.0,33.5,1.0,25.5,52.5,101.48,65.7
2017,11,3,17,30,43.0,14.0,1.0,25.0,16.0,23.06,0.0
2017,11,3,17,45,21.5,7.0,1.05,24.5,8.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,5.0,4.5,2.45,19.5,4.5,0.0,0.0
2017,11,4,7,0,10.0,9.0,2.6,20.0,9.0,10.17,0.0
2017,11,4,7,15,93.5,31.0,2.75,20.5,42.5,71.86,42.63
2017,11,4,7,30,177.0,53.0,2.9,21.0,76.0,133.69,99.41
2017,11,4,7,45,257.5,70.5,3.1,21.5,121.0,204.2,159.15
2017,11,4,8,0,338.0,88.0,3.3,22.0,166.0,277.35,220.63
2017,11,4,8,15,397.5,100.0,3.35,22.0,213.5,341.96,274.71
2017,11,4,8,30,457.0,112.0,3.4,22.0,261.0,412.41,332.09
2017,11,4,8,45,495.0,122.5,3.5,22.5,307.0,472.7,379.38
2017,11,4,9,0,533.0,133.0,3.6,23.0,353.0,535.66,427.37
2017,11,4,9,15,266.5,109.5,3.6,23.0,219.5,337.5,271.39
2017,11,4,9,30,0.0,86.0,3.6,23.0,86.0,71.51,52.88
2017,11,4,9,45,0.0,111.5,3.6,23.5,111.5,94.33,71.26
2017,11,4,10,0,0.0,137.0,3.6,24.0,137.0,117.61,89.57
2017,11,4,10,15,0.0,140.5,3.55,24.5,140.5,120.52,91.47
2017,11,4,10,30,0.0,144.0,3.5,25.0,144.0,123.5,93.45
2017,11,4,10,45,0.0,150.0,3.5,25.5,150.0,128.86,97.32
2017,11,4,11,0,0.0,156.0,3.5,26.0,156.0,134.26,101.22
2017,11,4,11,15,27.0,229.0,3.5,26.0,247.5,247.97,190.38
2017,11,4,11,30,54.0,302.0,3.5,26.0,339.0,356.08,272.65
2017,11,4,11,45,86.0,319.5,3.5,26.5,379.5,408.66,311.86
2017,11,4,12,0,118.0,337.0,3.5,27.0,420.0,461.82,351.03
2017,11,4,12,15,124.0,338.5,3.5,27.0,425.0,491.83,372.65
2017,11,4,12,30,130.0,340.0,3.5,27.0,430.0,499.52,378.31
2017,11,4,12,45,198.5,331.5,3.55,27.5,468.0,558.39,422.57
2017,11,4,13,0,267.0,323.0,3.6,28.0,506.0,637.11,479.62
2017,11,4,13,15,168.5,310.5,3.55,28.0,425.0,500.15,378.94
2017,11,4,13,30,70.0,298.0,3.5,28.0,344.0,366.89,278.79
2017,11,4,13,45,415.5,212.5,3.5,28.0,470.0,658.73,502.52
2017,11,4,14,0,761.0,127.0,3.5,28.0,596.0,879.9,659.34
2017,11,4,14,15,747.5,124.5,3.45,28.0,565.0,841.82,632.57
2017,11,4,14,30,734.0,122.0,3.4,28.0,534.0,801.83,606.27
2017,11,4,14,45,526.0,163.0,3.4,28.0,448.0,639.13,491.05
2017,11,4,15,0,318.0,204.0,3.4,28.0,362.0,482.67,374.04
2017,11,4,15,15,279.0,189.0,3.3,27.5,318.5,423.36,330.78
2017,11,4,15,30,240.0,174.0,3.2,27.0,275.0,366.87,288.3
2017,11,4,15,45,230.0,154.0,3.15,27.0,241.5,326.69,257.57
2017,11,4,16,0,220.0,134.0,3.1,27.0,208.0,287.12,226.57
2017,11,4,16,15,200.5,113.5,2.75,26.5,172.0,242.47,190.93
2017,11,4,16,30,181.0,93.0,2.4,26.0,136.0,199.68,155.89
2017,11,4,16,45,155.0,71.5,2.05,25.5,102.0,154.8,118.36
2017,11,4,17,0,129.0,50.0,1.7,25.0,68.0,112.58,82.36
2017,11,4,17,15,64.5,31.0,1.6,24.0,40.0,57.89,35.42
2017,11,4,17,30,0.0,12.0,1.5,23.0,12.0,10.24,0.0
2017,11,4,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,3.0,3.0,19.5,3.0,0.0,0.0
2017,11,5,7,0,0.0,6.0,3.0,20.0,6.0,5.12,0.0
2017,11,5,7,15,9.0,25.0,3.25,20.0,26.0,27.1,12.55
2017,11,5,7,30,18.0,44.0,3.5,20.0,46.0,50.56,35.14
2017,11,5,7,45,38.0,66.0,3.75,20.5,74.0,82.32,62.19
2017,11,5,8,0,58.0,88.0,4.0,21.0,102.0,115.94,90.76
2017,11,5,8,15,74.0,109.5,4.1,21.5,131.0,148.89,118.41
2017,11,5,8,30,90.0,131.0,4.2,22.0,160.0,183.51,146.95
2017,11,5,8,45,45.0,93.5,4.3,22.5,108.0,114.89,90.23
2017,11,5,9,0,0.0,56.0,4.4,23.0,56.0,46.36,32.71
2017,11,5,9,15,0.0,63.0,4.4,23.5,63.0,52.21,37.36
2017,11,5,9,30,0.0,70.0,4.4,24.0,70.0,58.06,41.93
2017,11,5,9,45,0.0,62.0,4.4,24.5,62.0,51.41,36.31
2017,11,5,10,0,0.0,54.0,4.4,25.0,54.0,44.77,30.76
2017,11,5,10,15,20.0,153.5,4.35,25.5,165.5,161.32,124.4
2017,11,5,10,30,40.0,253.0,4.3,26.0,277.0,287.23,221.99
2017,11,5,10,45,41.5,263.0,4.3,26.5,289.0,299.86,230.59
2017,11,5,11,0,43.0,273.0,4.3,27.0,301.0,312.61,239.51
2017,11,5,11,15,66.0,296.0,4.25,27.5,340.5,361.52,276.29
2017,11,5,11,30,89.0,319.0,4.2,28.0,380.0,411.38,313.1
2017,11,5,11,45,427.0,235.5,4.2,28.5,531.5,724.85,548.42
2017,11,5,12,0,765.0,152.0,4.2,29.0,683.0,988.07,728.98
2017,11,5,12,15,765.5,152.0,4.2,29.0,683.5,990.52,728.58
2017,11,5,12,30,766.0,152.0,4.2,29.0,684.0,989.68,728.08
2017,11,5,12,45,432.0,237.5,4.2,29.5,537.0,732.84,548.59
2017,11,5,13,0,98.0,323.0,4.2,30.0,390.0,425.19,319.76
2017,11,5,13,15,231.0,303.0,4.15,30.0,455.5,553.96,418.74
2017,11,5,13,30,364.0,283.0,4.1,30.0,521.0,677.27,509.49
2017,11,5,13,45,560.5,206.5,4.05,30.0,557.0,790.22,593.24
2017,11,5,14,0,757.0,130.0,4.0,30.0,593.0,880.12,656.0
2017,11,5,14,15,743.0,127.0,3.95,30.0,562.0,841.13,629.69
2017,11,5,14,30,729.0,124.0,3.9,30.0,531.0,800.27,602.82
2017,11,5,14,45,730.0,113.5,3.85,30.0,496.5,761.54,577.23
2017,11,5,15,0,731.0,103.0,3.8,30.0,462.0,720.3,549.61
2017,11,5,15,15,511.0,134.5,3.6,29.5,374.5,551.37,426.98
2017,11,5,15,30,291.0,166.0,3.4,29.0,287.0,393.96,307.35
2017,11,5,15,45,455.5,122.5,3.25,29.0,285.0,452.23,354.03
2017,11,5,16,0,620.0,79.0,3.1,29.0,283.0,485.09,378.84
2017,11,5,16,15,566.5,72.0,2.75,28.0,234.0,413.7,323.07
2017,11,5,16,30,513.0,65.0,2.4,27.0,185.0,346.75,269.23
2017,11,5,16,45,436.0,54.0,2.05,26.0,138.0,270.34,206.45
2017,11,5,17,0,359.0,43.0,1.7,25.0,91.0,202.14,148.65
2017,11,5,17,15,226.0,28.0,1.75,24.5,53.5,121.01,76.21
2017,11,5,17,30,93.0,13.0,1.8,24.0,16.0,35.37,0.0
2017,11,5,17,45,46.5,6.5,1.85,23.5,8.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.0,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,30.0,9.0,2.7,19.0,10.0,15.23,0.0
2017,11,6,7,15,148.5,26.5,3.0,19.5,43.5,89.11,49.43
2017,11,6,7,30,267.0,44.0,3.3,20.0,77.0,164.37,122.45
2017,11,6,7,45,367.5,55.0,3.6,20.5,124.0,234.66,183.38
2017,11,6,8,0,468.0,66.0,3.9,21.0,171.0,320.56,256.15
2017,11,6,8,15,526.0,74.0,4.0,21.5,220.0,388.4,313.12
2017,11,6,8,30,584.0,82.0,4.1,22.0,269.0,461.28,372.29
2017,11,6,8,45,636.5,84.5,4.2,22.5,318.0,529.15,425.82
2017,11,6,9,0,689.0,87.0,4.3,23.0,367.0,600.32,480.27
2017,11,6,9,15,397.0,150.5,4.25,23.5,316.0,481.27,383.96
2017,11,6,9,30,105.0,214.0,4.2,24.0,265.0,296.19,233.89
2017,11,6,9,45,108.5,232.0,4.2,24.5,288.5,321.53,253.15
2017,11,6,10,0,112.0,250.0,4.2,25.0,312.0,347.09,271.78
2017,11,6,10,15,469.0,175.0,4.15,25.5,455.5,637.84,497.59
2017,11,6,10,30,826.0,100.0,4.1,26.0,599.0,899.51,681.82
2017,11,6,10,45,838.0,100.5,4.1,26.5,624.5,933.4,700.72
2017,11,6,11,0,850.0,101.0,4.1,27.0,650.0,964.63,719.28
2017,11,6,11,15,855.5,102.0,4.05,27.0,667.0,987.21,733.12
2017,11,6,11,30,861.0,103.0,4.0,27.0,684.0,994.59,736.94
2017,11,6,11,45,864.5,103.5,3.95,27.5,693.0,1007.7,743.37
2017,11,6,12,0,868.0,104.0,3.9,28.0,702.0,1017.41,747.59
2017,11,6,12,15,868.0,104.0,3.85,28.0,702.5,1019.49,748.45
2017,11,6,12,30,868.0,104.0,3.8,28.0,703.0,1018.06,747.23
2017,11,6,12,45,863.0,104.0,3.75,28.0,694.0,1008.06,740.57
2017,11,6,13,0,858.0,104.0,3.7,28.0,685.0,1006.73,739.86
2017,11,6,13,15,852.5,103.0,3.6,28.0,668.5,988.06,727.47
2017,11,6,13,30,847.0,102.0,3.5,28.0,652.0,966.14,713.18
2017,11,6,13,45,836.0,101.5,3.45,28.0,627.5,936.47,694.17
2017,11,6,14,0,825.0,101.0,3.4,28.0,603.0,904.09,673.4
2017,11,6,14,15,812.5,98.5,3.3,27.5,571.5,865.5,649.37
2017,11,6,14,30,800.0,96.0,3.2,27.0,540.0,824.73,623.67
2017,11,6,14,45,780.5,94.0,3.15,27.0,501.5,776.81,591.77
2017,11,6,15,0,761.0,92.0,3.1,27.0,463.0,727.71,558.69
2017,11,6,15,15,736.0,88.0,2.85,26.5,420.0,674.8,522.56
2017,11,6,15,30,711.0,84.0,2.6,26.0,377.0,618.43,482.59
2017,11,6,15,45,680.5,78.0,2.4,26.0,330.5,556.47,435.92
2017,11,6,16,0,650.0,72.0,2.2,26.0,284.0,495.83,388.96
2017,11,6,16,15,597.0,65.5,1.95,25.5,234.5,423.9,332.46
2017,11,6,16,30,544.0,59.0,1.7,25.0,185.0,356.39,277.51
2017,11,6,16,45,461.5,49.5,1.45,24.5,137.5,277.55,212.25
2017,11,6,17,0,379.0,40.0,1.2,24.0,90.0,207.51,152.5
2017,11,6,17,15,189.5,27.5,1.2,23.0,52.5,107.1,66.03
2017,11,6,17,30,0.0,15.0,1.2,22.0,15.0,12.8,0.0
2017,11,6,17,45,0.0,7.5,1.2,21.5,7.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,11.5,1.35,18.0,11.5,9.46,0.22
2017,11,7,7,30,0.0,23.0,1.7,19.0,23.0,18.97,9.77
2017,11,7,7,45,0.0,37.0,2.1,20.0,37.0,30.59,19.75
2017,11,7,8,0,0.0,51.0,2.5,21.0,51.0,42.57,29.89
2017,11,7,8,15,0.0,66.0,2.7,21.5,66.0,55.85,41.01
2017,11,7,8,30,0.0,81.0,2.9,22.0,81.0,69.17,51.95
2017,11,7,8,45,0.0,95.5,3.1,22.5,95.5,82.05,62.34
2017,11,7,9,0,0.0,110.0,3.3,23.0,110.0,95.0,72.62
2017,11,7,9,15,0.0,123.5,3.25,23.0,123.5,107.06,82.19
2017,11,7,9,30,0.0,137.0,3.2,23.0,137.0,119.21,91.74
2017,11,7,9,45,0.0,148.5,3.15,23.5,149.0,129.51,99.54
2017,11,7,10,0,0.0,160.0,3.1,24.0,161.0,139.9,107.34
2017,11,7,10,15,1.5,169.0,2.9,24.5,170.5,149.3,114.33
2017,11,7,10,30,3.0,178.0,2.7,25.0,180.0,158.87,121.41
2017,11,7,10,45,26.5,227.5,2.55,25.5,244.5,246.89,190.01
2017,11,7,11,0,50.0,277.0,2.4,26.0,309.0,325.04,248.96
2017,11,7,11,15,49.5,284.5,2.15,26.0,317.5,333.21,254.15
2017,11,7,11,30,49.0,292.0,1.9,26.0,326.0,341.37,259.56
2017,11,7,11,45,49.5,295.0,1.7,26.5,329.0,345.36,261.48
2017,11,7,12,0,50.0,298.0,1.5,27.0,332.0,349.35,263.39
2017,11,7,12,15,72.0,311.5,1.25,27.0,361.0,387.36,291.17
2017,11,7,12,30,94.0,325.0,1.0,27.0,390.0,425.47,318.14
2017,11,7,12,45,102.5,323.5,0.75,27.0,393.0,432.11,321.76
2017,11,7,13,0,111.0,322.0,0.5,27.0,396.0,438.44,325.11
2017,11,7,13,15,162.5,314.5,0.5,27.0,420.5,500.87,370.4
2017,11,7,13,30,214.0,307.0,0.5,27.0,445.0,539.72,398.47
2017,11,7,13,45,237.5,291.5,0.5,27.0,439.5,539.93,399.48
2017,11,7,14,0,261.0,276.0,0.5,27.0,434.0,557.79,412.75
2017,11,7,14,15,284.5,256.5,0.7,26.5,420.5,548.76,410.44
2017,11,7,14,30,308.0,237.0,0.9,26.0,407.0,537.38,406.4
2017,11,7,14,45,460.5,187.0,1.15,26.0,420.5,612.95,465.69
2017,11,7,15,0,613.0,137.0,1.4,26.0,434.0,665.87,507.69
2017,11,7,15,15,307.5,137.5,1.55,25.5,286.5,386.95,303.06
2017,11,7,15,30,2.0,138.0,1.7,25.0,139.0,124.08,94.75
2017,11,7,15,45,236.0,122.5,1.9,25.0,198.5,295.65,235.84
2017,11,7,16,0,470.0,107.0,2.1,25.0,258.0,421.17,333.68
2017,11,7,16,15,413.0,95.0,2.1,24.5,211.5,351.04,277.65
2017,11,7,16,30,356.0,83.0,2.1,24.0,165.0,286.38,225.16
2017,11,7,16,45,274.5,67.0,2.15,23.5,120.5,212.49,164.09
2017,11,7,17,0,193.0,51.0,2.2,23.0,76.0,140.55,103.85
2017,11,7,17,15,106.5,30.0,2.5,22.0,43.0,76.73,45.57
2017,11,7,17,30,20.0,9.0,2.8,21.0,10.0,12.96,0.0
2017,11,7,17,45,10.0,4.5,3.15,20.5,5.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,0.5,4.9,9.0,0.5,0.41,0.0
2017,11,8,7,30,0.0,1.0,4.9,9.0,1.0,0.82,0.0
2017,11,8,7,45,0.0,2.5,4.95,9.5,2.5,2.05,0.0
2017,11,8,8,0,0.0,4.0,5.0,10.0,4.0,3.28,0.0
2017,11,8,8,15,0.0,5.0,5.0,10.0,5.0,4.11,0.0
2017,11,8,8,30,0.0,6.0,5.0,10.0,6.0,4.93,0.0
2017,11,8,8,45,0.0,7.5,5.0,10.0,7.5,6.17,0.0
2017,11,8,9,0,0.0,9.0,5.0,10.0,9.0,7.41,0.8
2017,11,8,9,15,0.0,8.0,5.0,10.0,8.0,6.59,0.07
2017,11,8,9,30,0.0,7.0,5.0,10.0,7.0,5.77,0.0
2017,11,8,9,45,0.0,8.0,5.0,10.0,8.0,6.6,0.05
2017,11,8,10,0,0.0,9.0,5.0,10.0,9.0,7.43,0.75
2017,11,8,10,15,0.0,10.0,5.1,10.0,10.0,8.26,1.45
2017,11,8,10,30,0.0,11.0,5.2,10.0,11.0,9.1,2.15
2017,11,8,10,45,0.0,66.5,5.3,10.5,66.5,55.24,41.46
2017,11,8,11,0,0.0,122.0,5.4,11.0,122.0,103.24,81.73
2017,11,8,11,15,0.0,125.5,5.45,11.0,125.5,106.35,84.21
2017,11,8,11,30,0.0,129.0,5.5,11.0,129.0,109.48,86.75
2017,11,8,11,45,0.0,142.5,5.55,11.0,143.0,121.75,96.93
2017,11,8,12,0,0.0,156.0,5.6,11.0,157.0,134.18,107.23
2017,11,8,12,15,1.5,168.5,5.55,11.0,170.0,147.36,118.22
2017,11,8,12,30,3.0,181.0,5.5,11.0,183.0,160.71,129.35
2017,11,8,12,45,1.5,154.5,5.5,11.5,155.5,134.34,107.23
2017,11,8,13,0,0.0,128.0,5.5,12.0,128.0,108.57,85.63
2017,11,8,13,15,2.0,157.5,5.4,12.0,159.0,137.77,110.09
2017,11,8,13,30,4.0,187.0,5.3,12.0,190.0,167.94,135.25
2017,11,8,13,45,2.0,154.0,5.2,12.0,155.5,134.78,107.81
2017,11,8,14,0,0.0,121.0,5.1,12.0,121.0,102.52,80.99
2017,11,8,14,15,0.0,133.5,5.05,12.0,133.5,114.24,91.0
2017,11,8,14,30,0.0,146.0,5.0,12.0,146.0,126.44,101.41
2017,11,8,14,45,0.0,135.0,4.95,12.0,135.0,116.53,93.33
2017,11,8,15,0,0.0,124.0,4.9,12.0,124.0,106.69,85.29
2017,11,8,15,15,0.0,105.0,4.8,11.5,105.0,89.36,70.99
2017,11,8,15,30,0.0,86.0,4.7,11.0,86.0,72.21,56.66
2017,11,8,15,45,0.0,74.5,4.6,11.0,74.5,62.12,48.14
2017,11,8,16,0,0.0,63.0,4.5,11.0,63.0,52.2,39.67
2017,11,8,16,15,0.0,51.0,4.35,10.5,51.0,42.2,31.09
2017,11,8,16,30,0.0,39.0,4.2,10.0,39.0,32.22,22.38
2017,11,8,16,45,0.0,28.0,4.1,10.0,28.0,23.09,14.26
2017,11,8,17,0,0.0,17.0,4.0,10.0,17.0,13.99,6.14
2017,11,8,17,15,0.0,9.0,3.95,9.5,9.0,7.39,0.0
2017,11,8,17,30,0.0,1.0,3.9,9.0,1.0,0.85,0.0
2017,11,8,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
