Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,127.0,21.5,3.3,6.5,36.0,75.27,33.62
2017,11,9,7,30,254.0,43.0,3.4,7.0,72.0,160.22,124.33
2017,11,9,7,45,352.0,56.0,3.55,7.5,119.0,230.93,188.99
2017,11,9,8,0,450.0,69.0,3.7,8.0,166.0,315.42,264.17
2017,11,9,8,15,510.5,78.5,3.7,8.5,215.5,385.48,325.77
2017,11,9,8,30,571.0,88.0,3.7,9.0,265.0,460.79,389.71
2017,11,9,8,45,615.0,94.5,3.75,9.5,313.0,527.24,444.44
2017,11,9,9,0,659.0,101.0,3.8,10.0,361.0,596.33,499.53
2017,11,9,9,15,337.5,137.0,3.75,10.5,270.5,423.51,355.51
2017,11,9,9,30,16.0,173.0,3.7,11.0,180.0,168.22,137.43
2017,11,9,9,45,21.0,191.0,3.65,11.5,201.5,189.81,155.36
2017,11,9,10,0,26.0,209.0,3.6,12.0,223.0,211.88,173.01
2017,11,9,10,15,40.5,233.0,3.5,12.5,256.0,267.22,217.8
2017,11,9,10,30,55.0,257.0,3.4,13.0,289.0,307.8,249.88
2017,11,9,10,45,47.5,261.5,3.35,13.5,290.5,305.94,247.1
2017,11,9,11,0,40.0,266.0,3.3,14.0,292.0,303.83,244.29
2017,11,9,11,15,47.5,279.5,3.2,14.5,310.5,326.58,261.73
2017,11,9,11,30,55.0,293.0,3.1,15.0,329.0,349.65,279.17
2017,11,9,11,45,52.5,295.0,3.05,15.5,330.0,349.51,278.13
2017,11,9,12,0,50.0,297.0,3.0,16.0,331.0,349.31,277.19
2017,11,9,12,15,171.5,306.0,2.95,16.0,422.5,505.65,401.29
2017,11,9,12,30,293.0,315.0,2.9,16.0,514.0,661.8,519.59
2017,11,9,12,45,296.0,310.0,2.85,16.5,509.5,657.32,514.39
2017,11,9,13,0,299.0,305.0,2.8,17.0,505.0,651.55,509.46
2017,11,9,13,15,254.0,304.0,2.75,17.0,471.0,601.67,471.81
2017,11,9,13,30,209.0,303.0,2.7,17.0,437.0,531.5,419.24
2017,11,9,13,45,203.0,291.0,2.7,17.0,417.5,507.9,402.34
2017,11,9,14,0,197.0,279.0,2.7,17.0,398.0,483.99,384.86
2017,11,9,14,15,249.0,256.5,2.65,17.0,398.0,518.22,412.85
2017,11,9,14,30,301.0,234.0,2.6,17.0,398.0,529.11,423.01
2017,11,9,14,45,360.5,205.0,2.55,17.0,387.5,534.23,429.09
2017,11,9,15,0,420.0,176.0,2.5,17.0,377.0,550.58,443.18
2017,11,9,15,15,210.0,149.5,2.45,16.5,250.0,329.09,268.76
2017,11,9,15,30,0.0,123.0,2.4,16.0,123.0,107.9,85.06
2017,11,9,15,45,266.5,112.0,2.4,16.0,196.5,304.33,252.47
2017,11,9,16,0,533.0,101.0,2.4,16.0,270.0,453.81,372.36
2017,11,9,16,15,474.5,90.0,2.25,15.5,221.0,380.7,311.48
2017,11,9,16,30,416.0,79.0,2.1,15.0,172.0,313.11,254.43
2017,11,9,16,45,333.0,64.0,2.0,14.5,126.0,236.22,188.47
2017,11,9,17,0,250.0,49.0,1.9,14.0,80.0,168.82,129.11
2017,11,9,17,15,125.0,29.5,1.8,13.5,45.0,82.42,47.7
2017,11,9,17,30,0.0,10.0,1.7,13.0,10.0,8.54,0.0
2017,11,9,17,45,0.0,5.0,1.6,12.5,5.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,98.0,22.5,2.5,7.5,33.5,67.35,25.17
2017,11,10,7,30,196.0,45.0,2.5,8.0,67.0,141.65,108.95
2017,11,10,7,45,290.5,60.5,2.55,8.5,112.5,210.3,171.04
2017,11,10,8,0,385.0,76.0,2.6,9.0,158.0,289.97,241.28
2017,11,10,8,15,446.0,87.5,2.6,9.5,206.0,357.21,299.84
2017,11,10,8,30,507.0,99.0,2.6,10.0,254.0,430.38,361.37
2017,11,10,8,45,260.5,121.0,2.65,11.0,201.5,308.8,259.5
2017,11,10,9,0,14.0,143.0,2.7,12.0,149.0,138.71,112.84
2017,11,10,9,15,14.5,157.0,2.7,12.5,164.0,152.1,123.86
2017,11,10,9,30,15.0,171.0,2.7,13.0,179.0,165.66,134.56
2017,11,10,9,45,20.5,189.5,2.7,13.5,200.5,188.15,152.64
2017,11,10,10,0,26.0,208.0,2.7,14.0,222.0,211.16,170.9
2017,11,10,10,15,15.0,195.5,2.65,14.0,203.5,188.11,151.33
2017,11,10,10,30,4.0,183.0,2.6,14.0,185.0,165.17,131.92
2017,11,10,10,45,19.0,220.5,2.55,14.5,232.5,216.18,173.42
2017,11,10,11,0,34.0,258.0,2.5,15.0,280.0,289.39,231.5
2017,11,10,11,15,22.5,239.5,2.45,15.5,254.5,238.35,189.75
2017,11,10,11,30,11.0,221.0,2.4,16.0,229.0,208.14,164.84
2017,11,10,11,45,11.5,224.0,2.35,16.5,232.0,211.49,167.16
2017,11,10,12,0,12.0,227.0,2.3,17.0,235.0,214.9,169.48
2017,11,10,12,15,10.0,218.5,2.25,17.0,225.5,204.42,161.01
2017,11,10,12,30,8.0,210.0,2.2,17.0,216.0,194.04,152.7
2017,11,10,12,45,11.5,222.0,2.15,17.5,230.0,209.49,164.88
2017,11,10,13,0,15.0,234.0,2.1,18.0,244.0,225.13,177.07
2017,11,10,13,15,9.5,210.0,2.05,18.0,216.5,195.9,153.81
2017,11,10,13,30,4.0,186.0,2.0,18.0,189.0,167.25,130.96
2017,11,10,13,45,4.5,186.0,1.95,18.0,189.0,168.05,131.86
2017,11,10,14,0,5.0,186.0,1.9,18.0,189.0,168.95,132.8
2017,11,10,14,15,2.5,158.5,1.85,18.0,160.0,140.35,109.9
2017,11,10,14,30,0.0,131.0,1.8,18.0,131.0,112.4,87.37
2017,11,10,14,45,0.0,138.0,1.8,18.0,138.0,119.61,93.53
2017,11,10,15,0,0.0,145.0,1.8,18.0,145.0,127.35,100.1
2017,11,10,15,15,325.5,123.5,1.75,18.0,253.5,403.02,328.77
2017,11,10,15,30,651.0,102.0,1.7,18.0,362.0,599.44,480.67
2017,11,10,15,45,611.0,95.0,1.7,18.0,315.0,532.78,428.11
2017,11,10,16,0,571.0,88.0,1.7,18.0,268.0,468.36,377.83
2017,11,10,16,15,513.0,79.0,1.5,17.5,219.5,394.57,318.42
2017,11,10,16,30,455.0,70.0,1.3,17.0,171.0,325.67,261.02
2017,11,10,16,45,370.0,57.0,1.1,16.5,125.0,245.09,192.86
2017,11,10,17,0,285.0,44.0,0.9,16.0,79.0,176.99,133.36
2017,11,10,17,15,163.5,26.5,0.85,15.5,44.5,97.41,54.17
2017,11,10,17,30,42.0,9.0,0.8,15.0,10.0,18.94,0.0
2017,11,10,17,45,21.0,4.5,0.8,14.5,5.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.0,17.5,1.5,11.5,35.0,82.64,24.34
2017,11,11,7,30,322.0,35.0,1.7,12.0,70.0,178.36,134.25
2017,11,11,7,45,413.5,45.5,1.95,13.0,115.5,249.11,198.41
2017,11,11,8,0,505.0,56.0,2.2,14.0,161.0,329.91,268.56
2017,11,11,8,15,564.0,63.0,2.3,14.5,209.5,398.7,327.61
2017,11,11,8,30,623.0,70.0,2.4,15.0,258.0,472.64,388.69
2017,11,11,8,45,659.0,75.5,2.55,15.5,304.5,534.73,438.49
2017,11,11,9,0,695.0,81.0,2.7,16.0,351.0,598.74,488.19
2017,11,11,9,15,386.5,140.5,2.8,16.5,293.5,464.16,378.76
2017,11,11,9,30,78.0,200.0,2.9,17.0,236.0,261.58,211.34
2017,11,11,9,45,429.5,149.0,3.05,18.0,374.5,542.71,439.53
2017,11,11,10,0,781.0,98.0,3.2,19.0,513.0,805.9,633.4
2017,11,11,10,15,795.0,100.0,3.25,19.0,545.0,847.18,659.75
2017,11,11,10,30,809.0,102.0,3.3,19.0,577.0,886.46,686.21
2017,11,11,10,45,404.5,121.0,3.4,19.5,358.5,553.97,441.34
2017,11,11,11,0,0.0,140.0,3.5,20.0,140.0,119.85,91.77
2017,11,11,11,15,0.0,133.5,3.55,20.0,133.5,113.75,87.25
2017,11,11,11,30,0.0,127.0,3.6,20.0,127.0,107.75,82.34
2017,11,11,11,45,0.0,128.5,3.65,20.5,128.5,109.08,83.2
2017,11,11,12,0,0.0,130.0,3.7,21.0,130.0,110.42,84.08
2017,11,11,12,15,4.5,171.0,3.7,21.0,174.0,153.02,118.34
2017,11,11,12,30,9.0,212.0,3.7,21.0,218.0,197.18,153.47
2017,11,11,12,45,29.5,249.5,3.7,21.0,269.5,275.54,215.68
2017,11,11,13,0,50.0,287.0,3.7,21.0,321.0,338.84,265.23
2017,11,11,13,15,63.0,287.5,3.65,21.0,329.0,352.31,276.06
2017,11,11,13,30,76.0,288.0,3.6,21.0,337.0,365.43,286.8
2017,11,11,13,45,56.0,265.0,3.6,21.0,300.0,319.17,250.81
2017,11,11,14,0,36.0,242.0,3.6,21.0,263.0,274.05,215.5
2017,11,11,14,15,111.0,244.0,3.5,21.0,304.5,362.43,287.29
2017,11,11,14,30,186.0,246.0,3.4,21.0,346.0,427.26,339.4
2017,11,11,14,45,93.0,179.0,3.3,21.0,229.0,266.81,212.82
2017,11,11,15,0,0.0,112.0,3.2,21.0,112.0,95.57,73.09
2017,11,11,15,15,0.0,119.0,3.0,21.0,119.0,103.01,79.56
2017,11,11,15,30,0.0,126.0,2.8,21.0,126.0,111.27,86.53
2017,11,11,15,45,0.0,109.5,2.65,21.0,109.5,96.29,74.42
2017,11,11,16,0,0.0,93.0,2.5,21.0,93.0,81.38,62.24
2017,11,11,16,15,0.0,76.0,2.15,20.5,76.0,66.02,49.6
2017,11,11,16,30,0.0,59.0,1.8,20.0,59.0,50.67,36.75
2017,11,11,16,45,0.0,42.5,1.45,19.5,42.5,35.78,24.09
2017,11,11,17,0,0.0,26.0,1.1,19.0,26.0,21.47,11.78
2017,11,11,17,15,0.0,13.0,1.1,18.5,13.0,10.7,0.91
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,121.5,18.5,1.65,15.5,31.5,68.88,12.12
2017,11,12,7,30,243.0,37.0,1.8,16.0,63.0,150.31,110.77
2017,11,12,7,45,346.5,48.5,1.95,16.5,107.5,223.38,175.55
2017,11,12,8,0,450.0,60.0,2.1,17.0,152.0,307.45,247.56
2017,11,12,8,15,225.0,34.5,2.05,17.0,80.5,179.09,146.31
2017,11,12,8,30,0.0,9.0,2.0,17.0,9.0,7.4,0.65
2017,11,12,8,45,322.5,49.5,2.0,17.5,173.5,285.14,237.22
2017,11,12,9,0,645.0,90.0,2.0,18.0,338.0,574.86,464.95
2017,11,12,9,15,322.5,112.5,2.0,18.5,236.5,385.01,312.46
2017,11,12,9,30,0.0,135.0,2.0,19.0,135.0,118.01,91.77
2017,11,12,9,45,0.0,147.0,2.0,19.5,147.0,128.81,100.57
2017,11,12,10,0,0.0,159.0,2.0,20.0,159.0,139.71,108.9
2017,11,12,10,15,0.0,145.5,2.0,20.5,145.5,125.96,97.36
2017,11,12,10,30,0.0,132.0,2.0,21.0,132.0,112.88,86.48
2017,11,12,10,45,0.0,106.5,2.0,21.5,106.5,89.43,67.31
2017,11,12,11,0,0.0,81.0,2.0,22.0,81.0,67.36,49.3
2017,11,12,11,15,1.0,128.5,2.05,22.0,129.5,110.19,83.75
2017,11,12,11,30,2.0,176.0,2.1,22.0,178.0,155.52,119.65
2017,11,12,11,45,1.5,171.0,2.15,22.5,172.5,150.14,114.99
2017,11,12,12,0,1.0,166.0,2.2,23.0,167.0,144.84,110.54
2017,11,12,12,15,12.5,212.0,2.25,23.0,221.0,200.9,154.97
2017,11,12,12,30,24.0,258.0,2.3,23.0,275.0,258.96,200.18
2017,11,12,12,45,15.0,227.5,2.35,23.0,238.0,218.92,168.87
2017,11,12,13,0,6.0,197.0,2.4,23.0,201.0,179.79,138.23
2017,11,12,13,15,3.5,183.5,2.45,23.0,186.0,164.36,126.22
2017,11,12,13,30,1.0,170.0,2.5,23.0,171.0,149.14,114.29
2017,11,12,13,45,1.0,169.5,2.55,23.0,170.5,148.97,114.35
2017,11,12,14,0,1.0,169.0,2.6,23.0,170.0,148.91,114.5
2017,11,12,14,15,3.5,173.0,2.65,23.0,175.0,155.66,120.2
2017,11,12,14,30,6.0,177.0,2.7,23.0,180.0,162.6,126.07
2017,11,12,14,45,3.0,153.5,2.75,23.0,155.0,137.49,106.22
2017,11,12,15,0,0.0,130.0,2.8,23.0,130.0,112.89,86.64
2017,11,12,15,15,284.5,122.0,2.75,22.5,234.5,354.1,286.51
2017,11,12,15,30,569.0,114.0,2.7,22.0,339.0,555.55,444.16
2017,11,12,15,45,526.5,106.0,2.65,22.0,293.5,484.52,388.21
2017,11,12,16,0,484.0,98.0,2.6,22.0,248.0,422.89,339.51
2017,11,12,16,15,424.0,87.0,2.3,21.5,201.5,351.53,281.84
2017,11,12,16,30,364.0,76.0,2.0,21.0,155.0,285.93,227.23
2017,11,12,16,45,282.0,60.5,1.7,20.5,112.0,211.67,164.67
2017,11,12,17,0,200.0,45.0,1.4,20.0,69.0,146.83,108.77
2017,11,12,17,15,100.0,22.5,1.3,19.5,34.5,71.18,33.99
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,67.5,18.5,1.7,14.0,25.0,46.29,0.58
2017,11,13,7,30,135.0,37.0,1.9,14.0,50.0,102.21,74.52
2017,11,13,7,45,187.5,55.5,2.15,14.5,86.0,152.44,120.18
2017,11,13,8,0,240.0,74.0,2.4,15.0,122.0,208.42,169.32
2017,11,13,8,15,279.5,89.5,2.35,15.5,160.5,259.19,213.21
2017,11,13,8,30,319.0,105.0,2.3,16.0,199.0,326.6,269.11
2017,11,13,8,45,379.5,115.5,2.25,16.5,246.5,394.11,323.78
2017,11,13,9,0,440.0,126.0,2.2,17.0,294.0,466.78,380.79
2017,11,13,9,15,352.5,159.0,2.2,17.5,304.0,444.78,361.06
2017,11,13,9,30,265.0,192.0,2.2,18.0,314.0,429.68,346.33
2017,11,13,9,45,253.5,212.0,2.25,19.0,336.5,453.58,362.53
2017,11,13,10,0,242.0,232.0,2.3,20.0,359.0,458.3,363.89
2017,11,13,10,15,336.0,228.5,2.25,20.5,416.5,563.03,442.75
2017,11,13,10,30,430.0,225.0,2.2,21.0,474.0,674.05,522.67
2017,11,13,10,45,366.5,251.5,2.15,21.5,470.0,637.17,491.99
2017,11,13,11,0,303.0,278.0,2.1,22.0,466.0,614.99,472.61
2017,11,13,11,15,347.5,276.0,2.1,22.5,497.5,662.11,506.13
2017,11,13,11,30,392.0,274.0,2.1,23.0,529.0,709.37,538.68
2017,11,13,11,45,334.0,292.0,2.1,23.5,511.0,676.1,511.98
2017,11,13,12,0,276.0,310.0,2.1,24.0,493.0,640.48,484.25
2017,11,13,12,15,294.5,306.5,2.15,24.0,502.0,655.97,496.18
2017,11,13,12,30,313.0,303.0,2.2,24.0,511.0,670.25,506.93
2017,11,13,12,45,214.0,307.0,2.25,24.5,448.5,550.99,419.27
2017,11,13,13,0,115.0,311.0,2.3,25.0,386.0,433.36,331.09
2017,11,13,13,15,234.5,290.5,2.25,24.5,439.0,547.52,419.63
2017,11,13,13,30,354.0,270.0,2.2,24.0,492.0,656.9,501.16
2017,11,13,13,45,243.5,271.5,2.2,24.0,421.5,525.83,404.42
2017,11,13,14,0,133.0,273.0,2.2,24.0,351.0,420.29,324.7
2017,11,13,14,15,227.5,248.5,2.15,24.0,373.0,473.26,368.01
2017,11,13,14,30,322.0,224.0,2.1,24.0,395.0,538.01,418.09
2017,11,13,14,45,205.0,213.5,2.1,24.0,319.5,400.7,313.94
2017,11,13,15,0,88.0,203.0,2.1,24.0,244.0,274.32,215.43
2017,11,13,15,15,244.5,170.5,2.0,23.5,269.5,381.66,303.23
2017,11,13,15,30,401.0,138.0,1.9,23.0,295.0,458.76,364.67
2017,11,13,15,45,359.0,128.0,1.8,23.0,255.5,400.04,318.48
2017,11,13,16,0,317.0,118.0,1.7,23.0,216.0,332.7,265.55
2017,11,13,16,15,279.5,100.5,1.5,22.5,175.5,276.4,220.28
2017,11,13,16,30,242.0,83.0,1.3,22.0,135.0,223.8,176.68
2017,11,13,16,45,189.5,63.5,1.15,21.5,97.5,165.88,127.95
2017,11,13,17,0,137.0,44.0,1.0,21.0,60.0,113.68,82.98
2017,11,13,17,15,68.5,22.0,1.0,20.0,30.0,53.39,22.46
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,153.5,16.0,1.85,14.5,31.5,77.33,0.0
2017,11,14,7,30,307.0,32.0,2.2,15.0,63.0,170.54,124.66
2017,11,14,7,45,410.5,42.0,2.55,15.5,108.5,244.78,192.79
2017,11,14,8,0,514.0,52.0,2.9,16.0,154.0,330.5,267.38
2017,11,14,8,15,574.0,58.5,3.0,16.5,202.0,399.49,326.81
2017,11,14,8,30,634.0,65.0,3.1,17.0,250.0,473.73,388.37
2017,11,14,8,45,675.5,69.5,3.25,18.0,297.5,538.46,439.62
2017,11,14,9,0,717.0,74.0,3.4,19.0,345.0,602.48,488.54
2017,11,14,9,15,744.0,77.5,3.45,19.5,388.0,659.83,530.16
2017,11,14,9,30,771.0,81.0,3.5,20.0,431.0,717.35,570.4
2017,11,14,9,45,454.5,159.0,3.6,20.5,370.0,575.05,459.13
2017,11,14,10,0,138.0,237.0,3.7,21.0,309.0,375.92,298.53
2017,11,14,10,15,93.0,240.5,3.75,21.5,290.5,325.17,257.6
2017,11,14,10,30,48.0,244.0,3.8,22.0,272.0,288.9,227.04
2017,11,14,10,45,32.0,234.0,3.9,22.5,253.5,262.17,205.04
2017,11,14,11,0,16.0,224.0,4.0,23.0,235.0,217.51,168.98
2017,11,14,11,15,41.0,258.0,4.05,23.5,285.0,297.92,231.91
2017,11,14,11,30,66.0,292.0,4.1,24.0,335.0,362.28,281.07
2017,11,14,11,45,59.0,291.0,4.2,24.5,330.0,354.14,273.8
2017,11,14,12,0,52.0,290.0,4.3,25.0,325.0,345.91,266.75
2017,11,14,12,15,129.5,304.5,4.3,25.0,390.5,463.87,358.05
2017,11,14,12,30,207.0,319.0,4.3,25.0,456.0,559.68,430.69
2017,11,14,12,45,194.5,315.5,4.35,25.0,443.5,541.93,417.12
2017,11,14,13,0,182.0,312.0,4.4,25.0,431.0,523.73,403.73
2017,11,14,13,15,132.0,298.5,4.4,25.0,384.0,456.28,352.56
2017,11,14,13,30,82.0,285.0,4.4,25.0,337.0,369.48,286.29
2017,11,14,13,45,446.0,193.5,4.4,25.5,455.0,670.32,520.58
2017,11,14,14,0,810.0,102.0,4.4,26.0,573.0,893.74,680.07
2017,11,14,14,15,796.5,99.5,4.35,25.5,542.5,855.08,653.9
2017,11,14,14,30,783.0,97.0,4.3,25.0,512.0,814.37,627.77
2017,11,14,14,45,407.5,140.0,4.3,25.0,355.5,519.66,410.61
2017,11,14,15,0,32.0,183.0,4.3,25.0,199.0,206.92,161.4
2017,11,14,15,15,345.5,137.0,4.15,24.5,273.5,435.55,349.0
2017,11,14,15,30,659.0,91.0,4.0,24.0,348.0,595.33,475.09
2017,11,14,15,45,617.5,85.5,3.9,24.0,302.0,529.32,423.1
2017,11,14,16,0,576.0,80.0,3.8,24.0,256.0,465.65,372.63
2017,11,14,16,15,517.0,72.0,3.35,23.5,208.5,392.31,313.25
2017,11,14,16,30,458.0,64.0,2.9,23.0,161.0,323.93,256.13
2017,11,14,16,45,367.5,52.0,2.5,22.5,116.0,243.14,188.03
2017,11,14,17,0,277.0,40.0,2.1,22.0,71.0,171.92,126.17
2017,11,14,17,15,138.5,20.0,2.0,21.0,35.5,80.48,33.14
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,108.5,18.0,3.25,17.0,28.5,63.48,0.0
2017,11,15,7,30,217.0,36.0,3.4,17.0,57.0,141.0,101.38
2017,11,15,7,45,327.0,48.0,3.55,17.5,101.0,213.07,166.7
2017,11,15,8,0,437.0,60.0,3.7,18.0,145.0,301.26,242.54
2017,11,15,8,15,218.5,58.5,3.75,18.5,101.0,201.07,163.69
2017,11,15,8,30,0.0,57.0,3.8,19.0,57.0,47.2,34.12
2017,11,15,8,45,0.0,50.5,3.9,19.5,50.5,41.77,29.55
2017,11,15,9,0,0.0,44.0,4.0,20.0,44.0,36.37,24.9
2017,11,15,9,15,0.0,75.5,3.9,20.5,75.5,62.64,46.61
2017,11,15,9,30,0.0,107.0,3.8,21.0,107.0,91.28,69.93
2017,11,15,9,45,24.0,161.5,3.75,21.5,174.0,175.7,138.81
2017,11,15,10,0,48.0,216.0,3.7,22.0,241.0,257.51,203.72
2017,11,15,10,15,25.0,194.5,3.55,22.5,207.5,197.16,154.4
2017,11,15,10,30,2.0,173.0,3.4,23.0,174.0,154.31,119.03
2017,11,15,10,45,1.0,143.0,3.3,23.5,143.5,124.06,94.58
2017,11,15,11,0,0.0,113.0,3.2,24.0,113.0,95.28,71.3
2017,11,15,11,15,0.0,128.5,3.1,24.0,128.5,109.32,82.43
2017,11,15,11,30,0.0,144.0,3.0,24.0,144.0,123.55,93.62
2017,11,15,11,45,0.0,139.0,2.9,24.5,139.0,118.84,89.62
2017,11,15,12,0,0.0,134.0,2.8,25.0,134.0,114.21,85.74
2017,11,15,12,15,0.0,124.5,2.65,25.0,124.5,105.52,78.86
2017,11,15,12,30,0.0,115.0,2.5,25.0,115.0,96.95,72.07
2017,11,15,12,45,4.5,161.5,2.45,25.5,164.5,144.4,109.52
2017,11,15,13,0,9.0,208.0,2.4,26.0,214.0,194.11,148.05
2017,11,15,13,15,8.5,204.5,2.25,26.0,210.5,190.34,145.07
2017,11,15,13,30,8.0,201.0,2.1,26.0,207.0,186.66,142.31
2017,11,15,13,45,19.0,216.0,1.95,26.5,227.5,212.74,162.71
2017,11,15,14,0,30.0,231.0,1.8,27.0,248.0,257.65,197.11
2017,11,15,14,15,21.5,209.5,1.65,26.5,221.5,209.41,160.37
2017,11,15,14,30,13.0,188.0,1.5,26.0,195.0,180.48,138.35
2017,11,15,14,45,6.5,157.5,1.35,26.0,161.0,144.86,110.6
2017,11,15,15,0,0.0,127.0,1.2,26.0,127.0,110.3,83.35
2017,11,15,15,15,0.0,114.5,1.1,25.5,114.5,99.05,74.82
2017,11,15,15,30,0.0,102.0,1.0,25.0,102.0,87.9,66.19
2017,11,15,15,45,271.5,94.5,0.9,25.0,176.5,305.3,243.2
2017,11,15,16,0,543.0,87.0,0.8,25.0,251.0,453.54,354.62
2017,11,15,16,15,483.0,77.5,0.75,24.5,204.0,379.52,295.9
2017,11,15,16,30,423.0,68.0,0.7,24.0,157.0,308.4,239.22
2017,11,15,16,45,330.5,54.5,0.65,23.5,112.5,228.26,173.84
2017,11,15,17,0,238.0,41.0,0.6,23.0,68.0,158.73,114.94
2017,11,15,17,15,119.0,20.5,0.65,22.5,34.0,74.81,27.4
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,118.0,16.5,0.5,18.0,27.5,64.21,0.0
2017,11,16,7,30,236.0,33.0,0.6,18.0,55.0,144.59,101.96
2017,11,16,7,45,345.0,44.0,0.7,18.5,99.0,218.77,168.58
2017,11,16,8,0,454.0,55.0,0.8,19.0,143.0,304.64,240.71
2017,11,16,8,15,517.5,63.0,0.95,19.5,190.0,374.14,298.64
2017,11,16,8,30,581.0,71.0,1.1,20.0,237.0,449.32,359.06
2017,11,16,8,45,617.0,78.0,1.3,20.5,282.5,510.95,407.38
2017,11,16,9,0,653.0,85.0,1.5,21.0,328.0,574.62,455.73
2017,11,16,9,15,326.5,90.0,1.6,21.0,211.5,361.4,291.1
2017,11,16,9,30,0.0,95.0,1.7,21.0,95.0,80.09,60.33
2017,11,16,9,45,0.0,104.0,1.85,21.5,104.0,88.04,66.89
2017,11,16,10,0,0.0,113.0,2.0,22.0,113.0,96.03,73.06
2017,11,16,10,15,109.5,187.0,2.1,22.5,249.5,296.34,234.98
2017,11,16,10,30,219.0,261.0,2.2,23.0,386.0,485.57,378.92
2017,11,16,10,45,192.0,275.5,2.35,23.5,388.5,482.08,373.46
2017,11,16,11,0,165.0,290.0,2.5,24.0,391.0,476.78,367.81
2017,11,16,11,15,124.5,293.0,2.55,24.5,370.5,442.94,340.61
2017,11,16,11,30,84.0,296.0,2.6,25.0,350.0,386.09,296.49
2017,11,16,11,45,93.0,303.0,2.65,25.5,363.5,403.72,309.44
2017,11,16,12,0,102.0,310.0,2.7,26.0,377.0,421.41,322.06
2017,11,16,12,15,116.0,313.0,2.7,26.0,389.0,439.34,335.62
2017,11,16,12,30,130.0,316.0,2.7,26.0,401.0,479.03,364.85
2017,11,16,12,45,471.0,217.0,2.7,26.5,520.5,752.54,568.74
2017,11,16,13,0,812.0,118.0,2.7,27.0,640.0,978.22,720.33
2017,11,16,13,15,806.0,117.0,2.65,27.0,624.5,960.05,706.41
2017,11,16,13,30,800.0,116.0,2.6,27.0,609.0,938.83,692.89
2017,11,16,13,45,797.0,111.5,2.6,27.5,587.0,913.54,675.87
2017,11,16,14,0,794.0,107.0,2.6,28.0,565.0,885.34,657.0
2017,11,16,14,15,780.0,104.5,2.6,27.5,534.5,846.76,633.69
2017,11,16,14,30,766.0,102.0,2.6,27.0,504.0,806.19,608.79
2017,11,16,14,45,741.5,100.5,2.6,27.0,466.0,761.17,579.25
2017,11,16,15,0,717.0,99.0,2.6,27.0,428.0,710.67,545.43
2017,11,16,15,15,688.5,94.5,2.5,26.5,386.0,653.26,506.57
2017,11,16,15,30,660.0,90.0,2.4,26.0,344.0,596.25,466.18
2017,11,16,15,45,618.0,84.5,2.3,26.0,298.0,529.94,416.3
2017,11,16,16,0,576.0,79.0,2.2,26.0,252.0,466.0,366.78
2017,11,16,16,15,517.0,70.5,1.9,25.0,205.0,392.14,308.87
2017,11,16,16,30,458.0,62.0,1.6,24.0,158.0,323.3,252.84
2017,11,16,16,45,371.5,50.0,1.35,23.5,113.5,244.26,186.99
2017,11,16,17,0,285.0,38.0,1.1,23.0,69.0,173.99,126.14
2017,11,16,17,15,142.5,19.0,1.15,22.5,34.5,80.63,26.52
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,115.5,16.5,3.35,18.5,27.0,50.26,0.0
2017,11,17,7,30,231.0,33.0,3.5,19.0,54.0,143.28,99.93
2017,11,17,7,45,337.0,45.5,3.7,19.5,98.0,216.63,167.68
2017,11,17,8,0,443.0,58.0,3.9,20.0,142.0,302.16,241.15
2017,11,17,8,15,259.0,86.0,4.2,20.5,139.0,245.35,198.38
2017,11,17,8,30,75.0,114.0,4.5,21.0,136.0,160.51,128.54
2017,11,17,8,45,86.0,134.0,4.85,21.5,163.0,191.22,154.0
2017,11,17,9,0,97.0,154.0,5.2,22.0,190.0,223.02,179.74
2017,11,17,9,15,412.5,124.0,5.35,22.5,303.5,465.48,378.35
2017,11,17,9,30,728.0,94.0,5.5,23.0,417.0,702.67,561.85
2017,11,17,9,45,753.0,96.0,5.7,23.5,456.0,755.0,598.06
2017,11,17,10,0,778.0,98.0,5.9,24.0,495.0,802.29,630.88
2017,11,17,10,15,792.5,100.0,5.95,24.5,527.0,843.87,658.56
2017,11,17,10,30,807.0,102.0,6.0,25.0,559.0,883.52,684.57
2017,11,17,10,45,485.5,195.0,6.05,25.5,473.5,705.99,551.3
2017,11,17,11,0,164.0,288.0,6.1,26.0,388.0,473.94,368.53
2017,11,17,11,15,506.0,196.0,6.05,26.0,516.0,748.62,582.35
2017,11,17,11,30,848.0,104.0,6.0,26.0,644.0,993.93,756.5
2017,11,17,11,45,840.5,109.5,6.0,26.5,651.0,1002.25,758.91
2017,11,17,12,0,833.0,115.0,6.0,27.0,658.0,1006.95,760.26
2017,11,17,12,15,554.0,209.5,5.95,27.0,571.0,831.93,636.55
2017,11,17,12,30,275.0,304.0,5.9,27.0,484.0,634.67,486.92
2017,11,17,12,45,557.0,206.5,5.85,27.5,565.0,827.63,633.86
2017,11,17,13,0,839.0,109.0,5.8,28.0,646.0,994.76,749.11
2017,11,17,13,15,833.0,107.5,5.7,28.0,630.0,975.74,735.06
2017,11,17,13,30,827.0,106.0,5.6,28.0,614.0,953.59,720.03
2017,11,17,13,45,821.5,103.0,5.6,28.0,591.0,927.15,702.75
2017,11,17,14,0,816.0,100.0,5.6,28.0,568.0,897.84,683.51
2017,11,17,14,15,802.5,98.0,5.5,28.0,537.5,859.8,657.57
2017,11,17,14,30,789.0,96.0,5.4,28.0,507.0,819.69,630.09
2017,11,17,14,45,762.5,95.0,5.35,28.0,468.5,768.05,594.39
2017,11,17,15,0,736.0,94.0,5.3,28.0,430.0,720.29,561.15
2017,11,17,15,15,709.0,89.5,5.15,27.5,388.0,663.36,521.33
2017,11,17,15,30,682.0,85.0,5.0,27.0,346.0,606.66,480.29
2017,11,17,15,45,647.0,78.5,4.9,27.0,300.5,542.93,431.21
2017,11,17,16,0,612.0,72.0,4.8,27.0,255.0,480.95,382.13
2017,11,17,16,15,554.0,64.5,4.45,26.5,207.5,407.11,322.53
2017,11,17,16,30,496.0,57.0,4.1,26.0,160.0,338.17,265.15
2017,11,17,16,45,409.0,46.0,3.75,25.5,115.0,257.94,197.58
2017,11,17,17,0,322.0,35.0,3.4,25.0,70.0,187.12,135.27
2017,11,17,17,15,161.0,17.5,3.4,24.5,35.0,87.59,25.16
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,97.0,17.0,3.45,18.5,25.5,44.89,0.0
2017,11,18,7,30,194.0,34.0,3.5,19.0,51.0,131.42,90.16
2017,11,18,7,45,298.0,48.5,3.6,19.5,94.5,202.3,156.22
2017,11,18,8,0,402.0,63.0,3.7,20.0,138.0,285.52,227.64
2017,11,18,8,15,468.0,73.0,3.85,20.5,185.0,357.28,288.76
2017,11,18,8,30,534.0,83.0,4.0,21.0,232.0,433.89,351.97
2017,11,18,8,45,597.0,86.0,4.2,21.5,281.0,506.76,410.56
2017,11,18,9,0,660.0,89.0,4.4,22.0,330.0,583.74,470.66
2017,11,18,9,15,692.0,93.5,4.6,22.5,373.5,643.55,516.0
2017,11,18,9,30,724.0,98.0,4.8,23.0,417.0,704.12,559.59
2017,11,18,9,45,768.0,94.5,5.05,24.0,460.0,760.68,598.47
2017,11,18,10,0,812.0,91.0,5.3,25.0,503.0,822.87,640.73
2017,11,18,10,15,828.0,93.0,5.85,25.0,536.0,866.78,673.38
2017,11,18,10,30,844.0,95.0,6.4,25.0,569.0,908.76,704.69
2017,11,18,10,45,862.0,94.0,6.95,25.5,597.0,946.8,731.69
2017,11,18,11,0,880.0,93.0,7.5,26.0,625.0,971.49,749.11
2017,11,18,11,15,887.0,94.0,7.75,25.5,643.0,995.74,768.05
2017,11,18,11,30,894.0,95.0,8.0,25.0,661.0,1016.81,784.94
2017,11,18,11,45,904.0,93.0,8.25,25.0,672.0,1034.0,797.68
2017,11,18,12,0,914.0,91.0,8.5,25.0,683.0,1047.79,808.2
2017,11,18,12,15,915.0,91.0,8.5,24.5,684.5,1051.35,812.16
2017,11,18,12,30,916.0,91.0,8.5,24.0,686.0,1051.27,813.77
2017,11,18,12,45,919.5,88.5,8.5,24.0,680.0,1047.04,811.0
2017,11,18,13,0,923.0,86.0,8.5,24.0,674.0,1039.12,805.79
2017,11,18,13,15,918.0,85.0,8.4,23.5,658.0,1020.96,794.58
2017,11,18,13,30,913.0,84.0,8.3,23.0,642.0,999.42,781.06
2017,11,18,13,45,910.0,81.5,8.25,23.0,619.0,974.68,763.96
2017,11,18,14,0,907.0,79.0,8.2,23.0,596.0,946.7,744.6
2017,11,18,14,15,895.0,77.0,8.1,22.5,564.5,908.18,718.74
2017,11,18,14,30,883.0,75.0,8.0,22.0,533.0,867.27,690.95
2017,11,18,14,45,867.5,72.5,7.95,22.0,495.0,820.69,657.49
2017,11,18,15,0,852.0,70.0,7.9,22.0,457.0,779.98,628.2
2017,11,18,15,15,827.5,67.0,7.8,21.5,413.5,722.38,586.61
2017,11,18,15,30,803.0,64.0,7.7,21.0,370.0,664.47,543.98
2017,11,18,15,45,770.5,60.0,7.6,20.5,322.0,600.09,494.11
2017,11,18,16,0,738.0,56.0,7.5,20.0,274.0,536.86,442.54
2017,11,18,16,15,683.5,50.5,7.25,19.5,224.0,461.08,378.76
2017,11,18,16,30,629.0,45.0,7.0,19.0,174.0,389.5,316.27
2017,11,18,16,45,542.5,37.0,6.75,18.5,126.0,305.52,241.98
2017,11,18,17,0,456.0,29.0,6.5,18.0,78.0,230.34,171.71
2017,11,18,17,15,228.0,14.5,6.3,17.5,39.0,106.5,27.86
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,228.0,12.5,2.65,6.5,31.5,82.11,0.0
