Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,8,0,431.0,47.0,4.1,11.0,112.0,282.46,230.39
2017,11,29,8,15,507.0,55.5,4.2,11.5,159.5,357.12,297.37
2017,11,29,8,30,583.0,64.0,4.3,12.0,207.0,438.75,368.17
2017,11,29,8,45,635.0,69.0,4.4,13.0,254.0,507.72,425.7
2017,11,29,9,0,687.0,74.0,4.5,14.0,301.0,580.14,483.81
2017,11,29,9,15,720.0,78.5,4.4,14.5,345.0,641.23,530.66
2017,11,29,9,30,753.0,83.0,4.3,15.0,389.0,698.87,572.21
2017,11,29,9,45,777.0,86.0,4.2,15.5,428.5,752.39,609.51
2017,11,29,10,0,801.0,89.0,4.1,16.0,468.0,805.22,645.58
2017,11,29,10,15,817.5,91.5,4.0,16.5,501.0,849.89,674.89
2017,11,29,10,30,834.0,94.0,3.9,17.0,534.0,892.77,702.41
2017,11,29,10,45,845.5,95.5,3.8,17.5,560.0,927.74,723.85
2017,11,29,11,0,857.0,97.0,3.7,18.0,586.0,960.15,743.27
2017,11,29,11,15,864.5,98.0,3.6,18.5,604.5,985.31,757.47
2017,11,29,11,30,872.0,99.0,3.5,19.0,623.0,1007.39,769.51
2017,11,29,11,45,876.5,99.5,3.45,19.5,633.5,1022.64,777.3
2017,11,29,12,0,881.0,100.0,3.4,20.0,644.0,1034.5,782.94
2017,11,29,12,15,882.0,100.0,3.3,20.0,646.0,1038.73,784.69
2017,11,29,12,30,883.0,100.0,3.2,20.0,648.0,1039.44,784.28
2017,11,29,12,45,884.0,98.0,3.15,20.5,642.0,1034.12,778.98
2017,11,29,13,0,885.0,96.0,3.1,21.0,636.0,1025.27,771.57
2017,11,29,13,15,880.0,95.5,3.0,21.0,621.0,1008.85,760.35
2017,11,29,13,30,875.0,95.0,2.9,21.0,606.0,989.14,747.12
2017,11,29,13,45,871.0,91.5,2.85,21.5,584.5,963.51,729.06
2017,11,29,14,0,867.0,88.0,2.8,22.0,563.0,934.8,709.07
2017,11,29,14,15,854.5,86.0,2.65,22.0,533.0,897.35,683.72
2017,11,29,14,30,842.0,84.0,2.5,22.0,503.0,857.61,656.77
2017,11,29,14,45,827.0,80.5,2.45,22.0,467.0,811.89,626.24
2017,11,29,15,0,812.0,77.0,2.4,22.0,431.0,764.55,594.22
2017,11,29,15,15,785.5,74.0,2.15,21.5,388.5,707.71,554.64
2017,11,29,15,30,759.0,71.0,1.9,21.0,346.0,650.7,514.18
2017,11,29,15,45,724.0,65.5,1.7,21.0,300.0,585.32,465.0
2017,11,29,16,0,689.0,60.0,1.5,21.0,254.0,521.31,414.59
2017,11,29,16,15,629.5,54.0,1.3,20.0,205.5,448.48,356.92
2017,11,29,16,30,570.0,48.0,1.1,19.0,157.0,376.78,297.83
2017,11,29,16,45,471.5,39.0,0.95,18.5,111.0,288.81,223.63
2017,11,29,17,0,373.0,30.0,0.8,18.0,65.0,211.34,152.1
2017,11,29,17,15,186.5,15.0,0.8,17.5,32.5,95.92,0.0
2017,11,29,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,89.5,10.0,1.05,9.5,14.5,36.19,0.0
2017,11,30,7,30,179.0,20.0,1.2,10.0,29.0,101.7,13.92
2017,11,30,7,45,302.5,33.0,1.35,11.0,69.5,188.09,142.94
2017,11,30,8,0,426.0,46.0,1.5,12.0,110.0,278.66,224.26
2017,11,30,8,15,501.0,54.5,1.55,12.5,156.5,352.38,288.88
2017,11,30,8,30,576.0,63.0,1.6,13.0,203.0,433.01,356.84
2017,11,30,8,45,623.5,69.5,1.65,13.5,249.5,500.45,411.87
2017,11,30,9,0,671.0,76.0,1.7,14.0,296.0,571.05,467.21
2017,11,30,9,15,704.0,80.5,1.5,15.0,339.5,631.46,509.95
2017,11,30,9,30,737.0,85.0,1.3,16.0,383.0,692.81,549.83
2017,11,30,9,45,532.5,138.0,1.1,17.5,364.0,612.0,483.31
2017,11,30,10,0,328.0,191.0,0.9,19.0,345.0,503.79,395.95
2017,11,30,10,15,323.0,209.0,0.95,19.5,370.0,531.38,415.8
2017,11,30,10,30,318.0,227.0,1.0,20.0,395.0,557.68,433.17
2017,11,30,10,45,209.0,244.0,1.1,21.0,356.5,464.84,361.21
2017,11,30,11,0,100.0,261.0,1.2,22.0,318.0,365.27,283.37
2017,11,30,11,15,474.5,183.0,1.1,22.0,465.0,701.74,536.61
2017,11,30,11,30,849.0,105.0,1.0,22.0,612.0,991.46,724.61
2017,11,30,11,45,581.0,190.0,0.95,22.5,540.0,830.0,613.33
2017,11,30,12,0,313.0,275.0,0.9,23.0,468.0,642.02,480.03
2017,11,30,12,15,584.5,191.0,0.85,23.0,552.0,841.67,622.45
2017,11,30,12,30,856.0,107.0,0.8,23.0,636.0,1020.53,732.96
2017,11,30,12,45,855.5,105.5,0.8,23.5,629.5,1014.56,725.31
2017,11,30,13,0,855.0,104.0,0.8,24.0,623.0,1005.17,718.55
2017,11,30,13,15,849.0,103.0,0.75,24.0,608.5,987.58,707.23
2017,11,30,13,30,843.0,102.0,0.7,24.0,594.0,966.82,694.19
2017,11,30,13,45,835.0,100.0,0.7,24.0,571.5,939.94,678.47
2017,11,30,14,0,827.0,98.0,0.7,24.0,549.0,910.25,661.03
2017,11,30,14,15,812.5,95.5,0.75,24.0,519.0,871.48,638.6
2017,11,30,14,30,798.0,93.0,0.8,24.0,489.0,830.65,614.54
2017,11,30,14,45,770.5,92.5,0.85,24.0,451.5,779.37,583.02
2017,11,30,15,0,743.0,92.0,0.9,24.0,414.0,732.49,553.84
2017,11,30,15,15,714.0,87.5,0.9,23.5,372.5,674.54,516.53
2017,11,30,15,30,685.0,83.0,0.9,23.0,331.0,616.9,478.21
2017,11,30,15,45,643.5,77.5,0.95,23.0,286.0,550.34,430.19
2017,11,30,16,0,602.0,72.0,1.0,23.0,241.0,485.95,381.85
2017,11,30,16,15,539.5,64.0,1.0,21.5,194.0,409.31,323.69
2017,11,30,16,30,477.0,56.0,1.0,20.0,147.0,337.83,266.61
2017,11,30,16,45,381.0,44.5,1.0,19.0,103.5,252.92,196.06
2017,11,30,17,0,285.0,33.0,1.0,18.0,60.0,178.3,128.48
2017,11,30,17,15,142.5,16.5,1.1,17.5,30.0,82.2,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,11.1,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,27.35,0.0
2017,12,1,7,45,174.0,39.0,1.05,11.0,65.0,140.81,105.94
2017,12,1,8,0,348.0,52.0,1.2,12.0,104.0,246.5,198.09
2017,12,1,8,15,424.5,63.5,1.2,12.5,149.5,320.05,261.95
2017,12,1,8,30,501.0,75.0,1.2,13.0,195.0,401.12,329.82
2017,12,1,8,45,560.0,81.0,1.2,13.5,241.5,472.39,387.48
2017,12,1,9,0,619.0,87.0,1.2,14.0,288.0,547.64,445.93
2017,12,1,9,15,654.0,92.5,1.35,15.0,331.5,608.7,491.53
2017,12,1,9,30,689.0,98.0,1.5,16.0,375.0,670.92,535.88
2017,12,1,9,45,719.0,100.5,1.7,17.5,414.0,726.4,572.92
2017,12,1,10,0,749.0,103.0,1.9,19.0,453.0,781.8,608.98
2017,12,1,10,15,766.5,106.0,1.95,19.5,485.5,826.48,637.75
2017,12,1,10,30,784.0,109.0,2.0,20.0,518.0,869.63,665.15
2017,12,1,10,45,799.0,109.5,2.1,20.5,544.5,899.49,683.67
2017,12,1,11,0,814.0,110.0,2.2,21.0,571.0,933.3,704.93
2017,12,1,11,15,821.5,111.5,2.2,21.5,589.0,958.45,719.21
2017,12,1,11,30,829.0,113.0,2.2,22.0,607.0,980.66,731.61
2017,12,1,11,45,851.0,106.0,2.25,22.5,620.5,1004.27,745.53
2017,12,1,12,0,873.0,99.0,2.3,23.0,634.0,1024.58,757.33
2017,12,1,12,15,873.5,99.0,2.3,23.0,635.5,1028.44,759.45
2017,12,1,12,30,874.0,99.0,2.3,23.0,637.0,1028.82,759.66
2017,12,1,12,45,871.5,98.5,2.3,23.5,630.5,1022.06,753.97
2017,12,1,13,0,869.0,98.0,2.3,24.0,624.0,1011.86,746.32
2017,12,1,13,15,863.5,97.0,2.3,24.0,609.5,994.7,735.76
2017,12,1,13,30,858.0,96.0,2.3,24.0,595.0,974.34,723.28
2017,12,1,13,45,848.5,94.5,2.3,24.0,572.0,946.46,705.91
2017,12,1,14,0,839.0,93.0,2.3,24.0,549.0,915.81,686.73
2017,12,1,14,15,825.5,91.0,2.25,24.0,519.5,878.35,662.45
2017,12,1,14,30,812.0,89.0,2.2,24.0,490.0,838.73,636.59
2017,12,1,14,45,788.0,87.5,2.2,24.0,453.5,788.96,603.85
2017,12,1,15,0,764.0,86.0,2.2,24.0,417.0,738.18,569.93
2017,12,1,15,15,736.5,82.0,1.95,23.5,375.5,685.73,533.59
2017,12,1,15,30,709.0,78.0,1.7,23.0,334.0,628.99,493.41
2017,12,1,15,45,669.0,73.0,1.5,22.5,288.5,563.1,444.41
2017,12,1,16,0,629.0,68.0,1.3,22.0,243.0,499.21,395.13
2017,12,1,16,15,568.5,60.5,1.2,21.0,196.5,423.05,335.77
2017,12,1,16,30,508.0,53.0,1.1,20.0,150.0,351.85,277.75
2017,12,1,16,45,411.0,42.5,1.05,19.5,106.0,265.85,205.69
2017,12,1,17,0,314.0,32.0,1.0,19.0,62.0,190.17,136.47
2017,12,1,17,15,157.0,16.0,1.05,18.5,31.0,87.18,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,6.0,1.65,10.5,6.0,5.12,0.0
2017,12,2,7,30,0.0,12.0,1.9,11.0,12.0,9.89,0.0
2017,12,2,7,45,1.5,30.5,2.2,12.0,31.0,28.24,16.94
2017,12,2,8,0,3.0,49.0,2.5,13.0,50.0,46.93,33.85
2017,12,2,8,15,12.5,69.0,2.55,13.5,72.0,71.22,55.11
2017,12,2,8,30,22.0,89.0,2.6,14.0,94.0,104.31,83.65
2017,12,2,8,45,29.5,107.5,2.65,15.0,116.0,128.58,104.14
2017,12,2,9,0,37.0,126.0,2.7,16.0,138.0,153.67,124.87
2017,12,2,9,15,18.5,130.0,2.85,17.0,136.0,132.1,105.91
2017,12,2,9,30,0.0,134.0,3.0,18.0,134.0,120.65,95.29
2017,12,2,9,45,32.5,166.0,3.15,19.0,181.5,192.98,154.87
2017,12,2,10,0,65.0,198.0,3.3,20.0,229.0,257.47,206.54
2017,12,2,10,15,442.0,148.0,3.3,20.5,376.5,582.5,467.35
2017,12,2,10,30,819.0,98.0,3.3,21.0,524.0,881.87,683.27
2017,12,2,10,45,830.5,100.0,3.3,21.5,550.0,917.22,702.95
2017,12,2,11,0,842.0,102.0,3.3,22.0,576.0,950.07,722.87
2017,12,2,11,15,849.0,103.5,3.25,22.0,594.5,975.28,738.51
2017,12,2,11,30,856.0,105.0,3.2,22.0,613.0,997.45,752.17
2017,12,2,11,45,869.5,101.5,3.2,22.5,625.0,1016.91,763.02
2017,12,2,12,0,883.0,98.0,3.2,23.0,637.0,1033.08,771.77
2017,12,2,12,15,883.5,98.0,3.15,23.0,639.0,1037.07,773.65
2017,12,2,12,30,884.0,98.0,3.1,23.0,641.0,1037.53,773.48
2017,12,2,12,45,881.0,98.0,3.05,23.5,634.5,1030.94,767.37
2017,12,2,13,0,878.0,98.0,3.0,24.0,628.0,1020.89,759.22
2017,12,2,13,15,872.0,97.0,2.95,24.0,613.0,1003.23,747.73
2017,12,2,13,30,866.0,96.0,2.9,24.0,598.0,982.34,734.29
2017,12,2,13,45,856.0,94.5,2.9,24.0,575.0,953.93,716.33
2017,12,2,14,0,846.0,93.0,2.9,24.0,552.0,922.74,696.53
2017,12,2,14,15,832.0,91.0,2.85,24.0,522.5,884.74,671.66
2017,12,2,14,30,818.0,89.0,2.8,24.0,493.0,844.58,645.18
2017,12,2,14,45,756.5,90.0,2.75,24.0,442.5,766.13,591.46
2017,12,2,15,0,695.0,91.0,2.7,24.0,392.0,694.35,541.65
2017,12,2,15,15,650.5,93.5,2.5,23.5,353.0,634.99,500.11
2017,12,2,15,30,606.0,96.0,2.3,23.0,314.0,576.62,457.25
2017,12,2,15,45,575.5,86.5,2.15,23.0,271.5,516.37,411.12
2017,12,2,16,0,545.0,77.0,2.0,23.0,229.0,457.5,364.7
2017,12,2,16,15,491.5,67.5,1.75,22.0,185.0,387.07,308.66
2017,12,2,16,30,438.0,58.0,1.5,21.0,141.0,320.99,254.0
2017,12,2,16,45,354.0,45.0,1.25,20.0,99.5,242.13,187.56
2017,12,2,17,0,270.0,32.0,1.0,19.0,58.0,172.52,123.74
2017,12,2,17,15,135.0,16.0,1.0,18.5,29.0,79.59,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.15,14.5,2.0,1.71,0.0
2017,12,3,7,30,0.0,4.0,1.4,15.0,4.0,3.28,0.0
2017,12,3,7,45,0.0,11.0,1.7,15.5,11.0,9.04,1.44
2017,12,3,8,0,0.0,18.0,2.0,16.0,18.0,14.81,6.7
2017,12,3,8,15,0.0,26.5,2.0,16.5,26.5,21.84,12.83
2017,12,3,8,30,0.0,35.0,2.0,17.0,35.0,28.89,18.92
2017,12,3,8,45,0.0,44.0,2.05,17.5,44.0,36.36,25.27
2017,12,3,9,0,0.0,53.0,2.1,18.0,53.0,43.85,31.54
2017,12,3,9,15,0.0,50.0,2.25,18.5,50.0,41.36,29.31
2017,12,3,9,30,0.0,47.0,2.4,19.0,47.0,38.87,27.09
2017,12,3,9,45,0.0,32.0,2.55,20.0,32.0,26.43,16.5
2017,12,3,10,0,0.0,17.0,2.7,21.0,17.0,14.03,6.05
2017,12,3,10,15,0.0,13.0,2.75,21.0,13.0,10.73,3.28
2017,12,3,10,30,0.0,9.0,2.8,21.0,9.0,7.43,0.52
2017,12,3,10,45,0.0,43.0,2.85,21.5,43.0,35.61,23.77
2017,12,3,11,0,0.0,77.0,2.9,22.0,77.0,63.96,46.84
2017,12,3,11,15,0.0,44.0,2.9,22.0,44.0,36.46,24.31
2017,12,3,11,30,0.0,11.0,2.9,22.0,11.0,9.09,1.83
2017,12,3,11,45,35.0,143.0,2.95,22.5,164.5,169.71,133.13
2017,12,3,12,0,70.0,275.0,3.0,23.0,318.0,354.35,276.67
2017,12,3,12,15,190.5,275.0,3.0,23.0,391.5,497.82,387.91
2017,12,3,12,30,311.0,275.0,3.0,23.0,465.0,641.74,495.53
2017,12,3,12,45,351.0,263.0,3.05,23.5,475.5,666.34,512.89
2017,12,3,13,0,391.0,251.0,3.1,24.0,486.0,689.13,529.63
2017,12,3,13,15,225.5,252.5,3.15,24.0,388.0,501.54,389.73
2017,12,3,13,30,60.0,254.0,3.2,24.0,290.0,319.26,248.17
2017,12,3,13,45,130.0,251.5,3.25,24.0,323.5,403.19,315.47
2017,12,3,14,0,200.0,249.0,3.3,24.0,357.0,463.38,363.18
2017,12,3,14,15,243.0,229.5,3.35,24.0,354.0,474.35,373.2
2017,12,3,14,30,286.0,210.0,3.4,24.0,351.0,500.6,394.59
2017,12,3,14,45,312.5,189.5,3.5,24.0,333.0,489.2,387.55
2017,12,3,15,0,339.0,169.0,3.6,24.0,315.0,475.06,378.4
2017,12,3,15,15,322.5,155.5,3.5,23.5,283.5,433.8,347.56
2017,12,3,15,30,306.0,142.0,3.4,23.0,252.0,393.2,316.67
2017,12,3,15,45,289.5,124.5,3.35,23.0,217.5,348.47,281.34
2017,12,3,16,0,273.0,107.0,3.3,23.0,183.0,304.75,245.94
2017,12,3,16,15,242.5,89.0,2.9,22.0,147.5,253.47,203.99
2017,12,3,16,30,212.0,71.0,2.5,21.0,112.0,204.96,163.12
2017,12,3,16,45,161.0,53.0,2.1,20.5,78.5,149.73,115.6
2017,12,3,17,0,110.0,35.0,1.7,20.0,45.0,99.81,70.21
2017,12,3,17,15,55.0,17.5,1.75,19.5,22.5,45.15,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,53.0,8.5,3.55,18.0,10.5,7.26,0.0
2017,12,4,7,30,106.0,17.0,3.7,18.0,21.0,67.96,0.0
2017,12,4,7,45,236.5,30.5,3.9,18.5,58.0,155.56,111.01
2017,12,4,8,0,367.0,44.0,4.1,19.0,95.0,246.83,193.82
2017,12,4,8,15,447.0,53.5,4.25,19.5,140.0,320.71,258.48
2017,12,4,8,30,527.0,63.0,4.4,20.0,185.0,402.2,327.61
2017,12,4,8,45,263.5,60.5,4.55,20.5,121.5,253.61,208.2
2017,12,4,9,0,0.0,58.0,4.7,21.0,58.0,48.03,34.5
2017,12,4,9,15,0.0,91.0,4.9,21.5,91.0,78.31,59.56
2017,12,4,9,30,0.0,124.0,5.1,22.0,124.0,110.48,85.71
2017,12,4,9,45,0.5,137.0,5.35,22.5,137.5,122.72,95.3
2017,12,4,10,0,1.0,150.0,5.6,23.0,151.0,135.13,104.96
2017,12,4,10,15,6.5,167.0,5.65,23.5,170.5,156.22,121.69
2017,12,4,10,30,12.0,184.0,5.7,24.0,190.0,177.84,138.67
2017,12,4,10,45,6.0,110.0,5.8,24.5,113.0,98.73,74.71
2017,12,4,11,0,0.0,36.0,5.9,25.0,36.0,29.8,18.59
2017,12,4,11,15,28.0,147.0,5.8,25.0,163.5,166.58,129.55
2017,12,4,11,30,56.0,258.0,5.7,25.0,291.0,320.24,250.28
2017,12,4,11,45,453.5,178.0,5.6,25.5,452.5,688.05,538.99
2017,12,4,12,0,851.0,98.0,5.5,26.0,614.0,1000.28,759.68
2017,12,4,12,15,532.5,193.5,5.4,26.0,517.0,791.91,609.96
2017,12,4,12,30,214.0,289.0,5.3,26.0,420.0,538.97,417.14
2017,12,4,12,45,276.0,276.0,5.2,26.5,443.0,606.81,468.76
2017,12,4,13,0,338.0,263.0,5.1,27.0,466.0,650.93,501.5
2017,12,4,13,15,248.0,267.5,4.95,27.0,414.5,542.29,419.48
2017,12,4,13,30,158.0,272.0,4.8,27.0,363.0,457.42,353.95
2017,12,4,13,45,158.0,261.5,4.7,27.0,349.5,442.49,343.35
2017,12,4,14,0,158.0,251.0,4.6,27.0,336.0,427.22,332.27
2017,12,4,14,15,480.0,168.0,4.45,27.0,407.5,654.75,510.09
2017,12,4,14,30,802.0,85.0,4.3,27.0,479.0,827.08,634.91
2017,12,4,14,45,666.0,108.5,4.15,27.0,420.0,718.77,557.16
2017,12,4,15,0,530.0,132.0,4.0,27.0,361.0,602.96,472.81
2017,12,4,15,15,509.0,122.5,3.7,26.5,325.0,554.29,437.6
2017,12,4,15,30,488.0,113.0,3.4,26.0,289.0,505.98,401.51
2017,12,4,15,45,465.5,100.0,3.1,26.0,249.5,453.13,360.39
2017,12,4,16,0,443.0,87.0,2.8,26.0,210.0,401.33,319.06
2017,12,4,16,15,400.5,74.0,2.4,25.0,169.5,339.29,269.38
2017,12,4,16,30,358.0,61.0,2.0,24.0,129.0,281.01,221.03
2017,12,4,16,45,291.0,46.5,1.65,23.0,91.0,213.4,163.94
2017,12,4,17,0,224.0,32.0,1.3,22.0,53.0,153.26,108.69
2017,12,4,17,15,112.0,16.0,1.35,21.5,26.5,69.7,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.41,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,6.83,0.0
2017,12,5,7,45,0.0,24.0,6.15,10.5,24.0,20.13,10.03
2017,12,5,8,0,0.0,40.0,6.3,10.0,40.0,35.33,24.26
2017,12,5,8,15,0.0,59.5,6.35,10.0,59.5,54.14,40.98
2017,12,5,8,30,0.0,79.0,6.4,10.0,79.0,72.65,57.35
2017,12,5,8,45,6.5,97.0,6.5,10.5,99.5,93.38,75.45
2017,12,5,9,0,13.0,115.0,6.6,11.0,120.0,114.78,93.88
2017,12,5,9,15,112.5,139.5,6.55,11.0,183.5,236.51,200.1
2017,12,5,9,30,212.0,164.0,6.5,11.0,247.0,344.57,292.88
2017,12,5,9,45,107.0,158.0,6.5,11.5,200.0,259.14,217.89
2017,12,5,10,0,2.0,152.0,6.5,12.0,153.0,138.2,112.13
2017,12,5,10,15,29.0,185.5,6.5,12.5,201.0,211.46,174.11
2017,12,5,10,30,56.0,219.0,6.5,13.0,249.0,274.82,226.66
2017,12,5,10,45,57.0,231.0,6.5,13.5,262.0,289.76,238.02
2017,12,5,11,0,58.0,243.0,6.5,14.0,275.0,304.86,249.5
2017,12,5,11,15,29.0,201.5,6.45,14.0,217.5,227.68,185.21
2017,12,5,11,30,0.0,160.0,6.4,14.0,160.0,140.13,111.69
2017,12,5,11,45,0.0,162.5,6.4,14.5,162.5,142.35,113.28
2017,12,5,12,0,0.0,165.0,6.4,15.0,165.0,144.64,114.89
2017,12,5,12,15,0.0,158.0,6.35,15.0,158.0,137.76,109.18
2017,12,5,12,30,0.0,151.0,6.3,15.0,151.0,131.01,103.62
2017,12,5,12,45,0.0,141.0,6.25,15.5,141.0,121.52,95.62
2017,12,5,13,0,0.0,131.0,6.2,16.0,131.0,112.17,87.78
2017,12,5,13,15,0.0,131.0,6.15,16.0,131.0,112.28,87.94
2017,12,5,13,30,0.0,131.0,6.1,16.0,131.0,112.44,88.16
2017,12,5,13,45,0.0,111.5,6.1,16.5,111.5,94.38,73.17
2017,12,5,14,0,0.0,92.0,6.1,17.0,92.0,76.7,58.48
2017,12,5,14,15,33.0,151.5,6.1,16.5,168.0,175.67,142.1
2017,12,5,14,30,66.0,211.0,6.1,16.0,244.0,274.51,224.53
2017,12,5,14,45,63.0,196.5,6.1,16.0,226.0,254.83,208.64
2017,12,5,15,0,60.0,182.0,6.1,16.0,208.0,235.48,193.1
2017,12,5,15,15,57.0,164.5,6.05,15.5,187.5,212.74,174.94
2017,12,5,15,30,54.0,147.0,6.0,15.0,167.0,190.37,156.82
2017,12,5,15,45,48.0,128.0,6.0,15.0,144.0,164.43,135.05
2017,12,5,16,0,42.0,109.0,6.0,15.0,121.0,139.12,113.51
2017,12,5,16,15,33.0,89.0,5.75,14.5,97.5,111.35,89.68
2017,12,5,16,30,24.0,69.0,5.5,14.0,74.0,84.38,66.19
2017,12,5,16,45,12.0,49.5,5.3,13.5,52.0,52.2,38.14
2017,12,5,17,0,0.0,30.0,5.1,13.0,30.0,27.21,15.88
2017,12,5,17,15,0.0,15.0,5.05,12.5,15.0,12.41,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,2.0,3.75,4.0,2.0,1.64,0.0
2017,12,6,8,0,0.0,4.0,3.7,4.0,4.0,3.28,0.0
2017,12,6,8,15,0.0,6.0,3.7,4.0,6.0,4.92,0.0
2017,12,6,8,30,0.0,8.0,3.7,4.0,8.0,6.57,0.19
2017,12,6,8,45,0.0,10.5,3.7,4.5,10.5,8.63,2.04
2017,12,6,9,0,0.0,13.0,3.7,5.0,13.0,10.7,3.87
2017,12,6,9,15,0.0,16.0,3.75,5.0,16.0,13.18,6.07
2017,12,6,9,30,0.0,19.0,3.8,5.0,19.0,15.66,8.25
2017,12,6,9,45,0.0,49.0,3.85,5.0,49.0,40.54,30.18
2017,12,6,10,0,0.0,79.0,3.9,5.0,79.0,65.57,52.01
2017,12,6,10,15,0.0,102.0,3.9,5.0,102.0,86.32,69.92
2017,12,6,10,30,0.0,125.0,3.9,5.0,125.0,107.75,88.27
2017,12,6,10,45,0.0,95.5,3.9,5.0,95.5,79.89,64.04
2017,12,6,11,0,0.0,66.0,3.9,5.0,66.0,54.77,42.18
2017,12,6,11,15,0.0,84.0,3.95,5.0,84.0,69.82,55.18
2017,12,6,11,30,0.0,102.0,4.0,5.0,102.0,85.54,68.67
2017,12,6,11,45,0.0,90.0,4.1,5.0,90.0,74.86,59.4
2017,12,6,12,0,0.0,78.0,4.2,5.0,78.0,64.83,50.72
2017,12,6,12,15,0.0,60.5,4.3,5.0,60.5,50.22,38.07
2017,12,6,12,30,0.0,43.0,4.4,5.0,43.0,35.65,25.42
2017,12,6,12,45,0.0,52.0,4.55,5.5,52.0,43.14,31.87
2017,12,6,13,0,0.0,61.0,4.7,6.0,61.0,50.63,38.3
2017,12,6,13,15,0.0,72.5,4.75,6.0,72.5,60.22,46.62
2017,12,6,13,30,0.0,84.0,4.8,6.0,84.0,69.82,54.95
2017,12,6,13,45,25.5,156.5,4.85,6.0,170.5,174.4,145.77
2017,12,6,14,0,51.0,229.0,4.9,6.0,257.0,281.94,237.26
2017,12,6,14,15,25.5,143.0,4.85,6.0,157.0,159.7,133.42
2017,12,6,14,30,0.0,57.0,4.8,6.0,57.0,47.23,35.65
2017,12,6,14,45,0.0,84.0,4.8,6.0,84.0,69.92,55.56
2017,12,6,15,0,0.0,111.0,4.8,6.0,111.0,96.0,78.38
2017,12,6,15,15,0.0,100.0,4.7,6.0,100.0,86.11,69.94
2017,12,6,15,30,0.0,89.0,4.6,6.0,89.0,76.29,61.52
2017,12,6,15,45,0.0,77.0,4.6,6.0,77.0,65.56,52.21
2017,12,6,16,0,0.0,65.0,4.6,6.0,65.0,54.88,42.83
2017,12,6,16,15,0.0,52.0,4.35,5.5,52.0,43.25,32.57
2017,12,6,16,30,0.0,39.0,4.1,5.0,39.0,32.24,22.71
2017,12,6,16,45,0.0,27.5,3.95,5.0,27.5,22.7,14.0
2017,12,6,17,0,0.0,16.0,3.8,5.0,16.0,13.17,5.1
2017,12,6,17,15,0.0,8.0,3.6,4.5,8.0,6.57,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,4.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,4.0,3.0,2.56,0.0
2017,12,7,7,45,0.0,9.5,2.8,4.5,9.5,7.8,0.39
2017,12,7,8,0,0.0,16.0,2.8,5.0,16.0,13.16,5.69
2017,12,7,8,15,0.0,24.5,2.9,5.0,24.5,20.19,12.09
2017,12,7,8,30,0.0,33.0,3.0,5.0,33.0,27.23,18.48
2017,12,7,8,45,0.0,41.0,3.1,5.0,41.0,33.87,24.45
2017,12,7,9,0,0.0,49.0,3.2,5.0,49.0,40.52,30.35
2017,12,7,9,15,0.0,51.0,3.3,5.0,51.0,42.19,31.78
2017,12,7,9,30,0.0,53.0,3.4,5.0,53.0,43.86,33.18
2017,12,7,9,45,0.0,69.0,3.55,5.0,69.0,57.21,44.82
2017,12,7,10,0,0.0,85.0,3.7,5.0,85.0,70.9,56.66
2017,12,7,10,15,0.5,123.5,3.85,5.0,123.5,107.35,88.16
2017,12,7,10,30,1.0,162.0,4.0,5.0,162.0,145.5,120.74
2017,12,7,10,45,0.5,142.0,4.15,5.0,142.0,124.28,102.3
2017,12,7,11,0,0.0,122.0,4.3,5.0,122.0,104.26,84.95
2017,12,7,11,15,0.0,144.5,4.4,5.0,144.5,125.46,103.04
2017,12,7,11,30,0.0,167.0,4.5,5.0,167.0,147.16,121.43
2017,12,7,11,45,0.0,163.5,4.65,5.5,163.5,143.45,117.95
2017,12,7,12,0,0.0,160.0,4.8,6.0,160.0,139.88,114.66
2017,12,7,12,15,0.0,148.5,4.9,6.0,148.5,128.7,105.14
2017,12,7,12,30,0.0,137.0,5.0,6.0,137.0,117.76,95.83
2017,12,7,12,45,0.0,150.0,5.15,6.0,150.0,130.18,106.46
2017,12,7,13,0,0.0,163.0,5.3,6.0,163.0,142.92,117.35
2017,12,7,13,15,0.0,137.5,5.45,6.0,137.5,118.48,96.6
2017,12,7,13,30,0.0,112.0,5.6,6.0,112.0,94.74,76.38
2017,12,7,13,45,18.5,166.0,5.75,6.0,176.5,164.56,137.14
2017,12,7,14,0,37.0,220.0,5.9,6.0,241.0,258.23,217.28
2017,12,7,14,15,18.5,166.0,5.9,5.5,176.5,165.2,138.19
2017,12,7,14,30,0.0,112.0,5.9,5.0,112.0,95.71,78.01
2017,12,7,14,45,16.5,141.0,5.9,5.0,148.0,138.99,116.46
2017,12,7,15,0,33.0,170.0,5.9,5.0,184.0,199.27,169.23
2017,12,7,15,15,29.0,154.5,5.8,4.5,166.0,179.18,152.3
2017,12,7,15,30,25.0,139.0,5.7,4.0,148.0,147.48,125.13
2017,12,7,15,45,20.0,121.0,5.65,4.0,127.5,126.13,106.44
2017,12,7,16,0,15.0,103.0,5.6,4.0,107.0,105.32,88.0
2017,12,7,16,15,7.5,84.5,5.35,3.5,86.5,82.99,68.07
2017,12,7,16,30,0.0,66.0,5.1,3.0,66.0,61.37,48.55
2017,12,7,16,45,0.0,46.5,4.9,2.5,46.5,42.65,31.54
2017,12,7,17,0,0.0,27.0,4.7,2.0,27.0,23.26,13.52
2017,12,7,17,15,0.0,13.5,4.55,1.5,13.5,11.14,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,17.07,0.0
2017,12,8,7,45,258.5,28.0,1.9,0.0,61.0,160.95,115.65
2017,12,8,8,0,517.0,36.0,2.0,0.0,102.0,306.59,254.39
2017,12,8,8,15,598.0,43.0,1.95,0.5,151.0,380.51,323.77
2017,12,8,8,30,679.0,50.0,1.9,1.0,200.0,467.14,400.65
2017,12,8,8,45,731.0,54.5,1.9,2.0,249.5,539.75,462.2
2017,12,8,9,0,783.0,59.0,1.9,3.0,299.0,615.56,523.37
2017,12,8,9,15,816.0,62.5,1.9,3.5,345.0,679.45,571.94
2017,12,8,9,30,849.0,66.0,1.9,4.0,391.0,744.0,618.83
2017,12,8,9,45,873.0,68.0,1.95,4.5,432.5,799.8,658.16
2017,12,8,10,0,897.0,70.0,2.0,5.0,474.0,846.53,689.99
2017,12,8,10,15,913.0,72.0,2.05,5.5,509.5,892.81,721.02
2017,12,8,10,30,929.0,74.0,2.1,6.0,545.0,937.14,750.18
2017,12,8,10,45,941.0,75.5,2.2,7.0,573.0,974.91,773.57
2017,12,8,11,0,953.0,77.0,2.3,8.0,601.0,1009.99,794.89
2017,12,8,11,15,960.0,78.0,2.35,8.0,621.0,1036.68,812.59
2017,12,8,11,30,967.0,79.0,2.4,8.0,641.0,1060.07,828.2
2017,12,8,11,45,968.0,80.5,2.5,8.5,652.0,1074.69,837.06
2017,12,8,12,0,969.0,82.0,2.6,9.0,663.0,1085.64,843.64
2017,12,8,12,15,970.0,82.0,2.65,9.0,666.0,1090.98,847.52
2017,12,8,12,30,971.0,82.0,2.7,9.0,669.0,1092.56,849.11
2017,12,8,12,45,970.0,81.5,2.75,9.5,663.5,1087.75,845.01
2017,12,8,13,0,969.0,81.0,2.8,10.0,658.0,1079.21,838.63
2017,12,8,13,15,964.0,80.5,2.9,10.0,643.5,1063.03,829.26
2017,12,8,13,30,959.0,80.0,3.0,10.0,629.0,1043.34,817.58
2017,12,8,13,45,950.5,79.0,3.1,10.5,606.0,1016.28,799.31
2017,12,8,14,0,942.0,78.0,3.2,11.0,583.0,986.12,778.88
2017,12,8,14,15,929.0,76.0,3.2,11.0,552.5,947.69,753.1
2017,12,8,14,30,916.0,74.0,3.2,11.0,522.0,906.8,725.41
2017,12,8,14,45,893.5,73.0,3.25,11.0,483.5,865.37,697.39
2017,12,8,15,0,871.0,72.0,3.3,11.0,445.0,813.55,661.2
2017,12,8,15,15,844.0,69.0,3.05,10.5,401.5,754.74,618.64
2017,12,8,15,30,817.0,66.0,2.8,10.0,358.0,695.62,574.99
2017,12,8,15,45,777.5,62.0,2.6,10.0,310.5,626.8,521.87
2017,12,8,16,0,738.0,58.0,2.4,10.0,263.0,559.51,466.54
2017,12,8,16,15,677.5,52.0,2.05,9.0,213.0,479.62,400.15
2017,12,8,16,30,617.0,46.0,1.7,8.0,163.0,404.16,334.79
2017,12,8,16,45,518.0,37.5,1.35,7.5,116.0,317.71,257.59
2017,12,8,17,0,419.0,29.0,1.0,7.0,69.0,237.09,178.97
2017,12,8,17,15,209.5,14.5,1.0,6.5,34.5,107.87,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.0,4.0,1.5,9.5,0.0,0.0
2017,12,9,7,30,259.0,12.0,4.1,2.0,19.0,101.54,0.0
2017,12,9,7,45,404.0,21.5,4.25,2.5,59.5,208.34,145.77
2017,12,9,8,0,549.0,31.0,4.4,3.0,100.0,310.69,256.3
2017,12,9,8,15,627.0,37.0,4.25,4.0,148.5,388.4,329.41
2017,12,9,8,30,705.0,43.0,4.1,5.0,197.0,473.15,404.88
2017,12,9,8,45,742.5,48.5,3.95,6.0,244.5,538.8,461.16
2017,12,9,9,0,780.0,54.0,3.8,7.0,292.0,606.48,516.37
2017,12,9,9,15,812.0,57.5,3.9,8.0,337.0,669.35,564.47
2017,12,9,9,30,844.0,61.0,4.0,9.0,382.0,732.88,611.02
2017,12,9,9,45,867.0,63.0,4.1,10.5,423.0,779.98,642.4
2017,12,9,10,0,890.0,65.0,4.2,12.0,464.0,833.26,677.79
2017,12,9,10,15,906.0,66.5,4.45,12.5,498.5,878.71,710.27
2017,12,9,10,30,922.0,68.0,4.7,13.0,533.0,922.25,741.14
2017,12,9,10,45,934.0,69.0,5.0,14.0,561.0,959.27,765.98
2017,12,9,11,0,946.0,70.0,5.3,15.0,589.0,993.62,788.76
2017,12,9,11,15,953.0,70.5,5.25,15.0,608.5,1019.62,805.85
2017,12,9,11,30,960.0,71.0,5.2,15.0,628.0,1042.36,820.68
2017,12,9,11,45,964.5,71.5,5.2,15.5,639.5,1059.22,830.25
2017,12,9,12,0,969.0,72.0,5.2,16.0,651.0,1072.49,837.44
2017,12,9,12,15,969.5,72.0,5.1,16.0,653.5,1077.43,839.66
2017,12,9,12,30,970.0,72.0,5.0,16.0,656.0,1078.62,839.49
2017,12,9,12,45,969.0,71.0,4.95,16.5,650.5,1073.26,833.8
2017,12,9,13,0,968.0,70.0,4.9,17.0,645.0,1064.18,825.78
2017,12,9,13,15,963.0,69.5,4.85,17.0,630.5,1048.12,814.72
2017,12,9,13,30,958.0,69.0,4.8,17.0,616.0,1028.55,801.41
2017,12,9,13,45,951.0,67.5,4.75,17.0,594.0,1002.39,783.61
2017,12,9,14,0,944.0,66.0,4.7,17.0,572.0,973.05,763.66
2017,12,9,14,15,932.0,65.0,4.6,17.0,542.0,936.84,738.42
2017,12,9,14,30,920.0,64.0,4.5,17.0,512.0,898.11,711.34
