Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,14,45,897.5,64.0,4.45,17.0,475.0,849.55,677.32
2017,12,9,15,0,875.0,64.0,4.4,17.0,438.0,799.7,642.01
2017,12,9,15,15,850.5,61.5,4.0,16.5,396.0,744.11,601.52
2017,12,9,15,30,826.0,59.0,3.6,16.0,354.0,694.61,565.2
2017,12,9,15,45,791.0,55.5,3.25,15.5,307.5,629.3,516.02
2017,12,9,16,0,756.0,52.0,2.9,15.0,261.0,565.15,464.53
2017,12,9,16,15,700.0,47.0,2.6,13.5,212.5,488.41,402.49
2017,12,9,16,30,644.0,42.0,2.3,12.0,164.0,415.68,340.81
2017,12,9,16,45,549.0,34.5,2.0,11.0,117.0,325.95,262.23
2017,12,9,17,0,454.0,27.0,1.7,10.0,70.0,245.51,184.44
2017,12,9,17,15,227.0,13.5,1.7,9.5,35.0,111.83,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,128.0,6.0,1.3,2.5,9.5,0.0,0.0
2017,12,10,7,30,256.0,12.0,1.3,3.0,19.0,100.13,0.0
2017,12,10,7,45,413.5,22.0,1.3,4.0,60.5,211.21,142.22
2017,12,10,8,0,571.0,32.0,1.3,5.0,102.0,320.85,258.84
2017,12,10,8,15,650.5,38.0,1.5,6.0,152.0,400.66,332.0
2017,12,10,8,30,730.0,44.0,1.7,7.0,202.0,487.47,407.41
2017,12,10,8,45,776.5,48.5,1.9,8.0,251.5,558.73,467.36
2017,12,10,9,0,823.0,53.0,2.1,9.0,301.0,632.76,526.86
2017,12,10,9,15,853.5,56.0,1.95,10.0,347.5,689.58,566.78
2017,12,10,9,30,884.0,59.0,1.8,11.0,394.0,752.39,608.91
2017,12,10,9,45,669.5,107.0,1.65,12.0,376.0,687.48,555.5
2017,12,10,10,0,455.0,155.0,1.5,13.0,358.0,582.9,471.41
2017,12,10,10,15,706.0,110.0,1.5,13.5,452.0,772.44,612.34
2017,12,10,10,30,957.0,65.0,1.5,14.0,546.0,948.75,730.79
2017,12,10,10,45,967.5,66.0,1.5,15.0,574.0,985.4,749.11
2017,12,10,11,0,978.0,67.0,1.5,16.0,602.0,1019.21,767.06
2017,12,10,11,15,984.5,68.0,1.5,16.0,622.0,1046.1,783.22
2017,12,10,11,30,991.0,69.0,1.5,16.0,642.0,1069.61,797.31
2017,12,10,11,45,989.5,72.0,1.55,16.5,653.0,1084.24,805.18
2017,12,10,12,0,988.0,75.0,1.6,17.0,664.0,1095.04,810.85
2017,12,10,12,15,989.0,75.0,1.6,17.0,667.0,1100.68,814.08
2017,12,10,12,30,990.0,75.0,1.6,17.0,670.0,1102.51,815.13
2017,12,10,12,45,989.0,74.0,1.6,17.5,664.5,1097.22,810.34
2017,12,10,13,0,988.0,73.0,1.6,18.0,659.0,1088.12,803.43
2017,12,10,13,15,803.0,118.5,1.55,18.0,587.5,961.9,721.07
2017,12,10,13,30,618.0,164.0,1.5,18.0,516.0,829.39,633.17
2017,12,10,13,45,639.0,150.0,1.45,18.5,503.0,821.82,628.47
2017,12,10,14,0,660.0,136.0,1.4,19.0,490.0,810.55,619.93
2017,12,10,14,15,752.0,104.0,1.35,19.0,487.0,837.95,639.33
2017,12,10,14,30,844.0,72.0,1.3,19.0,484.0,842.62,642.77
2017,12,10,14,45,556.5,125.0,1.3,19.0,388.5,649.06,507.95
2017,12,10,15,0,269.0,178.0,1.3,19.0,293.0,433.03,344.82
2017,12,10,15,15,558.5,119.5,1.1,18.5,329.0,593.04,471.86
2017,12,10,15,30,848.0,61.0,0.9,18.0,365.0,714.27,558.69
2017,12,10,15,45,813.5,57.0,0.75,17.5,317.5,647.71,509.42
2017,12,10,16,0,779.0,53.0,0.6,17.0,270.0,582.2,459.98
2017,12,10,16,15,723.0,48.0,0.65,16.0,220.0,504.27,401.38
2017,12,10,16,30,667.0,43.0,0.7,15.0,170.0,430.26,342.29
2017,12,10,16,45,572.5,35.5,0.75,14.5,122.0,339.34,266.13
2017,12,10,17,0,478.0,28.0,0.8,14.0,74.0,257.44,189.54
2017,12,10,17,15,239.0,14.0,0.9,13.5,37.0,117.44,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.5,2.4,6.5,8.5,0.0,0.0
2017,12,11,7,30,0.0,17.0,2.5,7.0,17.0,14.51,0.0
2017,12,11,7,45,258.5,25.5,2.6,7.5,57.0,154.93,99.71
2017,12,11,8,0,517.0,34.0,2.7,8.0,97.0,296.53,238.19
2017,12,11,8,15,600.5,41.5,2.75,8.5,146.0,377.43,312.63
2017,12,11,8,30,684.0,49.0,2.8,9.0,195.0,465.79,390.08
2017,12,11,8,45,731.5,54.0,2.9,10.0,244.0,536.31,449.61
2017,12,11,9,0,779.0,59.0,3.0,11.0,293.0,609.65,508.69
2017,12,11,9,15,695.0,76.5,2.85,11.5,308.5,611.31,508.28
2017,12,11,9,30,611.0,94.0,2.7,12.0,324.0,599.67,496.91
2017,12,11,9,45,752.5,82.5,2.6,13.0,396.0,718.63,584.52
2017,12,11,10,0,894.0,71.0,2.5,14.0,468.0,850.51,676.15
2017,12,11,10,15,910.0,73.0,2.2,15.0,503.0,888.67,695.38
2017,12,11,10,30,926.0,75.0,1.9,16.0,538.0,933.08,718.56
2017,12,11,10,45,939.5,75.5,1.65,17.0,566.5,971.08,736.52
2017,12,11,11,0,953.0,76.0,1.4,18.0,595.0,1006.48,751.65
2017,12,11,11,15,960.0,77.0,1.5,19.0,615.0,1033.43,766.51
2017,12,11,11,30,967.0,78.0,1.6,20.0,635.0,1057.11,779.32
2017,12,11,11,45,969.5,79.0,1.75,21.0,647.0,1072.9,787.91
2017,12,11,12,0,972.0,80.0,1.9,22.0,659.0,1085.05,794.29
2017,12,11,12,15,973.0,80.0,2.05,22.0,662.0,1090.73,799.7
2017,12,11,12,30,974.0,80.0,2.2,22.0,665.0,1092.66,802.89
2017,12,11,12,45,973.0,79.5,2.4,22.0,659.5,1088.18,802.7
2017,12,11,13,0,972.0,79.0,2.6,22.0,654.0,1079.97,800.14
2017,12,11,13,15,967.0,78.5,2.65,22.0,640.0,1064.11,790.96
2017,12,11,13,30,962.0,78.0,2.7,22.0,626.0,1044.72,779.64
2017,12,11,13,45,743.0,129.0,2.8,22.0,543.0,897.48,682.44
2017,12,11,14,0,524.0,180.0,2.9,22.0,460.0,725.84,563.71
2017,12,11,14,15,619.0,142.5,2.9,21.5,456.0,762.83,594.44
2017,12,11,14,30,714.0,105.0,2.9,21.0,452.0,784.02,611.64
2017,12,11,14,45,802.5,86.0,2.9,21.0,450.5,806.97,629.17
2017,12,11,15,0,891.0,67.0,2.9,21.0,449.0,818.47,638.57
2017,12,11,15,15,867.0,64.5,2.6,20.0,406.0,769.98,605.56
2017,12,11,15,30,843.0,62.0,2.3,19.0,363.0,713.01,566.04
2017,12,11,15,45,807.0,58.5,2.0,18.5,316.0,646.27,517.17
2017,12,11,16,0,771.0,55.0,1.7,18.0,269.0,580.67,466.0
2017,12,11,16,15,715.0,49.5,1.7,16.5,219.5,502.46,405.85
2017,12,11,16,30,659.0,44.0,1.7,15.0,170.0,428.17,345.38
2017,12,11,16,45,562.5,36.5,1.7,14.0,122.0,336.49,267.34
2017,12,11,17,0,466.0,29.0,1.7,13.0,74.0,253.87,189.49
2017,12,11,17,15,233.0,14.5,1.7,12.5,37.0,118.48,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,117.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,235.0,11.0,3.9,6.0,16.0,91.24,0.0
2017,12,12,7,45,393.5,21.0,4.05,6.5,56.5,199.59,124.99
2017,12,12,8,0,552.0,31.0,4.2,7.0,97.0,309.28,249.47
2017,12,12,8,15,632.5,37.5,4.45,7.5,146.0,388.85,324.85
2017,12,12,8,30,713.0,44.0,4.7,8.0,195.0,475.67,403.09
2017,12,12,8,45,760.0,48.0,4.95,9.0,244.0,545.74,464.23
2017,12,12,9,0,807.0,52.0,5.2,10.0,293.0,618.61,525.15
2017,12,12,9,15,837.5,55.5,5.3,10.5,338.5,681.6,574.79
2017,12,12,9,30,868.0,59.0,5.4,11.0,384.0,738.17,617.53
2017,12,12,9,45,890.0,61.0,5.55,11.5,425.0,792.45,657.73
2017,12,12,10,0,912.0,63.0,5.7,12.0,466.0,845.85,696.55
2017,12,12,10,15,926.5,64.5,5.65,12.0,500.5,890.91,728.76
2017,12,12,10,30,941.0,66.0,5.6,12.0,535.0,933.92,759.08
2017,12,12,10,45,953.5,66.0,5.55,12.5,563.0,970.82,783.07
2017,12,12,11,0,966.0,66.0,5.5,13.0,591.0,1005.03,804.88
2017,12,12,11,15,972.5,67.0,5.4,13.5,611.0,1031.88,820.77
2017,12,12,11,30,979.0,68.0,5.3,14.0,631.0,1055.39,834.2
2017,12,12,11,45,968.0,75.0,5.25,14.5,641.0,1065.84,838.77
2017,12,12,12,0,957.0,82.0,5.2,15.0,651.0,1072.23,840.7
2017,12,12,12,15,958.5,82.0,5.1,15.0,654.5,1078.45,843.87
2017,12,12,12,30,960.0,82.0,5.0,15.0,658.0,1080.99,844.61
2017,12,12,12,45,962.0,80.5,4.9,15.5,653.5,1078.41,840.34
2017,12,12,13,0,964.0,79.0,4.8,16.0,649.0,1072.11,833.71
2017,12,12,13,15,960.0,78.0,4.7,16.0,635.5,1056.81,822.63
2017,12,12,13,30,956.0,77.0,4.6,16.0,622.0,1037.98,809.33
2017,12,12,13,45,951.0,75.0,4.5,16.0,600.5,1013.49,792.23
2017,12,12,14,0,946.0,73.0,4.4,16.0,579.0,985.75,772.98
2017,12,12,14,15,934.5,72.0,4.25,16.0,549.5,950.27,748.05
2017,12,12,14,30,923.0,71.0,4.1,16.0,520.0,912.23,721.58
2017,12,12,14,45,889.5,73.5,4.0,16.0,481.0,866.18,689.43
2017,12,12,15,0,856.0,76.0,3.9,16.0,442.0,810.19,649.67
2017,12,12,15,15,830.5,72.5,3.6,15.5,400.0,752.72,608.52
2017,12,12,15,30,805.0,69.0,3.3,15.0,358.0,694.81,566.2
2017,12,12,15,45,768.5,65.0,3.0,14.5,311.5,628.63,516.47
2017,12,12,16,0,732.0,61.0,2.7,14.0,265.0,563.61,464.23
2017,12,12,16,15,674.0,55.0,2.35,12.5,216.0,485.25,400.79
2017,12,12,16,30,616.0,49.0,2.0,11.0,167.0,416.19,341.93
2017,12,12,16,45,518.0,40.0,1.7,10.0,119.5,324.54,262.04
2017,12,12,17,0,420.0,31.0,1.4,9.0,72.0,242.96,184.38
2017,12,12,17,15,210.0,15.5,1.4,8.5,36.0,111.73,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,4.27,0.0
2017,12,13,7,45,0.0,20.5,1.45,4.5,20.5,17.34,5.71
2017,12,13,8,0,0.0,36.0,1.5,5.0,36.0,32.37,21.91
2017,12,13,8,15,2.5,55.5,1.75,5.5,56.0,52.74,40.32
2017,12,13,8,30,5.0,75.0,2.0,6.0,76.0,72.9,58.37
2017,12,13,8,45,11.0,92.5,2.3,7.0,95.5,92.9,75.97
2017,12,13,9,0,17.0,110.0,2.6,8.0,115.0,113.53,93.79
2017,12,13,9,15,49.5,133.0,2.7,8.0,151.0,171.75,144.54
2017,12,13,9,30,82.0,156.0,2.8,8.0,187.0,223.04,188.65
2017,12,13,9,45,62.5,168.0,2.9,8.5,193.0,222.03,186.48
2017,12,13,10,0,43.0,180.0,3.0,9.0,199.0,219.75,183.24
2017,12,13,10,15,142.5,200.0,3.15,9.5,269.5,345.88,289.82
2017,12,13,10,30,242.0,220.0,3.3,10.0,340.0,461.89,384.6
2017,12,13,10,45,240.0,233.0,3.45,10.5,357.5,481.17,398.14
2017,12,13,11,0,238.0,246.0,3.6,11.0,375.0,499.76,411.5
2017,12,13,11,15,343.0,234.0,3.65,11.0,427.0,610.85,500.28
2017,12,13,11,30,448.0,222.0,3.7,11.0,479.0,725.65,589.04
2017,12,13,11,45,414.0,235.5,3.8,11.5,477.0,692.87,561.9
2017,12,13,12,0,380.0,249.0,3.9,12.0,475.0,678.85,549.41
2017,12,13,12,15,356.0,256.0,3.9,12.0,468.5,665.09,538.17
2017,12,13,12,30,332.0,263.0,3.9,12.0,462.0,649.83,525.85
2017,12,13,12,45,378.0,250.0,3.9,12.5,475.0,679.4,548.91
2017,12,13,13,0,424.0,237.0,3.9,13.0,488.0,727.73,585.1
2017,12,13,13,15,435.0,228.5,3.85,13.0,480.5,724.21,582.74
2017,12,13,13,30,446.0,220.0,3.8,13.0,473.0,718.53,579.21
2017,12,13,13,45,439.5,212.5,3.75,13.0,454.5,695.04,561.99
2017,12,13,14,0,433.0,205.0,3.7,13.0,436.0,670.06,543.72
2017,12,13,14,15,428.0,195.5,3.65,12.5,414.0,642.87,524.74
2017,12,13,14,30,423.0,186.0,3.6,12.0,392.0,614.38,504.57
2017,12,13,14,45,450.0,164.5,3.55,12.0,369.5,598.39,493.87
2017,12,13,15,0,477.0,143.0,3.5,12.0,347.0,578.84,480.11
2017,12,13,15,15,461.0,132.5,3.25,11.5,314.0,535.24,446.42
2017,12,13,15,30,445.0,122.0,3.0,11.0,281.0,491.66,412.15
2017,12,13,15,45,429.0,107.5,2.75,11.0,244.5,443.66,372.88
2017,12,13,16,0,413.0,93.0,2.5,11.0,208.0,396.12,333.0
2017,12,13,16,15,378.0,79.0,2.4,10.5,169.5,338.63,284.35
2017,12,13,16,30,343.0,65.0,2.3,10.0,131.0,284.08,236.51
2017,12,13,16,45,288.0,49.5,2.2,9.5,94.0,221.15,180.17
2017,12,13,17,0,233.0,34.0,2.1,9.0,57.0,164.15,125.15
2017,12,13,17,15,116.5,17.0,2.15,8.5,28.5,76.05,1.21
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,7,45,114.0,21.0,2.15,6.5,34.0,86.25,46.83
2017,12,14,8,0,228.0,42.0,2.4,7.0,68.0,175.96,140.44
2017,12,14,8,15,288.0,58.0,2.45,7.5,107.0,236.74,196.76
2017,12,14,8,30,348.0,74.0,2.5,8.0,146.0,303.84,256.54
2017,12,14,8,45,387.0,87.5,2.6,9.0,186.0,360.86,305.77
2017,12,14,9,0,426.0,101.0,2.7,10.0,226.0,421.11,355.87
2017,12,14,9,15,472.0,105.5,2.6,10.5,264.5,478.44,402.47
2017,12,14,9,30,518.0,110.0,2.5,11.0,303.0,538.7,449.84
2017,12,14,9,45,585.0,107.5,2.45,12.0,347.0,618.03,509.82
2017,12,14,10,0,652.0,105.0,2.4,13.0,391.0,693.72,563.48
2017,12,14,10,15,545.0,144.5,2.4,13.5,396.0,662.31,536.83
2017,12,14,10,30,438.0,184.0,2.4,14.0,401.0,630.37,508.54
2017,12,14,10,45,320.0,216.5,2.4,15.0,379.5,553.81,445.78
2017,12,14,11,0,202.0,249.0,2.4,16.0,358.0,469.6,376.65
2017,12,14,11,15,118.0,241.5,2.45,16.0,306.0,382.51,307.12
2017,12,14,11,30,34.0,234.0,2.5,16.0,254.0,271.67,217.17
2017,12,14,11,45,109.5,257.5,2.55,16.0,322.5,374.56,301.23
2017,12,14,12,0,185.0,281.0,2.6,16.0,391.0,500.94,399.91
2017,12,14,12,15,170.0,283.0,2.65,16.0,384.5,489.02,389.64
2017,12,14,12,30,155.0,285.0,2.7,16.0,378.0,476.56,379.77
2017,12,14,12,45,172.0,282.0,2.8,16.5,385.0,489.65,389.99
2017,12,14,13,0,189.0,279.0,2.9,17.0,392.0,502.13,399.62
2017,12,14,13,15,169.0,273.5,2.95,17.0,372.0,474.16,378.03
2017,12,14,13,30,149.0,268.0,3.0,17.0,352.0,446.27,356.58
2017,12,14,13,45,154.5,257.5,3.15,17.0,342.5,436.83,350.36
2017,12,14,14,0,160.0,247.0,3.3,17.0,333.0,426.86,343.62
2017,12,14,14,15,175.5,233.0,3.25,16.5,323.0,421.04,340.8
2017,12,14,14,30,191.0,219.0,3.2,16.0,313.0,414.04,337.01
2017,12,14,14,45,219.0,200.0,3.15,16.0,300.0,410.05,335.33
2017,12,14,15,0,247.0,181.0,3.1,16.0,287.0,420.41,344.58
2017,12,14,15,15,235.0,166.0,2.8,15.5,259.5,384.53,316.51
2017,12,14,15,30,223.0,151.0,2.5,15.0,232.0,349.17,288.56
2017,12,14,15,45,212.0,132.0,2.25,14.5,201.0,310.08,257.17
2017,12,14,16,0,201.0,113.0,2.0,14.0,170.0,271.62,225.54
2017,12,14,16,15,181.5,94.0,1.95,13.0,138.0,228.85,189.87
2017,12,14,16,30,162.0,75.0,1.9,12.0,106.0,187.76,154.46
2017,12,14,16,45,128.0,55.5,1.9,11.5,75.5,140.56,112.64
2017,12,14,17,0,94.0,36.0,1.9,11.0,45.0,96.41,71.63
2017,12,14,17,15,47.0,18.0,2.05,11.0,22.5,44.61,0.63
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,7.0,3.45,5.5,7.0,5.74,0.0
2017,12,15,8,0,0.0,14.0,3.6,6.0,14.0,11.51,4.06
2017,12,15,8,15,0.0,22.5,3.7,6.5,22.5,18.54,10.45
2017,12,15,8,30,0.0,31.0,3.8,7.0,31.0,25.57,16.79
2017,12,15,8,45,0.0,39.5,3.95,7.5,39.5,32.63,23.06
2017,12,15,9,0,0.0,48.0,4.1,8.0,48.0,39.69,29.24
2017,12,15,9,15,58.0,102.5,4.25,8.5,124.0,140.56,118.31
2017,12,15,9,30,116.0,157.0,4.4,9.0,200.0,264.24,224.25
2017,12,15,9,45,113.5,174.5,4.6,9.5,220.0,285.99,241.47
2017,12,15,10,0,111.0,192.0,4.8,10.0,240.0,307.48,258.41
2017,12,15,10,15,148.5,207.5,4.7,10.5,277.5,360.5,302.06
2017,12,15,10,30,186.0,223.0,4.6,11.0,315.0,415.75,346.62
2017,12,15,10,45,318.5,212.5,4.55,11.5,380.5,547.38,453.8
2017,12,15,11,0,451.0,202.0,4.5,12.0,446.0,687.18,563.07
2017,12,15,11,15,246.5,221.0,4.35,12.0,355.0,502.05,412.66
2017,12,15,11,30,42.0,240.0,4.2,12.0,264.0,286.85,233.92
2017,12,15,11,45,179.0,251.0,4.1,12.5,356.5,456.79,374.45
2017,12,15,12,0,316.0,262.0,4.0,13.0,449.0,630.56,510.58
2017,12,15,12,15,353.0,255.5,3.85,13.0,465.5,661.51,533.63
2017,12,15,12,30,390.0,249.0,3.7,13.0,482.0,691.38,556.46
2017,12,15,12,45,640.5,172.0,3.6,13.5,551.0,882.91,700.59
2017,12,15,13,0,891.0,95.0,3.5,14.0,620.0,1031.46,802.5
2017,12,15,13,15,886.0,94.0,3.35,14.0,607.0,1016.06,789.73
2017,12,15,13,30,881.0,93.0,3.2,14.0,594.0,997.35,776.31
2017,12,15,13,45,873.0,91.5,3.05,14.0,573.0,971.95,758.38
2017,12,15,14,0,865.0,90.0,2.9,14.0,552.0,943.6,738.52
2017,12,15,14,15,852.5,88.0,2.7,14.0,523.5,907.76,713.01
2017,12,15,14,30,840.0,86.0,2.5,14.0,495.0,869.56,685.83
2017,12,15,14,45,822.5,83.0,2.4,14.0,460.0,823.78,653.9
2017,12,15,15,0,805.0,80.0,2.3,14.0,425.0,776.45,620.57
2017,12,15,15,15,778.5,76.5,2.05,13.5,384.5,720.28,580.24
2017,12,15,15,30,752.0,73.0,1.8,13.0,344.0,663.82,538.98
2017,12,15,15,45,715.5,68.0,1.55,13.0,299.0,598.81,489.12
2017,12,15,16,0,679.0,63.0,1.3,13.0,254.0,539.64,440.85
2017,12,15,16,15,621.5,57.0,1.1,12.5,207.0,464.37,379.51
2017,12,15,16,30,564.0,51.0,0.9,12.0,160.0,393.45,319.45
2017,12,15,16,45,472.5,41.5,0.75,11.5,115.0,306.72,244.97
2017,12,15,17,0,381.0,32.0,0.6,11.0,70.0,229.37,173.24
2017,12,15,17,15,190.5,16.0,0.55,10.5,35.0,106.87,14.67
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,10.0,19.5,0.95,6.5,20.5,22.51,6.58
2017,12,16,8,0,20.0,39.0,1.0,7.0,41.0,50.78,36.93
2017,12,16,8,15,36.5,59.0,1.05,7.5,65.5,81.52,64.76
2017,12,16,8,30,53.0,79.0,1.1,8.0,90.0,113.29,93.12
2017,12,16,8,45,60.5,97.5,1.2,8.5,113.0,138.95,115.72
2017,12,16,9,0,68.0,116.0,1.3,9.0,136.0,165.37,138.47
2017,12,16,9,15,34.0,103.0,1.5,9.0,113.0,124.36,102.97
2017,12,16,9,30,0.0,90.0,1.7,9.0,90.0,77.07,61.37
2017,12,16,9,45,0.0,109.5,1.9,9.0,109.5,95.4,77.03
2017,12,16,10,0,0.0,129.0,2.1,9.0,129.0,113.95,92.65
2017,12,16,10,15,0.0,106.5,2.15,9.0,106.5,90.9,72.79
2017,12,16,10,30,0.0,84.0,2.2,9.0,84.0,69.77,54.61
2017,12,16,10,45,0.0,64.0,2.3,9.0,64.0,53.08,40.21
2017,12,16,11,0,0.0,44.0,2.4,9.0,44.0,36.44,25.85
2017,12,16,11,15,0.0,50.5,2.45,8.5,50.5,41.85,30.54
2017,12,16,11,30,0.0,57.0,2.5,8.0,57.0,47.28,35.22
2017,12,16,11,45,17.5,150.0,2.55,8.0,160.5,147.97,121.6
2017,12,16,12,0,35.0,243.0,2.6,8.0,264.0,282.99,233.57
2017,12,16,12,15,17.5,160.5,2.5,8.0,171.0,158.2,129.55
2017,12,16,12,30,0.0,78.0,2.4,8.0,78.0,64.82,50.07
2017,12,16,12,45,1.0,126.5,2.3,8.0,127.5,109.06,87.82
2017,12,16,13,0,2.0,175.0,2.2,8.0,177.0,157.11,128.2
2017,12,16,13,15,1.0,147.0,2.05,8.0,148.0,128.75,104.34
2017,12,16,13,30,0.0,119.0,1.9,8.0,119.0,101.31,81.25
2017,12,16,13,45,0.0,86.0,1.8,8.0,86.0,71.48,55.99
2017,12,16,14,0,0.0,53.0,1.7,8.0,53.0,43.92,32.44
2017,12,16,14,15,6.5,115.0,1.65,8.0,118.5,104.15,84.48
2017,12,16,14,30,13.0,177.0,1.6,8.0,184.0,173.05,142.93
2017,12,16,14,45,6.5,131.5,1.55,8.0,135.0,121.11,98.96
2017,12,16,15,0,0.0,86.0,1.5,8.0,86.0,72.08,57.04
2017,12,16,15,15,0.0,77.5,1.35,7.5,77.5,64.57,50.85
2017,12,16,15,30,0.0,69.0,1.2,7.0,69.0,57.21,44.65
2017,12,16,15,45,0.0,60.0,1.05,7.0,60.0,49.69,38.17
2017,12,16,16,0,0.0,51.0,0.9,7.0,51.0,42.19,31.61
2017,12,16,16,15,0.0,41.0,0.8,7.0,41.0,33.88,24.25
2017,12,16,16,30,0.0,31.0,0.7,7.0,31.0,25.58,16.81
2017,12,16,16,45,0.0,22.0,0.65,7.0,22.0,18.12,10.05
2017,12,16,17,0,0.0,13.0,0.6,7.0,13.0,10.69,3.21
2017,12,16,17,15,0.0,6.5,0.65,6.5,6.5,5.33,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,5.5,0.8,4.0,5.5,4.51,0.0
2017,12,17,8,0,0.0,11.0,0.8,4.0,11.0,9.04,2.02
2017,12,17,8,15,0.0,18.0,0.75,4.0,18.0,14.81,7.36
2017,12,17,8,30,0.0,25.0,0.7,4.0,25.0,20.6,12.68
2017,12,17,8,45,0.0,32.5,0.7,4.5,32.5,26.81,18.28
2017,12,17,9,0,0.0,40.0,0.7,5.0,40.0,33.04,23.81
2017,12,17,9,15,4.5,86.0,0.75,5.5,87.5,77.48,62.95
2017,12,17,9,30,9.0,132.0,0.8,6.0,135.0,127.77,106.17
2017,12,17,9,45,11.5,146.5,0.85,6.5,151.5,143.39,118.99
2017,12,17,10,0,14.0,161.0,0.9,7.0,168.0,159.36,132.04
2017,12,17,10,15,8.5,161.5,0.9,7.5,166.0,153.73,126.52
2017,12,17,10,30,3.0,162.0,0.9,8.0,164.0,148.22,121.2
2017,12,17,10,45,5.5,173.0,0.9,9.0,176.5,160.89,131.18
2017,12,17,11,0,8.0,184.0,0.9,10.0,189.0,173.82,141.19
2017,12,17,11,15,8.5,190.0,0.9,10.5,195.5,179.86,145.64
2017,12,17,11,30,9.0,196.0,0.9,11.0,202.0,186.05,150.24
2017,12,17,11,45,207.0,219.0,0.95,12.0,341.5,445.78,361.55
2017,12,17,12,0,405.0,242.0,1.0,13.0,481.0,695.16,545.82
2017,12,17,12,15,334.0,258.5,1.05,13.5,456.5,646.06,505.03
2017,12,17,12,30,263.0,275.0,1.1,14.0,432.0,595.2,466.08
2017,12,17,12,45,310.5,263.5,1.2,14.5,447.5,628.37,492.19
2017,12,17,13,0,358.0,252.0,1.3,15.0,463.0,660.0,516.15
2017,12,17,13,15,353.5,249.0,1.35,15.0,453.5,648.44,508.14
2017,12,17,13,30,349.0,246.0,1.4,15.0,444.0,635.71,499.73
2017,12,17,13,45,239.5,246.5,1.45,15.5,380.5,504.98,400.94
2017,12,17,14,0,130.0,247.0,1.5,16.0,317.0,399.28,318.36
2017,12,17,14,15,207.0,228.0,1.5,16.0,332.5,444.06,356.4
2017,12,17,14,30,284.0,209.0,1.5,16.0,348.0,502.91,403.28
2017,12,17,14,45,331.5,186.0,1.55,16.0,337.0,506.99,408.19
2017,12,17,15,0,379.0,163.0,1.6,16.0,326.0,506.92,410.23
2017,12,17,15,15,361.5,151.5,1.45,15.5,295.0,465.95,379.11
2017,12,17,15,30,344.0,140.0,1.3,15.0,264.0,425.56,348.11
2017,12,17,15,45,328.0,123.5,1.2,14.5,229.5,380.71,313.17
2017,12,17,16,0,312.0,107.0,1.1,14.0,195.0,336.66,277.86
2017,12,17,16,15,284.0,90.5,1.05,13.0,159.5,286.42,236.79
2017,12,17,16,30,256.0,74.0,1.0,12.0,124.0,238.62,196.19
2017,12,17,16,45,212.5,55.5,0.95,11.0,89.5,193.37,156.06
2017,12,17,17,0,169.0,37.0,0.9,10.0,55.0,141.5,108.01
2017,12,17,17,15,84.5,18.5,0.9,9.5,27.5,67.6,14.45
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,10.0,1.55,7.0,10.0,8.22,0.0
2017,12,18,8,0,0.0,20.0,1.7,7.0,20.0,16.49,8.12
2017,12,18,8,15,0.0,32.5,1.7,7.0,32.5,26.85,17.6
2017,12,18,8,30,0.0,45.0,1.7,7.0,45.0,37.3,27.04
2017,12,18,8,45,0.0,58.0,1.75,7.5,58.0,48.96,37.38
2017,12,18,9,0,0.0,71.0,1.8,8.0,71.0,60.64,47.56
2017,12,18,9,15,0.0,83.5,1.75,8.0,83.5,71.86,57.28
2017,12,18,9,30,0.0,96.0,1.7,8.0,96.0,83.14,66.94
2017,12,18,9,45,0.0,107.0,1.7,8.5,107.0,93.0,75.11
2017,12,18,10,0,0.0,118.0,1.7,9.0,118.0,102.94,83.27
2017,12,18,10,15,0.0,90.0,1.65,9.5,90.0,75.42,59.45
2017,12,18,10,30,0.0,62.0,1.6,10.0,62.0,51.39,38.7
2017,12,18,10,45,0.0,109.5,1.55,10.5,109.5,93.02,73.94
2017,12,18,11,0,0.0,157.0,1.5,11.0,157.0,138.72,111.82
2017,12,18,11,15,6.0,179.0,1.45,11.0,182.5,166.14,134.48
2017,12,18,11,30,12.0,201.0,1.4,11.0,208.0,194.24,157.5
2017,12,18,11,45,8.0,192.0,1.4,11.5,197.0,180.58,145.66
2017,12,18,12,0,4.0,183.0,1.4,12.0,186.0,167.18,134.21
2017,12,18,12,15,2.0,136.0,1.4,12.0,137.5,119.03,94.53
2017,12,18,12,30,0.0,89.0,1.4,12.0,89.0,74.02,57.03
2017,12,18,12,45,0.0,118.0,1.45,12.5,118.0,100.16,78.81
2017,12,18,13,0,0.0,147.0,1.5,13.0,147.0,127.62,101.36
2017,12,18,13,15,20.0,192.0,1.5,13.0,203.5,192.47,155.37
2017,12,18,13,30,40.0,237.0,1.5,13.0,260.0,281.55,227.54
2017,12,18,13,45,20.0,174.5,1.55,13.0,186.0,174.99,140.99
2017,12,18,14,0,0.0,112.0,1.6,13.0,112.0,95.12,74.66
2017,12,18,14,15,0.0,106.0,1.55,13.0,106.0,89.76,70.43
2017,12,18,14,30,0.0,100.0,1.5,13.0,100.0,84.43,66.11
2017,12,18,14,45,0.0,96.0,1.5,13.0,96.0,81.03,63.4
2017,12,18,15,0,0.0,92.0,1.5,13.0,92.0,77.69,60.73
2017,12,18,15,15,0.0,83.0,1.4,13.0,83.0,69.7,54.1
2017,12,18,15,30,0.0,74.0,1.3,13.0,74.0,61.76,47.47
2017,12,18,15,45,0.0,64.5,1.25,13.0,64.5,53.45,40.44
2017,12,18,16,0,0.0,55.0,1.2,13.0,55.0,45.53,33.67
2017,12,18,16,15,0.0,44.5,1.1,12.5,44.5,36.79,26.16
2017,12,18,16,30,0.0,34.0,1.0,12.0,34.0,28.07,18.54
2017,12,18,16,45,0.0,24.5,0.9,11.5,24.5,20.2,11.57
2017,12,18,17,0,0.0,15.0,0.8,11.0,15.0,12.34,4.48
2017,12,18,17,15,0.0,7.5,0.8,11.0,7.5,6.16,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,9.0,3.05,13.5,9.0,7.4,0.0
2017,12,19,8,0,0.0,18.0,3.2,14.0,18.0,14.83,6.38
2017,12,19,8,15,0.0,29.5,3.3,14.0,29.5,24.35,14.88
2017,12,19,8,30,0.0,41.0,3.4,14.0,41.0,33.9,23.3
2017,12,19,8,45,0.0,52.5,3.5,14.5,52.5,43.53,31.65
2017,12,19,9,0,0.0,64.0,3.6,15.0,64.0,53.72,40.35
2017,12,19,9,15,0.0,75.5,3.5,15.0,75.5,63.96,49.03
2017,12,19,9,30,0.0,87.0,3.4,15.0,87.0,74.25,57.66
2017,12,19,9,45,0.0,80.5,3.35,15.5,80.5,67.34,51.58
2017,12,19,10,0,0.0,74.0,3.3,16.0,74.0,61.39,46.35
2017,12,19,10,15,0.0,109.0,3.35,16.5,109.0,93.38,72.88
2017,12,19,10,30,0.0,144.0,3.4,17.0,144.0,127.2,100.48
2017,12,19,10,45,0.0,89.0,3.45,17.5,89.0,74.12,56.29
2017,12,19,11,0,0.0,34.0,3.5,18.0,34.0,28.13,17.9
2017,12,19,11,15,2.0,106.5,3.7,18.0,107.5,91.77,70.72
2017,12,19,11,30,4.0,179.0,3.9,18.0,181.0,163.76,129.4
2017,12,19,11,45,4.0,180.5,4.1,18.5,183.0,164.92,129.89
2017,12,19,12,0,4.0,182.0,4.3,19.0,185.0,166.19,130.61
2017,12,19,12,15,2.0,173.5,4.45,19.0,175.0,155.52,121.89
2017,12,19,12,30,0.0,165.0,4.6,19.0,165.0,145.04,113.34
2017,12,19,12,45,0.0,163.5,4.8,19.5,163.5,143.6,112.01
2017,12,19,13,0,0.0,162.0,5.0,20.0,162.0,142.24,110.76
2017,12,19,13,15,17.0,197.5,4.95,20.0,207.5,195.19,154.24
2017,12,19,13,30,34.0,233.0,4.9,20.0,253.0,270.89,215.24
2017,12,19,13,45,33.5,225.0,4.85,20.0,244.0,261.37,207.75
2017,12,19,14,0,33.0,217.0,4.8,20.0,235.0,252.0,200.56
2017,12,19,14,15,31.5,206.5,4.65,19.5,222.5,238.89,190.69
2017,12,19,14,30,30.0,196.0,4.5,19.0,210.0,226.03,180.97
2017,12,19,14,45,15.0,105.5,4.35,19.0,112.5,102.82,80.46
2017,12,19,15,0,0.0,15.0,4.2,19.0,15.0,12.37,4.75
2017,12,19,15,15,0.0,13.5,4.05,18.5,13.5,11.12,3.75
2017,12,19,15,30,0.0,12.0,3.9,18.0,12.0,9.88,2.73
2017,12,19,15,45,0.0,10.5,3.8,18.0,10.5,8.64,1.68
2017,12,19,16,0,0.0,9.0,3.7,18.0,9.0,7.4,0.63
2017,12,19,16,15,0.0,7.0,3.65,17.5,7.0,5.75,0.0
2017,12,19,16,30,0.0,5.0,3.6,17.0,5.0,4.1,0.0
2017,12,19,16,45,0.0,3.5,3.55,17.0,3.5,2.87,0.0
2017,12,19,17,0,0.0,2.0,3.5,17.0,2.0,1.64,0.0
2017,12,19,17,15,0.0,1.0,3.45,16.5,1.0,0.82,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
